Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,175.0,14.0,2.6,2.5,28.5,170.56,0.0
2016,1,1,8,0,350.0,28.0,2.7,3.0,57.0,348.58,263.17
2016,1,1,8,15,451.0,36.5,2.7,3.0,96.5,449.3,376.77
2016,1,1,8,30,552.0,45.0,2.7,3.0,136.0,554.55,470.18
2016,1,1,8,45,610.0,51.0,2.75,3.5,176.5,624.1,529.55
2016,1,1,9,0,668.0,57.0,2.8,4.0,217.0,694.08,586.55
2016,1,1,9,15,707.5,61.0,2.8,4.5,255.5,736.96,619.79
2016,1,1,9,30,747.0,65.0,2.8,5.0,294.0,786.74,657.03
2016,1,1,9,45,777.5,67.0,2.85,5.5,328.5,823.65,683.51
2016,1,1,10,0,808.0,69.0,2.9,6.0,363.0,857.67,707.22
2016,1,1,10,15,825.5,71.0,2.85,6.0,391.5,876.61,719.78
2016,1,1,10,30,843.0,73.0,2.8,6.0,420.0,892.11,729.76
2016,1,1,10,45,854.0,74.5,2.8,6.5,442.0,897.43,731.31
2016,1,1,11,0,865.0,76.0,2.8,7.0,464.0,899.07,730.34
2016,1,1,11,15,872.5,77.0,2.75,7.0,479.0,893.22,724.92
2016,1,1,11,30,880.0,78.0,2.7,7.0,494.0,883.67,717.01
2016,1,1,11,45,882.5,79.0,2.65,7.5,501.5,866.16,702.16
2016,1,1,12,0,885.0,80.0,2.6,8.0,509.0,845.17,685.01
2016,1,1,12,15,884.5,79.5,2.55,8.0,508.5,816.58,663.64
2016,1,1,12,30,884.0,79.0,2.5,8.0,508.0,784.92,640.06
2016,1,1,12,45,883.5,78.0,2.45,8.0,500.5,749.71,613.83
2016,1,1,13,0,883.0,77.0,2.4,8.0,493.0,711.71,585.14
2016,1,1,13,15,875.5,76.0,2.35,8.0,478.0,666.53,548.86
2016,1,1,13,30,868.0,75.0,2.3,8.0,463.0,619.49,510.39
2016,1,1,13,45,856.0,73.5,2.25,8.0,440.5,567.77,467.32
2016,1,1,14,0,844.0,72.0,2.2,8.0,418.0,515.1,422.35
2016,1,1,14,15,826.0,70.0,2.15,8.0,389.5,458.49,373.0
2016,1,1,14,30,808.0,68.0,2.1,8.0,361.0,402.11,322.46
2016,1,1,14,45,782.0,65.0,2.05,8.0,326.5,342.49,268.18
2016,1,1,15,0,756.0,62.0,2.0,8.0,292.0,284.61,214.47
2016,1,1,15,15,716.5,58.0,1.9,7.5,253.5,224.73,159.82
2016,1,1,15,30,677.0,54.0,1.8,7.0,215.0,168.8,110.02
2016,1,1,15,45,616.5,48.5,1.75,6.5,174.0,111.52,64.09
2016,1,1,16,0,556.0,43.0,1.7,6.0,133.0,62.89,33.18
2016,1,1,16,15,455.0,35.0,1.8,5.5,94.0,28.87,19.98
2016,1,1,16,30,354.0,27.0,1.9,5.0,55.0,22.52,11.85
2016,1,1,16,45,177.0,13.5,2.0,5.0,27.5,11.52,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,19.0,14.5,3.0,3.5,16.0,35.13,0.0
2016,1,2,8,0,38.0,29.0,3.1,4.0,32.0,79.08,55.75
2016,1,2,8,15,64.0,46.0,3.1,4.0,55.0,123.68,101.87
2016,1,2,8,30,90.0,63.0,3.1,4.0,78.0,167.09,142.35
2016,1,2,8,45,104.5,80.0,3.1,4.5,102.0,201.09,173.26
2016,1,2,9,0,119.0,97.0,3.1,5.0,126.0,234.97,203.28
2016,1,2,9,15,128.5,113.0,3.05,5.0,148.5,262.64,227.5
2016,1,2,9,30,138.0,129.0,3.0,5.0,171.0,290.04,250.96
2016,1,2,9,45,150.0,141.5,3.0,5.5,192.0,314.0,270.79
2016,1,2,10,0,162.0,154.0,3.0,6.0,213.0,337.78,290.06
2016,1,2,10,15,98.0,159.0,2.95,6.0,195.5,280.9,239.68
2016,1,2,10,30,34.0,164.0,2.9,6.0,178.0,205.68,173.55
2016,1,2,10,45,104.0,181.0,2.85,6.5,227.0,305.92,259.81
2016,1,2,11,0,174.0,198.0,2.8,7.0,276.0,385.91,326.5
2016,1,2,11,15,251.5,195.5,2.7,7.0,312.5,463.54,390.41
2016,1,2,11,30,329.0,193.0,2.6,7.0,349.0,519.37,435.76
2016,1,2,11,45,310.0,199.5,2.55,7.5,348.5,500.25,418.22
2016,1,2,12,0,291.0,206.0,2.5,8.0,348.0,480.67,400.87
2016,1,2,12,15,227.0,212.5,2.4,8.0,323.0,408.97,341.69
2016,1,2,12,30,163.0,219.0,2.3,8.0,298.0,357.17,298.04
2016,1,2,12,45,176.0,215.0,2.2,8.5,299.0,353.13,294.38
2016,1,2,13,0,189.0,211.0,2.1,9.0,300.0,347.83,289.38
2016,1,2,13,15,331.5,181.5,2.0,9.0,332.5,409.83,341.06
2016,1,2,13,30,474.0,152.0,1.9,9.0,365.0,459.11,380.19
2016,1,2,13,45,274.5,163.5,1.85,9.0,285.5,322.26,267.2
2016,1,2,14,0,75.0,175.0,1.8,9.0,206.0,198.76,164.08
2016,1,2,14,15,37.5,143.5,1.7,9.0,159.0,145.73,119.65
2016,1,2,14,30,0.0,112.0,1.6,9.0,112.0,94.51,76.34
2016,1,2,14,45,0.0,101.5,1.5,9.5,101.5,85.15,68.32
2016,1,2,15,0,0.0,91.0,1.4,10.0,91.0,75.92,60.31
2016,1,2,15,15,0.0,78.5,1.4,9.5,78.5,65.12,51.1
2016,1,2,15,30,0.0,66.0,1.4,9.0,66.0,54.5,41.89
2016,1,2,15,45,0.0,53.5,1.45,9.0,53.5,44.04,32.62
2016,1,2,16,0,0.0,41.0,1.5,9.0,41.0,33.77,23.43
2016,1,2,16,15,0.0,29.0,1.65,8.5,29.0,23.96,15.47
2016,1,2,16,30,0.0,17.0,1.8,8.0,17.0,14.01,5.35
2016,1,2,16,45,0.0,8.5,1.95,8.0,8.5,7.26,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,4.5,2.4,6.0,4.5,3.69,0.0
2016,1,3,8,0,0.0,9.0,2.4,6.0,9.0,7.39,0.0
2016,1,3,8,15,0.0,16.0,2.3,6.0,16.0,13.16,5.57
2016,1,3,8,30,0.0,23.0,2.2,6.0,23.0,18.95,10.86
2016,1,3,8,45,0.0,30.0,2.1,6.5,30.0,24.74,16.09
2016,1,3,9,0,0.0,37.0,2.0,7.0,37.0,30.55,21.28
2016,1,3,9,15,0.0,44.0,2.0,7.0,44.0,36.36,26.46
2016,1,3,9,30,0.0,51.0,2.0,7.0,51.0,42.19,31.59
2016,1,3,9,45,0.0,57.0,2.0,7.5,57.0,47.19,35.88
2016,1,3,10,0,0.0,63.0,2.0,8.0,63.0,52.19,40.12
2016,1,3,10,15,3.5,105.0,2.05,8.0,106.0,95.8,77.99
2016,1,3,10,30,7.0,147.0,2.1,8.0,149.0,143.51,118.75
2016,1,3,10,45,22.0,164.5,2.2,8.0,174.0,174.68,145.53
2016,1,3,11,0,37.0,182.0,2.3,8.0,199.0,223.34,186.67
2016,1,3,11,15,18.5,142.0,2.45,8.0,150.5,143.09,118.27
2016,1,3,11,30,0.0,102.0,2.6,8.0,102.0,86.49,69.27
2016,1,3,11,45,0.5,130.0,2.8,8.5,130.5,113.51,92.27
2016,1,3,12,0,1.0,158.0,3.0,9.0,159.0,141.22,115.52
2016,1,3,12,15,34.5,184.5,3.1,9.0,201.5,207.93,172.69
2016,1,3,12,30,68.0,211.0,3.2,9.0,244.0,260.74,217.3
2016,1,3,12,45,36.0,186.0,3.3,9.0,203.5,205.08,170.02
2016,1,3,13,0,4.0,161.0,3.4,9.0,163.0,143.89,117.86
2016,1,3,13,15,6.5,161.0,3.25,9.0,164.0,144.95,118.97
2016,1,3,13,30,9.0,161.0,3.1,9.0,165.0,145.81,119.81
2016,1,3,13,45,12.0,157.5,3.0,9.0,162.5,143.4,117.89
2016,1,3,14,0,15.0,154.0,2.9,9.0,160.0,140.71,115.7
2016,1,3,14,15,10.0,142.0,2.7,9.0,146.0,126.25,103.43
2016,1,3,14,30,5.0,130.0,2.5,9.0,132.0,112.52,91.81
2016,1,3,14,45,2.5,118.0,2.4,9.0,119.0,100.4,81.53
2016,1,3,15,0,0.0,106.0,2.3,9.0,106.0,88.73,71.6
2016,1,3,15,15,0.0,92.0,2.2,9.0,92.0,76.4,60.95
2016,1,3,15,30,0.0,78.0,2.1,9.0,78.0,64.28,50.35
2016,1,3,15,45,0.0,63.0,2.05,9.0,63.0,51.58,39.13
2016,1,3,16,0,0.0,48.0,2.0,9.0,48.0,39.16,28.06
2016,1,3,16,15,0.0,34.0,2.05,8.5,34.0,27.85,18.93
2016,1,3,16,30,0.0,20.0,2.1,8.0,20.0,16.51,7.54
2016,1,3,16,45,0.0,10.0,2.15,8.0,10.0,8.23,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,164.0,13.5,2.6,9.5,27.0,129.15,0.0
2016,1,4,8,0,328.0,27.0,2.6,10.0,54.0,330.11,242.14
2016,1,4,8,15,425.5,34.5,2.6,10.0,91.5,426.29,349.08
2016,1,4,8,30,523.0,42.0,2.6,10.0,129.0,526.56,436.39
2016,1,4,8,45,584.0,47.0,2.6,10.5,168.5,596.38,494.49
2016,1,4,9,0,645.0,52.0,2.6,11.0,208.0,659.94,545.05
2016,1,4,9,15,683.0,56.0,2.65,11.0,245.0,709.79,584.28
2016,1,4,9,30,721.0,60.0,2.7,11.0,282.0,757.98,620.97
2016,1,4,9,45,567.5,93.0,2.8,11.0,280.0,673.91,556.79
2016,1,4,10,0,414.0,126.0,2.9,11.0,278.0,569.64,475.29
2016,1,4,10,15,468.5,126.5,2.95,11.0,311.0,618.47,514.53
2016,1,4,10,30,523.0,127.0,3.0,11.0,344.0,665.46,550.16
2016,1,4,10,45,270.0,148.0,3.1,11.5,260.5,433.62,362.32
2016,1,4,11,0,17.0,169.0,3.2,12.0,177.0,172.63,140.94
2016,1,4,11,15,8.5,116.5,3.3,12.0,120.5,108.38,87.15
2016,1,4,11,30,0.0,64.0,3.4,12.0,64.0,53.05,39.85
2016,1,4,11,45,136.0,137.5,3.5,12.5,204.0,262.05,219.58
2016,1,4,12,0,272.0,211.0,3.6,13.0,344.0,471.68,389.47
2016,1,4,12,15,136.0,159.5,3.6,12.5,226.0,275.94,229.04
2016,1,4,12,30,0.0,108.0,3.6,12.0,108.0,91.41,72.2
2016,1,4,12,45,12.0,146.5,3.65,12.0,152.0,136.21,110.51
2016,1,4,13,0,24.0,185.0,3.7,12.0,196.0,181.35,148.46
2016,1,4,13,15,12.0,141.0,3.6,12.0,146.5,129.46,104.78
2016,1,4,13,30,0.0,97.0,3.5,12.0,97.0,81.33,63.99
2016,1,4,13,45,0.0,105.5,3.4,12.0,105.5,88.89,70.53
2016,1,4,14,0,0.0,114.0,3.3,12.0,114.0,96.45,77.04
2016,1,4,14,15,0.0,63.0,3.15,12.0,63.0,52.19,39.37
2016,1,4,14,30,0.0,12.0,3.0,12.0,12.0,9.88,2.91
2016,1,4,14,45,0.0,11.0,2.9,12.0,11.0,9.05,2.21
2016,1,4,15,0,0.0,10.0,2.8,12.0,10.0,8.22,1.49
2016,1,4,15,15,0.0,8.5,2.65,11.5,8.5,6.99,0.43
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,5.75,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,4.51,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.28,0.0
2016,1,4,16,15,0.0,3.0,2.4,11.0,3.0,2.46,0.0
2016,1,4,16,30,0.0,2.0,2.4,11.0,2.0,1.64,0.0
2016,1,4,16,45,0.0,1.0,2.45,11.0,1.0,0.82,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.4,10.0,1.0,0.82,0.0
2016,1,5,8,30,0.0,2.0,2.5,10.0,2.0,1.64,0.0
2016,1,5,8,45,0.0,2.5,2.65,10.5,2.5,2.05,0.0
2016,1,5,9,0,0.0,3.0,2.8,11.0,3.0,2.46,0.0
2016,1,5,9,15,0.0,3.5,2.85,11.0,3.5,2.87,0.0
2016,1,5,9,30,0.0,4.0,2.9,11.0,4.0,3.29,0.0
2016,1,5,9,45,0.0,4.5,3.0,11.0,4.5,3.7,0.0
2016,1,5,10,0,0.0,5.0,3.1,11.0,5.0,4.11,0.0
2016,1,5,10,15,0.0,65.5,3.2,11.0,65.5,54.28,41.39
2016,1,5,10,30,0.0,126.0,3.3,11.0,126.0,113.53,91.92
2016,1,5,10,45,1.5,140.0,3.4,11.0,140.5,128.44,104.41
2016,1,5,11,0,3.0,154.0,3.5,11.0,155.0,143.33,116.88
2016,1,5,11,15,1.5,121.5,3.55,11.0,122.0,107.07,86.09
2016,1,5,11,30,0.0,89.0,3.6,11.0,89.0,74.36,58.21
2016,1,5,11,45,0.0,96.0,3.7,11.0,96.0,80.69,63.58
2016,1,5,12,0,0.0,103.0,3.8,11.0,103.0,87.02,68.94
2016,1,5,12,15,0.0,97.5,3.8,11.0,97.5,81.88,64.55
2016,1,5,12,30,0.0,92.0,3.8,11.0,92.0,76.87,60.3
2016,1,5,12,45,0.0,59.5,3.85,11.0,59.5,49.31,36.79
2016,1,5,13,0,0.0,27.0,3.9,11.0,27.0,22.31,13.61
2016,1,5,13,15,0.0,85.5,3.8,11.0,85.5,71.13,55.55
2016,1,5,13,30,0.0,144.0,3.7,11.0,144.0,124.17,100.65
2016,1,5,13,45,26.0,158.5,3.65,11.0,170.0,159.7,131.01
2016,1,5,14,0,52.0,173.0,3.6,11.0,196.0,185.15,152.46
2016,1,5,14,15,134.5,163.5,3.55,11.0,215.5,217.17,178.95
2016,1,5,14,30,217.0,154.0,3.5,11.0,235.0,238.59,195.05
2016,1,5,14,45,203.5,142.5,3.45,11.0,213.0,202.11,163.08
2016,1,5,15,0,190.0,131.0,3.4,11.0,191.0,173.55,137.7
2016,1,5,15,15,178.0,115.5,3.15,10.5,166.0,143.4,111.13
2016,1,5,15,30,166.0,100.0,2.9,10.0,141.0,114.87,86.19
2016,1,5,15,45,316.5,75.5,2.7,10.0,136.5,102.43,68.51
2016,1,5,16,0,467.0,51.0,2.5,10.0,132.0,69.58,39.45
2016,1,5,16,15,368.5,42.0,2.35,9.5,94.5,34.41,24.68
2016,1,5,16,30,270.0,33.0,2.2,9.0,57.0,27.46,16.83
2016,1,5,16,45,135.0,16.5,2.1,9.0,28.5,12.89,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,3.65,11.0,8.0,6.83,0.0
2016,1,6,8,0,0.0,16.0,3.6,11.0,16.0,13.18,4.16
2016,1,6,8,15,0.0,29.0,3.55,11.0,29.0,23.96,14.4
2016,1,6,8,30,0.0,42.0,3.5,11.0,42.0,36.33,25.39
2016,1,6,8,45,0.0,53.5,3.45,11.0,53.5,47.18,35.04
2016,1,6,9,0,0.0,65.0,3.4,11.0,65.0,57.92,44.51
2016,1,6,9,15,0.0,78.0,3.35,11.0,78.0,70.4,55.37
2016,1,6,9,30,0.0,91.0,3.3,11.0,91.0,82.81,66.05
2016,1,6,9,45,0.0,103.5,3.25,11.0,103.5,94.61,76.11
2016,1,6,10,0,0.0,116.0,3.2,11.0,116.0,106.4,86.07
2016,1,6,10,15,33.0,145.5,3.2,11.0,159.5,184.11,153.09
2016,1,6,10,30,66.0,175.0,3.2,11.0,203.0,249.57,208.46
2016,1,6,10,45,233.5,172.5,3.25,11.0,277.5,432.59,362.71
2016,1,6,11,0,401.0,170.0,3.3,11.0,352.0,594.58,493.32
2016,1,6,11,15,224.5,185.0,3.35,11.0,287.5,427.31,355.59
2016,1,6,11,30,48.0,200.0,3.4,11.0,223.0,247.47,204.25
2016,1,6,11,45,37.5,196.5,3.45,11.0,215.0,230.39,190.09
2016,1,6,12,0,27.0,193.0,3.5,11.0,207.0,198.9,163.58
2016,1,6,12,15,202.0,194.0,3.4,11.0,294.0,368.48,307.87
2016,1,6,12,30,377.0,195.0,3.3,11.0,381.0,510.76,423.76
2016,1,6,12,45,220.5,201.0,3.25,11.0,309.5,371.02,308.08
2016,1,6,13,0,64.0,207.0,3.2,11.0,238.0,244.45,201.52
2016,1,6,13,15,68.5,202.0,3.1,11.0,234.5,237.6,196.2
2016,1,6,13,30,73.0,197.0,3.0,11.0,231.0,230.4,190.22
2016,1,6,13,45,67.0,187.0,2.95,11.0,217.0,211.71,174.52
2016,1,6,14,0,61.0,177.0,2.9,11.0,203.0,193.79,159.45
2016,1,6,14,15,156.5,164.5,2.85,10.5,225.0,228.58,188.49
2016,1,6,14,30,252.0,152.0,2.8,10.0,247.0,251.48,205.85
2016,1,6,14,45,229.0,142.5,2.8,10.0,222.5,216.94,175.45
2016,1,6,15,0,206.0,133.0,2.8,10.0,198.0,184.81,147.15
2016,1,6,15,15,191.0,117.5,2.75,9.5,172.0,151.87,118.24
2016,1,6,15,30,176.0,102.0,2.7,9.0,146.0,120.91,91.27
2016,1,6,15,45,144.0,86.0,2.65,9.0,118.0,88.35,64.36
2016,1,6,16,0,112.0,70.0,2.6,9.0,90.0,62.18,44.27
2016,1,6,16,15,78.0,52.0,2.55,9.0,64.5,39.96,29.69
2016,1,6,16,30,44.0,34.0,2.5,9.0,39.0,26.71,16.47
2016,1,6,16,45,22.0,17.0,2.5,9.0,19.5,13.85,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,104.0,16.5,0.6,8.5,25.0,119.8,0.0
2016,1,7,8,0,208.0,33.0,0.6,9.0,50.0,248.88,181.5
2016,1,7,8,15,307.5,44.0,0.65,9.0,86.5,344.12,280.73
2016,1,7,8,30,407.0,55.0,0.7,9.0,123.0,446.01,367.43
2016,1,7,8,45,490.5,60.0,0.8,9.0,163.5,534.4,439.78
2016,1,7,9,0,574.0,65.0,0.9,9.0,204.0,623.7,510.19
2016,1,7,9,15,616.0,70.0,0.9,9.0,241.5,677.07,550.2
2016,1,7,9,30,658.0,75.0,0.9,9.0,279.0,729.18,588.15
2016,1,7,9,45,713.0,72.5,0.95,9.5,316.0,781.27,624.48
2016,1,7,10,0,768.0,70.0,1.0,10.0,353.0,825.49,654.23
2016,1,7,10,15,786.5,72.0,1.0,10.0,381.5,845.92,667.15
2016,1,7,10,30,805.0,74.0,1.0,10.0,410.0,863.08,677.95
2016,1,7,10,45,818.5,75.0,1.05,10.0,432.5,870.89,683.1
2016,1,7,11,0,832.0,76.0,1.1,10.0,455.0,875.13,685.95
2016,1,7,11,15,480.0,146.0,1.15,10.0,366.0,628.76,507.49
2016,1,7,11,30,128.0,216.0,1.2,10.0,277.0,355.25,290.46
2016,1,7,11,45,126.5,220.5,1.25,10.0,282.0,352.89,290.17
2016,1,7,12,0,125.0,225.0,1.3,10.0,287.0,350.2,287.81
2016,1,7,12,15,73.0,207.0,1.35,10.0,243.0,264.37,217.53
2016,1,7,12,30,21.0,189.0,1.4,10.0,199.0,186.21,152.31
2016,1,7,12,45,205.0,188.0,1.45,10.0,287.0,345.46,287.18
2016,1,7,13,0,389.0,187.0,1.5,10.0,375.0,476.14,392.1
2016,1,7,13,15,619.5,129.5,1.5,10.0,419.0,567.89,464.1
2016,1,7,13,30,850.0,72.0,1.5,10.0,463.0,615.39,500.19
2016,1,7,13,45,841.0,70.0,1.55,10.0,442.0,565.82,459.59
2016,1,7,14,0,832.0,68.0,1.6,10.0,421.0,515.02,417.65
2016,1,7,14,15,815.5,66.0,1.55,10.0,393.5,459.76,370.4
2016,1,7,14,30,799.0,64.0,1.5,10.0,366.0,404.54,321.85
2016,1,7,14,45,779.5,61.0,1.45,10.0,333.0,347.57,270.63
2016,1,7,15,0,760.0,58.0,1.4,10.0,300.0,291.58,219.14
2016,1,7,15,15,725.0,54.5,1.3,10.0,262.5,232.6,165.32
2016,1,7,15,30,690.0,51.0,1.2,10.0,225.0,176.98,115.52
2016,1,7,15,45,640.0,46.0,1.1,10.0,185.5,121.79,70.34
2016,1,7,16,0,590.0,41.0,1.0,10.0,146.0,72.39,37.22
2016,1,7,16,15,502.5,34.0,1.0,9.5,106.5,30.36,21.25
2016,1,7,16,30,415.0,27.0,1.0,9.0,67.0,24.34,14.75
2016,1,7,16,45,207.5,13.5,1.05,9.0,33.5,10.87,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,3.5,14.0,1.65,6.5,14.5,14.07,0.0
2016,1,8,8,0,7.0,28.0,1.7,7.0,29.0,33.97,20.38
2016,1,8,8,15,27.0,45.0,1.7,7.0,49.0,78.16,61.49
2016,1,8,8,30,47.0,62.0,1.7,7.0,69.0,114.94,95.06
2016,1,8,8,45,57.0,79.0,1.75,7.0,90.5,143.33,120.72
2016,1,8,9,0,67.0,96.0,1.8,7.0,112.0,171.58,145.83
2016,1,8,9,15,73.0,112.0,1.75,7.0,132.0,194.61,165.84
2016,1,8,9,30,79.0,128.0,1.7,7.0,152.0,217.55,185.39
2016,1,8,9,45,81.0,141.5,1.65,7.5,169.0,232.92,197.73
2016,1,8,10,0,83.0,155.0,1.6,8.0,186.0,248.23,209.78
2016,1,8,10,15,51.0,156.5,1.55,8.0,176.5,215.3,180.65
2016,1,8,10,30,19.0,158.0,1.5,8.0,167.0,166.82,138.47
2016,1,8,10,45,9.5,138.0,1.45,8.5,142.5,133.36,109.54
2016,1,8,11,0,0.0,118.0,1.4,9.0,118.0,102.78,82.93
2016,1,8,11,15,42.5,165.0,1.45,9.0,185.5,203.4,169.23
2016,1,8,11,30,85.0,212.0,1.5,9.0,253.0,294.66,244.88
2016,1,8,11,45,115.5,218.0,1.55,9.5,275.0,340.4,281.48
2016,1,8,12,0,146.0,224.0,1.6,10.0,297.0,366.52,302.26
2016,1,8,12,15,143.0,226.0,1.6,10.0,297.5,358.76,295.53
2016,1,8,12,30,140.0,228.0,1.6,10.0,298.0,350.75,288.84
2016,1,8,12,45,157.5,225.0,1.65,10.0,302.5,351.99,290.2
2016,1,8,13,0,175.0,222.0,1.7,10.0,307.0,351.67,290.16
2016,1,8,13,15,178.0,213.5,1.65,10.0,297.5,334.06,275.73
2016,1,8,13,30,181.0,205.0,1.6,10.0,288.0,316.08,260.92
2016,1,8,13,45,91.0,174.5,1.6,10.0,216.0,212.65,175.25
2016,1,8,14,0,1.0,144.0,1.6,10.0,144.0,124.04,100.64
2016,1,8,14,15,0.5,89.5,1.5,10.0,89.5,74.96,59.2
2016,1,8,14,30,0.0,35.0,1.4,10.0,35.0,28.9,19.56
2016,1,8,14,45,0.0,31.5,1.35,10.0,31.5,25.99,17.09
2016,1,8,15,0,0.0,28.0,1.3,10.0,28.0,23.09,14.57
2016,1,8,15,15,0.0,24.5,1.3,9.5,24.5,20.19,12.07
2016,1,8,15,30,0.0,21.0,1.3,9.0,21.0,17.29,9.54
2016,1,8,15,45,0.0,17.0,1.3,9.0,17.0,13.98,6.59
2016,1,8,16,0,0.0,13.0,1.3,9.0,13.0,10.68,3.62
2016,1,8,16,15,0.0,9.5,1.35,9.0,9.5,7.8,1.3
2016,1,8,16,30,0.0,6.0,1.4,9.0,6.0,4.92,0.0
2016,1,8,16,45,0.0,3.0,1.5,9.0,3.0,2.46,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,35.0,15.0,3.05,9.0,18.0,47.53,0.0
2016,1,9,8,0,70.0,30.0,3.1,9.0,36.0,120.52,86.9
2016,1,9,8,15,105.0,46.5,3.1,9.0,61.0,171.6,140.88
2016,1,9,8,30,140.0,63.0,3.1,9.0,86.0,222.98,188.05
2016,1,9,8,45,159.5,80.0,3.1,9.5,113.0,263.17,223.74
2016,1,9,9,0,179.0,97.0,3.1,10.0,140.0,303.32,258.33
2016,1,9,9,15,191.5,112.5,3.05,10.0,165.5,334.73,285.0
2016,1,9,9,30,204.0,128.0,3.0,10.0,191.0,365.7,310.62
2016,1,9,9,45,201.5,141.5,2.95,10.0,210.0,360.54,306.06
2016,1,9,10,0,199.0,155.0,2.9,10.0,229.0,373.01,315.6
2016,1,9,10,15,279.5,157.5,2.75,10.0,270.0,465.56,391.61
2016,1,9,10,30,360.0,160.0,2.6,10.0,311.0,538.51,449.9
2016,1,9,10,45,234.0,181.0,2.5,10.0,281.5,444.61,370.52
2016,1,9,11,0,108.0,202.0,2.4,10.0,252.0,313.03,260.54
2016,1,9,11,15,89.0,205.5,2.25,10.0,247.5,295.01,245.17
2016,1,9,11,30,70.0,209.0,2.1,10.0,243.0,277.6,229.89
2016,1,9,11,45,110.0,217.5,2.0,10.0,272.0,317.76,263.55
2016,1,9,12,0,150.0,226.0,1.9,10.0,301.0,372.33,307.73
2016,1,9,12,15,88.5,211.0,1.8,10.0,255.5,281.4,232.31
2016,1,9,12,30,27.0,196.0,1.7,10.0,210.0,197.87,162.24
2016,1,9,12,45,13.5,172.5,1.6,10.0,179.5,162.44,132.67
2016,1,9,13,0,0.0,149.0,1.5,10.0,149.0,129.2,104.6
2016,1,9,13,15,0.0,115.0,1.35,10.0,115.0,97.42,77.94
2016,1,9,13,30,0.0,81.0,1.2,10.0,81.0,67.25,52.38
2016,1,9,13,45,14.0,124.5,1.1,10.5,130.5,113.84,92.17
2016,1,9,14,0,28.0,168.0,1.0,11.0,180.0,167.65,136.95
2016,1,9,14,15,68.5,165.5,0.95,11.0,192.5,181.58,148.27
2016,1,9,14,30,109.0,163.0,0.9,11.0,205.0,197.25,160.44
2016,1,9,14,45,103.5,150.0,0.85,11.0,187.0,174.47,140.82
2016,1,9,15,0,98.0,137.0,0.8,11.0,169.0,152.46,121.84
2016,1,9,15,15,90.5,121.0,0.8,10.5,147.5,128.16,101.12
2016,1,9,15,30,83.0,105.0,0.8,10.0,126.0,105.07,81.37
2016,1,9,15,45,72.0,87.5,0.85,10.0,103.5,81.6,61.54
2016,1,9,16,0,61.0,70.0,0.9,10.0,81.0,59.96,43.82
2016,1,9,16,15,42.0,52.5,0.9,10.0,59.5,41.0,30.69
2016,1,9,16,30,23.0,35.0,0.9,10.0,38.0,27.92,18.04
2016,1,9,16,45,11.5,17.5,0.95,10.0,19.0,14.54,0.13
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.0,2.75,7.5,27.0,150.87,0.0
2016,1,10,8,0,293.0,30.0,2.9,8.0,54.0,306.79,230.01
2016,1,10,8,15,390.5,39.5,2.85,8.0,92.0,404.07,335.06
2016,1,10,8,30,488.0,49.0,2.8,8.0,130.0,506.67,424.85
2016,1,10,8,45,552.0,55.0,2.8,8.5,170.5,580.77,486.96
2016,1,10,9,0,616.0,61.0,2.8,9.0,211.0,655.63,546.92
2016,1,10,9,15,656.0,65.5,2.75,9.0,249.0,707.42,587.38
2016,1,10,9,30,696.0,70.0,2.7,9.0,287.0,757.89,625.44
2016,1,10,9,45,727.0,72.0,2.7,9.0,322.0,794.87,652.5
2016,1,10,10,0,758.0,74.0,2.7,9.0,357.0,823.31,672.66
2016,1,10,10,15,590.5,111.5,2.6,9.0,342.5,722.77,595.17
2016,1,10,10,30,423.0,149.0,2.5,9.0,328.0,603.71,501.54
2016,1,10,10,45,320.5,174.5,2.45,9.5,314.5,515.74,429.4
2016,1,10,11,0,218.0,200.0,2.4,10.0,301.0,429.0,356.88
2016,1,10,11,15,144.5,205.5,2.3,10.0,273.0,363.02,301.54
2016,1,10,11,30,71.0,211.0,2.2,10.0,245.0,280.84,232.36
2016,1,10,11,45,80.5,216.5,2.1,10.5,256.0,291.06,240.53
2016,1,10,12,0,90.0,222.0,2.0,11.0,267.0,300.7,247.78
2016,1,10,12,15,55.5,207.0,1.95,11.0,235.0,250.02,205.38
2016,1,10,12,30,21.0,192.0,1.9,11.0,203.0,189.01,154.34
2016,1,10,12,45,23.5,191.5,1.85,11.5,203.5,188.76,154.07
2016,1,10,13,0,26.0,191.0,1.8,12.0,204.0,188.36,153.51
2016,1,10,13,15,13.0,152.5,1.75,12.0,159.0,140.77,113.84
2016,1,10,13,30,0.0,114.0,1.7,12.0,114.0,96.41,76.57
2016,1,10,13,45,0.0,84.5,1.7,12.0,84.5,70.29,54.62
2016,1,10,14,0,0.0,55.0,1.7,12.0,55.0,45.54,33.59
2016,1,10,14,15,0.0,49.0,1.65,11.5,49.0,40.54,29.43
2016,1,10,14,30,0.0,43.0,1.6,11.0,43.0,35.54,25.23
2016,1,10,14,45,0.0,39.0,1.55,11.0,39.0,32.21,22.39
2016,1,10,15,0,0.0,35.0,1.5,11.0,35.0,28.89,19.53
2016,1,10,15,15,0.0,31.0,1.4,10.5,31.0,25.57,16.7
2016,1,10,15,30,0.0,27.0,1.3,10.0,27.0,22.25,13.82
2016,1,10,15,45,0.0,22.0,1.25,10.0,22.0,18.11,10.15
2016,1,10,16,0,0.0,17.0,1.2,10.0,17.0,13.98,6.46
2016,1,10,16,15,0.0,12.5,1.3,9.5,12.5,10.27,3.52
2016,1,10,16,30,0.0,8.0,1.4,9.0,8.0,6.56,0.0
2016,1,10,16,45,0.0,4.0,1.5,9.0,4.0,3.28,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,2.15,9.0,11.0,9.06,0.0
2016,1,11,8,0,0.0,22.0,2.2,9.0,22.0,18.17,8.22
2016,1,11,8,15,0.0,37.0,2.2,9.0,37.0,34.26,23.29
2016,1,11,8,30,0.0,52.0,2.2,9.0,52.0,49.7,37.13
2016,1,11,8,45,0.0,68.0,2.25,9.0,68.0,65.97,51.59
2016,1,11,9,0,0.0,84.0,2.3,9.0,84.0,81.86,65.58
2016,1,11,9,15,2.5,98.5,2.25,9.0,99.5,97.77,79.53
2016,1,11,9,30,5.0,113.0,2.2,9.0,115.0,113.74,93.36
2016,1,11,9,45,8.5,125.0,2.2,9.5,128.5,127.57,105.04
2016,1,11,10,0,12.0,137.0,2.2,10.0,142.0,141.59,116.73
2016,1,11,10,15,11.5,145.5,2.2,10.0,150.5,147.88,121.8
2016,1,11,10,30,11.0,154.0,2.2,10.0,159.0,154.36,127.02
2016,1,11,10,45,10.5,159.5,2.25,10.5,164.5,157.61,129.28
2016,1,11,11,0,10.0,165.0,2.3,11.0,170.0,161.08,131.74
2016,1,11,11,15,5.0,153.5,2.25,11.0,156.0,142.52,115.85
2016,1,11,11,30,0.0,142.0,2.2,11.0,142.0,125.2,101.03
2016,1,11,11,45,0.0,125.0,2.15,11.0,125.0,107.87,86.42
2016,1,11,12,0,0.0,108.0,2.1,11.0,108.0,91.52,72.6
2016,1,11,12,15,0.0,78.5,2.05,11.0,78.5,65.18,50.26
2016,1,11,12,30,0.0,49.0,2.0,11.0,49.0,40.58,29.28
2016,1,11,12,45,0.0,82.5,2.0,11.5,82.5,68.52,53.08
2016,1,11,13,0,0.0,116.0,2.0,12.0,116.0,98.36,78.19
2016,1,11,13,15,0.0,120.5,1.95,12.0,120.5,102.36,81.57
2016,1,11,13,30,0.0,125.0,1.9,12.0,125.0,106.34,85.0
2016,1,11,13,45,0.0,130.0,1.9,12.0,130.0,110.76,88.81
2016,1,11,14,0,0.0,135.0,1.9,12.0,135.0,115.12,92.6
2016,1,11,14,15,0.0,108.0,1.8,12.0,108.0,90.85,72.22
2016,1,11,14,30,0.0,81.0,1.7,12.0,81.0,67.38,52.38
2016,1,11,14,45,0.0,74.0,1.6,12.0,74.0,61.43,47.4
2016,1,11,15,0,0.0,67.0,1.5,12.0,67.0,55.55,42.41
2016,1,11,15,15,323.5,62.5,1.4,11.5,148.0,141.61,104.43
2016,1,11,15,30,647.0,58.0,1.3,11.0,229.0,179.27,119.67
2016,1,11,15,45,595.0,53.0,1.2,11.0,189.5,125.47,75.05
2016,1,11,16,0,543.0,48.0,1.1,11.0,150.0,77.68,41.87
2016,1,11,16,15,460.0,40.0,1.1,11.0,111.5,33.37,23.93
2016,1,11,16,30,377.0,32.0,1.1,11.0,73.0,26.33,16.89
2016,1,11,16,45,239.0,21.0,1.15,11.0,42.5,17.27,3.96
2016,1,11,17,0,101.0,10.0,1.2,11.0,12.0,8.54,0.0
2016,1,11,17,15,50.5,5.0,1.2,10.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
