Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,161.5,14.0,2.35,8.5,27.5,160.63,0.0
2016,1,12,8,0,323.0,28.0,2.4,9.0,55.0,328.05,246.96
2016,1,12,8,15,418.0,36.0,2.3,9.0,93.0,421.85,347.4
2016,1,12,8,30,513.0,44.0,2.2,9.0,131.0,521.2,433.2
2016,1,12,8,45,574.0,49.5,2.1,9.0,171.5,592.28,492.36
2016,1,12,9,0,635.0,55.0,2.0,9.0,212.0,664.32,549.45
2016,1,12,9,15,673.5,59.0,1.95,9.0,250.0,707.7,582.61
2016,1,12,9,30,712.0,63.0,1.9,9.0,288.0,757.15,619.13
2016,1,12,9,45,530.5,101.5,1.9,9.5,279.5,653.14,538.54
2016,1,12,10,0,349.0,140.0,1.9,10.0,271.0,509.54,424.68
2016,1,12,10,15,336.5,154.0,1.9,10.0,288.5,513.95,427.95
2016,1,12,10,30,324.0,168.0,1.9,10.0,306.0,516.64,428.71
2016,1,12,10,45,353.5,172.5,1.95,10.5,330.5,544.06,449.37
2016,1,12,11,0,383.0,177.0,2.0,11.0,355.0,569.82,468.29
2016,1,12,11,15,437.5,172.0,2.0,11.0,381.5,624.52,509.93
2016,1,12,11,30,492.0,167.0,2.0,11.0,408.0,656.22,533.85
2016,1,12,11,45,416.5,187.0,2.0,11.5,393.5,599.78,487.5
2016,1,12,12,0,341.0,207.0,2.0,12.0,379.0,527.77,430.0
2016,1,12,12,15,305.0,213.5,1.95,12.0,368.0,492.63,401.88
2016,1,12,12,30,269.0,220.0,1.9,12.0,357.0,458.27,373.98
2016,1,12,12,45,183.0,220.5,1.9,12.0,313.0,366.45,300.04
2016,1,12,13,0,97.0,221.0,1.9,12.0,269.0,282.85,231.5
2016,1,12,13,15,79.5,211.0,1.8,12.0,250.0,254.35,208.2
2016,1,12,13,30,62.0,201.0,1.7,12.0,231.0,227.62,186.06
2016,1,12,13,45,31.0,136.5,1.65,12.0,151.5,140.78,114.12
2016,1,12,14,0,0.0,72.0,1.6,12.0,72.0,59.72,45.62
2016,1,12,14,15,0.0,75.0,1.55,12.0,75.0,62.22,47.92
2016,1,12,14,30,0.0,78.0,1.5,12.0,78.0,64.8,50.2
2016,1,12,14,45,0.0,71.0,1.45,12.0,71.0,58.88,45.21
2016,1,12,15,0,0.0,64.0,1.4,12.0,64.0,53.03,40.25
2016,1,12,15,15,0.0,56.0,1.5,12.0,56.0,46.36,34.53
2016,1,12,15,30,0.0,48.0,1.6,12.0,48.0,39.7,28.76
2016,1,12,15,45,0.0,40.0,1.7,12.0,40.0,33.05,22.93
2016,1,12,16,0,0.0,32.0,1.8,12.0,32.0,26.41,17.05
2016,1,12,16,15,0.0,23.5,1.85,12.0,23.5,19.37,11.51
2016,1,12,16,30,0.0,15.0,1.9,12.0,15.0,12.34,4.93
2016,1,12,16,45,0.0,9.0,1.95,12.0,9.0,7.39,0.0
2016,1,12,17,0,0.0,3.0,2.0,12.0,3.0,2.56,0.0
2016,1,12,17,15,0.0,1.5,2.0,12.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,3.5,3.5,11.5,3.5,2.87,0.0
2016,1,13,8,0,0.0,7.0,3.6,12.0,7.0,5.74,0.0
2016,1,13,8,15,0.0,12.5,3.65,12.0,12.5,10.27,2.95
2016,1,13,8,30,0.0,18.0,3.7,12.0,18.0,14.81,7.0
2016,1,13,8,45,0.0,24.0,3.8,12.0,24.0,19.77,11.4
2016,1,13,9,0,0.0,30.0,3.9,12.0,30.0,24.74,15.78
2016,1,13,9,15,0.0,35.5,4.05,12.0,35.5,29.3,19.76
2016,1,13,9,30,0.0,41.0,4.2,12.0,41.0,33.87,23.71
2016,1,13,9,45,0.0,46.0,4.35,12.5,46.0,38.03,27.22
2016,1,13,10,0,0.0,51.0,4.5,13.0,51.0,42.19,30.69
2016,1,13,10,15,147.0,112.5,4.6,13.0,175.0,282.67,239.11
2016,1,13,10,30,294.0,174.0,4.7,13.0,299.0,497.03,415.77
2016,1,13,10,45,231.0,190.5,4.85,13.0,292.5,454.76,378.69
2016,1,13,11,0,168.0,207.0,5.0,13.0,286.0,392.59,326.49
2016,1,13,11,15,84.0,165.0,5.0,12.5,204.5,240.35,199.95
2016,1,13,11,30,0.0,123.0,5.0,12.0,123.0,106.26,84.84
2016,1,13,11,45,196.0,160.5,5.05,12.0,260.0,359.23,301.81
2016,1,13,12,0,392.0,198.0,5.1,12.0,397.0,560.59,466.8
2016,1,13,12,15,196.0,174.0,5.1,12.0,273.5,358.74,299.35
2016,1,13,12,30,0.0,150.0,5.1,12.0,150.0,130.61,105.1
2016,1,13,12,45,127.0,184.0,5.1,12.0,247.0,284.27,236.87
2016,1,13,13,0,254.0,218.0,5.1,12.0,344.0,417.89,347.5
2016,1,13,13,15,306.0,203.0,5.0,12.0,351.0,422.14,350.93
2016,1,13,13,30,358.0,188.0,4.9,12.0,358.0,421.68,350.44
2016,1,13,13,45,343.0,181.5,4.85,12.0,339.0,385.95,320.2
2016,1,13,14,0,328.0,175.0,4.8,12.0,320.0,350.97,290.32
2016,1,13,14,15,172.0,161.0,4.55,11.5,237.0,234.3,193.03
2016,1,13,14,30,16.0,147.0,4.3,11.0,154.0,131.99,107.46
2016,1,13,14,45,13.5,135.5,4.05,11.0,141.0,119.48,96.97
2016,1,13,15,0,11.0,124.0,3.8,11.0,128.0,107.36,86.69
2016,1,13,15,15,328.5,94.5,3.5,10.5,184.0,173.15,131.72
2016,1,13,15,30,646.0,65.0,3.2,10.0,240.0,187.97,128.22
2016,1,13,15,45,605.5,58.0,2.95,10.0,201.0,133.56,81.96
2016,1,13,16,0,565.0,51.0,2.7,10.0,162.0,83.86,46.06
2016,1,13,16,15,478.5,43.5,2.55,9.5,121.5,38.2,28.43
2016,1,13,16,30,392.0,36.0,2.4,9.0,81.0,29.75,20.19
2016,1,13,16,45,247.5,25.0,2.3,9.0,48.5,20.73,8.19
2016,1,13,17,0,103.0,14.0,2.2,9.0,16.0,11.95,0.0
2016,1,13,17,15,51.5,7.0,2.15,9.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,13.0,1.85,8.5,13.0,10.72,0.0
2016,1,14,8,0,0.0,26.0,1.9,9.0,26.0,23.84,12.85
2016,1,14,8,15,3.0,43.0,1.95,9.0,44.0,45.7,33.12
2016,1,14,8,30,6.0,60.0,2.0,9.0,62.0,66.14,51.5
2016,1,14,8,45,12.5,76.5,2.1,9.5,80.0,88.19,71.13
2016,1,14,9,0,19.0,93.0,2.2,10.0,98.0,110.22,90.47
2016,1,14,9,15,23.5,108.0,2.25,10.0,115.0,142.74,118.52
2016,1,14,9,30,28.0,123.0,2.3,10.0,132.0,162.32,135.26
2016,1,14,9,45,30.5,136.0,2.4,10.0,147.0,177.21,147.77
2016,1,14,10,0,33.0,149.0,2.5,10.0,162.0,192.19,160.23
2016,1,14,10,15,17.5,147.5,2.65,10.0,154.5,155.25,128.25
2016,1,14,10,30,2.0,146.0,2.8,10.0,147.0,136.45,111.53
2016,1,14,10,45,3.0,153.0,2.95,10.5,154.5,143.01,116.78
2016,1,14,11,0,4.0,160.0,3.1,11.0,162.0,149.69,122.06
2016,1,14,11,15,2.0,145.5,3.15,11.0,146.5,131.19,106.3
2016,1,14,11,30,0.0,131.0,3.2,11.0,131.0,114.02,91.69
2016,1,14,11,45,0.0,133.0,3.3,11.0,133.0,115.44,92.85
2016,1,14,12,0,0.0,135.0,3.4,11.0,135.0,116.92,94.06
2016,1,14,12,15,0.0,121.5,3.4,11.0,121.5,103.79,82.96
2016,1,14,12,30,0.0,108.0,3.4,11.0,108.0,91.17,72.31
2016,1,14,12,45,0.0,90.5,3.45,11.0,90.5,75.41,58.97
2016,1,14,13,0,0.0,73.0,3.5,11.0,73.0,60.58,46.37
2016,1,14,13,15,0.0,69.5,3.45,11.0,69.5,57.65,43.92
2016,1,14,13,30,0.0,66.0,3.4,11.0,66.0,54.72,41.46
2016,1,14,13,45,0.0,79.5,3.4,11.0,79.5,65.99,51.17
2016,1,14,14,0,0.0,93.0,3.4,11.0,93.0,77.67,61.21
2016,1,14,14,15,0.0,56.5,3.45,11.0,56.5,46.78,34.81
2016,1,14,14,30,0.0,20.0,3.5,11.0,20.0,16.49,8.67
2016,1,14,14,45,0.0,18.0,3.55,11.0,18.0,14.83,7.26
2016,1,14,15,0,0.0,16.0,3.6,11.0,16.0,13.17,5.83
2016,1,14,15,15,0.0,14.0,3.7,11.0,14.0,11.52,4.39
2016,1,14,15,30,0.0,12.0,3.8,11.0,12.0,9.87,2.94
2016,1,14,15,45,0.0,10.0,3.95,11.0,10.0,8.22,1.48
2016,1,14,16,0,0.0,8.0,4.1,11.0,8.0,6.57,0.01
2016,1,14,16,15,0.0,6.0,4.1,11.0,6.0,4.92,0.0
2016,1,14,16,30,0.0,4.0,4.1,11.0,4.0,3.28,0.0
2016,1,14,16,45,0.0,2.0,4.2,11.0,2.0,1.64,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,156.5,15.0,1.15,9.0,28.5,159.56,0.0
2016,1,15,8,0,313.0,30.0,1.2,9.0,57.0,322.3,245.37
2016,1,15,8,15,409.0,38.5,1.3,9.0,96.0,417.94,342.48
2016,1,15,8,30,505.0,47.0,1.4,9.0,135.0,518.98,428.6
2016,1,15,8,45,563.5,53.0,1.5,9.5,175.0,588.96,485.94
2016,1,15,9,0,622.0,59.0,1.6,10.0,215.0,659.72,541.44
2016,1,15,9,15,467.0,90.5,1.65,10.0,218.5,567.07,470.8
2016,1,15,9,30,312.0,122.0,1.7,10.0,222.0,454.05,380.88
2016,1,15,9,45,325.5,133.0,1.8,10.0,247.5,480.69,403.04
2016,1,15,10,0,339.0,144.0,1.9,10.0,273.0,506.35,423.03
2016,1,15,10,15,411.5,143.0,1.9,10.0,311.5,591.05,489.25
2016,1,15,10,30,484.0,142.0,1.9,10.0,350.0,654.19,537.41
2016,1,15,10,45,423.5,163.5,1.95,10.5,352.5,619.17,507.0
2016,1,15,11,0,363.0,185.0,2.0,11.0,355.0,562.8,461.48
2016,1,15,11,15,382.5,188.0,1.9,11.0,373.0,575.85,471.15
2016,1,15,11,30,402.0,191.0,1.8,11.0,391.0,605.67,492.43
2016,1,15,11,45,349.5,205.0,1.75,11.0,381.0,546.23,445.12
2016,1,15,12,0,297.0,219.0,1.7,11.0,371.0,506.01,412.53
2016,1,15,12,15,445.5,183.5,1.6,11.0,412.5,592.14,480.97
2016,1,15,12,30,594.0,148.0,1.5,11.0,454.0,659.43,532.18
2016,1,15,12,45,715.5,116.0,1.45,11.5,480.0,692.65,556.0
2016,1,15,13,0,837.0,84.0,1.4,12.0,506.0,710.47,567.66
2016,1,15,13,15,829.0,83.0,1.3,12.0,491.5,667.07,533.64
2016,1,15,13,30,821.0,82.0,1.2,12.0,477.0,621.86,497.89
2016,1,15,13,45,813.5,79.0,1.15,12.0,456.5,573.24,459.27
2016,1,15,14,0,806.0,76.0,1.1,12.0,436.0,523.29,418.62
2016,1,15,14,15,788.5,74.0,1.05,12.0,408.5,468.46,373.05
2016,1,15,14,30,771.0,72.0,1.0,12.0,381.0,413.79,326.31
2016,1,15,14,45,748.0,69.0,0.95,12.0,348.0,356.51,276.31
2016,1,15,15,0,725.0,66.0,0.9,12.0,315.0,300.61,226.3
2016,1,15,15,15,691.0,62.5,0.85,11.5,278.0,243.07,175.07
2016,1,15,15,30,657.0,59.0,0.8,11.0,241.0,187.05,125.56
2016,1,15,15,45,603.5,54.5,0.8,11.0,201.0,132.37,80.31
2016,1,15,16,0,550.0,50.0,0.8,11.0,161.0,83.86,45.87
2016,1,15,16,15,471.0,42.5,0.85,11.0,121.5,38.87,28.96
2016,1,15,16,30,392.0,35.0,0.9,11.0,82.0,28.69,19.32
2016,1,15,16,45,196.0,26.5,1.0,11.0,50.0,20.61,9.5
2016,1,15,17,0,0.0,18.0,1.1,11.0,18.0,15.36,0.0
2016,1,15,17,15,0.0,9.0,1.1,10.5,9.0,7.68,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,2.4,11.5,2.5,2.05,0.0
2016,1,16,8,0,0.0,5.0,2.4,12.0,5.0,4.1,0.0
2016,1,16,8,15,0.0,8.5,2.4,12.0,8.5,6.97,0.21
2016,1,16,8,30,0.0,12.0,2.4,12.0,12.0,9.86,2.79
2016,1,16,8,45,0.0,16.0,2.4,12.5,16.0,13.16,5.7
2016,1,16,9,0,0.0,20.0,2.4,13.0,20.0,16.46,8.58
2016,1,16,9,15,0.0,23.5,2.35,13.0,23.5,19.36,11.11
2016,1,16,9,30,0.0,27.0,2.3,13.0,27.0,22.26,13.62
2016,1,16,9,45,0.0,30.0,2.3,13.0,30.0,24.75,15.75
2016,1,16,10,0,0.0,33.0,2.3,13.0,33.0,27.24,17.87
2016,1,16,10,15,0.0,40.0,2.3,13.0,40.0,33.06,22.83
2016,1,16,10,30,0.0,47.0,2.3,13.0,47.0,38.88,27.77
2016,1,16,10,45,0.0,40.5,2.35,13.5,40.5,33.49,23.05
2016,1,16,11,0,0.0,34.0,2.4,14.0,34.0,28.1,18.38
2016,1,16,11,15,0.0,60.0,2.4,14.0,60.0,49.72,36.72
2016,1,16,11,30,0.0,86.0,2.4,14.0,86.0,71.48,55.03
2016,1,16,11,45,0.0,47.5,2.4,14.0,47.5,39.33,27.83
2016,1,16,12,0,0.0,9.0,2.4,14.0,9.0,7.43,0.68
2016,1,16,12,15,14.5,107.0,2.35,14.0,114.5,102.2,81.34
2016,1,16,12,30,29.0,205.0,2.3,14.0,220.0,222.25,180.36
2016,1,16,12,45,107.5,217.0,2.25,14.0,272.0,306.13,249.67
2016,1,16,13,0,186.0,229.0,2.2,14.0,324.0,368.42,300.2
2016,1,16,13,15,93.0,124.0,2.1,14.0,171.5,184.8,150.81
2016,1,16,13,30,0.0,19.0,2.0,14.0,19.0,15.69,7.73
2016,1,16,13,45,0.0,18.0,1.9,14.0,18.0,14.85,7.08
2016,1,16,14,0,0.0,17.0,1.8,14.0,17.0,14.02,6.38
2016,1,16,14,15,0.0,15.5,1.7,14.0,15.5,12.78,5.33
2016,1,16,14,30,0.0,14.0,1.6,14.0,14.0,11.54,4.28
2016,1,16,14,45,0.0,13.0,1.55,14.0,13.0,10.71,3.58
2016,1,16,15,0,0.0,12.0,1.5,14.0,12.0,9.88,2.88
2016,1,16,15,15,0.0,10.5,1.45,13.5,10.5,8.64,1.82
2016,1,16,15,30,0.0,9.0,1.4,13.0,9.0,7.4,0.76
2016,1,16,15,45,0.0,7.5,1.35,13.0,7.5,6.16,0.0
2016,1,16,16,0,0.0,6.0,1.3,13.0,6.0,4.92,0.0
2016,1,16,16,15,0.0,4.5,1.3,12.5,4.5,3.69,0.0
2016,1,16,16,30,0.0,3.0,1.3,12.0,3.0,2.46,0.0
2016,1,16,16,45,0.0,1.5,1.35,12.0,1.5,1.23,0.0
2016,1,16,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.0,3.05,12.5,6.0,4.92,0.0
2016,1,17,8,0,0.0,12.0,3.1,13.0,12.0,9.86,2.02
2016,1,17,8,15,0.0,19.5,3.05,13.0,19.5,16.06,7.79
2016,1,17,8,30,0.0,27.0,3.0,13.0,27.0,22.26,13.33
2016,1,17,8,45,0.0,35.0,3.0,13.0,35.0,28.89,19.19
2016,1,17,9,0,0.0,43.0,3.0,13.0,43.0,35.54,25.01
2016,1,17,9,15,0.0,51.0,3.0,13.0,51.0,42.19,30.78
2016,1,17,9,30,0.0,59.0,3.0,13.0,59.0,48.86,36.5
2016,1,17,9,45,0.0,66.0,3.05,13.0,66.0,54.7,41.47
2016,1,17,10,0,0.0,73.0,3.1,13.0,73.0,60.55,46.39
2016,1,17,10,15,0.0,40.0,3.1,13.0,40.0,33.06,22.8
2016,1,17,10,30,0.0,7.0,3.1,13.0,7.0,5.77,0.0
2016,1,17,10,45,0.0,26.0,3.15,13.0,26.0,21.47,12.8
2016,1,17,11,0,0.0,45.0,3.2,13.0,45.0,37.24,26.26
2016,1,17,11,15,0.0,59.5,3.25,13.0,59.5,49.31,36.5
2016,1,17,11,30,0.0,74.0,3.3,13.0,74.0,61.41,46.72
2016,1,17,11,45,0.0,70.5,3.35,13.0,70.5,58.5,44.21
2016,1,17,12,0,0.0,67.0,3.4,13.0,67.0,55.58,41.72
2016,1,17,12,15,0.0,63.5,3.4,13.0,63.5,52.66,39.24
2016,1,17,12,30,0.0,60.0,3.4,13.0,60.0,49.74,36.77
2016,1,17,12,45,0.0,57.5,3.4,13.0,57.5,47.66,35.01
2016,1,17,13,0,0.0,55.0,3.4,13.0,55.0,45.57,33.26
2016,1,17,13,15,0.0,54.5,3.35,13.0,54.5,45.15,32.93
2016,1,17,13,30,0.0,54.0,3.3,13.0,54.0,44.73,32.6
2016,1,17,13,45,0.0,51.0,3.3,13.0,51.0,42.22,30.51
2016,1,17,14,0,0.0,48.0,3.3,13.0,48.0,39.72,28.42
2016,1,17,14,15,0.0,40.0,3.3,13.0,40.0,33.07,22.78
2016,1,17,14,30,0.0,32.0,3.3,13.0,32.0,26.42,17.11
2016,1,17,14,45,0.0,29.0,3.3,13.0,29.0,23.93,15.0
2016,1,17,15,0,0.0,26.0,3.3,13.0,26.0,21.44,12.88
2016,1,17,15,15,0.0,23.0,3.3,13.0,23.0,18.95,10.75
2016,1,17,15,30,0.0,20.0,3.3,13.0,20.0,16.47,8.6
2016,1,17,15,45,0.0,17.0,3.3,13.0,17.0,13.99,6.43
2016,1,17,16,0,0.0,14.0,3.3,13.0,14.0,11.51,4.24
2016,1,17,16,15,0.0,10.5,3.25,12.5,10.5,8.62,1.69
2016,1,17,16,30,0.0,7.0,3.2,12.0,7.0,5.74,0.0
2016,1,17,16,45,0.0,4.0,3.2,12.0,4.0,3.28,0.0
2016,1,17,17,0,0.0,1.0,3.2,12.0,1.0,0.85,0.0
2016,1,17,17,15,0.0,0.5,3.2,12.0,0.5,0.43,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,13.5,1.45,10.5,32.5,195.95,0.0
2016,1,18,8,0,418.0,27.0,1.5,11.0,65.0,386.92,296.73
2016,1,18,8,15,508.0,34.0,1.5,11.0,106.0,481.29,390.41
2016,1,18,8,30,598.0,41.0,1.5,11.0,147.0,579.54,472.6
2016,1,18,8,45,652.5,45.5,1.5,11.5,189.0,647.71,526.76
2016,1,18,9,0,707.0,50.0,1.5,12.0,231.0,715.9,578.19
2016,1,18,9,15,741.5,53.5,1.55,12.0,270.5,764.44,614.44
2016,1,18,9,30,776.0,57.0,1.6,12.0,310.0,811.21,648.29
2016,1,18,9,45,447.5,111.0,1.65,12.5,261.0,585.04,478.54
2016,1,18,10,0,119.0,165.0,1.7,13.0,212.0,312.08,257.09
2016,1,18,10,15,232.0,168.0,1.75,13.0,267.0,436.48,360.45
2016,1,18,10,30,345.0,171.0,1.8,13.0,322.0,541.5,443.49
2016,1,18,10,45,334.0,183.5,1.9,13.0,336.0,541.96,442.19
2016,1,18,11,0,323.0,196.0,2.0,13.0,350.0,540.89,440.57
2016,1,18,11,15,194.5,207.5,2.05,13.0,301.0,410.69,336.0
2016,1,18,11,30,66.0,219.0,2.1,13.0,252.0,284.63,232.03
2016,1,18,11,45,33.5,192.0,2.15,13.0,209.0,219.75,178.8
2016,1,18,12,0,1.0,165.0,2.2,13.0,166.0,146.85,117.84
2016,1,18,12,15,7.5,177.5,2.15,13.0,181.5,163.88,132.26
2016,1,18,12,30,14.0,190.0,2.1,13.0,197.0,180.5,146.07
2016,1,18,12,45,7.0,144.0,2.1,13.0,147.5,129.46,103.71
2016,1,18,13,0,0.0,98.0,2.1,13.0,98.0,81.99,63.96
2016,1,18,13,15,1.0,129.5,2.1,13.0,130.0,110.94,88.37
2016,1,18,13,30,2.0,161.0,2.1,13.0,162.0,140.37,112.94
2016,1,18,13,45,1.0,127.0,2.1,13.0,127.5,108.29,86.24
2016,1,18,14,0,0.0,93.0,2.1,13.0,93.0,77.6,60.56
2016,1,18,14,15,0.0,93.0,2.0,13.0,93.0,77.61,60.69
2016,1,18,14,30,0.0,93.0,1.9,13.0,93.0,77.59,60.78
2016,1,18,14,45,0.0,77.5,1.8,13.0,77.5,64.35,49.63
2016,1,18,15,0,0.0,62.0,1.7,13.0,62.0,51.36,38.61
2016,1,18,15,15,0.0,55.0,1.65,12.5,55.0,45.52,33.73
2016,1,18,15,30,0.0,48.0,1.6,12.0,48.0,39.69,28.77
2016,1,18,15,45,0.0,40.0,1.55,12.0,40.0,33.04,22.98
2016,1,18,16,0,0.0,32.0,1.5,12.0,32.0,26.4,17.14
2016,1,18,16,15,0.0,24.5,1.5,12.0,24.5,20.19,11.62
2016,1,18,16,30,0.0,17.0,1.5,12.0,17.0,13.99,6.6
2016,1,18,16,45,0.0,10.5,1.5,12.0,10.5,8.63,1.22
2016,1,18,17,0,0.0,4.0,1.5,12.0,4.0,3.28,0.0
2016,1,18,17,15,0.0,2.0,1.5,12.0,2.0,1.71,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,5.0,5.4,12.5,5.0,4.1,0.0
2016,1,19,8,0,0.0,10.0,5.5,13.0,10.0,8.21,0.8
2016,1,19,8,15,0.0,16.5,5.55,13.0,16.5,13.57,5.72
2016,1,19,8,30,0.0,23.0,5.6,13.0,23.0,18.94,10.5
2016,1,19,8,45,0.0,29.5,5.65,13.0,29.5,24.33,15.26
2016,1,19,9,0,0.0,36.0,5.7,13.0,36.0,29.72,19.98
2016,1,19,9,15,0.0,42.5,5.6,13.0,42.5,35.11,24.67
2016,1,19,9,30,0.0,49.0,5.5,13.0,49.0,40.52,29.32
2016,1,19,9,45,0.0,55.0,5.4,13.5,55.0,45.52,33.5
2016,1,19,10,0,0.0,61.0,5.3,14.0,61.0,50.52,37.65
2016,1,19,10,15,0.0,43.0,5.25,14.0,43.0,35.55,24.8
2016,1,19,10,30,0.0,25.0,5.2,14.0,25.0,20.64,12.02
2016,1,19,10,45,5.5,99.0,5.2,14.0,102.0,89.23,70.49
2016,1,19,11,0,11.0,173.0,5.2,14.0,179.0,169.38,137.6
2016,1,19,11,15,359.0,152.5,5.1,14.0,335.0,534.51,444.9
2016,1,19,11,30,707.0,132.0,5.0,14.0,491.0,822.87,668.97
2016,1,19,11,45,478.5,182.5,4.9,14.0,427.5,654.01,535.26
2016,1,19,12,0,250.0,233.0,4.8,14.0,364.0,483.63,396.49
2016,1,19,12,15,165.0,233.5,4.7,14.0,320.5,385.88,316.83
2016,1,19,12,30,80.0,234.0,4.6,14.0,277.0,294.78,241.03
2016,1,19,12,45,47.0,211.0,4.5,14.0,236.5,239.0,194.83
2016,1,19,13,0,14.0,188.0,4.4,14.0,196.0,175.87,142.13
2016,1,19,13,15,160.0,198.0,4.45,14.0,277.5,307.27,253.19
2016,1,19,13,30,306.0,208.0,4.5,14.0,359.0,412.73,339.39
2016,1,19,13,45,290.0,201.0,4.55,14.0,339.5,377.76,310.09
2016,1,19,14,0,274.0,194.0,4.6,14.0,320.0,343.77,281.7
2016,1,19,14,15,193.5,186.5,4.4,13.5,273.0,270.75,221.38
2016,1,19,14,30,113.0,179.0,4.2,13.0,226.0,215.16,175.33
2016,1,19,14,45,215.5,157.0,4.05,13.0,237.5,230.4,185.91
2016,1,19,15,0,318.0,135.0,3.9,13.0,249.0,227.6,179.38
2016,1,19,15,15,291.0,125.5,3.7,12.5,221.0,189.82,146.22
2016,1,19,15,30,264.0,116.0,3.5,12.0,193.0,155.0,116.0
2016,1,19,15,45,246.0,100.0,3.3,12.0,163.0,119.31,85.53
2016,1,19,16,0,228.0,84.0,3.1,12.0,133.0,86.09,59.3
2016,1,19,16,15,194.5,67.0,2.85,11.5,102.5,54.39,38.63
2016,1,19,16,30,161.0,50.0,2.6,11.0,72.0,38.31,27.97
2016,1,19,16,45,80.5,35.0,2.35,11.0,46.0,27.0,16.3
2016,1,19,17,0,0.0,20.0,2.1,11.0,20.0,16.01,0.0
2016,1,19,17,15,0.0,10.0,2.0,11.0,10.0,8.54,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,128.0,16.0,0.95,10.0,28.5,137.96,8.72
2016,1,20,8,0,256.0,32.0,1.0,10.0,57.0,281.53,219.93
2016,1,20,8,15,315.0,45.0,1.05,10.0,91.5,349.44,288.11
2016,1,20,8,30,374.0,58.0,1.1,10.0,126.0,422.62,351.52
2016,1,20,8,45,416.0,68.0,1.15,10.5,161.5,479.15,398.31
2016,1,20,9,0,458.0,78.0,1.2,11.0,197.0,536.64,443.88
2016,1,20,9,15,478.5,89.0,1.2,11.0,231.0,576.56,474.67
2016,1,20,9,30,499.0,100.0,1.2,11.0,265.0,615.23,503.61
2016,1,20,9,45,510.0,108.5,1.3,11.5,293.0,640.16,521.38
2016,1,20,10,0,521.0,117.0,1.4,12.0,321.0,663.14,537.44
2016,1,20,10,15,509.0,130.5,1.4,12.0,342.5,668.84,540.57
2016,1,20,10,30,497.0,144.0,1.4,12.0,364.0,671.83,541.86
2016,1,20,10,45,531.5,144.0,1.45,12.0,390.5,699.13,561.64
2016,1,20,11,0,566.0,144.0,1.5,12.0,417.0,723.81,579.17
2016,1,20,11,15,542.0,157.0,1.45,12.0,426.0,707.66,565.96
2016,1,20,11,30,518.0,170.0,1.4,12.0,435.0,689.29,550.79
2016,1,20,11,45,537.5,167.0,1.35,12.5,446.5,689.07,549.11
2016,1,20,12,0,557.0,164.0,1.3,13.0,458.0,685.91,545.09
2016,1,20,12,15,522.0,175.5,1.25,13.0,451.5,650.67,517.5
2016,1,20,12,30,487.0,187.0,1.2,13.0,445.0,614.82,489.7
2016,1,20,12,45,464.5,190.0,1.15,13.0,434.0,579.51,462.55
2016,1,20,13,0,442.0,193.0,1.1,13.0,423.0,543.99,435.0
2016,1,20,13,15,491.5,175.0,1.05,13.0,425.0,536.72,429.69
2016,1,20,13,30,541.0,157.0,1.0,13.0,427.0,524.02,419.55
2016,1,20,13,45,481.5,163.0,1.0,13.0,396.0,464.99,372.96
2016,1,20,14,0,422.0,169.0,1.0,13.0,365.0,409.88,329.1
2016,1,20,14,15,467.0,149.5,1.0,13.0,354.0,386.97,309.92
2016,1,20,14,30,512.0,130.0,1.0,13.0,343.0,358.74,285.07
2016,1,20,14,45,424.0,132.0,1.0,13.0,299.0,293.98,231.59
2016,1,20,15,0,336.0,134.0,1.0,13.0,255.0,233.05,181.4
2016,1,20,15,15,322.5,121.0,0.95,12.5,227.0,194.75,148.1
2016,1,20,15,30,309.0,108.0,0.9,12.0,199.0,158.01,115.99
2016,1,20,15,45,288.0,93.5,0.9,12.0,168.5,120.61,84.41
2016,1,20,16,0,267.0,79.0,0.9,12.0,138.0,86.52,58.0
2016,1,20,16,15,238.0,63.0,0.85,12.0,107.0,52.3,36.1
2016,1,20,16,30,209.0,47.0,0.8,12.0,76.0,35.73,25.72
2016,1,20,16,45,104.5,34.5,0.8,12.0,49.0,26.77,16.38
2016,1,20,17,0,0.0,22.0,0.8,12.0,22.0,17.48,0.0
2016,1,20,17,15,0.0,11.0,0.7,12.0,11.0,9.39,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,105.0,17.0,2.9,9.5,27.0,124.09,18.06
2016,1,21,8,0,210.0,34.0,2.9,10.0,54.0,248.62,196.55
2016,1,21,8,15,268.5,47.5,2.85,10.0,87.5,316.81,264.44
2016,1,21,8,30,327.0,61.0,2.8,10.0,121.0,388.69,328.57
2016,1,21,8,45,365.0,73.0,2.75,10.5,156.0,443.42,375.33
2016,1,21,9,0,403.0,85.0,2.7,11.0,191.0,498.91,420.58
2016,1,21,9,15,432.0,94.0,2.55,11.5,224.0,542.29,454.13
2016,1,21,9,30,461.0,103.0,2.4,12.0,257.0,585.1,485.94
2016,1,21,9,45,525.0,104.0,2.3,12.5,297.0,656.54,538.77
2016,1,21,10,0,589.0,105.0,2.2,13.0,337.0,721.08,584.38
2016,1,21,10,15,619.0,106.0,2.1,13.0,367.0,751.56,604.7
2016,1,21,10,30,649.0,107.0,2.0,13.0,397.0,779.26,622.91
2016,1,21,10,45,573.5,135.0,1.95,13.5,401.0,736.36,588.85
2016,1,21,11,0,498.0,163.0,1.9,14.0,405.0,684.54,548.27
2016,1,21,11,15,363.5,196.0,1.9,14.0,376.0,570.88,460.23
2016,1,21,11,30,229.0,229.0,1.9,14.0,347.0,461.27,373.3
2016,1,21,11,45,225.5,234.5,1.95,14.0,352.5,456.29,369.7
2016,1,21,12,0,222.0,240.0,2.0,14.0,358.0,450.59,364.89
2016,1,21,12,15,239.0,238.5,2.0,14.0,365.5,453.07,366.93
2016,1,21,12,30,256.0,237.0,2.0,14.0,373.0,469.89,379.69
2016,1,21,12,45,162.0,233.0,2.0,14.0,319.0,365.29,296.02
2016,1,21,13,0,68.0,229.0,2.0,14.0,265.0,269.65,218.21
2016,1,21,13,15,223.5,213.5,1.95,14.0,326.5,367.37,299.46
2016,1,21,13,30,379.0,198.0,1.9,14.0,388.0,450.11,365.04
2016,1,21,13,45,218.5,197.5,1.85,14.0,306.5,321.97,261.35
2016,1,21,14,0,58.0,197.0,1.8,14.0,225.0,211.37,170.82
2016,1,21,14,15,187.5,182.0,1.8,13.5,263.0,263.86,214.44
2016,1,21,14,30,317.0,167.0,1.8,13.0,301.0,300.73,242.62
2016,1,21,14,45,210.5,160.0,1.8,13.0,246.5,226.13,181.19
2016,1,21,15,0,104.0,153.0,1.8,13.0,192.0,170.05,135.91
2016,1,21,15,15,98.0,137.5,1.8,13.0,170.5,145.87,115.26
2016,1,21,15,30,92.0,122.0,1.8,13.0,149.0,122.68,95.32
2016,1,21,15,45,83.0,104.5,1.8,13.0,126.5,98.48,74.87
2016,1,21,16,0,74.0,87.0,1.8,13.0,104.0,75.8,56.27
2016,1,21,16,15,60.0,69.0,1.8,13.0,80.5,54.27,39.74
2016,1,21,16,30,46.0,51.0,1.8,13.0,57.0,39.95,29.31
2016,1,21,16,45,23.0,34.0,1.85,13.0,37.0,27.11,16.81
2016,1,21,17,0,0.0,17.0,1.9,13.0,17.0,13.99,0.0
2016,1,21,17,15,0.0,8.5,1.95,13.0,8.5,7.26,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
