Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,3.05,12.0,6.0,4.92,0.0
2016,1,22,8,0,0.0,12.0,2.9,12.0,12.0,9.86,2.27
2016,1,22,8,15,0.0,19.5,2.85,12.0,19.5,16.05,7.91
2016,1,22,8,30,0.0,27.0,2.8,12.0,27.0,22.26,13.45
2016,1,22,8,45,0.0,35.0,2.75,12.0,35.0,28.89,19.32
2016,1,22,9,0,0.0,43.0,2.7,12.0,43.0,35.53,25.15
2016,1,22,9,15,0.0,50.0,2.75,12.0,50.0,41.36,30.2
2016,1,22,9,30,0.0,57.0,2.8,12.0,57.0,47.19,35.21
2016,1,22,9,45,0.0,91.5,2.9,12.5,91.5,79.62,62.85
2016,1,22,10,0,0.0,126.0,3.0,13.0,126.0,115.33,92.8
2016,1,22,10,15,0.5,137.5,3.05,13.0,138.0,126.28,101.81
2016,1,22,10,30,1.0,149.0,3.1,13.0,150.0,137.26,110.84
2016,1,22,10,45,11.0,167.5,3.2,13.0,173.0,164.85,134.09
2016,1,22,11,0,21.0,186.0,3.3,13.0,196.0,192.28,156.97
2016,1,22,11,15,30.5,199.5,3.35,13.0,215.0,231.46,189.25
2016,1,22,11,30,40.0,213.0,3.4,13.0,234.0,252.74,206.66
2016,1,22,11,45,27.0,203.5,3.5,13.0,218.0,209.84,170.94
2016,1,22,12,0,14.0,194.0,3.6,13.0,202.0,186.75,151.47
2016,1,22,12,15,7.0,169.5,3.55,13.0,173.5,155.02,125.0
2016,1,22,12,30,0.0,145.0,3.5,13.0,145.0,125.11,99.92
2016,1,22,12,45,0.0,136.0,3.5,13.0,136.0,116.4,92.73
2016,1,22,13,0,0.0,127.0,3.5,13.0,127.0,107.94,85.71
2016,1,22,13,15,0.0,138.5,3.35,13.0,138.5,118.25,94.4
2016,1,22,13,30,0.0,150.0,3.2,13.0,150.0,128.54,103.06
2016,1,22,13,45,0.0,130.0,3.1,13.0,130.0,110.18,87.81
2016,1,22,14,0,0.0,110.0,3.0,13.0,110.0,92.35,72.96
2016,1,22,14,15,0.0,88.0,3.0,13.0,88.0,73.24,56.94
2016,1,22,14,30,0.0,66.0,3.0,13.0,66.0,54.7,41.28
2016,1,22,14,45,0.0,52.5,3.0,13.0,52.5,43.44,31.73
2016,1,22,15,0,0.0,39.0,3.0,13.0,39.0,32.22,22.15
2016,1,22,15,15,0.0,35.0,3.0,13.0,35.0,28.89,19.32
2016,1,22,15,30,0.0,31.0,3.0,13.0,31.0,25.57,16.47
2016,1,22,15,45,0.0,26.0,3.0,13.0,26.0,21.42,12.87
2016,1,22,16,0,0.0,21.0,3.0,13.0,21.0,17.29,9.25
2016,1,22,16,15,0.0,16.0,3.0,12.5,16.0,13.16,5.62
2016,1,22,16,30,0.0,11.0,3.0,12.0,11.0,9.03,2.32
2016,1,22,16,45,0.0,7.0,3.0,12.0,7.0,5.74,0.0
2016,1,22,17,0,0.0,3.0,3.0,12.0,3.0,2.46,0.0
2016,1,22,17,15,0.0,1.5,3.0,12.0,1.5,1.28,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,41.0,23.0,3.9,10.5,27.5,68.22,17.7
2016,1,23,8,0,82.0,46.0,4.0,11.0,55.0,147.07,114.9
2016,1,23,8,15,159.0,64.5,4.05,11.0,91.5,244.56,203.26
2016,1,23,8,30,236.0,83.0,4.1,11.0,128.0,333.47,281.84
2016,1,23,8,45,214.5,100.5,4.15,11.0,149.0,340.57,289.05
2016,1,23,9,0,193.0,118.0,4.2,11.0,170.0,329.17,280.17
2016,1,23,9,15,253.5,122.0,4.25,11.0,201.0,402.41,342.64
2016,1,23,9,30,314.0,126.0,4.3,11.0,232.0,461.77,392.5
2016,1,23,9,45,157.0,125.0,4.35,11.5,178.0,294.3,249.68
2016,1,23,10,0,0.0,124.0,4.4,12.0,124.0,112.87,90.93
2016,1,23,10,15,0.0,74.5,4.4,12.0,74.5,61.8,47.49
2016,1,23,10,30,0.0,25.0,4.4,12.0,25.0,20.64,12.14
2016,1,23,10,45,0.0,35.0,4.4,12.0,35.0,28.93,19.24
2016,1,23,11,0,0.0,45.0,4.4,12.0,45.0,37.24,26.33
2016,1,23,11,15,119.5,138.5,4.45,12.0,200.5,259.0,217.41
2016,1,23,11,30,239.0,232.0,4.5,12.0,356.0,474.03,393.32
2016,1,23,11,45,287.5,228.5,4.55,12.0,380.5,522.57,431.63
2016,1,23,12,0,336.0,225.0,4.6,12.0,405.0,549.13,453.22
2016,1,23,12,15,269.5,236.0,4.6,12.0,381.0,492.85,406.47
2016,1,23,12,30,203.0,247.0,4.6,12.0,357.0,423.02,349.11
2016,1,23,12,45,233.0,240.5,4.7,12.0,365.5,428.18,354.11
2016,1,23,13,0,263.0,234.0,4.8,12.0,374.0,444.75,367.65
2016,1,23,13,15,141.5,213.5,4.8,12.0,289.0,311.15,257.17
2016,1,23,13,30,20.0,193.0,4.8,12.0,204.0,181.54,148.03
2016,1,23,13,45,170.0,193.5,4.8,12.0,275.0,289.31,239.75
2016,1,23,14,0,320.0,194.0,4.8,12.0,346.0,370.47,306.21
2016,1,23,14,15,160.0,123.5,4.7,11.5,199.5,201.84,166.17
2016,1,23,14,30,0.0,53.0,4.6,11.0,53.0,43.87,32.23
2016,1,23,14,45,7.5,95.5,4.55,11.0,98.5,82.49,65.47
2016,1,23,15,0,15.0,138.0,4.5,11.0,144.0,120.37,97.67
2016,1,23,15,15,10.5,124.0,4.35,11.0,128.0,105.65,85.19
2016,1,23,15,30,6.0,110.0,4.2,11.0,112.0,91.63,73.33
2016,1,23,15,45,3.0,94.5,4.05,11.0,95.5,77.34,61.14
2016,1,23,16,0,0.0,79.0,3.9,11.0,79.0,63.64,49.33
2016,1,23,16,15,194.0,64.5,3.7,10.5,93.0,54.13,38.01
2016,1,23,16,30,388.0,50.0,3.5,10.0,107.0,41.03,30.76
2016,1,23,16,45,278.5,37.0,3.3,10.0,71.0,28.7,18.8
2016,1,23,17,0,169.0,24.0,3.1,10.0,35.0,18.69,2.44
2016,1,23,17,15,84.5,12.0,3.05,10.0,17.5,10.24,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,25.5,18.5,1.95,8.5,21.0,46.32,13.5
2016,1,24,8,0,51.0,37.0,1.9,9.0,42.0,99.4,77.01
2016,1,24,8,15,74.0,55.5,1.85,9.0,67.0,142.8,117.69
2016,1,24,8,30,97.0,74.0,1.8,9.0,92.0,185.87,156.45
2016,1,24,8,45,113.0,92.0,1.8,9.5,118.0,222.4,188.37
2016,1,24,9,0,129.0,110.0,1.8,10.0,144.0,259.02,219.49
2016,1,24,9,15,141.5,125.5,1.75,10.0,169.0,288.56,244.23
2016,1,24,9,30,154.0,141.0,1.7,10.0,194.0,318.11,268.41
2016,1,24,9,45,173.0,156.0,1.7,10.5,221.0,352.75,295.99
2016,1,24,10,0,192.0,171.0,1.7,11.0,248.0,387.09,322.72
2016,1,24,10,15,282.5,172.5,1.7,11.0,296.0,490.11,405.52
2016,1,24,10,30,373.0,174.0,1.7,11.0,344.0,573.24,470.35
2016,1,24,10,45,454.0,166.0,1.7,11.5,383.5,655.92,531.76
2016,1,24,11,0,535.0,158.0,1.7,12.0,423.0,715.25,574.59
2016,1,24,11,15,556.0,157.5,1.65,12.0,441.0,724.47,579.66
2016,1,24,11,30,577.0,157.0,1.6,12.0,459.0,730.8,583.2
2016,1,24,11,45,728.5,118.5,1.6,12.0,507.0,815.6,643.84
2016,1,24,12,0,880.0,80.0,1.6,12.0,555.0,866.99,678.86
2016,1,24,12,15,881.0,80.0,1.7,12.0,557.0,842.17,661.76
2016,1,24,12,30,882.0,80.0,1.8,12.0,559.0,814.08,643.11
2016,1,24,12,45,884.5,78.0,1.9,12.5,554.5,781.68,620.06
2016,1,24,13,0,887.0,76.0,2.0,13.0,550.0,746.19,594.61
2016,1,24,13,15,881.5,75.5,2.15,12.5,536.5,703.87,566.34
2016,1,24,13,30,876.0,75.0,2.3,12.0,523.0,659.34,533.48
2016,1,24,13,45,861.0,75.5,2.45,12.0,501.5,611.87,496.01
2016,1,24,14,0,846.0,76.0,2.6,12.0,480.0,559.0,453.24
2016,1,24,14,15,831.5,74.0,2.6,12.0,452.5,503.14,406.32
2016,1,24,14,30,817.0,72.0,2.6,12.0,425.0,446.98,357.77
2016,1,24,14,45,795.5,70.0,2.65,12.0,391.5,388.09,305.76
2016,1,24,15,0,774.0,68.0,2.7,12.0,358.0,330.24,253.32
2016,1,24,15,15,744.5,64.5,2.55,11.5,320.0,270.13,198.7
2016,1,24,15,30,715.0,61.0,2.4,11.0,282.0,212.67,146.54
2016,1,24,15,45,674.5,56.5,2.25,11.0,241.0,155.57,97.2
2016,1,24,16,0,634.0,52.0,2.1,11.0,200.0,103.07,57.45
2016,1,24,16,15,567.0,46.0,2.0,10.5,157.5,50.39,28.84
2016,1,24,16,30,500.0,40.0,1.9,10.0,115.0,32.68,23.44
2016,1,24,16,45,389.5,30.5,1.85,9.5,77.0,25.05,15.9
2016,1,24,17,0,279.0,21.0,1.8,9.0,39.0,17.37,3.57
2016,1,24,17,15,139.5,10.5,1.75,9.0,19.5,8.96,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,15.5,0.8,10.5,15.5,12.79,0.25
2016,1,25,8,0,0.0,31.0,0.8,11.0,31.0,28.59,17.77
2016,1,25,8,15,0.0,48.5,0.75,11.0,48.5,47.84,35.01
2016,1,25,8,30,0.0,66.0,0.7,11.0,66.0,65.9,50.97
2016,1,25,8,45,6.0,83.0,0.7,11.0,84.5,87.77,70.24
2016,1,25,9,0,12.0,100.0,0.7,11.0,103.0,109.66,89.27
2016,1,25,9,15,17.5,115.0,0.65,11.0,120.5,128.55,105.44
2016,1,25,9,30,23.0,130.0,0.6,11.0,138.0,147.66,121.52
2016,1,25,9,45,40.5,149.0,0.55,11.5,164.5,200.48,165.34
2016,1,25,10,0,58.0,168.0,0.5,12.0,191.0,237.66,195.17
2016,1,25,10,15,41.5,172.5,0.45,12.0,189.5,222.89,181.83
2016,1,25,10,30,25.0,177.0,0.4,12.0,188.0,190.64,154.72
2016,1,25,10,45,41.5,194.5,0.4,12.0,214.5,242.34,196.9
2016,1,25,11,0,58.0,212.0,0.4,12.0,241.0,275.55,223.16
2016,1,25,11,15,147.0,223.5,0.35,12.0,300.5,386.56,311.61
2016,1,25,11,30,236.0,235.0,0.3,12.0,360.0,475.0,378.87
2016,1,25,11,45,196.0,242.5,0.3,12.5,347.5,439.79,349.18
2016,1,25,12,0,156.0,250.0,0.3,13.0,335.0,405.44,321.54
2016,1,25,12,15,98.5,238.5,0.3,13.0,292.0,319.15,254.44
2016,1,25,12,30,41.0,227.0,0.3,13.0,249.0,254.19,202.72
2016,1,25,12,45,41.0,225.5,0.3,13.0,247.5,248.9,199.02
2016,1,25,13,0,41.0,224.0,0.3,13.0,246.0,243.64,194.9
2016,1,25,13,15,20.5,162.5,0.3,13.0,173.5,154.39,123.18
2016,1,25,13,30,0.0,101.0,0.3,13.0,101.0,84.48,65.71
2016,1,25,13,45,97.0,157.5,0.35,13.0,204.5,209.77,170.42
2016,1,25,14,0,194.0,214.0,0.4,13.0,308.0,311.79,250.76
2016,1,25,14,15,189.0,203.0,0.45,13.0,290.0,285.33,228.58
2016,1,25,14,30,184.0,192.0,0.5,13.0,272.0,259.29,207.41
2016,1,25,14,45,182.0,177.0,0.55,13.0,251.5,231.25,184.18
2016,1,25,15,0,180.0,162.0,0.6,13.0,231.0,203.54,160.73
2016,1,25,15,15,424.0,115.0,0.6,12.5,254.0,223.71,168.57
2016,1,25,15,30,668.0,68.0,0.6,12.0,277.0,208.12,142.97
2016,1,25,15,45,625.0,63.0,0.6,12.0,236.5,152.45,95.82
2016,1,25,16,0,582.0,58.0,0.6,12.0,196.0,101.72,57.84
2016,1,25,16,15,515.0,51.0,0.65,11.5,155.0,53.82,32.1
2016,1,25,16,30,448.0,44.0,0.7,11.0,114.0,35.76,26.15
2016,1,25,16,45,340.0,34.0,0.8,11.0,76.5,27.87,18.36
2016,1,25,17,0,232.0,24.0,0.9,11.0,39.0,19.9,6.32
2016,1,25,17,15,116.0,12.0,0.9,11.0,19.5,10.24,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,187.5,16.5,1.4,9.5,37.0,191.79,95.17
2016,1,26,8,0,375.0,33.0,1.5,10.0,74.0,373.7,300.04
2016,1,26,8,15,462.0,41.0,1.5,10.0,115.0,465.11,382.69
2016,1,26,8,30,549.0,49.0,1.5,10.0,156.0,561.17,462.43
2016,1,26,8,45,604.5,54.5,1.55,10.5,199.0,630.23,517.22
2016,1,26,9,0,660.0,60.0,1.6,11.0,242.0,699.95,570.05
2016,1,26,9,15,583.0,80.5,1.6,11.0,259.0,670.26,547.34
2016,1,26,9,30,506.0,101.0,1.6,11.0,276.0,625.57,513.38
2016,1,26,9,45,584.0,96.5,1.6,11.5,319.0,706.36,572.92
2016,1,26,10,0,662.0,92.0,1.6,12.0,362.0,777.7,622.38
2016,1,26,10,15,663.5,100.0,1.55,12.0,388.0,790.66,629.32
2016,1,26,10,30,665.0,108.0,1.5,12.0,414.0,800.51,634.63
2016,1,26,10,45,746.5,97.5,1.5,12.0,458.5,859.43,675.33
2016,1,26,11,0,828.0,87.0,1.5,12.0,503.0,909.21,708.4
2016,1,26,11,15,567.0,157.0,1.45,12.0,446.0,735.74,583.57
2016,1,26,11,30,306.0,227.0,1.4,12.0,389.0,548.26,440.08
2016,1,26,11,45,288.5,234.5,1.4,12.5,389.5,531.2,427.0
2016,1,26,12,0,271.0,242.0,1.4,13.0,390.0,513.51,412.01
2016,1,26,12,15,353.5,226.0,1.4,13.0,420.0,552.65,443.36
2016,1,26,12,30,436.0,210.0,1.4,13.0,450.0,602.79,481.43
2016,1,26,12,45,497.0,190.0,1.4,13.0,461.0,609.49,486.73
2016,1,26,13,0,558.0,170.0,1.4,13.0,472.0,610.2,487.73
2016,1,26,13,15,564.5,163.5,1.4,13.0,462.5,580.74,465.08
2016,1,26,13,30,571.0,157.0,1.4,13.0,453.0,549.16,440.65
2016,1,26,13,45,558.0,154.0,1.4,13.0,434.0,507.2,407.57
2016,1,26,14,0,545.0,151.0,1.4,13.0,415.0,465.03,373.68
2016,1,26,14,15,519.5,147.0,1.4,13.0,387.5,415.59,333.37
2016,1,26,14,30,494.0,143.0,1.4,13.0,360.0,367.74,293.47
2016,1,26,14,45,432.5,141.0,1.4,13.0,320.5,309.38,244.85
2016,1,26,15,0,371.0,139.0,1.4,13.0,281.0,257.14,200.94
2016,1,26,15,15,350.0,128.5,1.3,12.5,252.0,215.4,164.78
2016,1,26,15,30,329.0,118.0,1.2,12.0,223.0,173.21,128.25
2016,1,26,15,45,308.0,103.5,1.1,12.0,190.5,134.11,95.0
2016,1,26,16,0,287.0,89.0,1.0,12.0,158.0,97.74,66.4
2016,1,26,16,15,256.0,73.0,1.05,11.5,125.5,62.3,43.42
2016,1,26,16,30,225.0,57.0,1.1,11.0,93.0,42.98,32.57
2016,1,26,16,45,166.0,41.0,1.2,11.0,63.0,31.28,21.4
2016,1,26,17,0,107.0,25.0,1.3,11.0,33.0,19.29,7.06
2016,1,26,17,15,53.5,12.5,1.3,10.5,16.5,10.67,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,2.3,8.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,2.3,8.0,12.0,10.24,0.0
2016,1,27,7,45,174.0,24.5,2.35,8.5,43.5,193.19,105.46
2016,1,27,8,0,348.0,37.0,2.4,9.0,75.0,357.18,290.8
2016,1,27,8,15,435.0,46.0,2.3,9.0,116.5,449.88,375.01
2016,1,27,8,30,522.0,55.0,2.2,9.0,158.0,546.86,456.61
2016,1,27,8,45,578.5,61.0,2.15,9.5,200.5,617.29,513.02
2016,1,27,9,0,635.0,67.0,2.1,10.0,243.0,688.27,567.15
2016,1,27,9,15,673.0,71.5,2.1,10.0,283.5,740.5,606.22
2016,1,27,9,30,711.0,76.0,2.1,10.0,324.0,791.35,643.11
2016,1,27,9,45,754.5,75.0,2.15,10.5,363.5,831.72,670.55
2016,1,27,10,0,798.0,74.0,2.2,11.0,403.0,876.96,700.97
2016,1,27,10,15,815.5,76.0,2.05,11.5,434.0,898.49,711.8
2016,1,27,10,30,833.0,78.0,1.9,12.0,465.0,916.61,720.12
2016,1,27,10,45,846.5,79.5,1.8,12.5,490.0,926.69,723.27
2016,1,27,11,0,860.0,81.0,1.7,13.0,515.0,933.02,723.92
2016,1,27,11,15,867.5,82.0,1.55,13.0,532.5,929.29,718.37
2016,1,27,11,30,875.0,83.0,1.4,13.0,550.0,921.76,710.4
2016,1,27,11,45,880.5,83.0,1.3,13.0,560.5,898.05,692.27
2016,1,27,12,0,886.0,83.0,1.2,13.0,571.0,880.46,678.66
2016,1,27,12,15,887.0,83.0,1.15,13.0,573.0,855.46,660.78
2016,1,27,12,30,888.0,83.0,1.1,13.0,575.0,827.17,640.78
2016,1,27,12,45,891.5,81.0,1.05,13.5,571.0,795.32,617.25
2016,1,27,13,0,895.0,79.0,1.0,14.0,567.0,760.26,591.57
2016,1,27,13,15,890.0,78.0,1.0,14.0,553.5,717.29,561.97
2016,1,27,13,30,885.0,77.0,1.0,14.0,540.0,672.04,528.49
2016,1,27,13,45,878.0,75.5,1.0,14.0,520.0,622.96,491.07
2016,1,27,14,0,871.0,74.0,1.0,14.0,500.0,572.22,451.31
2016,1,27,14,15,858.0,72.5,0.95,14.0,472.5,519.09,408.03
2016,1,27,14,30,845.0,71.0,0.9,14.0,445.0,462.54,360.87
2016,1,27,14,45,827.0,68.5,0.9,14.0,412.0,402.74,310.04
2016,1,27,15,0,809.0,66.0,0.9,14.0,379.0,343.57,258.17
2016,1,27,15,15,782.0,63.0,0.8,13.5,340.5,282.32,203.94
2016,1,27,15,30,755.0,60.0,0.7,13.0,302.0,223.34,151.5
2016,1,27,15,45,715.5,55.5,0.65,13.0,259.5,163.62,100.74
2016,1,27,16,0,676.0,51.0,0.6,13.0,217.0,108.34,59.13
2016,1,27,16,15,614.5,45.5,0.65,12.5,173.5,56.23,31.63
2016,1,27,16,30,553.0,40.0,0.7,12.0,130.0,35.61,26.0
2016,1,27,16,45,449.0,31.5,0.75,12.0,89.5,25.89,16.79
2016,1,27,17,0,345.0,23.0,0.8,12.0,49.0,19.07,7.74
2016,1,27,17,15,172.5,11.5,0.8,12.0,24.5,9.82,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,10.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,10.0,6.0,5.12,0.0
2016,1,28,7,45,0.0,21.0,1.05,10.0,21.0,18.7,5.65
2016,1,28,8,0,0.0,36.0,1.1,10.0,36.0,35.4,23.75
2016,1,28,8,15,7.0,54.0,1.1,10.0,55.5,60.47,46.25
2016,1,28,8,30,14.0,72.0,1.1,10.0,75.0,84.84,67.99
2016,1,28,8,45,21.5,89.5,1.15,10.5,95.0,121.37,99.68
2016,1,28,9,0,29.0,107.0,1.2,11.0,115.0,147.0,121.61
2016,1,28,9,15,34.5,123.0,1.15,11.0,134.0,168.6,139.88
2016,1,28,9,30,40.0,139.0,1.1,11.0,153.0,190.3,157.91
2016,1,28,9,45,184.5,150.0,1.1,11.5,225.5,353.68,295.46
2016,1,28,10,0,329.0,161.0,1.1,12.0,298.0,521.95,427.85
2016,1,28,10,15,352.5,170.5,1.2,12.0,326.5,554.12,450.86
2016,1,28,10,30,376.0,180.0,1.3,12.0,355.0,584.93,473.96
2016,1,28,10,45,193.5,180.5,1.45,12.5,271.0,386.97,316.84
2016,1,28,11,0,11.0,181.0,1.6,13.0,187.0,175.94,141.65
2016,1,28,11,15,5.5,143.0,1.55,13.0,146.0,130.27,104.26
2016,1,28,11,30,0.0,105.0,1.5,13.0,105.0,88.52,69.26
2016,1,28,11,45,0.0,107.0,1.5,13.5,107.0,90.2,70.54
2016,1,28,12,0,0.0,109.0,1.5,14.0,109.0,91.89,71.77
2016,1,28,12,15,23.0,172.0,1.5,14.0,185.0,181.99,146.77
2016,1,28,12,30,46.0,235.0,1.5,14.0,261.0,266.23,214.79
2016,1,28,12,45,190.0,233.5,1.55,14.0,338.0,387.54,313.83
2016,1,28,13,0,334.0,232.0,1.6,14.0,415.0,496.31,399.16
2016,1,28,13,15,176.5,215.0,1.55,14.0,311.5,337.22,272.43
2016,1,28,13,30,19.0,198.0,1.5,14.0,208.0,184.96,148.21
2016,1,28,13,45,9.5,169.5,1.5,14.0,174.5,151.26,121.1
2016,1,28,14,0,0.0,141.0,1.5,14.0,141.0,119.44,94.92
2016,1,28,14,15,0.0,103.0,1.45,14.0,103.0,86.05,67.3
2016,1,28,14,30,0.0,65.0,1.4,14.0,65.0,53.88,40.33
2016,1,28,14,45,1.5,100.5,1.35,14.0,101.0,84.34,66.19
2016,1,28,15,0,3.0,136.0,1.3,14.0,137.0,114.47,91.51
2016,1,28,15,15,1.5,122.5,1.2,13.5,123.0,101.84,81.17
2016,1,28,15,30,0.0,109.0,1.1,13.0,109.0,89.55,71.11
2016,1,28,15,45,0.0,94.0,1.05,13.0,94.0,76.66,60.19
2016,1,28,16,0,0.0,79.0,1.0,13.0,79.0,63.96,49.3
2016,1,28,16,15,0.0,63.0,1.0,12.5,63.0,50.76,37.91
2016,1,28,16,30,0.0,47.0,1.0,12.0,47.0,38.11,28.24
2016,1,28,16,45,0.0,32.5,1.0,12.0,32.5,26.67,17.53
2016,1,28,17,0,0.0,18.0,1.0,12.0,18.0,14.85,5.3
2016,1,28,17,15,0.0,9.0,1.0,12.0,9.0,7.68,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,2.4,12.0,0.5,0.0,0.0
2016,1,29,7,30,0.0,1.0,2.5,12.0,1.0,0.85,0.0
2016,1,29,7,45,0.0,3.0,2.65,12.5,3.0,2.46,0.0
2016,1,29,8,0,0.0,5.0,2.8,13.0,5.0,4.1,0.0
2016,1,29,8,15,0.0,8.0,2.8,13.0,8.0,6.56,0.0
2016,1,29,8,30,0.0,11.0,2.8,13.0,11.0,9.04,2.11
2016,1,29,8,45,0.0,14.0,2.85,13.0,14.0,11.51,4.29
2016,1,29,9,0,0.0,17.0,2.9,13.0,17.0,13.99,6.46
2016,1,29,9,15,0.0,20.0,2.9,13.0,20.0,16.47,8.61
2016,1,29,9,30,0.0,23.0,2.9,13.0,23.0,18.96,10.74
2016,1,29,9,45,0.0,25.0,2.95,13.0,25.0,20.62,12.15
2016,1,29,10,0,0.0,27.0,3.0,13.0,27.0,22.28,13.55
2016,1,29,10,15,0.0,24.0,3.0,13.0,24.0,19.81,11.39
2016,1,29,10,30,0.0,21.0,3.0,13.0,21.0,17.34,9.24
2016,1,29,10,45,0.0,42.0,3.0,13.0,42.0,34.75,24.1
2016,1,29,11,0,0.0,63.0,3.0,13.0,63.0,52.24,38.92
2016,1,29,11,15,0.0,55.0,3.0,13.0,55.0,45.58,33.22
2016,1,29,11,30,0.0,47.0,3.0,13.0,47.0,38.93,27.54
2016,1,29,11,45,0.0,56.5,3.0,13.0,56.5,46.85,34.23
2016,1,29,12,0,0.0,66.0,3.0,13.0,66.0,54.77,40.9
2016,1,29,12,15,0.0,71.5,3.0,13.0,71.5,59.36,44.76
2016,1,29,12,30,0.0,77.0,3.0,13.0,77.0,63.96,48.63
2016,1,29,12,45,0.0,109.0,3.0,13.0,109.0,91.59,71.86
2016,1,29,13,0,0.0,141.0,3.0,13.0,141.0,120.31,95.85
2016,1,29,13,15,0.0,75.5,3.0,13.0,75.5,62.69,47.59
2016,1,29,13,30,0.0,10.0,3.0,13.0,10.0,8.26,1.4
2016,1,29,13,45,0.0,10.0,3.0,13.0,10.0,8.25,1.41
2016,1,29,14,0,0.0,10.0,3.0,13.0,10.0,8.25,1.42
2016,1,29,14,15,0.0,8.5,3.0,13.0,8.5,7.01,0.36
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,5.77,0.0
2016,1,29,14,45,0.0,19.0,3.0,13.0,19.0,15.67,7.85
2016,1,29,15,0,0.0,31.0,3.0,13.0,31.0,25.59,16.42
2016,1,29,15,15,0.0,28.0,3.0,13.0,28.0,23.1,14.31
2016,1,29,15,30,0.0,25.0,3.0,13.0,25.0,20.61,12.18
2016,1,29,15,45,0.0,21.5,3.0,13.0,21.5,17.71,9.68
2016,1,29,16,0,0.0,18.0,3.0,13.0,18.0,14.81,7.15
2016,1,29,16,15,0.0,14.0,2.95,12.5,14.0,11.51,4.26
2016,1,29,16,30,0.0,10.0,2.9,12.0,10.0,8.21,1.67
2016,1,29,16,45,0.0,7.0,2.9,12.0,7.0,5.74,0.0
2016,1,29,17,0,0.0,4.0,2.9,12.0,4.0,3.28,0.0
2016,1,29,17,15,0.0,2.0,2.8,12.0,2.0,1.71,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,2.0,2.4,8.0,2.0,0.0,0.0
2016,1,30,7,30,0.0,4.0,2.5,8.0,4.0,3.41,0.0
2016,1,30,7,45,0.0,12.5,2.65,8.5,12.5,10.29,1.29
2016,1,30,8,0,0.0,21.0,2.8,9.0,21.0,17.31,8.86
2016,1,30,8,15,0.0,32.0,2.85,9.0,32.0,26.43,17.1
2016,1,30,8,30,0.0,43.0,2.9,9.0,43.0,35.56,25.29
2016,1,30,8,45,0.0,54.0,2.95,9.5,54.0,45.0,33.6
2016,1,30,9,0,0.0,65.0,3.0,10.0,65.0,55.12,42.39
2016,1,30,9,15,0.0,75.5,3.0,10.0,75.5,64.69,50.67
2016,1,30,9,30,0.0,86.0,3.0,10.0,86.0,74.25,58.85
2016,1,30,9,45,419.5,75.0,3.05,10.5,251.5,526.59,445.96
2016,1,30,10,0,839.0,64.0,3.1,11.0,417.0,905.75,731.69
2016,1,30,10,15,855.5,66.0,3.1,11.0,449.0,916.31,734.51
2016,1,30,10,30,872.0,68.0,3.1,11.0,481.0,933.82,745.76
2016,1,30,10,45,881.5,69.5,3.1,11.5,505.5,940.37,747.74
2016,1,30,11,0,891.0,71.0,3.1,12.0,530.0,943.19,747.27
2016,1,30,11,15,692.5,132.0,3.1,12.0,496.0,836.92,669.64
2016,1,30,11,30,494.0,193.0,3.1,12.0,462.0,701.63,567.57
2016,1,30,11,45,701.0,134.5,3.15,12.0,524.0,817.03,656.25
2016,1,30,12,0,908.0,76.0,3.2,12.0,586.0,895.78,712.62
2016,1,30,12,15,909.0,76.0,3.2,12.0,588.5,870.35,693.36
2016,1,30,12,30,910.0,76.0,3.2,12.0,591.0,841.53,672.58
2016,1,30,12,45,567.5,165.0,3.2,12.0,485.5,641.11,521.07
2016,1,30,13,0,225.0,254.0,3.2,12.0,380.0,425.04,347.07
2016,1,30,13,15,224.0,248.5,3.2,12.0,371.5,405.59,332.3
2016,1,30,13,30,223.0,243.0,3.2,12.0,363.0,385.75,316.17
2016,1,30,13,45,126.5,221.0,3.2,12.0,289.0,290.57,238.03
2016,1,30,14,0,30.0,199.0,3.2,12.0,215.0,196.41,159.91
2016,1,30,14,15,155.0,194.5,3.2,12.0,266.5,260.38,213.46
2016,1,30,14,30,280.0,190.0,3.2,12.0,318.0,308.6,251.36
2016,1,30,14,45,329.0,168.0,3.25,12.0,307.5,288.15,232.22
2016,1,30,15,0,378.0,146.0,3.3,12.0,297.0,267.36,211.67
2016,1,30,15,15,361.5,134.5,3.15,11.5,267.5,225.3,174.45
2016,1,30,15,30,345.0,123.0,3.0,11.0,238.0,185.04,138.82
2016,1,30,15,45,329.5,107.5,2.95,11.0,205.5,143.69,102.91
2016,1,30,16,0,314.0,92.0,2.9,11.0,173.0,104.43,71.25
2016,1,30,16,15,283.5,77.0,2.75,10.5,139.5,67.26,46.84
2016,1,30,16,30,253.0,62.0,2.6,10.0,106.0,46.61,36.11
2016,1,30,16,45,204.5,46.0,2.5,9.5,74.5,35.03,25.2
2016,1,30,17,0,156.0,30.0,2.4,9.0,43.0,23.14,12.73
2016,1,30,17,15,78.0,15.0,2.4,9.0,21.5,12.8,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,7.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,7.0,19.0,16.22,0.0
2016,1,31,7,45,254.0,25.5,2.4,7.5,56.0,259.32,179.4
2016,1,31,8,0,508.0,32.0,2.5,8.0,93.0,465.14,381.52
2016,1,31,8,15,587.5,38.0,2.6,8.0,138.0,554.9,461.84
2016,1,31,8,30,667.0,44.0,2.7,8.0,183.0,647.55,539.72
2016,1,31,8,45,721.0,47.5,2.8,8.5,229.0,717.21,595.34
2016,1,31,9,0,775.0,51.0,2.9,9.0,275.0,786.82,648.42
2016,1,31,9,15,807.0,54.0,3.0,9.0,317.5,835.14,684.74
2016,1,31,9,30,839.0,57.0,3.1,9.0,360.0,871.55,711.31
2016,1,31,9,45,856.5,60.5,3.25,9.5,398.0,902.21,732.18
2016,1,31,10,0,874.0,64.0,3.4,10.0,436.0,929.79,750.45
2016,1,31,10,15,890.0,66.0,3.5,10.0,468.0,950.5,764.57
2016,1,31,10,30,906.0,68.0,3.6,10.0,500.0,967.65,776.16
2016,1,31,10,45,918.5,68.5,3.7,10.0,526.5,975.67,781.26
2016,1,31,11,0,931.0,69.0,3.8,10.0,553.0,979.81,783.77
2016,1,31,11,15,938.0,70.0,3.95,10.0,571.0,975.46,780.66
2016,1,31,11,30,945.0,71.0,4.1,10.0,589.0,967.11,774.85
2016,1,31,11,45,947.0,72.0,4.3,10.0,599.5,950.24,763.76
2016,1,31,12,0,949.0,73.0,4.5,10.0,610.0,929.57,750.11
2016,1,31,12,15,949.5,73.0,4.65,10.0,612.0,902.67,731.38
2016,1,31,12,30,950.0,73.0,4.8,10.0,614.0,872.25,709.92
2016,1,31,12,45,940.0,76.0,4.95,10.0,607.0,833.68,682.14
2016,1,31,13,0,930.0,79.0,5.1,10.0,600.0,792.46,652.07
2016,1,31,13,15,924.5,78.5,5.1,10.0,586.5,748.14,618.58
2016,1,31,13,30,919.0,78.0,5.1,10.0,573.0,701.44,581.28
2016,1,31,13,45,904.0,78.5,5.2,10.0,551.0,647.8,537.26
2016,1,31,14,0,889.0,79.0,5.3,10.0,529.0,596.06,493.53
2016,1,31,14,15,875.5,77.5,5.3,10.0,500.5,538.48,443.76
2016,1,31,14,30,862.0,76.0,5.3,10.0,472.0,480.36,392.18
2016,1,31,14,45,837.5,75.0,5.3,10.0,437.0,418.06,335.91
2016,1,31,15,0,813.0,74.0,5.3,10.0,402.0,357.01,279.5
2016,1,31,15,15,785.0,71.0,5.2,9.5,362.5,294.7,221.76
2016,1,31,15,30,757.0,68.0,5.1,9.0,323.0,234.79,166.2
2016,1,31,15,45,714.0,64.0,5.05,9.0,279.0,174.28,112.71
2016,1,31,16,0,671.0,60.0,5.0,9.0,235.0,115.71,66.55
2016,1,31,16,15,608.0,54.0,4.95,8.5,190.0,62.41,36.35
2016,1,31,16,30,545.0,48.0,4.9,8.0,145.0,39.03,29.62
2016,1,31,16,45,443.5,39.0,4.85,8.0,102.5,32.01,22.74
2016,1,31,17,0,342.0,30.0,4.8,8.0,60.0,24.97,14.66
2016,1,31,17,15,171.0,15.0,4.95,8.0,30.0,12.26,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,10.5,3.35,6.5,10.5,0.0,0.0
2016,2,1,7,30,0.0,21.0,3.4,7.0,21.0,17.92,0.0
2016,2,1,7,45,273.5,26.0,3.5,7.5,60.0,275.91,197.96
2016,2,1,8,0,547.0,31.0,3.6,8.0,99.0,494.78,407.99
2016,2,1,8,15,623.5,36.5,3.7,8.0,145.0,582.6,487.21
2016,2,1,8,30,700.0,42.0,3.8,8.0,191.0,673.2,564.06
2016,2,1,8,45,746.0,46.0,3.95,8.5,236.5,737.51,616.1
2016,2,1,9,0,792.0,50.0,4.1,9.0,282.0,801.41,665.54
2016,2,1,9,15,822.5,53.0,4.1,9.0,325.0,839.25,693.78
2016,2,1,9,30,853.0,56.0,4.1,9.0,368.0,884.11,726.49
2016,2,1,9,45,859.5,62.5,4.15,9.5,404.0,909.09,742.6
2016,2,1,10,0,866.0,69.0,4.2,10.0,440.0,940.79,763.49
2016,2,1,10,15,881.0,71.0,4.1,10.0,472.0,950.11,767.9
2016,2,1,10,30,896.0,73.0,4.0,10.0,504.0,966.23,777.62
2016,2,1,10,45,901.0,76.0,3.95,10.0,528.5,970.38,778.92
2016,2,1,11,0,906.0,79.0,3.9,10.0,553.0,970.68,777.67
2016,2,1,11,15,912.5,80.0,3.85,10.0,571.0,965.96,772.99
2016,2,1,11,30,919.0,81.0,3.8,10.0,589.0,957.35,765.73
2016,2,1,11,45,921.0,82.0,3.75,10.5,598.5,940.77,751.54
2016,2,1,12,0,923.0,83.0,3.7,11.0,608.0,920.49,734.93
2016,2,1,12,15,923.5,83.0,3.6,11.0,610.5,894.1,715.11
2016,2,1,12,30,924.0,83.0,3.5,11.0,613.0,864.26,692.92
2016,2,1,12,45,924.0,81.5,3.45,11.0,607.5,829.0,667.1
2016,2,1,13,0,924.0,80.0,3.4,11.0,602.0,790.62,638.95
2016,2,1,13,15,918.5,79.5,3.35,11.0,588.5,746.49,606.38
2016,2,1,13,30,913.0,79.0,3.3,11.0,575.0,699.99,570.19
2016,2,1,13,45,907.0,77.0,3.3,11.0,554.5,649.42,529.58
2016,2,1,14,0,901.0,75.0,3.3,11.0,534.0,597.02,486.44
2016,2,1,14,15,888.0,73.5,3.25,11.0,505.5,539.93,438.21
2016,2,1,14,30,875.0,72.0,3.2,11.0,477.0,483.43,389.03
2016,2,1,14,45,856.0,69.5,3.15,11.0,442.5,421.12,333.85
2016,2,1,15,0,837.0,67.0,3.1,11.0,408.0,359.5,277.84
2016,2,1,15,15,811.5,64.5,2.9,10.5,368.5,296.99,220.6
2016,2,1,15,30,786.0,62.0,2.7,10.0,329.0,236.53,165.05
2016,2,1,15,45,750.5,57.5,2.55,10.0,286.0,174.97,110.79
