Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,0,715.0,53.0,2.4,10.0,243.0,117.34,65.6
2016,2,1,16,15,657.5,48.0,2.4,9.5,197.5,62.71,35.17
2016,2,1,16,30,600.0,43.0,2.4,9.0,152.0,38.19,28.8
2016,2,1,16,45,505.5,35.5,2.4,8.5,108.5,31.78,22.59
2016,2,1,17,0,411.0,28.0,2.4,8.0,65.0,23.27,13.64
2016,2,1,17,15,205.5,14.0,2.45,8.0,32.5,11.37,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,2.05,8.0,9.5,8.11,0.0
2016,2,2,7,30,0.0,19.0,2.0,8.0,19.0,16.22,0.0
2016,2,2,7,45,175.5,31.0,1.95,8.5,53.5,213.18,155.09
2016,2,2,8,0,351.0,43.0,1.9,9.0,88.0,367.26,303.43
2016,2,2,8,15,437.0,52.0,1.85,9.0,130.5,460.74,384.8
2016,2,2,8,30,523.0,61.0,1.8,9.0,173.0,558.1,465.19
2016,2,2,8,45,592.0,64.5,1.75,9.0,218.5,637.14,527.71
2016,2,2,9,0,661.0,68.0,1.7,9.0,264.0,716.96,588.06
2016,2,2,9,15,698.0,72.5,1.6,9.0,306.0,769.39,625.14
2016,2,2,9,30,735.0,77.0,1.5,9.0,348.0,820.37,659.89
2016,2,2,9,45,774.5,76.5,1.4,9.5,387.5,859.01,683.34
2016,2,2,10,0,814.0,76.0,1.3,10.0,427.0,901.88,709.02
2016,2,2,10,15,831.5,78.0,1.3,10.0,459.5,923.89,722.36
2016,2,2,10,30,849.0,80.0,1.3,10.0,492.0,942.41,733.52
2016,2,2,10,45,867.0,79.5,1.3,10.5,519.0,954.46,738.98
2016,2,2,11,0,885.0,79.0,1.3,11.0,546.0,952.21,734.89
2016,2,2,11,15,638.0,151.0,1.35,11.0,493.5,810.5,636.46
2016,2,2,11,30,391.0,223.0,1.4,11.0,441.0,623.22,498.21
2016,2,2,11,45,420.0,220.5,1.45,11.0,458.5,653.46,522.44
2016,2,2,12,0,449.0,218.0,1.5,11.0,476.0,662.02,528.89
2016,2,2,12,15,683.5,149.0,1.55,11.0,543.0,778.97,618.13
2016,2,2,12,30,918.0,80.0,1.6,11.0,610.0,857.36,673.1
2016,2,2,12,45,569.5,170.5,1.65,11.0,498.5,651.12,521.43
2016,2,2,13,0,221.0,261.0,1.7,11.0,387.0,429.49,347.62
2016,2,2,13,15,565.5,168.0,1.7,11.0,480.5,592.03,479.82
2016,2,2,13,30,910.0,75.0,1.7,11.0,574.0,695.03,558.77
2016,2,2,13,45,901.5,74.0,1.75,11.0,553.0,644.17,517.96
2016,2,2,14,0,893.0,73.0,1.8,11.0,532.0,591.68,476.18
2016,2,2,14,15,880.0,71.5,1.8,11.0,504.0,534.98,429.51
2016,2,2,14,30,867.0,70.0,1.8,11.0,476.0,477.65,380.83
2016,2,2,14,45,847.0,68.5,1.8,11.0,441.5,417.54,328.43
2016,2,2,15,0,827.0,67.0,1.8,11.0,407.0,357.02,274.22
2016,2,2,15,15,801.0,64.0,1.75,10.5,367.5,294.4,217.74
2016,2,2,15,30,775.0,61.0,1.7,10.0,328.0,233.93,162.78
2016,2,2,15,45,735.0,58.0,1.7,10.0,284.5,173.6,110.11
2016,2,2,16,0,695.0,55.0,1.7,10.0,241.0,117.74,66.62
2016,2,2,16,15,638.0,49.5,1.7,9.5,196.5,63.82,36.27
2016,2,2,16,30,581.0,44.0,1.7,9.0,152.0,38.91,29.5
2016,2,2,16,45,481.0,36.5,1.75,8.5,109.0,29.84,20.94
2016,2,2,17,0,381.0,29.0,1.8,8.0,66.0,23.98,14.52
2016,2,2,17,15,190.5,14.5,1.85,7.5,33.0,11.73,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.0,1.85,5.0,7.0,5.97,0.0
2016,2,3,7,30,0.0,14.0,1.9,5.0,14.0,11.95,0.0
2016,2,3,7,45,48.5,31.0,1.95,5.5,37.0,89.44,64.4
2016,2,3,8,0,97.0,48.0,2.0,6.0,60.0,148.56,123.28
2016,2,3,8,15,119.0,67.0,2.0,6.5,88.5,192.41,163.48
2016,2,3,8,30,141.0,86.0,2.0,7.0,117.0,236.37,202.54
2016,2,3,8,45,153.0,104.5,2.05,7.5,145.0,271.17,232.55
2016,2,3,9,0,165.0,123.0,2.1,8.0,173.0,305.82,261.5
2016,2,3,9,15,178.5,139.0,2.1,8.0,199.5,337.77,287.98
2016,2,3,9,30,192.0,155.0,2.1,8.0,226.0,369.62,313.8
2016,2,3,9,45,476.5,122.0,2.1,8.5,323.0,633.8,528.69
2016,2,3,10,0,761.0,89.0,2.1,9.0,420.0,875.47,705.13
2016,2,3,10,15,474.5,153.5,2.05,9.0,365.0,673.31,550.79
2016,2,3,10,30,188.0,218.0,2.0,9.0,310.0,433.93,358.43
2016,2,3,10,45,169.5,230.5,2.0,9.5,316.5,426.64,352.1
2016,2,3,11,0,151.0,243.0,2.0,10.0,323.0,418.73,343.92
2016,2,3,11,15,104.0,242.5,2.0,10.0,298.5,347.87,285.89
2016,2,3,11,30,57.0,242.0,2.0,10.0,274.0,298.41,244.47
2016,2,3,11,45,105.0,256.0,2.0,10.0,316.0,353.85,290.49
2016,2,3,12,0,153.0,270.0,2.0,10.0,358.0,424.43,346.91
2016,2,3,12,15,126.0,268.5,1.95,10.0,341.5,391.21,319.18
2016,2,3,12,30,99.0,267.0,1.9,10.0,325.0,343.28,280.43
2016,2,3,12,45,95.5,264.0,1.9,10.5,319.5,330.88,270.07
2016,2,3,13,0,92.0,261.0,1.9,11.0,314.0,318.65,259.7
2016,2,3,13,15,56.5,235.5,1.85,11.0,268.0,260.51,212.19
2016,2,3,13,30,21.0,210.0,1.8,11.0,222.0,196.67,159.68
2016,2,3,13,45,85.5,222.5,1.75,11.0,267.5,256.1,209.54
2016,2,3,14,0,150.0,235.0,1.7,11.0,313.0,307.51,251.11
2016,2,3,14,15,139.0,222.5,1.6,10.5,291.5,278.41,227.21
2016,2,3,14,30,128.0,210.0,1.5,10.0,270.0,250.54,204.43
2016,2,3,14,45,132.5,194.5,1.45,10.0,253.5,227.58,185.0
2016,2,3,15,0,137.0,179.0,1.4,10.0,237.0,204.29,164.9
2016,2,3,15,15,128.0,163.5,1.35,10.0,213.5,176.78,141.31
2016,2,3,15,30,119.0,148.0,1.3,10.0,190.0,150.54,118.78
2016,2,3,15,45,110.0,129.5,1.3,10.0,164.5,123.33,95.68
2016,2,3,16,0,101.0,111.0,1.3,10.0,139.0,97.64,74.5
2016,2,3,16,15,88.0,92.0,1.35,9.5,113.0,73.06,55.79
2016,2,3,16,30,75.0,73.0,1.4,9.0,87.0,55.14,44.1
2016,2,3,16,45,53.5,54.0,1.45,9.0,62.5,41.5,31.29
2016,2,3,17,0,32.0,35.0,1.5,9.0,38.0,27.89,17.97
2016,2,3,17,15,16.0,17.5,1.45,9.0,19.0,14.45,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,7.0,11.5,9.82,0.0
2016,2,4,7,30,0.0,23.0,2.5,7.0,23.0,29.36,0.0
2016,2,4,7,45,215.5,31.0,2.55,7.0,60.0,242.51,185.99
2016,2,4,8,0,431.0,39.0,2.6,7.0,97.0,425.99,355.64
2016,2,4,8,15,508.5,47.0,2.55,7.0,141.0,513.48,432.47
2016,2,4,8,30,586.0,55.0,2.5,7.0,185.0,604.63,508.53
2016,2,4,8,45,634.0,60.5,2.5,7.5,228.5,669.48,559.83
2016,2,4,9,0,682.0,66.0,2.5,8.0,272.0,734.45,608.94
2016,2,4,9,15,716.0,70.0,2.5,8.0,314.0,777.38,640.59
2016,2,4,9,30,750.0,74.0,2.5,8.0,356.0,825.9,675.6
2016,2,4,9,45,527.0,125.5,2.55,8.5,333.5,686.64,567.92
2016,2,4,10,0,304.0,177.0,2.6,9.0,311.0,519.98,433.41
2016,2,4,10,15,568.5,130.0,2.55,9.0,402.5,744.25,611.05
2016,2,4,10,30,833.0,83.0,2.5,9.0,494.0,933.56,746.65
2016,2,4,10,45,845.5,84.5,2.5,9.5,519.5,943.07,748.83
2016,2,4,11,0,858.0,86.0,2.5,10.0,545.0,948.79,750.36
2016,2,4,11,15,865.5,87.0,2.4,10.5,563.0,945.29,744.55
2016,2,4,11,30,873.0,88.0,2.3,11.0,581.0,937.93,736.31
2016,2,4,11,45,876.5,89.0,2.25,11.5,591.5,923.08,723.56
2016,2,4,12,0,880.0,90.0,2.2,12.0,602.0,904.52,708.49
2016,2,4,12,15,881.0,90.0,2.05,12.0,604.5,870.36,682.9
2016,2,4,12,30,882.0,90.0,1.9,12.0,607.0,842.07,661.69
2016,2,4,12,45,879.0,90.0,1.8,12.0,601.5,814.65,641.61
2016,2,4,13,0,876.0,90.0,1.7,12.0,596.0,776.38,613.8
2016,2,4,13,15,711.5,134.0,1.6,12.0,539.5,669.92,533.94
2016,2,4,13,30,547.0,178.0,1.5,12.0,483.0,561.65,450.19
2016,2,4,13,45,548.5,170.5,1.45,12.5,467.0,524.57,420.82
2016,2,4,14,0,550.0,163.0,1.4,13.0,451.0,486.04,389.14
2016,2,4,14,15,498.0,166.0,1.3,13.0,416.5,428.29,342.3
2016,2,4,14,30,446.0,169.0,1.2,13.0,382.0,374.63,298.21
2016,2,4,14,45,442.5,156.5,1.2,13.0,355.0,331.61,261.94
2016,2,4,15,0,439.0,144.0,1.2,13.0,328.0,288.55,224.61
2016,2,4,15,15,418.5,134.5,1.1,12.5,297.0,243.22,185.33
2016,2,4,15,30,398.0,125.0,1.0,12.0,266.0,200.04,147.77
2016,2,4,15,45,530.0,93.0,0.95,12.0,255.5,169.08,114.33
2016,2,4,16,0,662.0,61.0,0.9,12.0,245.0,117.74,67.18
2016,2,4,16,15,605.5,55.5,0.95,11.5,200.5,65.21,37.38
2016,2,4,16,30,549.0,50.0,1.0,11.0,156.0,40.34,30.61
2016,2,4,16,45,460.5,41.0,1.05,11.0,113.5,33.41,23.99
2016,2,4,17,0,372.0,32.0,1.1,11.0,71.0,26.42,16.79
2016,2,4,17,15,186.0,16.0,1.15,10.5,35.5,12.92,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.0,2.35,6.0,13.0,66.07,0.0
2016,2,5,7,30,181.0,18.0,2.4,6.0,26.0,173.56,0.0
2016,2,5,7,45,308.5,30.0,2.45,6.5,63.5,309.8,241.9
2016,2,5,8,0,436.0,42.0,2.5,7.0,101.0,433.51,361.9
2016,2,5,8,15,514.5,50.0,2.5,7.5,146.0,522.57,439.18
2016,2,5,8,30,593.0,58.0,2.5,8.0,191.0,615.05,515.07
2016,2,5,8,45,644.5,63.5,2.5,8.5,236.5,683.41,568.61
2016,2,5,9,0,696.0,69.0,2.5,9.0,282.0,751.95,619.91
2016,2,5,9,15,541.5,101.5,2.5,9.5,281.5,664.48,550.96
2016,2,5,9,30,387.0,134.0,2.5,10.0,281.0,562.87,469.4
2016,2,5,9,45,601.0,108.0,2.5,10.5,362.5,744.66,609.61
2016,2,5,10,0,815.0,82.0,2.5,11.0,444.0,914.2,729.96
2016,2,5,10,15,832.0,84.5,2.4,11.0,476.0,936.56,741.72
2016,2,5,10,30,849.0,87.0,2.3,11.0,508.0,955.37,752.35
2016,2,5,10,45,855.5,90.0,2.25,11.5,533.0,960.96,752.89
2016,2,5,11,0,862.0,93.0,2.2,12.0,558.0,962.72,751.04
2016,2,5,11,15,755.0,121.5,2.05,12.0,538.5,890.17,697.76
2016,2,5,11,30,648.0,150.0,1.9,12.0,519.0,809.02,638.75
2016,2,5,11,45,583.5,175.5,1.75,12.5,512.5,753.84,596.84
2016,2,5,12,0,519.0,201.0,1.6,13.0,506.0,707.49,559.16
2016,2,5,12,15,486.5,213.0,1.45,13.0,499.5,673.84,532.53
2016,2,5,12,30,454.0,225.0,1.3,13.0,493.0,639.48,505.23
2016,2,5,12,45,669.0,160.0,1.15,13.0,551.0,729.03,572.58
2016,2,5,13,0,884.0,95.0,1.0,13.0,609.0,789.3,613.39
2016,2,5,13,15,879.0,94.0,1.0,13.0,595.5,745.34,582.08
2016,2,5,13,30,874.0,93.0,1.0,13.0,582.0,699.06,548.17
2016,2,5,13,45,874.5,88.5,1.0,13.0,563.0,650.4,511.63
2016,2,5,14,0,875.0,84.0,1.0,13.0,544.0,599.41,472.22
2016,2,5,14,15,863.5,82.0,1.05,13.0,516.5,542.63,427.46
2016,2,5,14,30,852.0,80.0,1.1,13.0,489.0,485.12,380.46
2016,2,5,14,45,834.5,78.0,1.15,13.0,455.5,424.71,329.48
2016,2,5,15,0,817.0,76.0,1.2,13.0,422.0,364.82,277.18
2016,2,5,15,15,792.0,72.5,1.2,12.5,382.5,302.16,221.88
2016,2,5,15,30,767.0,69.0,1.2,12.0,343.0,241.56,167.78
2016,2,5,15,45,722.5,66.5,1.2,12.0,298.5,180.99,115.77
2016,2,5,16,0,678.0,64.0,1.2,12.0,254.0,122.31,70.36
2016,2,5,16,15,620.5,58.0,1.2,11.5,208.5,68.16,39.38
2016,2,5,16,30,563.0,52.0,1.2,11.0,163.0,41.98,32.1
2016,2,5,16,45,465.5,43.5,1.2,11.0,118.5,35.48,25.86
2016,2,5,17,0,368.0,35.0,1.2,11.0,74.0,28.97,19.13
2016,2,5,17,15,184.0,17.5,1.2,10.5,37.0,14.15,0.97
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,106.5,9.0,2.25,7.5,14.0,76.45,0.0
2016,2,6,7,30,213.0,18.0,2.3,8.0,28.0,197.41,0.0
2016,2,6,7,45,338.5,28.5,2.35,8.5,66.0,330.41,259.4
2016,2,6,8,0,464.0,39.0,2.4,9.0,104.0,452.21,374.59
2016,2,6,8,15,538.0,46.0,2.3,9.0,148.5,536.88,447.76
2016,2,6,8,30,612.0,53.0,2.2,9.0,193.0,624.9,519.61
2016,2,6,8,45,665.0,57.0,2.1,9.5,238.0,686.04,566.25
2016,2,6,9,0,718.0,61.0,2.0,10.0,283.0,755.11,616.44
2016,2,6,9,15,749.0,64.5,1.9,10.5,325.0,802.77,648.44
2016,2,6,9,30,780.0,68.0,1.8,11.0,367.0,848.44,677.82
2016,2,6,9,45,803.0,70.0,1.75,11.5,404.5,882.17,698.21
2016,2,6,10,0,826.0,72.0,1.7,12.0,442.0,912.98,716.14
2016,2,6,10,15,841.0,74.0,1.6,12.0,473.5,932.86,726.82
2016,2,6,10,30,856.0,76.0,1.5,12.0,505.0,949.21,735.02
2016,2,6,10,45,869.0,76.5,1.4,12.5,530.5,947.27,729.39
2016,2,6,11,0,882.0,77.0,1.3,13.0,556.0,952.36,728.87
2016,2,6,11,15,888.5,78.0,1.35,13.0,573.5,948.08,725.84
2016,2,6,11,30,895.0,79.0,1.4,13.0,591.0,939.98,720.49
2016,2,6,11,45,749.5,126.0,1.45,13.5,560.5,859.22,664.19
2016,2,6,12,0,604.0,173.0,1.5,14.0,530.0,760.34,594.59
2016,2,6,12,15,755.5,125.5,1.5,14.0,573.5,819.0,637.22
2016,2,6,12,30,907.0,78.0,1.5,14.0,617.0,851.66,659.29
2016,2,6,12,45,897.5,80.5,1.55,14.5,610.0,813.99,632.14
2016,2,6,13,0,888.0,83.0,1.6,15.0,603.0,773.78,603.86
2016,2,6,13,15,668.0,148.0,1.6,15.0,534.5,655.02,516.32
2016,2,6,13,30,448.0,213.0,1.6,15.0,466.0,530.65,420.96
2016,2,6,13,45,656.0,145.5,1.6,15.0,501.5,574.45,456.2
2016,2,6,14,0,864.0,78.0,1.6,15.0,537.0,584.98,463.4
2016,2,6,14,15,739.0,103.5,1.55,15.0,482.0,500.42,395.63
2016,2,6,14,30,614.0,129.0,1.5,15.0,427.0,421.85,332.47
2016,2,6,14,45,710.5,99.5,1.45,15.0,421.0,394.54,306.69
2016,2,6,15,0,807.0,70.0,1.4,15.0,415.0,356.32,269.53
2016,2,6,15,15,782.0,67.0,1.25,14.5,376.0,294.78,214.88
2016,2,6,15,30,757.0,64.0,1.1,14.0,337.0,235.28,161.79
2016,2,6,15,45,722.0,60.5,1.0,14.0,294.5,176.0,110.71
2016,2,6,16,0,687.0,57.0,0.9,14.0,252.0,120.6,67.88
2016,2,6,16,15,632.5,51.5,0.95,13.5,207.5,66.85,37.51
2016,2,6,16,30,578.0,46.0,1.0,13.0,163.0,37.06,27.49
2016,2,6,16,45,489.5,39.0,1.05,13.0,119.5,31.67,22.35
2016,2,6,17,0,401.0,32.0,1.1,13.0,76.0,26.32,16.85
2016,2,6,17,15,200.5,16.0,1.1,12.5,38.0,12.84,1.47
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,8.5,2.35,10.0,16.0,106.13,0.0
2016,2,7,7,30,306.0,17.0,2.4,10.0,32.0,255.48,5.98
2016,2,7,7,45,430.5,25.0,2.5,10.5,72.5,384.41,301.87
2016,2,7,8,0,555.0,33.0,2.6,11.0,113.0,506.92,415.77
2016,2,7,8,15,623.5,38.5,2.65,11.0,159.0,589.19,486.67
2016,2,7,8,30,692.0,44.0,2.7,11.0,205.0,673.92,555.81
2016,2,7,8,45,736.0,47.5,2.8,11.5,250.5,736.19,603.91
2016,2,7,9,0,780.0,51.0,2.9,12.0,296.0,798.01,649.62
2016,2,7,9,15,809.5,54.0,2.8,12.5,339.0,834.93,673.95
2016,2,7,9,30,839.0,57.0,2.7,13.0,382.0,879.28,702.8
2016,2,7,9,45,853.5,61.0,2.65,13.5,419.0,908.4,720.16
2016,2,7,10,0,868.0,65.0,2.6,14.0,456.0,934.3,734.98
2016,2,7,10,15,883.0,66.5,2.5,14.0,488.5,953.78,745.98
2016,2,7,10,30,898.0,68.0,2.4,14.0,521.0,969.7,754.46
2016,2,7,10,45,908.0,69.5,2.35,14.5,547.0,977.03,756.16
2016,2,7,11,0,918.0,71.0,2.3,15.0,573.0,980.45,755.39
2016,2,7,11,15,924.5,71.5,2.3,15.0,591.0,975.27,750.89
2016,2,7,11,30,931.0,72.0,2.3,15.0,609.0,966.14,743.96
2016,2,7,11,45,935.0,72.5,2.3,15.5,620.0,950.76,731.57
2016,2,7,12,0,939.0,73.0,2.3,16.0,631.0,931.5,716.76
2016,2,7,12,15,939.5,73.0,2.25,16.0,633.5,904.8,697.83
2016,2,7,12,30,940.0,73.0,2.2,16.0,636.0,874.57,676.59
2016,2,7,12,45,940.0,72.0,2.2,16.5,631.0,839.36,651.14
2016,2,7,13,0,940.0,71.0,2.2,17.0,626.0,800.93,623.44
2016,2,7,13,15,935.0,70.5,2.2,17.0,612.5,756.42,592.45
2016,2,7,13,30,930.0,70.0,2.2,17.0,599.0,709.42,558.63
2016,2,7,13,45,922.5,69.0,2.2,17.0,578.0,658.04,519.22
2016,2,7,14,0,915.0,68.0,2.2,17.0,557.0,604.87,477.36
2016,2,7,14,15,903.5,66.5,2.1,17.0,529.5,547.56,430.67
2016,2,7,14,30,892.0,65.0,2.0,17.0,502.0,489.4,381.97
2016,2,7,14,45,876.5,63.0,1.95,17.0,467.5,428.52,329.87
2016,2,7,15,0,861.0,61.0,1.9,17.0,433.0,367.81,276.39
2016,2,7,15,15,838.0,59.0,1.75,16.5,393.5,305.36,220.86
2016,2,7,15,30,815.0,57.0,1.6,16.0,354.0,242.65,164.88
2016,2,7,15,45,783.0,53.5,1.45,16.0,310.5,180.31,110.99
2016,2,7,16,0,751.0,50.0,1.3,16.0,267.0,121.4,65.36
2016,2,7,16,15,701.0,46.0,1.3,15.5,221.0,65.04,33.98
2016,2,7,16,30,651.0,42.0,1.3,15.0,175.0,37.18,27.38
2016,2,7,16,45,569.0,35.5,1.3,14.5,130.0,31.62,22.18
2016,2,7,17,0,487.0,29.0,1.3,14.0,85.0,26.07,16.66
2016,2,7,17,15,334.0,19.5,1.3,13.5,49.5,17.5,5.23
2016,2,7,17,30,181.0,10.0,1.3,13.0,14.0,8.54,0.0
2016,2,7,17,45,90.5,5.0,1.3,13.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,9.5,2.95,10.0,16.5,89.62,0.0
2016,2,8,7,30,252.0,19.0,3.0,10.0,33.0,229.07,44.82
2016,2,8,7,45,376.0,29.0,3.15,10.5,73.0,358.72,285.7
2016,2,8,8,0,500.0,39.0,3.3,11.0,113.0,480.81,397.63
2016,2,8,8,15,574.0,46.0,3.2,11.5,159.0,566.97,470.76
2016,2,8,8,30,648.0,53.0,3.1,12.0,205.0,648.93,536.63
2016,2,8,8,45,692.0,58.0,3.05,12.5,250.5,712.64,585.38
2016,2,8,9,0,736.0,63.0,3.0,13.0,296.0,775.8,631.42
2016,2,8,9,15,767.5,66.5,2.9,13.5,339.0,824.5,664.57
2016,2,8,9,30,799.0,70.0,2.8,14.0,382.0,871.15,695.05
2016,2,8,9,45,829.5,70.0,2.75,14.5,422.0,909.76,719.19
2016,2,8,10,0,860.0,70.0,2.7,15.0,462.0,945.43,740.75
2016,2,8,10,15,875.0,72.0,2.65,15.0,494.5,954.84,745.04
2016,2,8,10,30,890.0,74.0,2.6,15.0,527.0,971.34,754.56
2016,2,8,10,45,900.5,75.0,2.55,15.5,552.5,978.41,756.12
2016,2,8,11,0,911.0,76.0,2.5,16.0,578.0,981.63,755.25
2016,2,8,11,15,917.5,77.0,2.45,16.0,596.5,977.07,750.67
2016,2,8,11,30,924.0,78.0,2.4,16.0,615.0,968.57,743.64
2016,2,8,11,45,928.0,78.5,2.35,16.5,626.0,953.18,730.76
2016,2,8,12,0,932.0,79.0,2.3,17.0,637.0,933.96,715.51
2016,2,8,12,15,932.5,79.0,2.25,17.0,639.5,907.3,696.71
2016,2,8,12,30,933.0,79.0,2.2,17.0,642.0,877.14,675.61
2016,2,8,12,45,936.0,77.0,2.15,17.0,637.5,843.28,651.99
2016,2,8,13,0,939.0,75.0,2.1,17.0,633.0,806.03,625.99
2016,2,8,13,15,934.5,74.5,2.0,17.0,620.0,761.78,594.53
2016,2,8,13,30,930.0,74.0,1.9,17.0,607.0,715.0,560.3
2016,2,8,13,45,922.0,73.0,1.85,17.5,586.0,663.16,519.61
2016,2,8,14,0,914.0,72.0,1.8,18.0,565.0,609.59,476.75
2016,2,8,14,15,902.5,70.5,1.75,18.0,537.0,552.17,430.78
2016,2,8,14,30,891.0,69.0,1.7,18.0,509.0,493.9,382.72
2016,2,8,14,45,874.0,67.5,1.65,18.0,474.5,432.78,330.98
2016,2,8,15,0,857.0,66.0,1.6,18.0,440.0,371.98,277.98
2016,2,8,15,15,834.0,63.5,1.5,17.5,400.0,307.87,221.75
2016,2,8,15,30,811.0,61.0,1.4,17.0,360.0,246.0,166.91
2016,2,8,15,45,776.5,58.0,1.3,16.5,316.0,183.75,113.79
2016,2,8,16,0,742.0,55.0,1.2,16.0,272.0,125.26,68.86
2016,2,8,16,15,691.5,50.0,1.2,15.5,225.5,68.42,36.88
2016,2,8,16,30,641.0,45.0,1.2,15.0,179.0,39.69,29.62
2016,2,8,16,45,556.5,38.5,1.3,14.5,133.5,34.21,24.49
2016,2,8,17,0,472.0,32.0,1.4,14.0,88.0,28.78,19.08
2016,2,8,17,15,317.0,21.5,1.4,14.0,51.5,17.72,6.29
2016,2,8,17,30,162.0,11.0,1.4,14.0,15.0,9.39,0.0
2016,2,8,17,45,81.0,5.5,1.45,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,104.5,10.0,2.6,9.0,16.0,76.22,0.0
2016,2,9,7,30,209.0,20.0,2.7,9.0,32.0,202.36,67.21
2016,2,9,7,45,310.5,32.5,2.8,9.5,69.5,314.88,253.78
2016,2,9,8,0,412.0,45.0,2.9,10.0,107.0,420.31,350.76
2016,2,9,8,15,477.5,54.0,2.9,10.5,150.0,499.72,418.97
2016,2,9,8,30,543.0,63.0,2.9,11.0,193.0,581.92,486.11
2016,2,9,8,45,582.5,70.0,2.95,11.5,235.0,640.85,532.28
2016,2,9,9,0,622.0,77.0,3.0,12.0,277.0,699.53,576.43
2016,2,9,9,15,665.0,77.0,2.9,12.5,317.0,751.31,613.0
2016,2,9,9,30,708.0,77.0,2.8,13.0,357.0,801.69,647.25
2016,2,9,9,45,727.5,81.0,2.7,13.5,393.0,827.91,662.82
2016,2,9,10,0,747.0,85.0,2.6,14.0,429.0,857.39,680.54
2016,2,9,10,15,674.5,114.0,2.4,14.0,440.5,832.6,659.48
2016,2,9,10,30,602.0,143.0,2.2,14.0,452.0,794.89,629.72
2016,2,9,10,45,549.0,169.5,2.05,14.5,462.0,761.43,602.54
2016,2,9,11,0,496.0,196.0,1.9,15.0,472.0,734.22,578.56
2016,2,9,11,15,562.5,179.5,1.8,15.0,502.0,769.25,603.93
2016,2,9,11,30,629.0,163.0,1.7,15.0,532.0,809.33,630.49
2016,2,9,11,45,778.5,124.0,1.6,15.5,588.0,886.67,680.99
2016,2,9,12,0,928.0,85.0,1.5,16.0,644.0,938.91,712.53
2016,2,9,12,15,928.5,85.0,1.35,16.0,646.5,912.23,691.54
2016,2,9,12,30,929.0,85.0,1.2,16.0,649.0,882.04,669.27
2016,2,9,12,45,711.5,151.0,1.1,16.5,581.0,757.41,581.69
2016,2,9,13,0,494.0,217.0,1.0,17.0,513.0,620.32,479.69
2016,2,9,13,15,520.0,202.5,0.85,17.0,508.5,598.84,464.24
2016,2,9,13,30,546.0,188.0,0.7,17.0,504.0,573.75,444.58
2016,2,9,13,45,377.0,217.5,0.55,17.5,432.0,453.8,352.51
2016,2,9,14,0,208.0,247.0,0.4,18.0,360.0,351.68,273.37
2016,2,9,14,15,280.5,223.0,0.3,17.5,367.5,360.42,280.47
2016,2,9,14,30,353.0,199.0,0.2,17.0,375.0,352.33,272.84
2016,2,9,14,45,364.5,182.5,0.15,17.0,353.5,317.73,244.19
2016,2,9,15,0,376.0,166.0,0.1,17.0,332.0,281.67,213.78
2016,2,9,15,15,449.0,137.0,0.15,16.5,317.5,255.4,189.15
2016,2,9,15,30,522.0,108.0,0.2,16.0,303.0,215.63,152.13
2016,2,9,15,45,490.0,100.5,0.25,16.0,266.0,166.93,111.79
2016,2,9,16,0,458.0,93.0,0.3,16.0,229.0,121.96,77.59
2016,2,9,16,15,422.5,81.0,0.35,15.5,190.5,77.37,50.31
2016,2,9,16,30,387.0,69.0,0.4,15.0,152.0,52.0,40.51
2016,2,9,16,45,417.0,52.5,0.5,15.0,121.0,42.54,31.8
2016,2,9,17,0,447.0,36.0,0.6,15.0,90.0,29.7,19.9
2016,2,9,17,15,297.5,24.0,0.65,15.0,53.5,19.81,8.48
2016,2,9,17,30,148.0,12.0,0.7,15.0,17.0,10.24,0.0
2016,2,9,17,45,74.0,6.0,0.75,15.0,8.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,76.0,11.0,1.15,11.0,15.5,58.67,0.0
2016,2,10,7,30,152.0,22.0,1.1,11.0,31.0,164.99,70.87
2016,2,10,7,45,233.0,37.0,1.1,11.5,65.5,262.01,209.28
2016,2,10,8,0,314.0,52.0,1.1,12.0,100.0,351.26,289.49
2016,2,10,8,15,361.5,65.5,1.15,12.0,139.0,416.62,345.94
2016,2,10,8,30,409.0,79.0,1.2,12.0,178.0,484.3,401.54
2016,2,10,8,45,436.5,92.0,1.25,12.5,217.0,535.27,441.14
2016,2,10,9,0,464.0,105.0,1.3,13.0,256.0,586.02,479.09
2016,2,10,9,15,496.5,111.0,1.2,13.0,292.0,631.43,511.43
2016,2,10,9,30,529.0,117.0,1.1,13.0,328.0,676.17,542.17
2016,2,10,9,45,675.5,99.0,1.0,13.0,395.0,809.11,634.7
2016,2,10,10,0,822.0,81.0,0.9,13.0,462.0,925.89,710.13
2016,2,10,10,15,837.0,83.0,0.85,13.0,494.5,945.9,719.3
2016,2,10,10,30,852.0,85.0,0.8,13.0,527.0,962.33,727.5
2016,2,10,10,45,679.5,139.5,0.8,13.5,502.5,863.21,658.51
2016,2,10,11,0,507.0,194.0,0.8,14.0,478.0,743.12,573.98
2016,2,10,11,15,698.0,142.0,0.85,14.0,546.5,865.72,661.36
2016,2,10,11,30,889.0,90.0,0.9,14.0,615.0,953.21,718.27
2016,2,10,11,45,894.0,90.0,0.95,14.5,626.0,938.58,706.4
2016,2,10,12,0,899.0,90.0,1.0,15.0,637.0,920.19,693.69
2016,2,10,12,15,900.0,90.0,1.0,15.0,639.5,894.61,676.68
2016,2,10,12,30,901.0,90.0,1.0,15.0,642.0,865.59,657.49
2016,2,10,12,45,900.5,89.5,1.05,15.5,637.0,831.48,634.42
2016,2,10,13,0,900.0,89.0,1.1,16.0,632.0,794.28,609.15
2016,2,10,13,15,895.0,88.0,1.1,16.0,618.5,750.37,579.47
2016,2,10,13,30,890.0,87.0,1.1,16.0,605.0,704.09,546.63
2016,2,10,13,45,766.5,115.5,1.15,16.5,550.5,616.71,480.7
2016,2,10,14,0,643.0,144.0,1.2,17.0,496.0,530.45,414.77
2016,2,10,14,15,638.0,137.0,1.15,17.0,472.0,482.47,377.06
2016,2,10,14,30,633.0,130.0,1.1,17.0,448.0,433.72,337.33
2016,2,10,14,45,316.5,135.5,1.1,17.0,294.5,262.42,204.79
2016,2,10,15,0,0.0,141.0,1.1,17.0,141.0,117.05,91.83
2016,2,10,15,15,0.0,106.0,1.05,16.5,106.0,87.68,68.24
2016,2,10,15,30,0.0,71.0,1.0,16.0,71.0,58.88,44.4
2016,2,10,15,45,0.0,62.0,1.0,15.5,62.0,51.36,38.25
2016,2,10,16,0,0.0,53.0,1.0,15.0,53.0,43.86,31.97
2016,2,10,16,15,0.0,44.0,1.05,14.5,44.0,36.37,25.6
2016,2,10,16,30,0.0,35.0,1.1,14.0,35.0,28.89,20.22
2016,2,10,16,45,0.0,26.0,1.15,14.0,26.0,21.43,13.36
2016,2,10,17,0,0.0,17.0,1.2,14.0,17.0,13.99,6.48
2016,2,10,17,15,0.0,10.0,1.2,14.0,10.0,8.22,0.49
2016,2,10,17,30,0.0,3.0,1.2,14.0,3.0,2.56,0.0
2016,2,10,17,45,0.0,1.5,1.2,14.0,1.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,50.5,11.5,1.8,10.5,15.0,42.61,0.0
2016,2,11,7,30,101.0,23.0,1.8,11.0,30.0,132.69,67.17
2016,2,11,7,45,155.5,40.0,1.8,11.5,60.5,192.36,154.66
2016,2,11,8,0,210.0,57.0,1.8,12.0,91.0,260.77,217.04
2016,2,11,8,15,240.5,74.5,1.7,12.0,125.0,313.62,263.48
2016,2,11,8,30,271.0,92.0,1.6,12.0,159.0,367.47,308.97
2016,2,11,8,45,286.5,109.5,1.5,12.0,193.0,408.84,342.43
2016,2,11,9,0,302.0,127.0,1.4,12.0,227.0,449.76,374.29
2016,2,11,9,15,321.5,140.0,1.25,12.0,259.0,487.34,402.44
2016,2,11,9,30,341.0,153.0,1.1,12.0,291.0,524.48,429.27
2016,2,11,9,45,569.0,120.0,1.0,12.5,375.5,733.39,583.74
2016,2,11,10,0,797.0,87.0,0.9,13.0,460.0,910.49,700.66
2016,2,11,10,15,813.0,89.5,0.85,13.0,492.0,932.01,710.04
2016,2,11,10,30,829.0,92.0,0.8,13.0,524.0,950.01,719.33
2016,2,11,10,45,527.5,174.5,0.8,13.5,454.5,747.82,578.85
2016,2,11,11,0,226.0,257.0,0.8,14.0,385.0,505.4,397.61
2016,2,11,11,15,323.5,246.5,0.8,14.0,435.5,599.28,470.67
2016,2,11,11,30,421.0,236.0,0.8,14.0,486.0,688.19,534.49
2016,2,11,11,45,417.5,243.0,0.8,14.5,494.5,661.43,513.05
2016,2,11,12,0,414.0,250.0,0.8,15.0,503.0,652.02,504.99
2016,2,11,12,15,322.0,269.0,0.8,15.0,466.5,577.25,448.88
2016,2,11,12,30,230.0,288.0,0.8,15.0,430.0,489.28,382.99
2016,2,11,12,45,338.0,262.0,0.8,15.5,469.0,551.46,430.82
2016,2,11,13,0,446.0,236.0,0.8,16.0,508.0,603.29,468.27
2016,2,11,13,15,415.0,238.5,0.7,16.0,487.0,546.23,424.74
2016,2,11,13,30,384.0,241.0,0.6,16.0,466.0,504.52,392.9
2016,2,11,13,45,299.5,246.5,0.55,16.5,418.5,433.47,338.06
2016,2,11,14,0,215.0,252.0,0.5,17.0,371.0,360.24,281.47
2016,2,11,14,15,354.5,212.0,0.4,17.0,397.0,389.18,303.32
2016,2,11,14,30,494.0,172.0,0.3,17.0,423.0,402.02,310.0
2016,2,11,14,45,517.0,154.0,0.2,17.0,401.0,362.14,276.1
2016,2,11,15,0,540.0,136.0,0.1,17.0,379.0,319.18,239.17
2016,2,11,15,15,524.5,125.0,0.25,16.5,343.5,267.81,196.83
2016,2,11,15,30,509.0,114.0,0.4,16.0,308.0,217.97,154.88
2016,2,11,15,45,460.0,110.5,0.55,16.0,270.5,170.12,116.05
2016,2,11,16,0,411.0,107.0,0.7,16.0,233.0,127.92,84.64
2016,2,11,16,15,370.5,93.5,0.85,15.5,193.0,84.56,57.48
2016,2,11,16,30,330.0,80.0,1.0,15.0,153.0,59.44,47.11
2016,2,11,16,45,273.5,64.0,1.15,14.5,115.0,48.15,36.85
2016,2,11,17,0,217.0,48.0,1.3,14.0,77.0,36.57,26.06
2016,2,11,17,15,108.5,31.5,1.35,13.5,46.0,24.52,13.29
2016,2,11,17,30,0.0,15.0,1.4,13.0,15.0,12.8,0.0
2016,2,11,17,45,0.0,7.5,1.45,13.0,7.5,6.4,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
