Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,93.0,12.5,1.15,11.0,18.5,71.14,0.0
2016,2,12,7,30,186.0,25.0,1.1,11.0,37.0,196.97,115.03
2016,2,12,7,45,275.0,38.5,1.1,11.5,74.0,294.36,237.56
2016,2,12,8,0,364.0,52.0,1.1,12.0,111.0,389.64,321.25
2016,2,12,8,15,416.0,63.5,1.05,12.0,152.0,461.94,381.53
2016,2,12,8,30,468.0,75.0,1.0,12.0,193.0,534.18,438.91
2016,2,12,8,45,499.5,86.0,0.95,12.5,233.5,589.14,479.61
2016,2,12,9,0,531.0,97.0,0.9,13.0,274.0,643.62,518.12
2016,2,12,9,15,565.0,101.0,0.85,13.0,312.0,691.64,551.29
2016,2,12,9,30,599.0,105.0,0.8,13.0,350.0,738.09,582.31
2016,2,12,9,45,504.5,140.0,0.8,13.0,359.0,688.21,544.66
2016,2,12,10,0,410.0,175.0,0.8,13.0,368.0,641.75,508.38
2016,2,12,10,15,442.5,180.5,0.85,13.0,402.5,679.53,536.28
2016,2,12,10,30,475.0,186.0,0.9,13.0,437.0,715.38,561.49
2016,2,12,10,45,658.0,141.0,0.95,13.5,505.5,846.01,652.48
2016,2,12,11,0,841.0,96.0,1.0,14.0,574.0,955.39,723.04
2016,2,12,11,15,652.5,161.0,1.05,14.0,539.0,845.33,647.34
2016,2,12,11,30,464.0,226.0,1.1,14.0,504.0,718.29,557.25
2016,2,12,11,45,537.0,204.0,1.15,14.5,531.5,748.13,580.55
2016,2,12,12,0,610.0,182.0,1.2,15.0,559.0,780.13,603.01
2016,2,12,12,15,539.5,209.0,1.2,15.0,543.5,719.49,557.92
2016,2,12,12,30,469.0,236.0,1.2,15.0,528.0,666.65,518.73
2016,2,12,12,45,459.5,237.0,1.3,15.0,520.5,638.22,499.06
2016,2,12,13,0,450.0,238.0,1.4,15.0,513.0,608.65,477.91
2016,2,12,13,15,298.5,257.5,1.45,15.0,438.5,481.32,381.11
2016,2,12,13,30,147.0,277.0,1.5,15.0,364.0,367.54,292.33
2016,2,12,13,45,343.5,229.0,1.55,15.0,423.0,444.23,354.84
2016,2,12,14,0,540.0,181.0,1.6,15.0,482.0,501.09,398.3
2016,2,12,14,15,437.5,195.5,1.6,15.0,431.5,426.28,338.38
2016,2,12,14,30,335.0,210.0,1.6,15.0,381.0,353.95,280.86
2016,2,12,14,45,388.0,184.5,1.6,15.0,370.0,329.51,259.61
2016,2,12,15,0,441.0,159.0,1.6,15.0,359.0,303.91,235.64
2016,2,12,15,15,395.5,151.0,1.55,14.5,318.5,251.65,191.85
2016,2,12,15,30,350.0,143.0,1.5,14.0,278.0,202.25,150.65
2016,2,12,15,45,325.0,130.5,1.45,14.0,244.5,161.7,116.54
2016,2,12,16,0,300.0,118.0,1.4,14.0,211.0,124.23,87.14
2016,2,12,16,15,274.5,101.0,1.45,13.5,175.5,86.81,62.12
2016,2,12,16,30,249.0,84.0,1.5,13.0,140.0,62.84,50.54
2016,2,12,16,45,211.5,66.5,1.55,13.0,106.0,50.41,39.11
2016,2,12,17,0,174.0,49.0,1.6,13.0,72.0,37.68,27.21
2016,2,12,17,15,87.0,32.5,1.6,13.0,44.0,25.22,14.36
2016,2,12,17,30,0.0,16.0,1.6,13.0,16.0,13.66,0.0
2016,2,12,17,45,0.0,8.0,1.65,13.0,8.0,6.83,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,175.0,11.5,2.0,9.0,24.0,123.78,0.0
2016,2,13,7,30,350.0,23.0,2.0,9.0,48.0,312.5,202.22
2016,2,13,7,45,466.5,31.0,2.0,9.5,92.0,420.03,342.06
2016,2,13,8,0,583.0,39.0,2.0,10.0,136.0,539.76,444.93
2016,2,13,8,15,648.0,44.5,1.85,10.5,184.0,621.43,510.91
2016,2,13,8,30,713.0,50.0,1.7,11.0,232.0,705.01,574.17
2016,2,13,8,45,755.5,54.0,1.6,11.5,279.5,768.07,618.88
2016,2,13,9,0,798.0,58.0,1.5,12.0,327.0,830.45,660.75
2016,2,13,9,15,825.5,60.5,1.5,12.5,371.0,875.59,689.74
2016,2,13,9,30,853.0,63.0,1.5,13.0,415.0,908.07,709.17
2016,2,13,9,45,879.0,63.5,1.5,13.5,455.0,943.66,730.39
2016,2,13,10,0,905.0,64.0,1.5,14.0,495.0,976.34,749.17
2016,2,13,10,15,918.5,65.5,1.45,14.0,528.0,994.88,758.84
2016,2,13,10,30,932.0,67.0,1.4,14.0,561.0,1009.66,766.15
2016,2,13,10,45,943.0,67.0,1.4,14.5,587.5,1016.05,767.48
2016,2,13,11,0,954.0,67.0,1.4,15.0,614.0,1018.4,766.41
2016,2,13,11,15,959.5,68.0,1.45,15.0,632.5,1012.62,762.5
2016,2,13,11,30,965.0,69.0,1.5,15.0,651.0,1002.7,756.11
2016,2,13,11,45,968.0,69.0,1.6,15.5,662.0,985.1,744.17
2016,2,13,12,0,971.0,69.0,1.7,16.0,673.0,963.52,729.68
2016,2,13,12,15,971.5,69.5,1.7,16.0,675.5,936.45,711.54
2016,2,13,12,30,972.0,70.0,1.7,16.0,678.0,905.67,690.97
2016,2,13,12,45,960.5,74.0,1.75,16.0,671.0,865.66,664.63
2016,2,13,13,0,949.0,78.0,1.8,16.0,664.0,822.94,636.21
2016,2,13,13,15,943.5,77.5,2.0,15.5,650.0,777.2,607.76
2016,2,13,13,30,938.0,77.0,2.2,15.0,636.0,728.97,575.96
2016,2,13,13,45,926.0,77.0,2.45,15.0,613.5,674.88,535.94
2016,2,13,14,0,914.0,77.0,2.7,15.0,591.0,619.38,493.19
2016,2,13,14,15,902.0,76.0,2.75,15.0,562.0,561.72,446.4
2016,2,13,14,30,890.0,75.0,2.8,15.0,533.0,503.24,397.41
2016,2,13,14,45,870.5,73.5,2.85,15.0,497.5,440.6,343.6
2016,2,13,15,0,851.0,72.0,2.9,15.0,462.0,377.98,288.24
2016,2,13,15,15,827.5,69.5,2.75,14.5,421.5,314.04,230.98
2016,2,13,15,30,804.0,67.0,2.6,14.0,381.0,251.91,174.88
2016,2,13,15,45,766.0,64.5,2.5,14.0,335.5,189.39,120.46
2016,2,13,16,0,728.0,62.0,2.4,14.0,290.0,131.11,74.87
2016,2,13,16,15,678.0,57.0,2.4,13.5,243.0,74.7,42.36
2016,2,13,16,30,628.0,52.0,2.4,13.0,196.0,41.68,31.74
2016,2,13,16,45,544.5,45.5,2.45,12.5,149.0,36.8,27.17
2016,2,13,17,0,461.0,39.0,2.5,12.0,102.0,31.97,22.41
2016,2,13,17,15,230.5,32.0,2.5,11.5,63.5,24.83,14.53
2016,2,13,17,30,0.0,25.0,2.5,11.0,25.0,19.22,0.0
2016,2,13,17,45,0.0,12.5,2.5,11.0,12.5,10.67,0.0
2016,2,13,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,122.0,12.5,2.35,10.5,21.5,90.24,0.0
2016,2,14,7,30,244.0,25.0,2.4,11.0,43.0,243.18,165.73
2016,2,14,7,45,322.0,37.5,2.45,11.5,80.5,330.28,270.5
2016,2,14,8,0,400.0,50.0,2.5,12.0,118.0,419.13,349.13
2016,2,14,8,15,447.5,61.0,2.35,12.0,159.0,486.4,406.21
2016,2,14,8,30,495.0,72.0,2.2,12.0,200.0,555.35,461.82
2016,2,14,8,45,527.0,80.5,2.05,12.5,240.5,608.69,501.8
2016,2,14,9,0,559.0,89.0,1.9,13.0,281.0,661.48,539.46
2016,2,14,9,15,438.5,126.0,1.9,13.5,288.0,598.91,489.53
2016,2,14,9,30,318.0,163.0,1.9,14.0,295.0,516.09,421.88
2016,2,14,9,45,441.0,152.5,1.95,14.5,354.0,643.7,520.3
2016,2,14,10,0,564.0,142.0,2.0,15.0,413.0,751.88,597.99
2016,2,14,10,15,713.0,109.5,2.1,15.0,475.5,869.3,680.51
2016,2,14,10,30,862.0,77.0,2.2,15.0,538.0,955.64,739.09
2016,2,14,10,45,704.0,132.0,2.3,15.5,520.5,882.3,685.7
2016,2,14,11,0,546.0,187.0,2.4,16.0,503.0,775.11,608.63
2016,2,14,11,15,500.5,210.0,2.4,16.0,506.5,747.84,587.63
2016,2,14,11,30,455.0,233.0,2.4,16.0,510.0,718.29,564.31
2016,2,14,11,45,677.5,159.0,2.4,16.5,579.0,838.34,652.52
2016,2,14,12,0,900.0,85.0,2.4,17.0,648.0,920.02,706.72
2016,2,14,12,15,902.0,85.5,2.4,17.0,651.5,895.83,688.99
2016,2,14,12,30,904.0,86.0,2.4,17.0,655.0,868.1,669.92
2016,2,14,12,45,903.5,85.5,2.45,17.5,651.0,833.78,645.44
2016,2,14,13,0,903.0,85.0,2.5,18.0,647.0,796.36,618.75
2016,2,14,13,15,763.5,127.5,2.5,18.0,596.0,708.83,555.42
2016,2,14,13,30,624.0,170.0,2.5,18.0,545.0,617.33,485.77
2016,2,14,13,45,747.5,128.0,2.5,18.0,562.0,620.01,488.5
2016,2,14,14,0,871.0,86.0,2.5,18.0,579.0,604.18,475.64
2016,2,14,14,15,702.5,126.5,2.5,17.5,511.5,508.36,400.55
2016,2,14,14,30,534.0,167.0,2.5,17.0,444.0,417.06,328.57
2016,2,14,14,45,471.5,168.0,2.5,17.0,401.5,355.96,278.63
2016,2,14,15,0,409.0,169.0,2.5,17.0,359.0,301.03,233.09
2016,2,14,15,15,455.0,144.5,2.45,16.5,338.5,263.94,199.38
2016,2,14,15,30,501.0,120.0,2.4,16.0,318.0,221.31,159.89
2016,2,14,15,45,470.0,112.0,2.35,16.0,280.5,173.16,119.01
2016,2,14,16,0,439.0,104.0,2.3,16.0,243.0,128.67,84.39
2016,2,14,16,15,407.0,91.0,2.25,15.5,204.0,84.27,56.39
2016,2,14,16,30,375.0,78.0,2.2,15.0,165.0,58.13,46.04
2016,2,14,16,45,330.0,63.0,2.2,14.5,126.5,47.59,36.48
2016,2,14,17,0,285.0,48.0,2.2,14.0,88.0,36.75,26.43
2016,2,14,17,15,142.5,35.0,2.25,14.0,55.0,27.24,16.62
2016,2,14,17,30,0.0,22.0,2.3,14.0,22.0,17.39,0.0
2016,2,14,17,45,0.0,11.0,2.35,14.0,11.0,9.39,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,202.0,11.5,1.7,13.5,28.0,141.76,0.0
2016,2,15,7,30,404.0,23.0,1.7,14.0,56.0,345.8,243.12
2016,2,15,7,45,509.0,30.5,1.75,14.5,100.5,452.57,362.49
2016,2,15,8,0,614.0,38.0,1.8,15.0,145.0,564.52,455.76
2016,2,15,8,15,673.5,43.0,1.85,15.0,193.0,642.07,518.5
2016,2,15,8,30,733.0,48.0,1.9,15.0,241.0,721.23,579.37
2016,2,15,8,45,772.0,51.0,2.0,15.0,288.0,780.41,623.36
2016,2,15,9,0,811.0,54.0,2.1,15.0,335.0,829.04,658.3
2016,2,15,9,15,836.5,56.5,2.15,15.0,378.5,872.22,687.97
2016,2,15,9,30,862.0,59.0,2.2,15.0,422.0,913.18,715.43
2016,2,15,9,45,880.5,61.0,2.25,15.5,460.5,944.02,734.04
2016,2,15,10,0,899.0,63.0,2.3,16.0,499.0,971.68,750.31
2016,2,15,10,15,911.5,64.5,2.3,16.0,531.5,989.29,760.49
2016,2,15,10,30,924.0,66.0,2.3,16.0,564.0,1003.14,768.28
2016,2,15,10,45,932.5,67.0,2.3,16.5,590.0,1008.48,769.01
2016,2,15,11,0,941.0,68.0,2.3,17.0,616.0,1009.79,767.28
2016,2,15,11,15,946.5,68.5,2.3,17.0,634.5,1003.47,762.09
2016,2,15,11,30,952.0,69.0,2.3,17.0,653.0,993.08,754.42
2016,2,15,11,45,954.0,70.0,2.3,17.5,663.5,975.98,741.05
2016,2,15,12,0,956.0,71.0,2.3,18.0,674.0,954.96,725.26
2016,2,15,12,15,956.5,71.0,2.3,18.0,676.5,927.58,706.66
2016,2,15,12,30,957.0,71.0,2.3,18.0,679.0,896.56,685.66
2016,2,15,12,45,949.0,73.5,2.3,18.0,672.5,858.01,659.44
2016,2,15,13,0,941.0,76.0,2.3,18.0,666.0,816.6,631.14
2016,2,15,13,15,937.0,75.5,2.25,18.0,652.5,772.21,600.16
2016,2,15,13,30,933.0,75.0,2.2,18.0,639.0,725.2,566.65
2016,2,15,13,45,923.5,75.0,2.2,18.0,617.5,672.83,526.94
2016,2,15,14,0,914.0,75.0,2.2,18.0,596.0,618.8,484.92
2016,2,15,14,15,903.0,73.5,2.1,18.0,568.0,561.07,438.43
2016,2,15,14,30,892.0,72.0,2.0,18.0,540.0,502.42,389.88
2016,2,15,14,45,875.0,71.0,1.95,18.0,505.0,441.1,337.99
2016,2,15,15,0,858.0,70.0,1.9,18.0,470.0,380.08,284.82
2016,2,15,15,15,837.0,67.5,1.75,17.5,430.0,315.61,228.17
2016,2,15,15,30,816.0,65.0,1.6,17.0,390.0,253.36,172.87
2016,2,15,15,45,784.0,62.0,1.45,17.0,345.0,190.56,118.81
2016,2,15,16,0,752.0,59.0,1.3,17.0,300.0,131.22,72.83
2016,2,15,16,15,706.5,54.5,1.3,16.5,253.0,73.77,40.27
2016,2,15,16,30,661.0,50.0,1.3,16.0,206.0,43.7,33.17
2016,2,15,16,45,590.0,43.5,1.3,15.5,159.5,38.37,28.29
2016,2,15,17,0,519.0,37.0,1.3,15.0,113.0,33.06,23.19
2016,2,15,17,15,389.5,27.5,1.3,15.0,72.0,22.65,13.05
2016,2,15,17,30,260.0,18.0,1.3,15.0,31.0,14.93,0.0
2016,2,15,17,45,130.0,9.0,1.35,15.0,15.5,7.68,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.0,12.5,1.9,12.0,29.0,140.22,0.0
2016,2,16,7,30,396.0,25.0,1.9,12.0,58.0,344.04,252.42
2016,2,16,7,45,497.5,33.0,1.9,12.5,103.0,447.22,362.63
2016,2,16,8,0,599.0,41.0,1.9,13.0,148.0,557.06,454.52
2016,2,16,8,15,659.0,46.0,1.75,13.0,196.0,634.92,516.71
2016,2,16,8,30,719.0,51.0,1.6,13.0,244.0,714.29,576.32
2016,2,16,8,45,757.5,55.0,1.5,13.5,291.0,774.21,617.71
2016,2,16,9,0,796.0,59.0,1.4,14.0,338.0,833.25,656.32
2016,2,16,9,15,822.5,61.5,1.4,14.5,381.5,877.58,684.23
2016,2,16,9,30,849.0,64.0,1.4,15.0,425.0,909.12,702.65
2016,2,16,9,45,753.5,91.0,1.45,15.5,433.0,872.75,675.04
2016,2,16,10,0,658.0,118.0,1.5,16.0,441.0,826.17,641.04
2016,2,16,10,15,785.5,95.0,1.55,16.0,505.0,917.72,704.0
2016,2,16,10,30,913.0,72.0,1.6,16.0,569.0,1001.6,758.64
2016,2,16,10,45,922.0,73.0,1.65,16.5,595.0,1007.33,759.42
2016,2,16,11,0,931.0,74.0,1.7,17.0,621.0,1009.07,758.73
2016,2,16,11,15,937.0,75.0,1.7,17.0,639.5,1003.83,754.34
2016,2,16,11,30,943.0,76.0,1.7,17.0,658.0,994.52,747.52
2016,2,16,11,45,945.5,76.5,1.75,17.5,668.5,977.27,734.96
2016,2,16,12,0,948.0,77.0,1.8,18.0,679.0,956.12,720.01
2016,2,16,12,15,949.0,77.0,1.8,18.0,682.0,929.23,702.04
2016,2,16,12,30,950.0,77.0,1.8,18.0,685.0,898.7,681.7
2016,2,16,12,45,949.5,76.0,1.85,18.0,679.5,862.28,657.87
2016,2,16,13,0,949.0,75.0,1.9,18.0,674.0,822.61,631.63
2016,2,16,13,15,945.0,74.5,1.95,18.0,661.0,777.83,601.54
2016,2,16,13,30,941.0,74.0,2.0,18.0,648.0,730.42,568.86
2016,2,16,13,45,934.5,73.0,2.05,18.0,626.5,678.46,530.04
2016,2,16,14,0,928.0,72.0,2.1,18.0,605.0,624.57,488.58
2016,2,16,14,15,787.0,103.5,2.1,18.0,541.0,531.61,415.94
2016,2,16,14,30,646.0,135.0,2.1,18.0,477.0,446.38,348.39
2016,2,16,14,45,760.0,101.0,2.1,18.0,477.5,420.91,324.23
2016,2,16,15,0,874.0,67.0,2.1,18.0,478.0,383.38,287.55
2016,2,16,15,15,755.5,81.0,1.95,17.5,414.5,304.04,221.51
2016,2,16,15,30,637.0,95.0,1.8,17.0,351.0,235.33,165.11
2016,2,16,15,45,603.0,90.0,1.7,17.0,311.0,180.66,118.67
2016,2,16,16,0,569.0,85.0,1.6,17.0,271.0,129.98,79.54
2016,2,16,16,15,620.0,67.0,1.5,16.5,241.0,76.59,44.66
2016,2,16,16,30,671.0,49.0,1.4,16.0,211.0,42.83,32.42
2016,2,16,16,45,592.0,43.5,1.35,16.0,163.0,38.31,28.2
2016,2,16,17,0,513.0,38.0,1.3,16.0,115.0,31.09,21.43
2016,2,16,17,15,388.5,28.0,1.25,15.5,73.5,23.01,13.5
2016,2,16,17,30,264.0,18.0,1.2,15.0,32.0,14.86,0.0
2016,2,16,17,45,132.0,9.0,1.2,15.0,16.0,7.68,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.75,14.0,6.5,5.55,0.0
2016,2,17,7,30,0.0,13.0,3.6,14.0,13.0,10.69,2.51
2016,2,17,7,45,0.0,24.0,3.5,14.0,24.0,19.79,10.87
2016,2,17,8,0,0.0,35.0,3.4,14.0,35.0,28.91,18.94
2016,2,17,8,15,0.0,47.0,3.5,14.0,47.0,38.89,27.68
2016,2,17,8,30,0.0,59.0,3.6,14.0,59.0,49.28,36.69
2016,2,17,8,45,0.0,70.5,3.7,14.5,70.5,59.74,45.56
2016,2,17,9,0,0.0,82.0,3.8,15.0,82.0,70.18,54.27
2016,2,17,9,15,3.5,116.0,4.0,15.0,117.5,107.77,86.0
2016,2,17,9,30,7.0,150.0,4.2,15.0,153.0,146.31,118.1
2016,2,17,9,45,11.0,165.5,4.45,15.0,171.0,164.5,133.06
2016,2,17,10,0,15.0,181.0,4.7,15.0,189.0,182.74,147.98
2016,2,17,10,15,61.0,215.5,4.75,15.0,249.0,284.63,232.71
2016,2,17,10,30,107.0,250.0,4.8,15.0,309.0,368.66,301.1
2016,2,17,10,45,53.5,160.0,4.9,15.0,189.5,206.54,168.2
2016,2,17,11,0,0.0,70.0,5.0,15.0,70.0,58.14,43.19
2016,2,17,11,15,0.0,90.0,4.95,15.0,90.0,74.87,57.16
2016,2,17,11,30,0.0,110.0,4.9,15.0,110.0,92.49,71.73
2016,2,17,11,45,0.0,86.5,4.9,15.0,86.5,71.97,54.62
2016,2,17,12,0,0.0,63.0,4.9,15.0,63.0,52.34,38.24
2016,2,17,12,15,0.0,78.0,4.9,14.5,78.0,64.87,48.78
2016,2,17,12,30,0.0,93.0,4.9,14.0,93.0,77.42,59.35
2016,2,17,12,45,3.5,147.0,4.9,14.0,149.5,127.67,101.19
2016,2,17,13,0,7.0,201.0,4.9,14.0,206.0,178.84,143.34
2016,2,17,13,15,6.5,197.0,4.9,14.0,201.5,173.9,139.28
2016,2,17,13,30,6.0,193.0,4.9,14.0,197.0,169.05,135.4
2016,2,17,13,45,3.0,168.5,4.95,14.0,170.5,144.58,115.33
2016,2,17,14,0,0.0,144.0,5.0,14.0,144.0,120.98,95.92
2016,2,17,14,15,0.0,96.0,4.9,14.0,96.0,79.89,61.8
2016,2,17,14,30,0.0,48.0,4.8,14.0,48.0,39.76,28.11
2016,2,17,14,45,0.0,33.0,4.75,14.0,33.0,27.29,17.6
2016,2,17,15,0,0.0,18.0,4.7,14.0,18.0,14.86,7.04
2016,2,17,15,15,0.0,16.0,4.65,13.5,16.0,13.2,5.67
2016,2,17,15,30,0.0,14.0,4.6,13.0,14.0,11.54,4.29
2016,2,17,15,45,0.0,12.5,4.55,13.0,12.5,10.29,3.24
2016,2,17,16,0,0.0,11.0,4.5,13.0,11.0,9.05,2.17
2016,2,17,16,15,0.0,9.0,4.45,13.0,9.0,7.4,0.74
2016,2,17,16,30,0.0,7.0,4.4,13.0,7.0,5.75,0.0
2016,2,17,16,45,0.0,5.5,4.4,13.0,5.5,4.51,0.0
2016,2,17,17,0,0.0,4.0,4.4,13.0,4.0,3.28,0.0
2016,2,17,17,15,0.0,2.5,4.4,13.0,2.5,2.05,0.0
2016,2,17,17,30,0.0,1.0,4.4,13.0,1.0,0.82,0.0
2016,2,17,17,45,0.0,0.5,4.4,13.0,0.5,0.43,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,71.5,19.5,3.95,11.0,26.5,86.1,0.0
2016,2,18,7,30,143.0,39.0,4.0,11.0,53.0,183.36,140.52
2016,2,18,7,45,251.0,54.0,4.1,11.0,94.5,298.93,248.75
2016,2,18,8,0,359.0,69.0,4.2,11.0,136.0,410.71,347.28
2016,2,18,8,15,430.5,79.5,4.25,11.0,182.5,493.79,418.83
2016,2,18,8,30,502.0,90.0,4.3,11.0,229.0,580.81,490.46
2016,2,18,8,45,551.0,97.5,4.35,11.5,275.0,652.03,546.08
2016,2,18,9,0,600.0,105.0,4.4,12.0,321.0,720.56,597.74
2016,2,18,9,15,493.0,132.5,4.4,12.0,324.5,659.67,548.78
2016,2,18,9,30,386.0,160.0,4.4,12.0,328.0,598.09,497.36
2016,2,18,9,45,206.0,177.0,4.45,12.0,267.5,425.57,354.94
2016,2,18,10,0,26.0,194.0,4.5,12.0,207.0,207.65,170.31
2016,2,18,10,15,119.5,223.0,4.45,12.0,288.5,372.01,308.17
2016,2,18,10,30,213.0,252.0,4.4,12.0,370.0,496.12,408.68
2016,2,18,10,45,348.5,235.0,4.4,12.5,438.5,624.73,510.62
2016,2,18,11,0,484.0,218.0,4.4,13.0,507.0,752.02,607.73
2016,2,18,11,15,634.5,180.5,4.35,13.0,571.0,853.76,683.98
2016,2,18,11,30,785.0,143.0,4.3,13.0,635.0,942.48,746.71
2016,2,18,11,45,791.5,143.0,4.3,13.0,646.0,929.53,736.17
2016,2,18,12,0,798.0,143.0,4.3,13.0,657.0,912.91,723.91
2016,2,18,12,15,447.5,224.0,4.25,13.0,512.5,657.17,529.79
2016,2,18,12,30,97.0,305.0,4.2,13.0,368.0,376.92,304.28
2016,2,18,12,45,71.5,290.0,4.2,13.0,336.5,333.57,269.96
2016,2,18,13,0,46.0,275.0,4.2,13.0,305.0,292.68,236.63
2016,2,18,13,15,32.0,251.5,4.1,13.0,272.0,254.42,205.56
2016,2,18,13,30,18.0,228.0,4.0,13.0,239.0,208.8,168.33
2016,2,18,13,45,16.0,218.0,3.95,13.0,228.0,196.71,158.61
2016,2,18,14,0,14.0,208.0,3.9,13.0,217.0,184.96,149.1
2016,2,18,14,15,118.0,224.5,3.8,12.5,289.0,266.8,217.26
2016,2,18,14,30,222.0,241.0,3.7,12.0,361.0,320.66,260.42
2016,2,18,14,45,111.0,178.0,3.6,12.0,238.0,202.91,164.01
2016,2,18,15,0,0.0,115.0,3.5,12.0,115.0,95.36,75.65
2016,2,18,15,15,41.0,144.5,3.35,12.0,161.5,132.4,106.05
2016,2,18,15,30,82.0,174.0,3.2,12.0,208.0,160.11,127.53
2016,2,18,15,45,75.5,156.0,3.05,12.0,184.5,136.72,107.83
2016,2,18,16,0,69.0,138.0,2.9,12.0,161.0,114.42,89.57
2016,2,18,16,15,61.0,117.5,2.7,11.5,136.0,91.59,71.86
2016,2,18,16,30,53.0,97.0,2.5,11.0,111.0,73.31,60.47
2016,2,18,16,45,41.5,77.0,2.3,11.0,86.0,58.98,47.32
2016,2,18,17,0,30.0,57.0,2.1,11.0,61.0,44.38,33.75
2016,2,18,17,15,15.0,37.5,2.05,10.5,39.5,29.83,19.96
2016,2,18,17,30,0.0,18.0,2.0,10.0,18.0,14.87,1.37
2016,2,18,17,45,0.0,9.0,1.95,10.0,9.0,7.68,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,3.7,10.5,6.0,4.92,0.0
2016,2,19,7,30,0.0,12.0,3.9,11.0,12.0,9.86,2.22
2016,2,19,7,45,0.0,21.0,4.1,11.5,21.0,17.3,8.99
2016,2,19,8,0,0.0,30.0,4.3,12.0,30.0,24.75,15.59
2016,2,19,8,15,0.0,40.0,4.45,12.0,40.0,33.05,22.91
2016,2,19,8,30,0.0,50.0,4.6,12.0,50.0,41.36,30.17
2016,2,19,8,45,0.0,59.0,4.75,12.0,59.0,48.86,36.64
2016,2,19,9,0,0.0,68.0,4.9,12.0,68.0,56.37,43.04
2016,2,19,9,15,7.0,114.5,4.9,12.0,117.5,108.82,88.07
2016,2,19,9,30,14.0,161.0,4.9,12.0,167.0,164.68,135.24
2016,2,19,9,45,19.5,178.0,4.9,12.0,187.5,185.98,152.88
2016,2,19,10,0,25.0,195.0,4.9,12.0,208.0,207.31,170.45
2016,2,19,10,15,16.0,190.0,4.75,12.0,198.5,190.14,155.36
2016,2,19,10,30,7.0,185.0,4.6,12.0,189.0,173.87,141.13
2016,2,19,10,45,6.0,186.5,4.5,12.0,190.0,172.8,139.94
2016,2,19,11,0,5.0,188.0,4.4,12.0,191.0,171.97,138.98
2016,2,19,11,15,3.0,181.5,4.25,12.0,184.0,162.52,130.87
2016,2,19,11,30,1.0,175.0,4.1,12.0,177.0,153.51,123.18
2016,2,19,11,45,0.5,126.0,4.0,12.0,127.0,107.15,84.63
2016,2,19,12,0,0.0,77.0,3.9,12.0,77.0,64.04,48.52
2016,2,19,12,15,55.0,193.5,3.8,12.0,229.5,228.45,186.78
2016,2,19,12,30,110.0,310.0,3.7,12.0,382.0,392.84,319.19
2016,2,19,12,45,55.0,219.5,3.65,12.0,255.5,247.71,201.27
2016,2,19,13,0,0.0,129.0,3.6,12.0,129.0,108.63,85.69
2016,2,19,13,15,50.5,209.5,3.45,12.0,241.0,226.79,184.67
2016,2,19,13,30,101.0,290.0,3.3,12.0,353.0,335.25,272.48
2016,2,19,13,45,99.5,280.0,3.2,12.0,340.0,316.63,257.04
2016,2,19,14,0,98.0,270.0,3.1,12.0,327.0,298.17,242.08
2016,2,19,14,15,104.5,258.0,2.95,11.5,316.5,282.32,229.56
2016,2,19,14,30,111.0,246.0,2.8,11.0,306.0,265.78,216.21
2016,2,19,14,45,299.0,204.0,2.65,11.0,352.0,308.84,249.06
2016,2,19,15,0,487.0,162.0,2.5,11.0,398.0,322.92,254.55
2016,2,19,15,15,354.0,168.0,2.4,10.5,332.0,249.56,194.58
2016,2,19,15,30,221.0,174.0,2.3,10.0,266.0,194.26,151.35
2016,2,19,15,45,201.5,159.0,2.2,10.0,235.5,160.98,123.29
2016,2,19,16,0,182.0,144.0,2.1,10.0,205.0,130.16,98.62
2016,2,19,16,15,167.5,123.5,2.0,9.5,173.5,98.62,75.83
2016,2,19,16,30,153.0,103.0,1.9,9.0,142.0,76.27,63.61
2016,2,19,16,45,126.5,82.5,1.8,9.0,110.0,61.97,50.43
2016,2,19,17,0,100.0,62.0,1.7,9.0,78.0,47.35,36.74
2016,2,19,17,15,57.5,42.5,1.65,9.0,51.0,33.0,22.99
2016,2,19,17,30,15.0,23.0,1.6,9.0,24.0,18.61,4.84
2016,2,19,17,45,7.5,11.5,1.6,9.0,12.0,9.82,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,88.5,18.0,2.15,6.5,27.0,106.29,8.84
2016,2,20,7,30,177.0,36.0,2.1,7.0,54.0,213.58,171.0
2016,2,20,7,45,224.5,54.0,2.1,7.5,89.5,278.14,233.97
2016,2,20,8,0,272.0,72.0,2.1,8.0,125.0,346.01,294.21
2016,2,20,8,15,305.0,88.0,2.05,8.0,163.0,401.84,342.49
2016,2,20,8,30,338.0,104.0,2.0,8.0,201.0,458.89,389.88
2016,2,20,8,45,367.5,115.5,2.0,8.5,237.5,507.74,428.48
2016,2,20,9,0,397.0,127.0,2.0,9.0,274.0,556.78,465.91
2016,2,20,9,15,541.5,111.0,1.9,9.5,336.5,687.61,565.03
2016,2,20,9,30,686.0,95.0,1.8,10.0,399.0,815.08,654.93
2016,2,20,9,45,698.5,101.5,1.75,10.5,434.5,843.5,670.69
2016,2,20,10,0,711.0,108.0,1.7,11.0,470.0,869.02,685.17
2016,2,20,10,15,782.5,104.0,1.6,11.0,525.5,929.81,724.63
2016,2,20,10,30,854.0,100.0,1.5,11.0,581.0,994.96,765.48
2016,2,20,10,45,718.0,143.0,1.4,11.0,560.0,914.32,706.89
2016,2,20,11,0,582.0,186.0,1.3,11.0,539.0,812.29,634.63
2016,2,20,11,15,594.0,188.5,1.15,11.0,558.0,816.52,636.11
2016,2,20,11,30,606.0,191.0,1.0,11.0,577.0,825.47,639.49
2016,2,20,11,45,524.0,226.5,0.9,11.5,564.0,764.23,591.4
2016,2,20,12,0,442.0,262.0,0.8,12.0,551.0,709.51,548.54
2016,2,20,12,15,452.5,258.5,0.75,12.0,555.5,697.5,539.93
2016,2,20,12,30,463.0,255.0,0.7,12.0,560.0,682.98,528.98
2016,2,20,12,45,524.0,229.5,0.7,12.0,572.5,685.15,531.75
2016,2,20,13,0,585.0,204.0,0.7,12.0,585.0,681.1,529.64
2016,2,20,13,15,747.5,147.5,0.7,12.0,623.5,720.98,559.82
2016,2,20,13,30,910.0,91.0,0.7,12.0,662.0,729.71,566.76
2016,2,20,13,45,903.5,90.0,0.75,12.5,641.0,678.63,528.09
2016,2,20,14,0,897.0,89.0,0.8,13.0,620.0,625.67,487.66
2016,2,20,14,15,886.5,87.0,0.85,13.0,591.5,567.97,443.18
2016,2,20,14,30,876.0,85.0,0.9,13.0,563.0,510.35,396.98
2016,2,20,14,45,799.5,92.0,0.95,13.0,507.0,430.96,333.0
2016,2,20,15,0,723.0,99.0,1.0,13.0,451.0,356.82,271.77
2016,2,20,15,15,768.0,86.0,1.0,12.5,432.0,312.59,230.38
2016,2,20,15,30,813.0,73.0,1.0,12.0,413.0,260.22,180.87
2016,2,20,15,45,787.0,68.5,1.05,12.0,368.5,196.81,125.69
2016,2,20,16,0,761.0,64.0,1.1,12.0,324.0,136.21,77.93
2016,2,20,16,15,718.0,59.5,1.15,11.5,276.0,77.92,44.46
2016,2,20,16,30,675.0,55.0,1.2,11.0,228.0,47.74,37.58
2016,2,20,16,45,609.0,48.5,1.3,11.0,179.5,39.08,29.62
2016,2,20,17,0,543.0,42.0,1.4,11.0,131.0,34.28,24.94
2016,2,20,17,15,425.5,32.0,1.45,10.5,87.0,26.28,17.17
2016,2,20,17,30,308.0,22.0,1.5,10.0,43.0,18.22,5.82
2016,2,20,17,45,154.0,11.0,1.6,10.0,21.5,9.39,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,215.0,15.5,1.85,8.5,38.0,191.6,56.84
2016,2,21,7,30,430.0,31.0,1.9,9.0,76.0,387.39,310.95
2016,2,21,7,45,526.0,39.0,1.95,9.5,123.5,487.25,402.54
2016,2,21,8,0,622.0,47.0,2.0,10.0,171.0,586.38,485.0
2016,2,21,8,15,678.5,52.0,2.0,10.0,221.0,663.05,546.54
2016,2,21,8,30,735.0,57.0,2.0,10.0,271.0,740.75,605.87
2016,2,21,8,45,774.0,60.5,2.0,10.5,319.5,801.43,648.82
2016,2,21,9,0,813.0,64.0,2.0,11.0,368.0,861.06,689.34
2016,2,21,9,15,838.5,67.0,1.95,11.0,412.5,905.79,718.62
2016,2,21,9,30,864.0,70.0,1.9,11.0,457.0,948.0,745.48
2016,2,21,9,45,883.0,72.0,1.9,11.5,497.0,968.75,756.22
2016,2,21,10,0,902.0,74.0,1.9,12.0,537.0,996.85,772.15
2016,2,21,10,15,914.5,75.5,1.85,12.0,570.5,1014.31,781.36
2016,2,21,10,30,927.0,77.0,1.8,12.0,604.0,1027.96,788.15
2016,2,21,10,45,936.0,78.0,1.75,12.5,630.5,1033.52,788.18
2016,2,21,11,0,945.0,79.0,1.7,13.0,657.0,1034.98,785.74
2016,2,21,11,15,950.5,80.0,1.65,13.0,675.5,1028.87,779.95
2016,2,21,11,30,956.0,81.0,1.6,13.0,694.0,1018.62,771.68
2016,2,21,11,45,958.0,81.5,1.6,13.5,704.5,1000.34,757.71
2016,2,21,12,0,960.0,82.0,1.6,14.0,715.0,978.11,741.37
2016,2,21,12,15,960.5,82.5,1.65,14.0,717.5,950.67,723.75
2016,2,21,12,30,961.0,83.0,1.7,14.0,720.0,919.53,703.61
2016,2,21,12,45,957.0,83.5,1.8,14.0,713.5,881.13,678.97
2016,2,21,13,0,953.0,84.0,1.9,14.0,707.0,839.64,651.86
2016,2,21,13,15,948.0,83.5,1.95,14.0,693.0,793.44,620.55
2016,2,21,13,30,943.0,83.0,2.0,14.0,679.0,744.67,586.53
2016,2,21,13,45,931.5,83.0,2.15,14.0,656.0,689.9,545.94
2016,2,21,14,0,920.0,83.0,2.3,14.0,633.0,633.64,502.74
2016,2,21,14,15,908.5,82.0,2.4,13.5,603.5,575.2,456.88
2016,2,21,14,30,897.0,81.0,2.5,13.0,574.0,515.86,408.42
2016,2,21,14,45,805.0,91.5,2.6,13.0,513.5,432.89,339.66
2016,2,21,15,0,713.0,102.0,2.7,13.0,453.0,355.88,274.68
2016,2,21,15,15,611.0,116.0,2.7,13.0,399.5,289.51,218.15
2016,2,21,15,30,509.0,130.0,2.7,13.0,346.0,230.76,168.99
2016,2,21,15,45,484.0,120.5,2.7,13.0,308.0,181.5,126.59
2016,2,21,16,0,459.0,111.0,2.7,13.0,270.0,135.25,89.99
2016,2,21,16,15,433.5,97.0,2.7,12.5,230.0,88.88,60.46
2016,2,21,16,30,408.0,83.0,2.7,12.0,190.0,61.51,49.75
2016,2,21,16,45,470.5,63.0,2.7,11.5,161.5,50.08,39.4
2016,2,21,17,0,533.0,43.0,2.7,11.0,133.0,34.99,25.58
2016,2,21,17,15,416.5,33.5,2.65,10.5,89.0,27.47,18.27
2016,2,21,17,30,300.0,24.0,2.6,10.0,45.0,19.91,7.91
2016,2,21,17,45,150.0,12.0,2.6,10.0,22.5,10.24,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,231.5,15.5,1.85,9.0,40.5,204.17,89.31
2016,2,22,7,30,463.0,31.0,1.9,9.0,81.0,400.93,323.91
2016,2,22,7,45,551.5,38.5,1.95,9.5,129.0,498.2,411.83
2016,2,22,8,0,640.0,46.0,2.0,10.0,177.0,600.56,496.34
2016,2,22,8,15,694.5,51.0,2.0,10.5,227.0,676.07,555.54
2016,2,22,8,30,749.0,56.0,2.0,11.0,277.0,752.57,612.38
2016,2,22,8,45,576.0,93.0,2.05,11.5,280.0,673.05,550.95
2016,2,22,9,0,403.0,130.0,2.1,12.0,283.0,566.56,467.45
2016,2,22,9,15,564.5,108.5,2.1,12.0,349.5,707.87,576.01
2016,2,22,9,30,726.0,87.0,2.1,12.0,416.0,844.34,673.45
