Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,45,726.5,97.0,2.15,12.5,450.0,866.51,685.47
2016,2,22,10,0,727.0,107.0,2.2,13.0,484.0,885.14,696.1
2016,2,22,10,15,828.0,92.0,2.2,13.0,547.0,962.3,748.39
2016,2,22,10,30,929.0,77.0,2.2,13.0,610.0,1031.08,793.17
2016,2,22,10,45,937.0,78.5,2.2,13.5,636.5,1036.25,793.08
2016,2,22,11,0,945.0,80.0,2.2,14.0,663.0,1037.32,791.15
2016,2,22,11,15,805.0,127.5,2.15,14.0,634.0,955.65,734.24
2016,2,22,11,30,665.0,175.0,2.1,14.0,605.0,866.46,672.21
2016,2,22,11,45,813.5,129.5,2.1,14.5,664.0,931.5,716.47
2016,2,22,12,0,962.0,84.0,2.1,15.0,723.0,983.17,749.23
2016,2,22,12,15,963.5,84.0,2.1,15.0,725.5,955.89,729.96
2016,2,22,12,30,965.0,84.0,2.1,15.0,728.0,924.85,709.05
2016,2,22,12,45,960.0,85.5,2.15,15.0,722.0,886.5,683.59
2016,2,22,13,0,955.0,87.0,2.2,15.0,716.0,845.08,655.82
2016,2,22,13,15,771.5,142.0,2.2,15.0,644.0,733.62,575.8
2016,2,22,13,30,588.0,197.0,2.2,15.0,572.0,614.89,486.02
2016,2,22,13,45,573.5,194.5,2.2,15.5,550.0,569.44,450.8
2016,2,22,14,0,559.0,192.0,2.2,16.0,528.0,523.81,414.28
2016,2,22,14,15,629.5,159.5,2.1,15.5,522.0,501.38,396.22
2016,2,22,14,30,700.0,127.0,2.0,15.0,516.0,465.3,366.07
2016,2,22,14,45,791.0,102.5,1.95,15.0,516.0,437.23,339.19
2016,2,22,15,0,882.0,78.0,1.9,15.0,516.0,396.73,300.11
2016,2,22,15,15,861.0,75.5,1.75,15.0,474.0,330.82,241.24
2016,2,22,15,30,840.0,73.0,1.6,15.0,432.0,266.4,183.43
2016,2,22,15,45,809.0,70.0,1.45,15.0,385.5,201.6,127.42
2016,2,22,16,0,778.0,67.0,1.3,15.0,339.0,140.18,79.65
2016,2,22,16,15,735.0,62.5,1.3,14.5,289.5,80.66,46.0
2016,2,22,16,30,692.0,58.0,1.3,14.0,240.0,50.29,39.4
2016,2,22,16,45,622.5,51.5,1.3,13.5,190.0,41.44,31.44
2016,2,22,17,0,553.0,45.0,1.3,13.0,140.0,36.69,26.93
2016,2,22,17,15,437.0,35.5,1.35,12.5,95.0,29.19,19.7
2016,2,22,17,30,321.0,26.0,1.4,12.0,50.0,21.67,9.89
2016,2,22,17,45,160.5,13.0,1.45,12.0,25.0,11.1,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,223.5,17.0,1.55,10.0,42.5,203.36,109.14
2016,2,23,7,30,447.0,34.0,1.6,10.0,85.0,403.71,326.33
2016,2,23,7,45,540.5,42.0,1.65,10.5,134.0,503.2,413.79
2016,2,23,8,0,634.0,50.0,1.7,11.0,183.0,601.07,493.68
2016,2,23,8,15,689.5,55.5,1.8,11.0,233.5,678.31,555.06
2016,2,23,8,30,745.0,61.0,1.9,11.0,284.0,756.46,614.47
2016,2,23,8,45,784.5,64.0,2.0,11.5,333.5,817.5,657.87
2016,2,23,9,0,824.0,67.0,2.1,12.0,383.0,877.39,699.03
2016,2,23,9,15,644.5,111.0,2.1,12.0,375.5,787.17,631.56
2016,2,23,9,30,465.0,155.0,2.1,12.0,368.0,669.35,543.0
2016,2,23,9,45,688.5,116.0,2.1,12.5,461.5,854.57,678.09
2016,2,23,10,0,912.0,77.0,2.1,13.0,555.0,1012.93,783.73
2016,2,23,10,15,924.5,79.0,1.95,13.0,588.5,1031.04,790.44
2016,2,23,10,30,937.0,81.0,1.8,13.0,622.0,1045.26,796.05
2016,2,23,10,45,944.5,83.0,1.7,13.5,648.5,1050.43,794.95
2016,2,23,11,0,952.0,85.0,1.6,14.0,675.0,1051.44,791.32
2016,2,23,11,15,957.5,85.5,1.55,14.0,694.0,1044.45,784.95
2016,2,23,11,30,963.0,86.0,1.5,14.0,713.0,1033.29,776.14
2016,2,23,11,45,964.0,87.5,1.45,14.5,723.5,1014.91,761.42
2016,2,23,12,0,965.0,89.0,1.4,15.0,734.0,992.54,744.37
2016,2,23,12,15,965.0,89.5,1.3,15.0,736.5,964.26,724.16
2016,2,23,12,30,965.0,90.0,1.2,15.0,739.0,932.27,701.67
2016,2,23,12,45,957.0,92.0,1.2,15.5,731.5,891.8,673.92
2016,2,23,13,0,949.0,94.0,1.2,16.0,724.0,848.46,644.24
2016,2,23,13,15,944.5,93.5,1.1,16.0,709.5,802.45,612.4
2016,2,23,13,30,940.0,93.0,1.0,16.0,695.0,753.84,577.86
2016,2,23,13,45,931.0,92.0,0.95,16.0,672.5,699.45,537.72
2016,2,23,14,0,922.0,91.0,0.9,16.0,650.0,643.36,495.32
2016,2,23,14,15,911.0,89.5,0.85,16.0,620.5,584.27,449.47
2016,2,23,14,30,900.0,88.0,0.8,16.0,591.0,525.21,402.1
2016,2,23,14,45,882.0,86.5,0.75,16.0,554.5,460.7,349.14
2016,2,23,15,0,864.0,85.0,0.7,16.0,518.0,396.68,294.9
2016,2,23,15,15,773.0,88.5,0.65,16.0,452.0,316.06,228.46
2016,2,23,15,30,682.0,92.0,0.6,16.0,386.0,242.53,167.93
2016,2,23,15,45,628.5,95.0,0.55,16.0,344.0,188.0,122.88
2016,2,23,16,0,575.0,98.0,0.5,16.0,302.0,139.73,87.14
2016,2,23,16,15,539.5,88.0,0.55,15.5,258.0,88.4,56.82
2016,2,23,16,30,504.0,78.0,0.6,15.0,214.0,60.65,48.4
2016,2,23,16,45,436.5,68.5,0.7,14.5,168.5,54.22,42.65
2016,2,23,17,0,369.0,59.0,0.8,14.0,123.0,44.99,34.16
2016,2,23,17,15,282.0,43.5,0.9,13.5,83.5,33.48,23.4
2016,2,23,17,30,195.0,28.0,1.0,13.0,44.0,21.74,10.58
2016,2,23,17,45,97.5,14.0,1.1,13.0,22.0,11.95,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,35.5,4.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,71.0,9.0,1.1,10.0,11.0,51.52,0.0
2016,2,24,7,15,215.0,23.0,1.2,10.0,45.0,208.46,126.96
2016,2,24,7,30,359.0,37.0,1.3,10.0,79.0,344.69,280.43
2016,2,24,7,45,454.0,46.0,1.4,10.5,125.5,443.38,366.99
2016,2,24,8,0,549.0,55.0,1.5,11.0,172.0,548.69,453.09
2016,2,24,8,15,605.5,61.0,1.45,11.0,220.5,623.4,511.59
2016,2,24,8,30,662.0,67.0,1.4,11.0,269.0,699.76,568.54
2016,2,24,8,45,704.5,71.0,1.4,11.5,317.0,761.75,611.78
2016,2,24,9,0,747.0,75.0,1.4,12.0,365.0,817.54,648.97
2016,2,24,9,15,773.5,78.5,1.3,12.0,408.5,862.65,677.33
2016,2,24,9,30,800.0,82.0,1.2,12.0,452.0,905.42,703.23
2016,2,24,9,45,821.0,84.0,1.2,12.5,491.0,938.2,721.99
2016,2,24,10,0,842.0,86.0,1.2,13.0,530.0,967.81,738.47
2016,2,24,10,15,714.0,130.0,1.15,13.5,523.0,904.35,691.61
2016,2,24,10,30,586.0,174.0,1.1,14.0,516.0,816.54,629.11
2016,2,24,10,45,736.5,133.5,1.1,14.5,581.5,924.47,701.42
2016,2,24,11,0,887.0,93.0,1.1,15.0,647.0,998.15,746.19
2016,2,24,11,15,892.5,94.0,1.05,15.0,665.5,992.32,739.46
2016,2,24,11,30,898.0,95.0,1.0,15.0,684.0,982.57,731.53
2016,2,24,11,45,901.0,95.5,1.0,15.0,694.5,965.97,720.34
2016,2,24,12,0,904.0,96.0,1.0,15.0,705.0,945.57,706.89
2016,2,24,12,15,904.5,96.5,0.95,15.0,707.5,919.24,688.73
2016,2,24,12,30,905.0,97.0,0.9,15.0,710.0,889.39,668.41
2016,2,24,12,45,901.5,97.0,0.85,15.5,703.5,852.36,642.15
2016,2,24,13,0,898.0,97.0,0.8,16.0,697.0,812.39,614.03
2016,2,24,13,15,893.0,96.5,0.75,16.0,683.5,768.06,584.02
2016,2,24,13,30,888.0,96.0,0.7,16.0,670.0,721.32,551.22
2016,2,24,13,45,880.5,94.5,0.7,16.0,648.5,669.79,513.87
2016,2,24,14,0,873.0,93.0,0.7,16.0,627.0,616.57,474.21
2016,2,24,14,15,862.0,91.5,0.7,16.0,598.0,561.93,432.12
2016,2,24,14,30,851.0,90.0,0.7,16.0,569.0,503.63,385.88
2016,2,24,14,45,835.0,87.5,0.7,16.0,534.0,441.77,335.35
2016,2,24,15,0,819.0,85.0,0.7,16.0,499.0,380.29,283.39
2016,2,24,15,15,797.5,82.5,0.7,16.0,458.5,317.85,229.4
2016,2,24,15,30,776.0,80.0,0.7,16.0,418.0,257.06,176.17
2016,2,24,15,45,746.0,76.0,0.7,16.0,373.0,195.44,123.94
2016,2,24,16,0,716.0,72.0,0.7,16.0,328.0,137.19,79.25
2016,2,24,16,15,673.0,67.0,0.8,15.5,280.5,76.94,44.27
2016,2,24,16,30,630.0,62.0,0.9,15.0,233.0,48.66,37.82
2016,2,24,16,45,564.5,54.5,1.0,14.5,185.0,43.31,33.02
2016,2,24,17,0,499.0,47.0,1.1,14.0,137.0,37.9,27.96
2016,2,24,17,15,392.0,37.0,1.2,13.5,93.5,30.13,20.58
2016,2,24,17,30,285.0,27.0,1.3,13.0,50.0,22.29,11.53
2016,2,24,17,45,142.5,13.5,1.4,13.0,25.0,11.52,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,29.5,5.5,0.8,11.0,6.0,0.0,0.0
2016,2,25,7,0,59.0,11.0,0.8,11.0,12.0,45.88,0.0
2016,2,25,7,15,189.0,26.0,0.85,11.0,46.5,195.21,128.55
2016,2,25,7,30,319.0,41.0,0.9,11.0,81.0,320.3,260.11
2016,2,25,7,45,402.5,52.5,0.95,11.5,126.0,412.07,339.89
2016,2,25,8,0,486.0,64.0,1.0,12.0,171.0,509.61,418.9
2016,2,25,8,15,544.0,71.5,0.95,12.0,218.5,585.96,477.92
2016,2,25,8,30,602.0,79.0,0.9,12.0,266.0,663.99,535.34
2016,2,25,8,45,645.0,84.0,0.9,12.5,313.0,726.48,578.41
2016,2,25,9,0,688.0,89.0,0.9,13.0,360.0,788.54,619.61
2016,2,25,9,15,632.5,110.0,0.9,13.5,381.0,776.25,607.5
2016,2,25,9,30,577.0,131.0,0.9,14.0,402.0,757.54,591.87
2016,2,25,9,45,687.5,115.0,0.9,14.5,463.5,853.91,656.36
2016,2,25,10,0,798.0,99.0,0.9,15.0,525.0,941.43,711.01
2016,2,25,10,15,594.0,168.5,0.9,15.0,496.0,820.61,627.0
2016,2,25,10,30,390.0,238.0,0.9,15.0,467.0,674.5,521.87
2016,2,25,10,45,400.5,247.0,0.95,15.5,491.0,690.26,533.46
2016,2,25,11,0,411.0,256.0,1.0,16.0,515.0,703.94,541.63
2016,2,25,11,15,638.0,181.5,0.95,16.0,597.0,862.85,653.47
2016,2,25,11,30,865.0,107.0,0.9,16.0,679.0,976.74,724.78
2016,2,25,11,45,869.0,107.5,0.85,16.5,689.5,961.0,710.02
2016,2,25,12,0,873.0,108.0,0.8,17.0,700.0,941.46,694.97
2016,2,25,12,15,874.5,108.0,0.75,17.0,703.0,915.38,677.17
2016,2,25,12,30,876.0,108.0,0.7,17.0,706.0,885.79,657.25
2016,2,25,12,45,879.0,106.0,0.65,17.5,701.5,843.92,628.12
2016,2,25,13,0,882.0,104.0,0.6,18.0,697.0,807.6,602.83
2016,2,25,13,15,877.5,103.0,0.55,18.0,683.5,763.61,573.38
2016,2,25,13,30,873.0,102.0,0.5,18.0,670.0,722.28,544.35
2016,2,25,13,45,862.0,102.5,0.45,18.0,648.5,670.08,506.39
2016,2,25,14,0,851.0,103.0,0.4,18.0,627.0,616.5,466.6
2016,2,25,14,15,840.0,101.0,0.4,18.0,598.5,559.41,423.76
2016,2,25,14,30,829.0,99.0,0.4,18.0,570.0,501.61,378.86
2016,2,25,14,45,810.0,98.0,0.4,18.0,535.0,440.9,330.21
2016,2,25,15,0,791.0,97.0,0.4,18.0,500.0,380.94,280.49
2016,2,25,15,15,769.0,93.5,0.5,17.5,459.5,318.91,228.82
2016,2,25,15,30,747.0,90.0,0.6,17.0,419.0,255.64,175.11
2016,2,25,15,45,690.5,85.5,0.75,16.5,365.0,190.15,121.82
2016,2,25,16,0,634.0,81.0,0.9,16.0,311.0,131.51,78.1
2016,2,25,16,15,577.0,79.5,0.95,15.5,266.0,82.34,51.15
2016,2,25,16,30,520.0,78.0,1.0,15.0,221.0,60.44,48.25
2016,2,25,16,45,506.5,64.0,1.1,14.5,180.5,50.59,39.48
2016,2,25,17,0,493.0,50.0,1.2,14.0,140.0,40.29,30.1
2016,2,25,17,15,388.5,39.5,1.2,13.5,96.5,32.19,22.43
2016,2,25,17,30,284.0,29.0,1.2,13.0,53.0,23.98,13.31
2016,2,25,17,45,142.0,14.5,1.25,13.0,26.5,12.38,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.85,11.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.9,11.0,9.0,7.68,0.0
2016,2,26,7,15,22.5,27.5,1.0,11.0,30.0,48.53,29.88
2016,2,26,7,30,45.0,46.0,1.1,11.0,51.0,100.66,79.61
2016,2,26,7,45,64.0,67.0,1.2,11.5,79.0,142.37,116.85
2016,2,26,8,0,83.0,88.0,1.3,12.0,107.0,184.14,153.32
2016,2,26,8,15,95.0,109.0,1.35,12.0,135.5,220.58,184.51
2016,2,26,8,30,107.0,130.0,1.4,12.0,164.0,257.13,215.01
2016,2,26,8,45,118.5,149.5,1.5,12.5,192.5,291.11,242.33
2016,2,26,9,0,130.0,169.0,1.6,13.0,221.0,325.15,269.09
2016,2,26,9,15,286.0,168.0,1.6,13.0,298.5,489.26,402.11
2016,2,26,9,30,442.0,167.0,1.6,13.0,376.0,662.61,534.06
2016,2,26,9,45,299.0,206.0,1.65,13.5,352.5,551.71,444.1
2016,2,26,10,0,156.0,245.0,1.7,14.0,329.0,435.94,350.72
2016,2,26,10,15,287.5,239.0,1.7,14.0,405.0,577.3,461.65
2016,2,26,10,30,419.0,233.0,1.7,14.0,481.0,718.49,565.82
2016,2,26,10,45,481.0,222.5,1.7,14.0,519.0,763.82,597.39
2016,2,26,11,0,543.0,212.0,1.7,14.0,557.0,806.01,627.26
2016,2,26,11,15,395.0,262.5,1.7,14.0,517.5,686.56,537.31
2016,2,26,11,30,247.0,313.0,1.7,14.0,478.0,570.46,448.81
2016,2,26,11,45,336.0,297.0,1.75,14.5,524.5,646.15,506.35
2016,2,26,12,0,425.0,281.0,1.8,15.0,571.0,713.85,555.18
2016,2,26,12,15,472.5,262.5,1.85,15.0,586.5,719.79,560.0
2016,2,26,12,30,520.0,244.0,1.9,15.0,602.0,721.02,561.95
2016,2,26,12,45,450.5,267.0,2.0,15.0,575.5,662.33,518.19
2016,2,26,13,0,381.0,290.0,2.1,15.0,549.0,593.63,467.07
2016,2,26,13,15,351.5,291.0,2.15,15.0,526.0,550.99,435.12
2016,2,26,13,30,322.0,292.0,2.2,15.0,503.0,509.64,403.53
2016,2,26,13,45,344.5,276.5,2.3,15.0,496.0,487.95,387.46
2016,2,26,14,0,367.0,261.0,2.4,15.0,489.0,463.56,368.62
2016,2,26,14,15,315.5,258.0,2.45,14.5,447.5,407.72,324.92
2016,2,26,14,30,264.0,255.0,2.5,14.0,406.0,356.75,284.6
2016,2,26,14,45,171.0,239.5,2.6,14.0,335.0,278.44,222.13
2016,2,26,15,0,78.0,224.0,2.7,14.0,264.0,214.01,170.97
2016,2,26,15,15,73.5,205.5,2.7,13.5,241.0,189.64,151.27
2016,2,26,15,30,69.0,187.0,2.7,13.0,218.0,166.16,132.05
2016,2,26,15,45,34.5,132.5,2.7,13.0,148.0,112.36,88.55
2016,2,26,16,0,0.0,78.0,2.7,13.0,78.0,64.35,49.65
2016,2,26,16,15,0.0,67.0,2.55,12.5,67.0,55.41,42.19
2016,2,26,16,30,0.0,56.0,2.4,12.0,56.0,46.37,36.25
2016,2,26,16,45,0.0,44.5,2.3,12.0,44.5,36.8,27.54
2016,2,26,17,0,0.0,33.0,2.2,12.0,33.0,27.24,18.74
2016,2,26,17,15,0.0,22.5,2.05,11.5,22.5,18.54,10.69
2016,2,26,17,30,0.0,12.0,1.9,11.0,12.0,9.87,2.36
2016,2,26,17,45,0.0,6.0,1.8,11.0,6.0,4.92,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,16.22,0.0
2016,2,27,7,15,225.0,28.0,1.5,10.0,58.0,228.63,168.04
2016,2,27,7,30,450.0,37.0,1.5,10.0,97.0,411.18,337.56
2016,2,27,7,45,532.0,44.5,1.55,10.5,144.5,502.12,415.0
2016,2,27,8,0,614.0,52.0,1.6,11.0,192.0,598.45,492.51
2016,2,27,8,15,665.0,57.5,1.55,11.5,241.5,664.06,542.04
2016,2,27,8,30,716.0,63.0,1.5,12.0,291.0,737.68,594.91
2016,2,27,8,45,750.0,66.5,1.5,12.5,338.5,793.67,632.94
2016,2,27,9,0,784.0,70.0,1.5,13.0,386.0,848.38,668.76
2016,2,27,9,15,808.5,73.0,1.4,13.0,430.0,891.68,695.41
2016,2,27,9,30,833.0,76.0,1.3,13.0,474.0,932.49,719.62
2016,2,27,9,45,645.5,136.5,1.2,13.5,460.0,839.68,650.74
2016,2,27,10,0,458.0,197.0,1.1,14.0,446.0,719.76,561.82
2016,2,27,10,15,516.5,190.0,1.05,14.0,486.5,769.7,597.99
2016,2,27,10,30,575.0,183.0,1.0,14.0,527.0,817.46,629.4
2016,2,27,10,45,546.5,203.0,0.95,14.5,541.0,807.21,618.15
2016,2,27,11,0,518.0,223.0,0.9,15.0,555.0,793.87,605.28
2016,2,27,11,15,486.0,243.0,0.9,15.0,561.5,774.36,590.18
2016,2,27,11,30,454.0,263.0,0.9,15.0,568.0,752.55,573.65
2016,2,27,11,45,479.0,257.0,0.95,15.0,582.5,755.74,576.83
2016,2,27,12,0,504.0,251.0,1.0,15.0,597.0,755.67,577.46
2016,2,27,12,15,521.0,245.5,1.0,15.0,604.5,745.58,570.39
2016,2,27,12,30,538.0,240.0,1.0,15.0,612.0,732.38,561.26
2016,2,27,12,45,418.5,276.5,1.0,15.0,564.5,645.11,496.92
2016,2,27,13,0,299.0,313.0,1.0,15.0,517.0,552.25,428.2
2016,2,27,13,15,355.5,292.0,1.0,15.0,530.0,554.57,431.69
2016,2,27,13,30,412.0,271.0,1.0,15.0,543.0,551.5,429.9
2016,2,27,13,45,412.0,262.5,1.05,15.0,527.0,517.94,404.87
2016,2,27,14,0,412.0,254.0,1.1,15.0,511.0,483.45,378.82
2016,2,27,14,15,465.0,224.5,1.1,15.0,502.0,465.44,364.42
2016,2,27,14,30,518.0,195.0,1.1,15.0,493.0,433.02,337.94
2016,2,27,14,45,495.5,188.0,1.1,15.0,459.5,381.4,295.86
2016,2,27,15,0,473.0,181.0,1.1,15.0,426.0,331.71,254.5
2016,2,27,15,15,637.5,129.5,1.1,14.5,432.0,307.27,227.77
2016,2,27,15,30,802.0,78.0,1.1,14.0,438.0,260.55,179.87
2016,2,27,15,45,779.0,73.5,1.1,14.0,393.0,197.93,125.72
2016,2,27,16,0,756.0,69.0,1.1,14.0,348.0,137.77,78.87
2016,2,27,16,15,715.0,64.5,1.15,13.5,299.5,79.57,46.38
2016,2,27,16,30,674.0,60.0,1.2,13.0,251.0,51.41,40.61
2016,2,27,16,45,615.5,53.5,1.25,12.5,202.0,42.61,32.72
2016,2,27,17,0,557.0,47.0,1.3,12.0,153.0,37.96,28.35
2016,2,27,17,15,453.0,38.0,1.35,11.5,107.0,30.97,21.68
2016,2,27,17,30,349.0,29.0,1.4,11.0,61.0,23.96,14.1
2016,2,27,17,45,174.5,14.5,1.5,11.0,30.5,11.8,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,2.0,9.5,8.5,7.26,0.0
2016,2,28,7,0,0.0,17.0,2.0,10.0,17.0,14.51,0.0
2016,2,28,7,15,121.0,33.0,2.0,10.0,50.0,149.63,112.04
2016,2,28,7,30,242.0,49.0,2.0,10.0,83.0,275.54,228.5
2016,2,28,7,45,293.5,65.5,2.05,10.5,123.0,344.51,289.77
2016,2,28,8,0,345.0,82.0,2.1,11.0,163.0,417.08,351.51
2016,2,28,8,15,379.5,97.0,2.1,11.0,204.5,476.16,400.32
2016,2,28,8,30,414.0,112.0,2.1,11.0,246.0,536.25,448.12
2016,2,28,8,45,449.0,120.0,2.1,11.5,285.5,588.32,487.46
2016,2,28,9,0,484.0,128.0,2.1,12.0,325.0,640.58,525.23
2016,2,28,9,15,399.0,162.0,2.05,12.0,336.5,610.27,498.18
2016,2,28,9,30,314.0,196.0,2.0,12.0,348.0,553.21,451.17
2016,2,28,9,45,354.0,205.5,1.95,12.5,389.5,604.74,489.34
2016,2,28,10,0,394.0,215.0,1.9,13.0,431.0,655.71,525.31
2016,2,28,10,15,359.5,237.5,1.85,13.0,443.5,646.89,515.57
2016,2,28,10,30,325.0,260.0,1.8,13.0,456.0,635.61,504.67
2016,2,28,10,45,395.0,253.0,1.8,13.5,501.0,691.6,545.73
2016,2,28,11,0,465.0,246.0,1.8,14.0,546.0,766.85,598.46
2016,2,28,11,15,265.0,275.0,1.8,14.0,447.5,573.4,452.07
2016,2,28,11,30,65.0,304.0,1.8,14.0,349.0,364.11,288.58
2016,2,28,11,45,105.0,320.0,1.85,14.0,392.5,414.53,329.64
2016,2,28,12,0,145.0,336.0,1.9,14.0,436.0,480.69,380.38
2016,2,28,12,15,88.5,309.5,1.95,14.0,371.0,375.61,298.43
2016,2,28,12,30,32.0,283.0,2.0,14.0,306.0,293.63,233.37
2016,2,28,12,45,97.0,308.0,2.05,14.0,375.0,368.45,294.05
2016,2,28,13,0,162.0,333.0,2.1,14.0,444.0,450.86,358.3
2016,2,28,13,15,237.0,316.0,2.1,14.0,475.5,477.54,379.68
2016,2,28,13,30,312.0,299.0,2.1,14.0,507.0,508.57,403.88
2016,2,28,13,45,310.5,289.0,2.1,14.0,490.5,476.91,379.11
2016,2,28,14,0,309.0,279.0,2.1,14.0,474.0,444.81,354.0
2016,2,28,14,15,426.5,233.0,2.05,14.0,488.5,451.73,358.97
2016,2,28,14,30,544.0,187.0,2.0,14.0,503.0,438.25,346.32
2016,2,28,14,45,464.5,195.0,2.0,14.0,453.5,373.81,293.64
2016,2,28,15,0,385.0,203.0,2.0,14.0,404.0,313.76,244.56
2016,2,28,15,15,249.5,200.0,1.95,14.0,326.0,241.56,187.55
2016,2,28,15,30,114.0,197.0,1.9,14.0,248.0,184.69,144.63
2016,2,28,15,45,127.0,176.5,1.9,14.0,228.5,159.56,123.17
2016,2,28,16,0,140.0,156.0,1.9,14.0,209.0,133.19,101.28
2016,2,28,16,15,125.5,137.0,1.85,13.5,179.5,105.35,81.48
2016,2,28,16,30,111.0,118.0,1.8,13.0,150.0,86.11,71.45
2016,2,28,16,45,98.5,96.5,1.75,13.0,121.0,71.57,58.4
2016,2,28,17,0,86.0,75.0,1.7,13.0,92.0,56.63,44.77
2016,2,28,17,15,61.0,54.5,1.8,12.5,64.5,41.88,31.17
2016,2,28,17,30,36.0,34.0,1.9,12.0,37.0,26.79,16.61
2016,2,28,17,45,18.0,17.0,2.0,11.5,18.5,13.97,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,92.0,8.0,1.45,9.5,12.0,59.88,0.0
2016,2,29,7,0,184.0,16.0,1.4,10.0,24.0,160.66,0.0
2016,2,29,7,15,321.5,27.5,1.45,10.0,64.5,293.72,230.92
2016,2,29,7,30,459.0,39.0,1.5,10.0,105.0,421.36,348.02
2016,2,29,7,45,544.5,46.0,1.55,10.5,154.5,515.13,426.64
2016,2,29,8,0,630.0,53.0,1.6,11.0,204.0,614.5,505.5
2016,2,29,8,15,679.5,58.5,1.55,11.5,253.5,680.18,554.22
2016,2,29,8,30,729.0,64.0,1.5,12.0,303.0,753.09,605.86
2016,2,29,8,45,758.0,68.5,1.5,12.5,350.5,806.27,641.38
2016,2,29,9,0,787.0,73.0,1.5,13.0,398.0,857.9,674.71
2016,2,29,9,15,810.5,76.5,1.5,13.0,442.0,901.0,702.42
2016,2,29,9,30,834.0,80.0,1.5,13.0,486.0,941.53,727.94
2016,2,29,9,45,846.0,84.0,1.5,13.5,524.0,968.43,742.51
2016,2,29,10,0,858.0,88.0,1.5,14.0,562.0,991.81,754.78
2016,2,29,10,15,870.0,89.5,1.45,14.0,594.5,1008.31,763.04
2016,2,29,10,30,882.0,91.0,1.4,14.0,627.0,1009.28,761.21
2016,2,29,10,45,896.0,90.5,1.35,14.5,654.0,1017.65,763.19
2016,2,29,11,0,910.0,90.0,1.3,15.0,681.0,1022.03,762.58
2016,2,29,11,15,916.0,90.5,1.3,15.0,699.5,1015.61,757.48
2016,2,29,11,30,922.0,91.0,1.3,15.0,718.0,1005.14,750.07
2016,2,29,11,45,772.5,152.0,1.3,15.5,682.5,928.64,697.98
2016,2,29,12,0,623.0,213.0,1.3,16.0,647.0,831.77,631.35
2016,2,29,12,15,781.5,150.5,1.25,16.0,697.0,886.03,669.27
2016,2,29,12,30,940.0,88.0,1.2,16.0,747.0,912.28,685.34
2016,2,29,12,45,936.5,88.5,1.2,16.5,740.5,874.28,658.5
2016,2,29,13,0,933.0,89.0,1.2,17.0,734.0,833.21,630.36
2016,2,29,13,15,699.0,173.5,1.15,17.0,651.5,712.12,544.59
2016,2,29,13,30,465.0,258.0,1.1,17.0,569.0,585.93,451.05
2016,2,29,13,45,534.5,223.5,1.05,17.5,570.0,570.01,439.75
2016,2,29,14,0,604.0,189.0,1.0,18.0,571.0,550.73,424.0
2016,2,29,14,15,741.5,138.0,0.9,18.0,586.0,540.42,414.35
2016,2,29,14,30,879.0,87.0,0.8,18.0,601.0,512.8,389.81
2016,2,29,14,45,859.5,86.5,0.75,18.0,564.5,449.95,338.15
2016,2,29,15,0,840.0,86.0,0.7,18.0,528.0,387.23,285.36
2016,2,29,15,15,820.0,83.0,0.6,18.0,486.5,323.15,230.11
2016,2,29,15,30,800.0,80.0,0.5,18.0,445.0,260.55,175.67
2016,2,29,15,45,769.0,77.0,0.4,18.0,399.0,197.84,123.16
2016,2,29,16,0,738.0,74.0,0.3,18.0,353.0,138.59,78.68
2016,2,29,16,15,697.5,69.5,0.25,17.5,304.5,77.07,44.33
2016,2,29,16,30,657.0,65.0,0.2,17.0,256.0,50.66,39.29
2016,2,29,16,45,588.0,59.0,0.2,17.0,206.0,46.53,35.64
2016,2,29,17,0,519.0,53.0,0.2,17.0,156.0,42.43,31.8
2016,2,29,17,15,420.0,43.0,0.2,16.5,110.5,34.83,24.74
2016,2,29,17,30,321.0,33.0,0.2,16.0,65.0,27.14,17.06
2016,2,29,17,45,160.5,16.5,0.2,16.0,32.5,13.36,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,9.82,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,25.01,0.0
2016,3,1,7,15,149.0,36.0,1.65,11.5,58.0,186.13,146.58
2016,3,1,7,30,298.0,49.0,1.7,12.0,93.0,314.33,260.46
2016,3,1,7,45,353.0,63.0,1.8,12.5,135.0,385.68,322.33
2016,3,1,8,0,408.0,77.0,1.9,13.0,177.0,460.79,384.78
2016,3,1,8,15,437.0,91.0,1.9,13.0,219.0,516.81,429.46
2016,3,1,8,30,466.0,105.0,1.9,13.0,261.0,573.19,472.79
2016,3,1,8,45,495.0,114.5,1.95,13.5,302.0,623.59,509.48
2016,3,1,9,0,524.0,124.0,2.0,14.0,343.0,673.61,544.85
2016,3,1,9,15,580.0,123.5,2.1,14.0,389.5,746.14,597.32
2016,3,1,9,30,636.0,123.0,2.2,14.0,436.0,809.68,641.98
2016,3,1,9,45,764.5,100.0,2.3,14.5,505.5,908.62,709.62
2016,3,1,10,0,893.0,77.0,2.4,15.0,575.0,1001.9,771.02
2016,3,1,10,15,905.0,78.5,2.45,15.0,608.5,1018.63,780.33
2016,3,1,10,30,917.0,80.0,2.5,15.0,642.0,1031.51,787.98
2016,3,1,10,45,928.0,80.0,2.55,15.0,668.5,1037.5,791.18
2016,3,1,11,0,939.0,80.0,2.6,15.0,695.0,1039.38,791.86
2016,3,1,11,15,944.0,81.0,2.6,15.0,713.5,1032.37,786.22
2016,3,1,11,30,949.0,82.0,2.6,15.0,732.0,1021.2,778.06
2016,3,1,11,45,954.0,81.0,2.6,15.0,742.5,1003.55,765.71
2016,3,1,12,0,959.0,80.0,2.6,15.0,753.0,981.85,750.79
2016,3,1,12,15,958.5,80.0,2.55,15.0,755.0,952.36,730.19
2016,3,1,12,30,958.0,80.0,2.5,15.0,757.0,919.23,707.19
2016,3,1,12,45,954.5,80.5,2.5,15.0,750.0,880.67,680.87
2016,3,1,13,0,951.0,81.0,2.5,15.0,743.0,838.99,652.24
2016,3,1,13,15,946.0,80.5,2.5,15.0,728.0,792.2,619.77
2016,3,1,13,30,941.0,80.0,2.5,15.0,713.0,742.85,584.94
2016,3,1,13,45,933.0,79.0,2.5,15.0,690.5,688.72,543.67
2016,3,1,14,0,925.0,78.0,2.5,15.0,668.0,632.82,499.91
2016,3,1,14,15,914.0,76.5,2.45,15.0,638.0,573.29,451.87
2016,3,1,14,30,903.0,75.0,2.4,15.0,608.0,512.86,401.63
2016,3,1,14,45,888.0,73.5,2.4,15.0,571.5,450.11,348.11
2016,3,1,15,0,873.0,72.0,2.4,15.0,535.0,387.47,293.02
2016,3,1,15,15,497.0,136.5,2.35,14.5,396.0,266.12,200.06
2016,3,1,15,30,121.0,201.0,2.3,14.0,257.0,188.63,147.55
2016,3,1,15,45,446.0,132.0,2.3,14.0,307.5,180.32,126.32
2016,3,1,16,0,771.0,63.0,2.3,14.0,358.0,132.33,74.07
2016,3,1,16,15,732.5,59.5,2.1,13.5,309.0,74.08,42.2
2016,3,1,16,30,694.0,56.0,1.9,13.0,260.0,47.93,37.51
2016,3,1,16,45,629.0,51.0,1.75,13.0,210.0,44.03,33.96
2016,3,1,17,0,564.0,46.0,1.6,13.0,160.0,36.9,27.38
2016,3,1,17,15,468.0,38.0,1.5,12.5,114.5,30.74,21.56
2016,3,1,17,30,372.0,30.0,1.4,12.0,69.0,24.57,15.3
2016,3,1,17,45,186.0,15.0,1.35,12.0,34.5,12.05,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,11.5,8.5,7.26,0.0
2016,3,2,7,0,0.0,17.0,1.0,12.0,17.0,14.04,0.0
2016,3,2,7,15,27.0,36.0,1.05,12.0,40.0,60.53,44.48
2016,3,2,7,30,54.0,55.0,1.1,12.0,63.0,115.48,93.25
2016,3,2,7,45,67.5,76.0,1.15,12.5,90.0,152.83,126.04
2016,3,2,8,0,81.0,97.0,1.2,13.0,117.0,190.16,158.03
2016,3,2,8,15,91.0,118.0,1.2,13.0,145.0,224.76,187.06
2016,3,2,8,30,101.0,139.0,1.2,13.0,173.0,259.38,215.36
2016,3,2,8,45,74.0,155.0,1.2,13.5,182.0,234.99,193.68
2016,3,2,9,0,47.0,171.0,1.2,14.0,191.0,226.35,184.81
2016,3,2,9,15,185.5,186.5,1.2,14.0,277.5,394.37,322.72
2016,3,2,9,30,324.0,202.0,1.2,14.0,364.0,569.52,457.14
2016,3,2,9,45,477.5,176.0,1.3,14.5,435.0,713.52,562.89
2016,3,2,10,0,631.0,150.0,1.4,15.0,506.0,848.36,655.89
2016,3,2,10,15,413.0,219.5,1.45,15.0,458.0,700.81,546.33
2016,3,2,10,30,195.0,289.0,1.5,15.0,410.0,516.23,406.36
2016,3,2,10,45,138.0,296.0,1.6,15.0,383.5,461.79,364.9
2016,3,2,11,0,81.0,303.0,1.7,15.0,357.0,386.16,305.71
2016,3,2,11,15,148.0,317.0,1.8,15.0,418.5,483.63,382.01
2016,3,2,11,30,215.0,331.0,1.9,15.0,480.0,556.89,437.7
2016,3,2,11,45,249.0,331.0,2.0,15.5,505.5,579.66,454.08
2016,3,2,12,0,283.0,331.0,2.1,16.0,531.0,618.45,482.05
2016,3,2,12,15,267.5,335.0,2.15,15.5,524.5,594.78,464.77
2016,3,2,12,30,252.0,339.0,2.2,15.0,518.0,570.73,447.56
2016,3,2,12,45,151.0,323.0,2.3,15.0,430.0,440.99,348.47
2016,3,2,13,0,50.0,307.0,2.4,15.0,342.0,321.74,254.8
2016,3,2,13,15,48.0,302.5,2.4,15.0,335.5,310.57,246.54
2016,3,2,13,30,46.0,298.0,2.4,15.0,329.0,299.53,237.94
2016,3,2,13,45,31.5,266.0,2.45,15.0,287.0,255.29,203.0
2016,3,2,14,0,17.0,234.0,2.5,15.0,245.0,207.57,165.03
2016,3,2,14,15,17.5,226.5,2.5,14.5,237.5,199.34,159.0
2016,3,2,14,30,18.0,219.0,2.5,14.0,230.0,191.05,152.77
2016,3,2,14,45,29.5,219.0,2.5,14.0,235.5,196.01,156.9
2016,3,2,15,0,41.0,219.0,2.5,14.0,241.0,195.42,156.29
2016,3,2,15,15,69.0,210.0,2.45,13.5,244.0,190.8,151.99
2016,3,2,15,30,97.0,201.0,2.4,13.0,247.0,182.35,144.01
2016,3,2,15,45,155.0,179.5,2.35,13.0,243.5,165.78,127.53
2016,3,2,16,0,213.0,158.0,2.3,13.0,240.0,140.23,104.49
2016,3,2,16,15,192.5,140.5,2.15,13.0,207.0,109.95,84.25
2016,3,2,16,30,172.0,123.0,2.0,13.0,174.0,90.12,75.01
2016,3,2,16,45,161.0,101.5,1.9,13.0,142.0,75.58,62.04
2016,3,2,17,0,150.0,80.0,1.8,13.0,110.0,59.39,47.36
2016,3,2,17,15,118.0,59.5,1.8,12.5,79.0,44.96,34.11
2016,3,2,17,30,86.0,39.0,1.8,12.0,48.0,30.1,20.13
2016,3,2,17,45,43.0,19.5,1.8,12.0,24.0,15.89,1.83
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,12.0,2.0,1.71,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.28,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,7.8,0.78
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,12.33,4.87
2016,3,3,7,45,0.0,21.5,1.5,12.5,21.5,17.7,9.62
2016,3,3,8,0,0.0,28.0,1.5,13.0,28.0,23.08,14.32
2016,3,3,8,15,0.0,34.5,1.4,13.0,34.5,28.47,19.01
2016,3,3,8,30,0.0,41.0,1.3,13.0,41.0,33.87,23.64
2016,3,3,8,45,0.0,84.5,1.2,13.0,84.5,71.55,55.79
2016,3,3,9,0,0.0,128.0,1.1,13.0,128.0,114.75,91.93
2016,3,3,9,15,0.0,122.0,1.1,13.0,122.0,106.68,84.83
2016,3,3,9,30,0.0,116.0,1.1,13.0,116.0,99.67,78.76
2016,3,3,9,45,0.0,133.5,1.1,13.0,133.5,115.86,92.01
2016,3,3,10,0,0.0,151.0,1.1,13.0,151.0,132.06,105.1
2016,3,3,10,15,2.5,171.0,1.1,13.0,172.5,153.22,122.27
2016,3,3,10,30,5.0,191.0,1.1,13.0,194.0,174.36,139.25
2016,3,3,10,45,60.0,253.0,1.15,13.5,293.0,311.42,249.82
2016,3,3,11,0,115.0,315.0,1.2,14.0,392.0,433.28,343.21
2016,3,3,11,15,95.0,317.5,1.3,14.0,382.5,410.68,324.41
2016,3,3,11,30,75.0,320.0,1.4,14.0,373.0,388.51,306.94
2016,3,3,11,45,76.5,324.0,1.5,14.0,378.5,388.92,307.44
2016,3,3,12,0,78.0,328.0,1.6,14.0,384.0,388.99,307.56
2016,3,3,12,15,59.5,316.0,1.5,13.5,358.5,353.98,280.29
2016,3,3,12,30,41.0,304.0,1.4,13.0,333.0,320.53,254.24
2016,3,3,12,45,41.0,302.0,1.35,13.0,331.0,313.99,249.21
2016,3,3,13,0,41.0,300.0,1.3,13.0,329.0,307.36,244.0
2016,3,3,13,15,41.5,294.0,1.2,13.0,323.0,297.17,235.97
2016,3,3,13,30,42.0,288.0,1.1,13.0,317.0,286.95,227.94
2016,3,3,13,45,32.5,267.0,1.05,13.0,289.0,256.52,203.97
2016,3,3,14,0,23.0,246.0,1.0,13.0,261.0,221.34,176.19
