Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,15,13.0,213.0,1.0,13.0,221.5,185.36,147.62
2016,3,3,14,30,3.0,180.0,1.0,13.0,182.0,151.24,120.28
2016,3,3,14,45,3.0,175.5,1.0,13.0,177.0,146.55,116.8
2016,3,3,15,0,3.0,171.0,1.0,13.0,172.0,141.79,113.15
2016,3,3,15,15,1.5,157.0,0.9,13.0,157.5,128.94,102.84
2016,3,3,15,30,0.0,143.0,0.8,13.0,143.0,116.43,92.8
2016,3,3,15,45,0.0,106.5,0.7,13.0,106.5,87.23,68.66
2016,3,3,16,0,0.0,70.0,0.6,13.0,70.0,58.04,44.2
2016,3,3,16,15,0.0,60.5,0.6,13.0,60.5,50.11,37.57
2016,3,3,16,30,0.0,51.0,0.6,13.0,51.0,42.19,32.42
2016,3,3,16,45,0.0,41.5,0.6,13.0,41.5,34.29,25.3
2016,3,3,17,0,0.0,32.0,0.6,13.0,32.0,26.4,18.09
2016,3,3,17,15,0.0,23.0,0.6,12.5,23.0,18.95,11.23
2016,3,3,17,30,0.0,14.0,0.6,12.0,14.0,11.51,4.3
2016,3,3,17,45,0.0,7.0,0.65,12.0,7.0,5.74,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.3,11.5,7.5,6.4,0.0
2016,3,4,7,0,0.0,15.0,1.3,12.0,15.0,12.36,1.68
2016,3,4,7,15,0.0,32.5,1.3,12.0,32.5,28.67,18.12
2016,3,4,7,30,0.0,50.0,1.3,12.0,50.0,46.27,33.78
2016,3,4,7,45,0.5,70.0,1.3,12.5,70.5,66.74,51.64
2016,3,4,8,0,1.0,90.0,1.3,13.0,91.0,86.66,68.75
2016,3,4,8,15,7.5,108.5,1.35,13.0,111.5,109.5,88.39
2016,3,4,8,30,14.0,127.0,1.4,13.0,132.0,132.65,107.98
2016,3,4,8,45,21.0,147.0,1.5,13.0,155.5,158.32,129.42
2016,3,4,9,0,28.0,167.0,1.6,13.0,179.0,201.57,164.98
2016,3,4,9,15,22.5,177.0,1.75,13.0,187.5,186.83,152.13
2016,3,4,9,30,17.0,187.0,1.9,13.0,196.0,189.51,153.75
2016,3,4,9,45,13.0,190.5,2.05,13.5,198.0,186.73,150.67
2016,3,4,10,0,9.0,194.0,2.2,14.0,200.0,184.28,147.9
2016,3,4,10,15,4.5,158.5,2.2,14.0,161.5,142.83,113.59
2016,3,4,10,30,0.0,123.0,2.2,14.0,123.0,104.36,81.61
2016,3,4,10,45,0.0,70.5,2.25,14.0,70.5,58.61,43.58
2016,3,4,11,0,0.0,18.0,2.3,14.0,18.0,14.92,6.93
2016,3,4,11,15,6.0,125.5,2.25,14.0,130.0,112.01,88.05
2016,3,4,11,30,12.0,233.0,2.2,14.0,242.0,217.2,173.27
2016,3,4,11,45,7.0,200.5,2.2,14.0,206.0,180.56,143.24
2016,3,4,12,0,2.0,168.0,2.2,14.0,170.0,145.48,114.68
2016,3,4,12,15,1.0,148.5,2.3,14.0,149.5,126.8,99.48
2016,3,4,12,30,0.0,129.0,2.4,14.0,129.0,108.6,84.59
2016,3,4,12,45,18.5,213.0,2.5,14.0,226.5,198.07,158.0
2016,3,4,13,0,37.0,297.0,2.6,14.0,324.0,300.86,240.01
2016,3,4,13,15,37.5,290.5,2.6,14.0,317.5,290.45,231.52
2016,3,4,13,30,38.0,284.0,2.6,14.0,311.0,280.05,223.43
2016,3,4,13,45,34.5,272.0,2.65,14.0,295.5,262.03,209.25
2016,3,4,14,0,31.0,260.0,2.7,14.0,280.0,244.61,195.51
2016,3,4,14,15,30.0,249.0,2.6,13.5,268.0,230.0,184.26
2016,3,4,14,30,29.0,238.0,2.5,13.0,256.0,215.65,173.13
2016,3,4,14,45,19.5,212.5,2.4,13.0,224.5,183.71,147.34
2016,3,4,15,0,10.0,187.0,2.3,13.0,193.0,157.12,125.91
2016,3,4,15,15,5.0,112.0,2.25,13.0,115.0,94.04,73.9
2016,3,4,15,30,0.0,37.0,2.2,13.0,37.0,30.59,20.56
2016,3,4,15,45,0.0,23.0,2.15,13.0,23.0,18.98,10.69
2016,3,4,16,0,0.0,9.0,2.1,13.0,9.0,7.41,0.75
2016,3,4,16,15,0.0,7.5,2.15,13.0,7.5,6.17,0.0
2016,3,4,16,30,0.0,6.0,2.2,13.0,6.0,4.93,0.0
2016,3,4,16,45,0.0,5.0,2.3,13.0,5.0,4.11,0.0
2016,3,4,17,0,0.0,4.0,2.4,13.0,4.0,3.28,0.0
2016,3,4,17,15,0.0,2.5,2.45,13.0,2.5,2.05,0.0
2016,3,4,17,30,0.0,1.0,2.5,13.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,2.6,13.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,10.5,3.15,13.0,10.5,8.96,0.0
2016,3,5,7,0,0.0,21.0,3.3,13.0,21.0,17.86,6.08
2016,3,5,7,15,25.0,41.0,3.35,13.0,45.5,64.39,48.32
2016,3,5,7,30,50.0,61.0,3.4,13.0,70.0,106.39,85.89
2016,3,5,7,45,64.5,82.5,3.5,13.5,97.5,143.56,118.57
2016,3,5,8,0,79.0,104.0,3.6,14.0,125.0,196.17,163.42
2016,3,5,8,15,90.0,125.0,3.75,14.0,153.5,231.34,193.14
2016,3,5,8,30,101.0,146.0,3.9,14.0,182.0,266.66,222.41
2016,3,5,8,45,50.5,113.5,4.05,14.0,131.5,158.32,130.61
2016,3,5,9,0,0.0,81.0,4.2,14.0,81.0,67.34,51.71
2016,3,5,9,15,0.0,120.0,4.25,14.0,120.5,104.3,82.72
2016,3,5,9,30,0.0,159.0,4.3,14.0,160.0,142.52,114.29
2016,3,5,9,45,0.0,86.0,4.35,14.0,86.5,71.48,54.75
2016,3,5,10,0,0.0,13.0,4.4,14.0,13.0,10.75,3.46
2016,3,5,10,15,0.0,55.0,4.45,14.0,55.0,45.64,32.89
2016,3,5,10,30,0.0,97.0,4.5,14.0,97.0,80.93,62.32
2016,3,5,10,45,10.0,173.5,4.6,14.5,180.5,161.08,128.61
2016,3,5,11,0,20.0,250.0,4.7,15.0,264.0,244.76,196.17
2016,3,5,11,15,18.5,251.5,4.75,15.0,264.5,242.92,194.26
2016,3,5,11,30,17.0,253.0,4.8,15.0,265.0,241.21,192.64
2016,3,5,11,45,10.5,220.0,4.85,15.5,228.0,201.99,160.44
2016,3,5,12,0,4.0,187.0,4.9,16.0,191.0,164.5,129.63
2016,3,5,12,15,2.0,102.5,4.9,15.5,104.5,87.48,66.94
2016,3,5,12,30,0.0,18.0,4.9,15.0,18.0,14.94,6.83
2016,3,5,12,45,0.0,28.5,4.9,15.0,28.5,23.66,14.14
2016,3,5,13,0,0.0,39.0,4.9,15.0,39.0,32.4,21.43
2016,3,5,13,15,0.0,38.0,5.05,14.5,38.0,31.56,20.8
2016,3,5,13,30,0.0,37.0,5.2,14.0,37.0,30.72,20.16
2016,3,5,13,45,0.0,47.5,5.35,14.0,47.5,39.45,27.51
2016,3,5,14,0,0.0,58.0,5.5,14.0,58.0,48.18,34.87
2016,3,5,14,15,0.0,38.0,6.0,14.0,38.0,31.51,20.92
2016,3,5,14,30,0.0,18.0,6.5,14.0,18.0,14.9,6.94
2016,3,5,14,45,0.0,19.5,7.05,14.0,19.5,16.13,8.01
2016,3,5,15,0,0.0,21.0,7.6,14.0,21.0,17.36,9.09
2016,3,5,15,15,0.0,14.5,7.85,14.0,14.5,11.97,4.54
2016,3,5,15,30,0.0,8.0,8.1,14.0,8.0,6.6,0.0
2016,3,5,15,45,0.0,7.0,8.4,14.0,7.0,5.77,0.0
2016,3,5,16,0,0.0,6.0,8.7,14.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,8.65,14.0,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.0,8.6,14.0,3.0,2.46,0.0
2016,3,5,17,0,0.0,2.0,8.6,14.0,2.0,1.64,0.0
2016,3,5,17,15,0.0,1.5,8.4,13.5,1.5,1.23,0.0
2016,3,5,17,30,0.0,1.0,8.2,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,15.5,2.5,10.5,20.0,47.33,0.0
2016,3,6,7,0,117.0,31.0,2.5,11.0,40.0,137.57,93.33
2016,3,6,7,15,234.0,47.0,2.65,11.0,81.5,257.75,211.61
2016,3,6,7,30,351.0,63.0,2.8,11.0,123.0,372.33,312.67
2016,3,6,7,45,427.0,74.0,3.0,11.5,171.5,458.19,386.45
2016,3,6,8,0,503.0,85.0,3.2,12.0,220.0,553.71,464.3
2016,3,6,8,15,556.5,92.5,3.3,12.0,269.5,628.26,523.06
2016,3,6,8,30,610.0,100.0,3.4,12.0,319.0,703.82,580.75
2016,3,6,8,45,374.0,146.0,3.5,12.0,286.0,553.61,460.18
2016,3,6,9,0,138.0,192.0,3.6,12.0,253.0,356.06,295.78
2016,3,6,9,15,433.0,158.0,3.65,12.0,377.0,639.08,527.98
2016,3,6,9,30,728.0,124.0,3.7,12.0,501.0,903.87,725.14
2016,3,6,9,45,402.5,191.5,3.75,12.5,403.0,657.73,534.16
2016,3,6,10,0,77.0,259.0,3.8,13.0,305.0,345.7,280.67
2016,3,6,10,15,435.5,198.5,3.8,13.0,474.5,699.5,566.69
2016,3,6,10,30,794.0,138.0,3.8,13.0,644.0,999.41,784.53
2016,3,6,10,45,656.0,189.0,3.8,13.0,618.0,912.06,718.74
2016,3,6,11,0,518.0,240.0,3.8,13.0,592.0,813.33,644.68
2016,3,6,11,15,460.5,270.5,3.85,13.0,589.5,778.58,617.44
2016,3,6,11,30,403.0,301.0,3.9,13.0,587.0,723.93,575.41
2016,3,6,11,45,291.5,328.5,3.95,13.0,537.0,634.49,505.41
2016,3,6,12,0,180.0,356.0,4.0,13.0,487.0,529.5,422.78
2016,3,6,12,15,109.0,331.0,4.1,13.0,410.5,412.24,330.88
2016,3,6,12,30,38.0,306.0,4.2,13.0,334.0,318.55,255.32
2016,3,6,12,45,24.5,269.0,4.3,13.0,287.0,253.77,203.62
2016,3,6,13,0,11.0,232.0,4.4,13.0,240.0,207.56,166.15
2016,3,6,13,15,10.5,227.5,4.45,13.0,235.0,201.88,161.69
2016,3,6,13,30,10.0,223.0,4.5,13.0,230.0,196.26,157.24
2016,3,6,13,45,23.0,247.0,4.6,13.0,262.5,224.15,180.33
2016,3,6,14,0,36.0,271.0,4.7,13.0,295.0,256.7,206.95
2016,3,6,14,15,133.0,276.0,4.75,12.5,358.5,314.26,254.59
2016,3,6,14,30,230.0,281.0,4.8,12.0,422.0,352.5,285.09
2016,3,6,14,45,115.0,201.0,4.85,12.0,271.5,220.04,177.41
2016,3,6,15,0,0.0,121.0,4.9,12.0,121.0,100.17,79.31
2016,3,6,15,15,0.0,96.0,4.9,12.0,96.0,79.62,62.25
2016,3,6,15,30,0.0,71.0,4.9,12.0,71.0,58.9,44.82
2016,3,6,15,45,0.0,66.5,4.9,12.0,66.5,55.13,41.74
2016,3,6,16,0,0.0,62.0,4.9,12.0,62.0,51.36,38.64
2016,3,6,16,15,0.0,53.5,4.9,11.5,53.5,44.27,32.7
2016,3,6,16,30,0.0,45.0,4.9,11.0,45.0,37.19,28.1
2016,3,6,16,45,0.0,36.0,4.9,11.0,36.0,29.71,21.31
2016,3,6,17,0,0.0,27.0,4.9,11.0,27.0,22.25,14.47
2016,3,6,17,15,0.0,19.5,4.95,11.0,19.5,16.05,8.71
2016,3,6,17,30,0.0,12.0,5.0,11.0,12.0,9.86,2.95
2016,3,6,17,45,0.0,6.5,5.1,11.0,6.5,5.33,0.0
2016,3,6,18,0,0.0,1.0,5.2,11.0,1.0,0.85,0.0
2016,3,6,18,15,0.0,0.5,5.25,11.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,133.5,13.5,2.9,8.5,24.0,89.51,0.0
2016,3,7,7,0,267.0,27.0,3.0,9.0,48.0,243.39,178.45
2016,3,7,7,15,385.0,37.5,3.1,9.0,92.5,350.45,291.68
2016,3,7,7,30,503.0,48.0,3.2,9.0,137.0,467.83,395.14
2016,3,7,7,45,571.5,55.0,3.3,9.0,187.5,551.65,466.41
2016,3,7,8,0,640.0,62.0,3.4,9.0,238.0,639.26,537.7
2016,3,7,8,15,588.0,81.0,3.45,9.0,267.0,642.54,540.0
2016,3,7,8,30,536.0,100.0,3.5,9.0,296.0,638.75,536.33
2016,3,7,8,45,404.5,142.0,3.55,9.0,301.5,576.75,484.73
2016,3,7,9,0,273.0,184.0,3.6,9.0,307.0,492.49,413.27
2016,3,7,9,15,136.5,97.5,3.6,9.0,159.0,252.77,214.63
2016,3,7,9,30,0.0,11.0,3.6,9.0,11.0,9.08,2.2
2016,3,7,9,45,10.0,115.0,3.65,9.5,121.0,107.73,87.1
2016,3,7,10,0,20.0,219.0,3.7,10.0,231.0,220.44,180.91
2016,3,7,10,15,241.5,232.0,3.75,10.0,386.5,518.93,428.28
2016,3,7,10,30,463.0,245.0,3.8,10.0,542.0,776.79,627.99
2016,3,7,10,45,407.0,273.5,3.85,10.5,542.0,725.55,584.56
2016,3,7,11,0,351.0,302.0,3.9,11.0,542.0,694.34,557.74
2016,3,7,11,15,348.0,311.5,3.95,11.0,554.5,692.71,555.89
2016,3,7,11,30,345.0,321.0,4.0,11.0,567.0,689.25,552.58
2016,3,7,11,45,399.0,306.5,4.1,11.0,595.0,712.19,571.18
2016,3,7,12,0,453.0,292.0,4.2,11.0,623.0,748.83,599.51
2016,3,7,12,15,396.0,313.0,4.25,11.0,603.0,684.07,549.32
2016,3,7,12,30,339.0,334.0,4.3,11.0,583.0,637.64,512.71
2016,3,7,12,45,308.5,338.0,4.35,11.0,563.5,597.81,481.67
2016,3,7,13,0,278.0,342.0,4.4,11.0,544.0,558.88,451.05
2016,3,7,13,15,331.0,321.5,4.4,11.0,557.5,559.87,452.89
2016,3,7,13,30,384.0,301.0,4.4,11.0,571.0,555.73,450.19
2016,3,7,13,45,203.5,277.0,4.4,11.5,420.0,383.46,311.52
2016,3,7,14,0,23.0,253.0,4.4,12.0,269.0,226.74,182.73
2016,3,7,14,15,234.5,244.5,4.35,12.0,390.0,347.13,281.89
2016,3,7,14,30,446.0,236.0,4.3,12.0,511.0,428.07,344.18
2016,3,7,14,45,632.5,169.0,4.25,12.0,533.5,421.73,334.29
2016,3,7,15,0,819.0,102.0,4.2,12.0,556.0,390.17,300.78
2016,3,7,15,15,798.5,99.0,4.05,12.0,514.0,326.72,242.91
2016,3,7,15,30,778.0,96.0,3.9,12.0,472.0,264.89,186.56
2016,3,7,15,45,753.5,90.5,3.8,12.0,426.0,198.17,128.4
2016,3,7,16,0,729.0,85.0,3.7,12.0,380.0,137.74,81.39
2016,3,7,16,15,689.0,80.0,3.55,11.5,330.5,80.13,50.3
2016,3,7,16,30,649.0,75.0,3.4,11.0,281.0,57.57,46.48
2016,3,7,16,45,592.5,68.0,3.3,11.0,230.5,53.01,42.37
2016,3,7,17,0,536.0,61.0,3.2,11.0,180.0,48.42,38.06
2016,3,7,17,15,441.5,51.0,3.25,10.5,132.5,41.03,31.12
2016,3,7,17,30,347.0,41.0,3.3,10.0,85.0,33.56,23.81
2016,3,7,17,45,173.5,27.0,3.35,10.0,49.0,20.93,9.96
2016,3,7,18,0,0.0,13.0,3.4,10.0,13.0,11.1,0.0
2016,3,7,18,15,0.0,6.5,3.45,10.0,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,48.5,14.5,2.05,8.5,18.5,40.77,0.0
2016,3,8,7,0,97.0,29.0,2.0,9.0,37.0,119.35,88.23
2016,3,8,7,15,143.0,48.5,1.95,9.0,70.0,180.39,149.23
2016,3,8,7,30,189.0,68.0,1.9,9.0,103.0,243.94,206.48
2016,3,8,7,45,207.0,89.0,1.85,9.5,138.0,291.0,247.32
2016,3,8,8,0,225.0,110.0,1.8,10.0,173.0,338.33,286.76
2016,3,8,8,15,249.5,126.5,1.75,10.0,209.0,385.06,325.07
2016,3,8,8,30,274.0,143.0,1.7,10.0,245.0,432.67,362.88
2016,3,8,8,45,508.0,112.0,1.7,10.5,331.5,633.65,521.54
2016,3,8,9,0,742.0,81.0,1.7,11.0,418.0,832.11,663.8
2016,3,8,9,15,456.5,159.0,1.75,11.0,373.0,663.15,535.78
2016,3,8,9,30,171.0,237.0,1.8,11.0,328.0,439.46,357.69
2016,3,8,9,45,253.5,244.5,1.85,11.0,389.5,550.34,445.95
2016,3,8,10,0,336.0,252.0,1.9,11.0,451.0,640.54,514.2
2016,3,8,10,15,241.0,279.5,1.9,11.0,426.5,552.3,443.6
2016,3,8,10,30,146.0,307.0,1.9,11.0,402.0,484.25,388.31
2016,3,8,10,45,92.5,297.5,1.95,11.0,359.0,392.12,315.73
2016,3,8,11,0,39.0,288.0,2.0,11.0,316.0,323.3,259.9
2016,3,8,11,15,70.0,315.5,1.95,11.0,366.0,380.46,305.68
2016,3,8,11,30,101.0,343.0,1.9,11.0,416.0,435.9,348.68
2016,3,8,11,45,141.0,352.0,1.9,11.0,455.0,496.56,395.33
2016,3,8,12,0,181.0,361.0,1.9,11.0,494.0,534.4,424.23
2016,3,8,12,15,252.5,350.5,1.9,11.0,536.5,593.92,469.91
2016,3,8,12,30,324.0,340.0,1.9,11.0,579.0,630.18,497.73
2016,3,8,12,45,251.0,348.5,1.95,11.0,533.0,560.1,443.66
2016,3,8,13,0,178.0,357.0,2.0,11.0,487.0,481.15,382.99
2016,3,8,13,15,125.5,340.5,2.05,11.0,431.0,413.13,330.28
2016,3,8,13,30,73.0,324.0,2.1,11.0,375.0,339.93,272.65
2016,3,8,13,45,118.0,322.0,2.2,11.0,401.5,368.41,296.25
2016,3,8,14,0,163.0,320.0,2.3,11.0,428.0,381.66,307.0
2016,3,8,14,15,85.5,260.5,2.15,10.5,317.0,268.61,216.89
2016,3,8,14,30,8.0,201.0,2.0,10.0,206.0,170.75,137.73
2016,3,8,14,45,4.0,176.5,1.85,10.0,179.0,147.57,119.02
2016,3,8,15,0,0.0,152.0,1.7,10.0,152.0,125.26,100.77
2016,3,8,15,15,0.0,95.5,1.55,10.0,95.5,79.23,62.26
2016,3,8,15,30,0.0,39.0,1.4,10.0,39.0,32.26,22.27
2016,3,8,15,45,0.0,73.5,1.3,10.0,73.5,60.97,47.14
2016,3,8,16,0,0.0,108.0,1.2,10.0,108.0,87.68,70.12
2016,3,8,16,15,0.0,94.0,1.2,9.5,94.0,76.22,60.55
2016,3,8,16,30,0.0,80.0,1.2,9.0,80.0,65.1,53.67
2016,3,8,16,45,0.0,65.5,1.3,9.0,65.5,53.67,43.34
2016,3,8,17,0,0.0,51.0,1.4,9.0,51.0,42.15,32.75
2016,3,8,17,15,0.0,37.5,1.45,8.5,37.5,31.0,22.42
2016,3,8,17,30,0.0,24.0,1.5,8.0,24.0,19.79,11.94
2016,3,8,17,45,0.0,14.0,1.6,8.0,14.0,11.52,3.32
2016,3,8,18,0,0.0,4.0,1.7,8.0,4.0,3.41,0.0
2016,3,8,18,15,0.0,2.0,1.7,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,2.4,10.5,3.0,2.46,0.0
2016,3,9,7,0,0.0,6.0,2.4,11.0,6.0,4.92,0.0
2016,3,9,7,15,0.0,11.5,2.4,11.0,11.5,9.45,2.36
2016,3,9,7,30,0.0,17.0,2.4,11.0,17.0,13.98,6.42
2016,3,9,7,45,0.0,23.5,2.4,11.0,23.5,19.35,11.19
2016,3,9,8,0,0.0,30.0,2.4,11.0,30.0,24.74,15.92
2016,3,9,8,15,0.0,36.0,2.35,11.0,36.0,29.72,20.24
2016,3,9,8,30,0.0,42.0,2.3,11.0,42.0,34.71,24.51
2016,3,9,8,45,50.5,120.0,2.3,11.5,143.0,164.64,137.1
2016,3,9,9,0,101.0,198.0,2.3,12.0,244.0,306.99,254.68
2016,3,9,9,15,73.0,209.0,2.25,12.0,244.0,290.01,238.49
2016,3,9,9,30,45.0,220.0,2.2,12.0,244.0,272.12,222.21
2016,3,9,9,45,22.5,177.5,2.15,12.0,189.5,196.49,159.53
2016,3,9,10,0,0.0,135.0,2.1,12.0,135.0,115.91,91.94
2016,3,9,10,15,1.5,157.5,2.1,12.0,158.5,138.17,110.37
2016,3,9,10,30,3.0,180.0,2.1,12.0,182.0,160.48,128.5
2016,3,9,10,45,9.5,213.0,2.15,12.5,219.5,198.04,158.84
2016,3,9,11,0,16.0,246.0,2.2,13.0,257.0,235.59,188.65
2016,3,9,11,15,12.0,231.5,2.25,13.0,240.0,216.01,172.51
2016,3,9,11,30,8.0,217.0,2.3,13.0,223.0,197.17,157.12
2016,3,9,11,45,5.0,193.5,2.35,13.5,197.5,171.64,136.1
2016,3,9,12,0,2.0,170.0,2.4,14.0,172.0,146.99,115.78
2016,3,9,12,15,7.5,209.0,2.4,14.0,215.0,186.62,148.03
2016,3,9,12,30,13.0,248.0,2.4,14.0,258.0,225.96,179.57
2016,3,9,12,45,12.5,243.5,2.45,14.0,253.0,220.04,174.75
2016,3,9,13,0,12.0,239.0,2.5,14.0,248.0,214.2,170.16
2016,3,9,13,15,8.5,215.5,2.5,14.0,222.0,189.46,150.33
2016,3,9,13,30,5.0,192.0,2.5,14.0,196.0,165.54,131.09
2016,3,9,13,45,15.5,226.5,2.55,14.5,237.5,201.16,159.94
2016,3,9,14,0,26.0,261.0,2.6,15.0,279.0,235.04,186.9
2016,3,9,14,15,24.5,249.0,2.6,14.5,265.5,221.18,176.2
2016,3,9,14,30,23.0,237.0,2.6,14.0,252.0,207.58,165.76
2016,3,9,14,45,24.0,226.5,2.6,14.0,241.5,196.48,156.96
2016,3,9,15,0,25.0,216.0,2.6,14.0,231.0,185.25,147.97
2016,3,9,15,15,12.5,172.5,2.5,14.0,180.0,144.26,114.86
2016,3,9,15,30,0.0,129.0,2.4,14.0,129.0,105.56,83.48
2016,3,9,15,45,4.0,137.0,2.3,14.0,138.5,111.34,88.43
2016,3,9,16,0,8.0,145.0,2.2,14.0,148.0,115.51,92.0
2016,3,9,16,15,4.0,127.5,2.05,13.5,129.0,100.14,79.73
2016,3,9,16,30,0.0,110.0,1.9,13.0,110.0,86.3,71.62
2016,3,9,16,45,0.0,91.0,1.75,13.0,91.0,71.96,58.91
2016,3,9,17,0,0.0,72.0,1.6,13.0,72.0,57.48,45.86
2016,3,9,17,15,0.0,53.5,1.6,12.5,53.5,43.19,32.87
2016,3,9,17,30,0.0,35.0,1.6,12.0,35.0,28.74,19.55
2016,3,9,17,45,0.0,20.5,1.6,12.0,20.5,16.92,7.66
2016,3,9,18,0,0.0,6.0,1.6,12.0,6.0,5.12,0.0
2016,3,9,18,15,0.0,3.0,1.65,12.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.41,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.82,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.23,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.64,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.0,3.0,2.46,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.29,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.11,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,4.94,0.0
2016,3,10,8,45,0.0,69.0,4.05,13.5,69.0,57.21,43.35
2016,3,10,9,0,0.0,132.0,4.2,14.0,132.0,116.91,93.39
2016,3,10,9,15,0.0,78.0,4.15,14.0,78.0,64.76,49.3
2016,3,10,9,30,0.0,24.0,4.1,14.0,24.0,19.84,11.22
2016,3,10,9,45,0.0,93.5,4.1,14.0,93.5,77.93,60.11
2016,3,10,10,0,0.0,163.0,4.1,14.0,163.0,142.63,113.59
2016,3,10,10,15,0.0,88.5,4.0,14.0,88.5,73.65,56.18
2016,3,10,10,30,0.0,14.0,3.9,14.0,14.0,11.6,4.12
2016,3,10,10,45,0.0,76.0,3.8,14.0,76.0,63.24,47.4
2016,3,10,11,0,0.0,138.0,3.7,14.0,138.0,117.32,92.04
2016,3,10,11,15,0.0,112.5,3.6,14.0,112.5,94.5,73.09
2016,3,10,11,30,0.0,87.0,3.5,14.0,87.0,72.51,54.87
2016,3,10,11,45,0.0,88.0,3.45,14.0,88.0,73.36,55.55
2016,3,10,12,0,0.0,89.0,3.4,14.0,89.0,74.21,56.23
2016,3,10,12,15,2.5,141.0,3.3,14.0,143.0,121.38,95.13
2016,3,10,12,30,5.0,193.0,3.2,14.0,197.0,169.17,134.04
2016,3,10,12,45,3.5,180.5,3.15,14.0,183.0,156.22,123.41
2016,3,10,13,0,2.0,168.0,3.1,14.0,169.0,143.59,113.16
2016,3,10,13,15,1.0,97.0,3.0,14.0,97.5,81.66,62.43
2016,3,10,13,30,0.0,26.0,2.9,14.0,26.0,21.58,12.48
2016,3,10,13,45,0.0,36.5,2.8,14.0,36.5,30.3,19.84
2016,3,10,14,0,0.0,47.0,2.7,14.0,47.0,39.03,27.19
2016,3,10,14,15,0.0,45.5,2.55,14.0,45.5,37.76,26.17
2016,3,10,14,30,0.0,44.0,2.4,14.0,44.0,36.5,25.17
2016,3,10,14,45,0.0,44.5,2.3,14.0,44.5,36.89,25.57
2016,3,10,15,0,0.0,45.0,2.2,14.0,45.0,37.29,25.97
2016,3,10,15,15,0.0,56.0,2.1,13.5,56.0,46.42,33.85
2016,3,10,15,30,0.0,67.0,2.0,13.0,67.0,55.57,41.79
2016,3,10,15,45,0.0,45.5,1.9,13.0,45.5,37.64,26.64
2016,3,10,16,0,0.0,24.0,1.8,13.0,24.0,19.8,11.42
2016,3,10,16,15,0.0,21.0,1.75,13.0,21.0,17.31,9.32
2016,3,10,16,30,0.0,18.0,1.7,13.0,18.0,14.82,7.76
2016,3,10,16,45,0.0,14.5,1.7,13.0,14.5,11.93,5.14
2016,3,10,17,0,0.0,11.0,1.7,13.0,11.0,9.04,2.5
2016,3,10,17,15,0.0,8.0,1.8,13.0,8.0,6.57,0.22
2016,3,10,17,30,0.0,5.0,1.9,13.0,5.0,4.1,0.0
2016,3,10,17,45,0.0,3.0,2.05,13.0,3.0,2.46,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,2.3,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,12.0,2.0,1.64,0.0
2016,3,11,7,0,0.0,4.0,5.2,12.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,7.0,5.15,11.5,7.0,5.74,0.0
2016,3,11,7,30,0.0,10.0,5.1,11.0,10.0,8.21,1.44
2016,3,11,7,45,0.0,13.5,5.05,11.0,13.5,11.1,4.0
2016,3,11,8,0,0.0,17.0,5.0,11.0,17.0,13.99,6.54
2016,3,11,8,15,0.0,20.5,4.85,11.0,20.5,16.89,9.05
2016,3,11,8,30,0.0,24.0,4.7,11.0,24.0,19.79,11.54
2016,3,11,8,45,0.0,19.0,4.55,11.0,19.0,15.67,7.93
2016,3,11,9,0,0.0,14.0,4.4,11.0,14.0,11.55,4.33
2016,3,11,9,15,0.0,35.0,4.45,11.0,35.0,28.95,19.28
2016,3,11,9,30,0.0,56.0,4.5,11.0,56.0,46.43,34.15
2016,3,11,9,45,0.0,38.0,4.6,11.0,38.0,31.48,21.3
2016,3,11,10,0,0.0,20.0,4.7,11.0,20.0,16.55,8.5
2016,3,11,10,15,3.0,107.5,4.45,11.0,109.5,93.33,73.64
2016,3,11,10,30,6.0,195.0,4.2,11.0,199.0,177.69,143.68
2016,3,11,10,45,3.0,175.5,4.0,11.5,178.0,155.21,124.38
2016,3,11,11,0,0.0,156.0,3.8,12.0,157.0,133.64,106.09
2016,3,11,11,15,112.5,256.5,3.6,12.0,339.5,376.68,306.47
2016,3,11,11,30,225.0,357.0,3.4,12.0,522.0,589.66,471.6
2016,3,11,11,45,320.0,338.0,3.25,12.0,576.0,668.81,531.32
2016,3,11,12,0,415.0,319.0,3.1,12.0,630.0,722.84,572.16
2016,3,11,12,15,337.5,341.0,3.15,12.0,594.5,658.26,521.75
2016,3,11,12,30,260.0,363.0,3.2,12.0,559.0,596.11,473.39
2016,3,11,12,45,133.5,283.0,3.25,12.0,384.0,382.4,307.74
2016,3,11,13,0,7.0,203.0,3.3,12.0,209.0,178.11,141.95
2016,3,11,13,15,25.5,255.5,3.6,12.0,274.5,246.34,198.22
2016,3,11,13,30,44.0,308.0,3.9,12.0,340.0,303.64,244.48
2016,3,11,13,45,48.5,303.0,4.2,12.0,337.0,296.48,239.0
2016,3,11,14,0,53.0,298.0,4.5,12.0,334.0,288.73,233.16
2016,3,11,14,15,323.0,244.5,4.65,11.5,449.5,392.41,318.78
2016,3,11,14,30,593.0,191.0,4.8,11.0,565.0,461.51,371.94
2016,3,11,14,45,497.0,207.5,4.95,11.0,509.0,390.34,312.04
2016,3,11,15,0,401.0,224.0,5.1,11.0,453.0,329.79,261.29
2016,3,11,15,15,430.0,199.0,5.0,10.5,428.5,289.65,224.8
2016,3,11,15,30,459.0,174.0,4.9,10.0,404.0,243.64,182.65
2016,3,11,15,45,338.5,174.5,4.85,10.0,335.0,188.96,140.23
2016,3,11,16,0,218.0,175.0,4.8,10.0,266.0,151.36,115.18
2016,3,11,16,15,203.0,156.0,4.65,10.0,232.5,118.43,93.1
2016,3,11,16,30,188.0,137.0,4.5,10.0,199.0,99.58,84.41
2016,3,11,16,45,162.0,116.0,4.4,10.0,163.0,85.41,71.74
2016,3,11,17,0,136.0,95.0,4.3,10.0,127.0,70.9,58.52
2016,3,11,17,15,108.0,73.5,4.2,9.5,95.0,55.73,44.56
2016,3,11,17,30,80.0,52.0,4.1,9.0,63.0,40.21,30.05
2016,3,11,17,45,40.0,32.0,4.05,9.0,37.5,25.31,15.16
2016,3,11,18,0,0.0,12.0,4.0,9.0,12.0,9.89,0.0
2016,3,11,18,15,0.0,6.0,3.95,9.0,6.0,5.12,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,3.45,10.0,2.0,1.64,0.0
2016,3,12,7,0,0.0,4.0,3.6,10.0,4.0,3.28,0.0
2016,3,12,7,15,0.0,8.0,3.7,10.0,8.0,6.56,0.0
2016,3,12,7,30,0.0,12.0,3.8,10.0,12.0,9.86,2.91
2016,3,12,7,45,0.0,16.0,3.95,10.5,16.0,13.16,5.82
2016,3,12,8,0,0.0,20.0,4.1,11.0,20.0,16.47,8.7
2016,3,12,8,15,0.0,24.0,4.2,11.0,24.0,19.78,11.57
2016,3,12,8,30,0.0,28.0,4.3,11.0,28.0,23.11,14.41
2016,3,12,8,45,40.5,115.5,4.4,11.0,134.5,149.28,124.11
2016,3,12,9,0,81.0,203.0,4.5,11.0,241.0,291.88,243.72
2016,3,12,9,15,85.5,223.0,4.55,11.0,267.0,317.52,263.8
2016,3,12,9,30,90.0,243.0,4.6,11.0,293.0,342.88,283.76
2016,3,12,9,45,46.0,209.0,4.65,11.5,234.5,254.64,209.18
2016,3,12,10,0,2.0,175.0,4.7,12.0,176.0,156.03,125.44
2016,3,12,10,15,1.0,145.5,4.75,12.0,146.0,126.03,100.4
2016,3,12,10,30,0.0,116.0,4.8,12.0,116.0,97.78,76.68
2016,3,12,10,45,2.5,154.5,4.85,12.0,156.0,135.07,107.68
2016,3,12,11,0,5.0,193.0,4.9,12.0,196.0,172.89,138.76
2016,3,12,11,15,4.0,184.0,5.0,12.0,187.0,162.85,130.29
2016,3,12,11,30,3.0,175.0,5.1,12.0,178.0,153.11,122.15
2016,3,12,11,45,1.5,155.5,5.2,12.0,157.0,133.73,106.07
2016,3,12,12,0,0.0,136.0,5.3,12.0,136.0,114.87,90.4
2016,3,12,12,15,0.0,103.5,5.2,12.0,103.5,86.59,66.93
2016,3,12,12,30,0.0,71.0,5.1,12.0,71.0,59.16,44.07
2016,3,12,12,45,0.0,93.5,5.1,12.0,93.5,78.01,59.83
2016,3,12,13,0,0.0,116.0,5.1,12.0,116.0,97.14,75.77
2016,3,12,13,15,1.5,149.0,5.05,12.0,150.0,126.36,100.08
2016,3,12,13,30,3.0,182.0,5.0,12.0,184.0,155.35,124.09
2016,3,12,13,45,7.5,205.5,4.95,12.0,210.5,177.68,142.61
2016,3,12,14,0,12.0,229.0,4.9,12.0,237.0,199.11,160.34
2016,3,12,14,15,6.0,186.5,4.75,12.0,190.5,158.65,127.18
2016,3,12,14,30,0.0,144.0,4.6,12.0,144.0,119.65,95.06
2016,3,12,14,45,4.0,167.5,4.5,12.0,169.5,140.08,112.27
2016,3,12,15,0,8.0,191.0,4.4,12.0,195.0,159.19,128.25
2016,3,12,15,15,4.0,133.0,4.3,12.0,135.0,110.56,87.99
2016,3,12,15,30,0.0,75.0,4.2,12.0,75.0,62.25,47.57
2016,3,12,15,45,107.0,125.5,4.1,12.0,171.0,117.35,89.63
2016,3,12,16,0,214.0,176.0,4.0,12.0,267.0,151.35,114.45
2016,3,12,16,15,190.0,159.0,3.9,12.0,232.5,119.6,93.63
2016,3,12,16,30,166.0,142.0,3.8,12.0,198.0,102.35,86.19
2016,3,12,16,45,140.0,120.5,3.75,12.0,162.5,87.99,73.48
2016,3,12,17,0,114.0,99.0,3.7,12.0,127.0,73.28,60.2
2016,3,12,17,15,84.0,76.5,3.6,11.5,94.5,57.58,45.89
2016,3,12,17,30,54.0,54.0,3.5,11.0,62.0,41.5,31.0
2016,3,12,17,45,27.0,32.5,3.4,11.0,36.5,26.03,15.89
2016,3,12,18,0,0.0,11.0,3.3,11.0,11.0,9.06,0.0
2016,3,12,18,15,0.0,5.5,3.2,11.0,5.5,4.69,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.5,3.6,12.0,5.5,4.51,0.0
2016,3,13,7,0,0.0,11.0,3.7,12.0,11.0,9.04,1.79
2016,3,13,7,15,0.0,19.0,3.75,12.0,19.0,15.64,7.67
2016,3,13,7,30,0.0,27.0,3.8,12.0,27.0,22.25,13.55
2016,3,13,7,45,0.0,35.5,3.9,12.0,35.5,29.3,19.74
2016,3,13,8,0,0.0,44.0,4.0,12.0,44.0,36.36,25.87
2016,3,13,8,15,0.0,53.0,4.05,12.0,53.0,43.85,32.3
2016,3,13,8,30,0.0,62.0,4.1,12.0,62.0,51.36,38.66
2016,3,13,8,45,0.0,52.5,4.2,12.0,52.5,43.46,31.76
2016,3,13,9,0,0.0,43.0,4.3,12.0,43.0,35.58,24.91
2016,3,13,9,15,0.0,40.0,4.3,12.0,40.0,33.11,22.72
2016,3,13,9,30,0.0,37.0,4.3,12.0,37.0,30.63,20.53
2016,3,13,9,45,6.5,125.5,4.3,12.0,129.5,113.67,90.86
2016,3,13,10,0,13.0,214.0,4.3,12.0,222.0,206.01,167.2
2016,3,13,10,15,12.5,220.0,4.35,12.0,228.0,209.86,169.82
2016,3,13,10,30,12.0,226.0,4.4,12.0,234.0,213.79,172.7
2016,3,13,10,45,6.0,185.5,4.45,12.0,189.5,167.43,134.29
2016,3,13,11,0,0.0,145.0,4.5,12.0,145.0,123.53,97.73
2016,3,13,11,15,6.5,194.5,4.55,12.0,199.5,174.96,140.28
2016,3,13,11,30,13.0,244.0,4.6,12.0,254.0,226.85,182.59
2016,3,13,11,45,6.5,175.5,4.65,12.5,180.5,156.38,124.51
2016,3,13,12,0,0.0,107.0,4.7,13.0,107.0,89.63,69.14
2016,3,13,12,15,3.5,156.5,4.65,13.0,159.0,135.82,107.38
2016,3,13,12,30,7.0,206.0,4.6,13.0,211.0,182.27,145.37
2016,3,13,12,45,6.0,196.5,4.6,13.0,200.5,172.21,137.11
2016,3,13,13,0,5.0,187.0,4.6,13.0,190.0,162.37,129.11
2016,3,13,13,15,5.5,192.5,4.5,13.0,196.5,166.83,132.83
2016,3,13,13,30,6.0,198.0,4.4,13.0,203.0,171.14,136.42
2016,3,13,13,45,3.0,135.5,4.35,13.0,138.0,115.24,90.6
2016,3,13,14,0,0.0,73.0,4.3,13.0,73.0,60.74,45.42
2016,3,13,14,15,0.0,71.5,4.2,13.0,71.5,59.46,44.45
2016,3,13,14,30,0.0,70.0,4.1,13.0,70.0,58.18,43.47
2016,3,13,14,45,0.0,80.0,4.05,13.0,80.0,66.51,50.57
2016,3,13,15,0,0.0,90.0,4.0,13.0,90.0,74.85,57.71
2016,3,13,15,15,0.0,59.0,3.9,13.0,59.0,48.93,35.97
2016,3,13,15,30,0.0,28.0,3.8,13.0,28.0,23.15,14.15
2016,3,13,15,45,0.0,42.5,3.75,13.0,42.5,35.16,24.49
2016,3,13,16,0,0.0,57.0,3.7,13.0,57.0,47.2,34.87
2016,3,13,16,15,0.0,49.5,3.65,12.5,49.5,40.94,29.68
2016,3,13,16,30,0.0,42.0,3.6,12.0,42.0,34.7,25.73
2016,3,13,16,45,0.0,35.0,3.55,12.0,35.0,28.88,20.5
2016,3,13,17,0,0.0,28.0,3.5,12.0,28.0,23.08,15.21
2016,3,13,17,15,0.0,21.0,3.45,12.0,21.0,17.29,9.87
2016,3,13,17,30,0.0,14.0,3.4,12.0,14.0,11.51,4.52
2016,3,13,17,45,0.0,8.5,3.35,12.0,8.5,6.98,0.16
2016,3,13,18,0,0.0,3.0,3.3,12.0,3.0,2.46,0.0
2016,3,13,18,15,0.0,1.5,3.15,12.0,1.5,1.28,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
