Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,74.5,23.0,2.5,9.5,31.5,88.0,48.04
2016,3,14,7,0,149.0,46.0,2.5,10.0,63.0,177.62,143.92
2016,3,14,7,15,224.5,64.0,2.5,10.0,105.0,257.08,216.08
2016,3,14,7,30,300.0,82.0,2.5,10.0,147.0,358.83,304.09
2016,3,14,7,45,357.0,96.5,2.55,10.0,193.0,433.15,367.22
2016,3,14,8,0,414.0,111.0,2.6,10.0,239.0,511.16,431.23
2016,3,14,8,15,484.0,110.0,2.6,10.0,285.0,583.6,488.85
2016,3,14,8,30,554.0,109.0,2.6,10.0,331.0,668.52,553.28
2016,3,14,8,45,498.5,139.0,2.65,10.5,357.0,660.16,543.91
2016,3,14,9,0,443.0,169.0,2.7,11.0,383.0,654.64,535.99
2016,3,14,9,15,328.5,210.0,2.65,11.0,376.5,578.09,472.85
2016,3,14,9,30,214.0,251.0,2.6,11.0,370.0,495.27,404.42
2016,3,14,9,45,192.0,271.0,2.6,11.5,383.5,495.56,402.44
2016,3,14,10,0,170.0,291.0,2.6,12.0,397.0,494.24,398.78
2016,3,14,10,15,286.5,285.5,2.6,12.0,475.0,624.55,500.21
2016,3,14,10,30,403.0,280.0,2.6,12.0,553.0,732.23,581.05
2016,3,14,10,45,305.5,313.5,2.6,12.0,525.0,665.6,527.22
2016,3,14,11,0,208.0,347.0,2.6,12.0,497.0,576.36,457.61
2016,3,14,11,15,360.5,310.0,2.6,12.0,576.5,699.74,553.67
2016,3,14,11,30,513.0,273.0,2.6,12.0,656.0,817.17,640.68
2016,3,14,11,45,704.0,198.0,2.6,12.5,731.0,912.44,708.99
2016,3,14,12,0,895.0,123.0,2.6,13.0,806.0,970.22,746.49
2016,3,14,12,15,895.0,123.0,2.65,13.0,807.0,941.31,726.29
2016,3,14,12,30,895.0,123.0,2.7,13.0,808.0,908.96,704.52
2016,3,14,12,45,880.5,129.0,2.75,13.0,798.0,875.96,682.21
2016,3,14,13,0,866.0,135.0,2.8,13.0,788.0,831.22,651.39
2016,3,14,13,15,861.0,134.0,2.85,13.0,772.5,784.73,618.64
2016,3,14,13,30,856.0,133.0,2.9,13.0,757.0,735.97,582.22
2016,3,14,13,45,846.5,132.0,3.0,13.0,734.0,682.25,541.37
2016,3,14,14,0,837.0,131.0,3.1,13.0,711.0,627.19,498.27
2016,3,14,14,15,825.5,129.0,3.15,12.5,680.5,569.09,452.15
2016,3,14,14,30,814.0,127.0,3.2,12.0,650.0,510.44,403.92
2016,3,14,14,45,797.0,124.5,3.3,12.0,612.5,448.8,351.1
2016,3,14,15,0,780.0,122.0,3.4,12.0,575.0,385.15,295.18
2016,3,14,15,15,758.5,118.5,3.4,12.0,533.0,322.31,238.82
2016,3,14,15,30,737.0,115.0,3.4,12.0,491.0,261.34,184.02
2016,3,14,15,45,705.5,110.5,3.45,12.0,443.5,200.1,131.58
2016,3,14,16,0,674.0,106.0,3.5,12.0,396.0,142.61,88.28
2016,3,14,16,15,633.5,100.0,3.45,11.5,346.5,87.75,60.2
2016,3,14,16,30,593.0,94.0,3.4,11.0,297.0,70.79,58.32
2016,3,14,16,45,535.5,85.5,3.35,11.0,246.5,65.64,53.75
2016,3,14,17,0,478.0,77.0,3.3,11.0,196.0,60.4,48.94
2016,3,14,17,15,392.0,65.5,3.2,10.5,147.5,49.62,39.03
2016,3,14,17,30,306.0,54.0,3.1,10.0,99.0,41.21,31.0
2016,3,14,17,45,153.0,38.5,3.05,10.0,61.0,29.83,19.59
2016,3,14,18,0,0.0,23.0,3.0,10.0,23.0,18.2,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.5,11.5,9.82,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,177.0,19.0,1.8,8.5,40.0,161.61,104.4
2016,3,15,7,0,354.0,38.0,1.8,9.0,80.0,313.71,257.76
2016,3,15,7,15,448.5,47.5,1.75,9.0,128.0,409.1,343.07
2016,3,15,7,30,543.0,57.0,1.7,9.0,176.0,512.33,429.71
2016,3,15,7,45,607.0,62.5,1.65,9.5,228.0,593.13,493.06
2016,3,15,8,0,671.0,68.0,1.6,10.0,280.0,676.99,555.47
2016,3,15,8,15,710.0,73.0,1.6,10.5,331.0,735.47,596.45
2016,3,15,8,30,749.0,78.0,1.6,11.0,382.0,799.78,640.28
2016,3,15,8,45,778.5,81.0,1.6,11.5,430.5,852.06,673.97
2016,3,15,9,0,808.0,84.0,1.6,12.0,479.0,902.59,705.62
2016,3,15,9,15,827.5,86.5,1.55,12.0,523.0,940.59,728.55
2016,3,15,9,30,847.0,89.0,1.5,12.0,567.0,975.7,749.26
2016,3,15,9,45,863.0,91.0,1.45,12.5,606.0,991.71,755.56
2016,3,15,10,0,879.0,93.0,1.4,13.0,645.0,1015.77,767.43
2016,3,15,10,15,889.5,94.5,1.4,13.0,677.0,1029.96,774.95
2016,3,15,10,30,900.0,96.0,1.4,13.0,709.0,1040.27,780.18
2016,3,15,10,45,908.5,97.0,1.4,13.5,734.5,1043.95,779.86
2016,3,15,11,0,917.0,98.0,1.4,14.0,760.0,1043.53,777.15
2016,3,15,11,15,921.5,98.5,1.4,14.0,777.5,1034.42,770.46
2016,3,15,11,30,926.0,99.0,1.4,14.0,795.0,1021.25,761.41
2016,3,15,11,45,929.0,99.0,1.45,14.5,805.0,1002.05,748.07
2016,3,15,12,0,932.0,99.0,1.5,15.0,815.0,978.94,732.3
2016,3,15,12,15,932.5,99.0,1.55,15.0,816.0,949.75,713.89
2016,3,15,12,30,933.0,99.0,1.6,15.0,817.0,916.95,693.03
2016,3,15,12,45,934.0,97.5,1.65,15.0,811.0,879.58,668.93
2016,3,15,13,0,935.0,96.0,1.7,15.0,805.0,838.9,642.33
2016,3,15,13,15,931.5,95.5,1.75,15.0,790.0,792.7,611.58
2016,3,15,13,30,928.0,95.0,1.8,15.0,775.0,743.89,577.64
2016,3,15,13,45,921.0,94.0,1.85,15.0,752.5,689.95,537.64
2016,3,15,14,0,914.0,93.0,1.9,15.0,730.0,634.21,495.01
2016,3,15,14,15,905.0,91.5,1.95,15.0,699.5,575.39,448.57
2016,3,15,14,30,896.0,90.0,2.0,15.0,669.0,515.51,399.6
2016,3,15,14,45,883.5,88.0,2.05,15.0,632.5,452.93,346.77
2016,3,15,15,0,871.0,86.0,2.1,15.0,596.0,390.26,292.1
2016,3,15,15,15,853.5,83.5,2.1,14.5,553.5,322.88,232.91
2016,3,15,15,30,836.0,81.0,2.1,14.0,511.0,258.82,175.96
2016,3,15,15,45,813.0,77.5,2.15,14.0,464.0,194.51,120.85
2016,3,15,16,0,790.0,74.0,2.2,14.0,417.0,132.68,74.63
2016,3,15,16,15,756.5,70.0,2.2,13.5,366.5,72.9,45.74
2016,3,15,16,30,723.0,66.0,2.2,13.0,316.0,55.39,44.13
2016,3,15,16,45,674.0,61.0,2.2,13.0,264.5,51.83,41.01
2016,3,15,17,0,625.0,56.0,2.2,13.0,213.0,44.31,34.21
2016,3,15,17,15,548.0,48.5,2.3,12.5,163.0,38.82,29.14
2016,3,15,17,30,471.0,41.0,2.4,12.0,113.0,33.3,23.84
2016,3,15,17,45,335.0,30.0,2.55,11.5,71.0,24.52,15.16
2016,3,15,18,0,199.0,19.0,2.7,11.0,29.0,15.65,0.0
2016,3,15,18,15,99.5,9.5,2.7,11.0,14.5,8.11,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.0,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,10.24,0.0
2016,3,16,6,45,199.0,24.0,0.9,9.5,49.0,184.05,127.53
2016,3,16,7,0,398.0,36.0,0.8,10.0,86.0,340.4,277.45
2016,3,16,7,15,488.0,44.5,0.8,10.5,134.5,433.28,357.52
2016,3,16,7,30,578.0,53.0,0.8,11.0,183.0,533.63,437.88
2016,3,16,7,45,635.0,59.0,0.85,11.5,235.0,610.85,496.62
2016,3,16,8,0,692.0,65.0,0.9,12.0,287.0,685.44,550.7
2016,3,16,8,15,729.5,69.5,1.0,12.5,338.0,748.67,594.93
2016,3,16,8,30,767.0,74.0,1.1,13.0,389.0,811.53,637.54
2016,3,16,8,45,794.5,77.0,1.25,13.5,437.5,862.34,671.32
2016,3,16,9,0,822.0,80.0,1.4,14.0,486.0,911.28,703.3
2016,3,16,9,15,841.0,83.0,1.4,14.0,530.0,949.66,726.75
2016,3,16,9,30,860.0,86.0,1.4,14.0,574.0,973.71,740.47
2016,3,16,9,45,874.5,87.5,1.45,14.5,613.0,999.23,754.76
2016,3,16,10,0,889.0,89.0,1.5,15.0,652.0,1021.26,766.7
2016,3,16,10,15,899.0,90.5,1.5,15.0,684.0,1034.99,773.91
2016,3,16,10,30,909.0,92.0,1.5,15.0,716.0,1044.79,778.8
2016,3,16,10,45,916.0,93.0,1.55,15.5,741.0,1046.9,778.32
2016,3,16,11,0,923.0,94.0,1.6,16.0,766.0,1044.92,775.43
2016,3,16,11,15,927.5,95.0,1.6,16.0,783.5,1036.29,769.1
2016,3,16,11,30,932.0,96.0,1.6,16.0,801.0,1023.56,760.34
2016,3,16,11,45,935.0,96.0,1.6,16.0,810.5,1004.22,747.46
2016,3,16,12,0,938.0,96.0,1.6,16.0,820.0,980.93,732.17
2016,3,16,12,15,938.0,96.0,1.6,16.0,821.0,951.09,712.63
2016,3,16,12,30,938.0,96.0,1.6,16.0,822.0,917.67,690.75
2016,3,16,12,45,939.0,94.0,1.65,16.5,815.5,879.59,665.03
2016,3,16,13,0,940.0,92.0,1.7,17.0,809.0,838.19,636.92
2016,3,16,13,15,936.0,91.5,1.7,17.0,794.0,791.42,605.53
2016,3,16,13,30,932.0,91.0,1.7,17.0,779.0,742.08,571.19
2016,3,16,13,45,926.0,90.0,1.7,17.0,756.0,688.61,531.54
2016,3,16,14,0,920.0,89.0,1.7,17.0,733.0,633.23,489.3
2016,3,16,14,15,911.0,87.5,1.7,17.0,703.0,574.11,442.91
2016,3,16,14,30,902.0,86.0,1.7,17.0,673.0,513.94,394.08
2016,3,16,14,45,889.5,84.0,1.7,17.0,636.0,451.06,341.49
2016,3,16,15,0,877.0,82.0,1.7,17.0,599.0,388.09,287.1
2016,3,16,15,15,860.5,80.0,1.65,16.5,557.0,324.12,231.1
2016,3,16,15,30,844.0,78.0,1.6,16.0,515.0,257.16,172.41
2016,3,16,15,45,821.0,75.0,1.6,16.0,468.0,192.81,117.9
2016,3,16,16,0,798.0,72.0,1.6,16.0,421.0,130.92,72.29
2016,3,16,16,15,765.5,68.0,1.55,15.5,370.5,70.69,43.88
2016,3,16,16,30,733.0,64.0,1.5,15.0,320.0,53.82,42.38
2016,3,16,16,45,685.5,59.0,1.45,14.5,268.5,50.2,39.32
2016,3,16,17,0,638.0,54.0,1.4,14.0,217.0,46.57,36.1
2016,3,16,17,15,563.5,47.0,1.45,13.5,166.5,37.64,28.0
2016,3,16,17,30,489.0,40.0,1.5,13.0,116.0,32.47,23.06
2016,3,16,17,45,357.5,29.5,1.6,13.0,73.5,24.08,14.82
2016,3,16,18,0,226.0,19.0,1.7,13.0,31.0,15.62,0.0
2016,3,16,18,15,113.0,9.5,1.7,12.5,15.5,8.11,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.0,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,144.0,12.0,2.2,11.0,15.0,88.66,0.0
2016,3,17,6,45,299.5,23.5,2.35,11.5,54.5,246.05,179.09
2016,3,17,7,0,455.0,35.0,2.5,12.0,94.0,376.41,308.51
2016,3,17,7,15,541.5,43.0,2.45,12.0,144.5,468.96,390.24
2016,3,17,7,30,628.0,51.0,2.4,12.0,195.0,562.8,467.54
2016,3,17,7,45,682.0,56.0,2.4,12.5,248.0,639.29,526.91
2016,3,17,8,0,736.0,61.0,2.4,13.0,301.0,717.62,584.78
2016,3,17,8,15,772.0,65.0,2.3,13.0,353.0,780.34,629.02
2016,3,17,8,30,808.0,69.0,2.2,13.0,405.0,842.5,671.23
2016,3,17,8,45,833.5,72.0,2.1,13.5,454.0,892.52,702.08
2016,3,17,9,0,859.0,75.0,2.0,14.0,503.0,929.94,723.23
2016,3,17,9,15,876.5,77.5,1.9,14.5,548.0,966.58,743.37
2016,3,17,9,30,894.0,80.0,1.8,15.0,593.0,1000.2,760.94
2016,3,17,9,45,907.5,81.5,1.75,15.5,632.0,1025.19,773.17
2016,3,17,10,0,921.0,83.0,1.7,16.0,671.0,1046.53,782.99
2016,3,17,10,15,930.5,84.5,1.65,16.0,703.5,1059.92,789.13
2016,3,17,10,30,940.0,86.0,1.6,16.0,736.0,1069.25,792.83
2016,3,17,10,45,946.5,87.0,1.55,16.5,761.0,1070.75,790.2
2016,3,17,11,0,953.0,88.0,1.5,17.0,786.0,1068.02,785.13
2016,3,17,11,15,957.0,89.0,1.4,17.0,803.5,1058.54,776.56
2016,3,17,11,30,961.0,90.0,1.3,17.0,821.0,1044.85,765.54
2016,3,17,11,45,963.0,90.5,1.25,17.5,830.5,1024.51,749.99
2016,3,17,12,0,965.0,91.0,1.2,18.0,840.0,1000.15,732.15
2016,3,17,12,15,965.5,91.0,1.1,18.0,841.0,969.97,711.21
2016,3,17,12,30,966.0,91.0,1.0,18.0,842.0,936.08,688.01
2016,3,17,12,45,962.5,91.5,0.95,18.5,834.5,895.83,660.36
2016,3,17,13,0,959.0,92.0,0.9,19.0,827.0,852.45,630.72
2016,3,17,13,15,955.0,91.0,0.8,19.0,811.5,804.29,598.21
2016,3,17,13,30,951.0,90.0,0.7,19.0,796.0,753.51,563.02
2016,3,17,13,45,944.5,89.0,0.6,19.0,772.5,698.74,522.87
2016,3,17,14,0,938.0,88.0,0.5,19.0,749.0,642.06,480.41
2016,3,17,14,15,929.0,87.0,0.5,19.0,718.5,582.39,435.75
2016,3,17,14,30,920.0,86.0,0.5,19.0,688.0,521.6,388.56
2016,3,17,14,45,907.5,84.0,0.5,19.0,650.5,457.64,337.22
2016,3,17,15,0,895.0,82.0,0.5,19.0,613.0,393.54,283.91
2016,3,17,15,15,878.5,79.5,0.55,18.5,570.0,328.02,228.76
2016,3,17,15,30,862.0,77.0,0.6,18.0,527.0,263.43,173.61
2016,3,17,15,45,839.0,74.5,0.7,18.0,479.0,194.32,116.68
2016,3,17,16,0,816.0,72.0,0.8,18.0,431.0,131.66,71.54
2016,3,17,16,15,784.0,68.0,0.85,17.5,380.0,70.29,43.46
2016,3,17,16,30,752.0,64.0,0.9,17.0,329.0,53.96,42.15
2016,3,17,16,45,704.0,59.0,0.95,17.0,276.0,50.31,39.01
2016,3,17,17,0,656.0,54.0,1.0,17.0,223.0,46.64,35.72
2016,3,17,17,15,581.5,47.0,1.1,16.5,172.0,37.69,27.71
2016,3,17,17,30,507.0,40.0,1.2,16.0,121.0,32.49,22.81
2016,3,17,17,45,376.0,29.5,1.35,15.5,77.0,24.08,14.74
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,15.59,1.25
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,8.11,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,133.0,14.0,2.4,10.0,18.0,84.53,0.0
2016,3,18,6,45,280.5,27.0,2.45,10.5,57.5,239.48,180.74
2016,3,18,7,0,428.0,40.0,2.5,11.0,97.0,365.17,301.37
2016,3,18,7,15,515.0,48.0,2.45,11.0,147.5,457.36,382.81
2016,3,18,7,30,602.0,56.0,2.4,11.0,198.0,556.34,464.52
2016,3,18,7,45,301.0,79.0,2.4,11.0,150.0,364.76,308.93
2016,3,18,8,0,0.0,102.0,2.4,11.0,102.0,92.21,73.68
2016,3,18,8,15,0.0,119.5,2.4,11.0,119.5,108.31,87.58
2016,3,18,8,30,0.0,137.0,2.4,11.0,137.0,124.35,100.87
2016,3,18,8,45,42.5,177.5,2.4,11.5,199.0,222.47,183.85
2016,3,18,9,0,85.0,218.0,2.4,12.0,261.0,309.73,255.12
2016,3,18,9,15,111.5,241.5,2.4,12.0,303.0,361.12,295.96
2016,3,18,9,30,138.0,265.0,2.4,12.0,345.0,434.17,352.91
2016,3,18,9,45,99.0,273.5,2.4,12.5,333.0,380.32,307.73
2016,3,18,10,0,60.0,282.0,2.4,13.0,321.0,346.94,278.98
2016,3,18,10,15,42.0,274.5,2.35,13.0,302.5,316.15,253.61
2016,3,18,10,30,24.0,267.0,2.3,13.0,284.0,265.55,212.52
2016,3,18,10,45,43.0,300.5,2.3,13.5,332.0,339.08,270.44
2016,3,18,11,0,62.0,334.0,2.3,14.0,380.0,391.11,310.05
2016,3,18,11,15,309.5,301.5,2.25,14.0,537.5,637.51,502.33
2016,3,18,11,30,557.0,269.0,2.2,14.0,695.0,853.84,659.51
2016,3,18,11,45,741.0,191.5,2.2,14.0,765.5,939.04,718.52
2016,3,18,12,0,925.0,114.0,2.2,14.0,836.0,987.06,749.93
2016,3,18,12,15,925.0,114.0,2.15,14.0,837.0,957.13,728.48
2016,3,18,12,30,925.0,114.0,2.1,14.0,838.0,923.68,705.53
2016,3,18,12,45,920.0,115.5,2.1,14.0,830.0,884.17,678.92
2016,3,18,13,0,915.0,117.0,2.1,14.0,822.0,841.77,650.17
2016,3,18,13,15,911.0,116.0,2.15,14.0,806.5,795.07,618.57
2016,3,18,13,30,907.0,115.0,2.2,14.0,791.0,745.89,583.08
2016,3,18,13,45,901.5,113.0,2.3,14.0,768.0,692.58,543.35
2016,3,18,14,0,896.0,111.0,2.4,14.0,745.0,637.4,500.86
2016,3,18,14,15,886.5,109.0,2.45,14.0,714.5,578.45,453.79
2016,3,18,14,30,877.0,107.0,2.5,14.0,684.0,518.81,404.53
2016,3,18,14,45,866.5,103.5,2.55,14.0,647.0,455.5,350.72
2016,3,18,15,0,856.0,100.0,2.6,14.0,610.0,392.02,295.04
2016,3,18,15,15,701.0,130.0,2.65,13.5,528.0,311.01,228.8
2016,3,18,15,30,546.0,160.0,2.7,13.0,446.0,247.45,178.56
2016,3,18,15,45,597.5,130.0,2.75,13.0,417.5,194.21,130.63
2016,3,18,16,0,649.0,100.0,2.8,13.0,389.0,131.99,80.39
2016,3,18,16,15,595.0,101.5,2.65,12.5,342.5,84.27,59.21
2016,3,18,16,30,541.0,103.0,2.5,12.0,296.0,76.63,63.26
2016,3,18,16,45,500.5,91.5,2.45,12.0,248.0,67.41,55.11
2016,3,18,17,0,460.0,80.0,2.4,12.0,200.0,59.74,48.2
2016,3,18,17,15,397.5,67.0,2.3,11.5,154.0,50.6,39.87
2016,3,18,17,30,335.0,54.0,2.2,11.0,108.0,41.24,31.1
2016,3,18,17,45,233.0,38.5,2.15,10.5,69.0,29.63,19.98
2016,3,18,18,0,131.0,23.0,2.1,10.0,30.0,17.84,3.91
2016,3,18,18,15,65.5,11.5,2.05,10.0,15.0,9.82,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,8.54,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,20.76,0.0
2016,3,19,6,45,190.0,31.0,1.7,11.0,57.5,187.07,143.4
2016,3,19,7,0,380.0,42.0,1.8,11.0,95.0,336.38,277.94
2016,3,19,7,15,463.5,51.0,1.85,11.0,143.0,425.23,355.7
2016,3,19,7,30,547.0,60.0,1.9,11.0,191.0,520.68,434.92
2016,3,19,7,45,602.5,66.0,1.95,11.5,242.0,595.72,493.34
2016,3,19,8,0,658.0,72.0,2.0,12.0,293.0,673.16,551.08
2016,3,19,8,15,694.5,76.5,2.0,12.0,343.0,733.82,594.71
2016,3,19,8,30,731.0,81.0,2.0,12.0,393.0,789.28,633.32
2016,3,19,8,45,494.5,149.0,2.05,12.5,371.0,668.77,541.05
2016,3,19,9,0,258.0,217.0,2.1,13.0,349.0,514.1,416.57
2016,3,19,9,15,294.5,231.0,2.05,13.0,394.0,568.48,458.48
2016,3,19,9,30,331.0,245.0,2.0,13.0,439.0,622.86,498.06
2016,3,19,9,45,595.0,170.5,2.0,13.0,545.5,835.36,656.45
2016,3,19,10,0,859.0,96.0,2.0,13.0,652.0,999.76,766.58
2016,3,19,10,15,690.0,171.0,2.0,13.0,631.5,935.94,719.74
2016,3,19,10,30,521.0,246.0,2.0,13.0,611.0,834.28,646.43
2016,3,19,10,45,511.5,260.0,2.0,13.5,628.5,833.62,644.32
2016,3,19,11,0,502.0,274.0,2.0,14.0,646.0,830.11,639.31
2016,3,19,11,15,390.5,320.5,2.0,14.0,614.0,737.79,570.74
2016,3,19,11,30,279.0,367.0,2.0,14.0,582.0,666.83,516.63
2016,3,19,11,45,326.5,359.0,2.05,14.0,613.5,691.43,536.12
2016,3,19,12,0,374.0,351.0,2.1,14.0,645.0,712.53,552.15
2016,3,19,12,15,333.5,363.0,2.1,14.0,625.0,670.95,520.63
2016,3,19,12,30,293.0,375.0,2.1,14.0,605.0,629.97,489.88
2016,3,19,12,45,282.5,373.5,2.1,14.0,594.0,601.82,469.16
2016,3,19,13,0,272.0,372.0,2.1,14.0,583.0,573.37,447.98
2016,3,19,13,15,315.5,353.5,2.05,14.0,593.5,569.07,445.47
2016,3,19,13,30,359.0,335.0,2.0,14.0,604.0,560.39,439.18
2016,3,19,13,45,395.5,312.0,2.0,14.0,600.0,538.58,422.9
2016,3,19,14,0,432.0,289.0,2.0,14.0,596.0,518.8,407.46
2016,3,19,14,15,406.0,283.5,2.0,14.0,562.5,464.07,364.65
2016,3,19,14,30,380.0,278.0,2.0,14.0,529.0,417.51,327.48
2016,3,19,14,45,217.5,267.5,2.05,14.0,409.5,310.88,244.48
2016,3,19,15,0,55.0,257.0,2.1,14.0,290.0,226.08,179.29
2016,3,19,15,15,44.0,233.0,2.15,13.5,258.5,197.5,157.05
2016,3,19,15,30,33.0,209.0,2.2,13.0,227.0,170.93,136.19
2016,3,19,15,45,21.0,182.5,2.3,13.0,193.5,147.58,117.79
2016,3,19,16,0,9.0,156.0,2.4,13.0,160.0,123.77,98.97
2016,3,19,16,15,21.5,146.5,2.35,12.5,155.0,114.18,91.54
2016,3,19,16,30,34.0,137.0,2.3,12.0,150.0,102.02,85.74
2016,3,19,16,45,28.5,117.0,2.3,12.0,126.5,88.1,73.53
2016,3,19,17,0,23.0,97.0,2.3,12.0,103.0,73.9,60.85
2016,3,19,17,15,13.5,76.5,2.15,11.5,80.0,60.18,48.44
2016,3,19,17,30,4.0,56.0,2.0,11.0,57.0,44.53,34.06
2016,3,19,17,45,2.0,36.5,1.9,10.5,37.0,29.48,19.95
2016,3,19,18,0,0.0,17.0,1.8,10.0,17.0,14.03,2.8
2016,3,19,18,15,0.0,8.5,1.75,10.0,8.5,7.26,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,2.4,11.0,4.5,3.84,0.0
2016,3,20,6,30,0.0,9.0,2.5,11.0,9.0,7.4,0.0
2016,3,20,6,45,0.0,25.0,2.6,11.5,25.0,20.66,10.95
2016,3,20,7,0,0.0,41.0,2.7,12.0,41.0,36.11,24.92
2016,3,20,7,15,0.0,61.0,2.75,12.0,61.0,56.03,42.44
2016,3,20,7,30,0.0,81.0,2.8,12.0,81.0,75.34,59.3
2016,3,20,7,45,3.5,100.5,2.85,12.5,102.0,96.46,77.43
2016,3,20,8,0,7.0,120.0,2.9,13.0,123.0,117.67,95.29
2016,3,20,8,15,38.0,149.5,2.9,13.0,166.0,189.89,156.78
2016,3,20,8,30,69.0,179.0,2.9,13.0,209.0,251.33,207.98
2016,3,20,8,45,34.5,97.5,2.95,13.0,112.5,122.67,99.85
2016,3,20,9,0,0.0,16.0,3.0,13.0,16.0,13.21,5.64
2016,3,20,9,15,0.0,13.5,3.05,13.0,13.5,11.16,3.87
2016,3,20,9,30,0.0,11.0,3.1,13.0,11.0,9.09,2.09
2016,3,20,9,45,0.0,14.5,3.2,13.5,14.5,12.0,4.52
2016,3,20,10,0,0.0,18.0,3.3,14.0,18.0,14.91,6.94
2016,3,20,10,15,7.5,131.0,3.4,14.0,136.5,118.88,93.88
2016,3,20,10,30,15.0,244.0,3.5,14.0,255.0,232.81,186.34
2016,3,20,10,45,7.5,170.5,3.65,14.0,176.0,154.31,122.22
2016,3,20,11,0,0.0,97.0,3.8,14.0,97.0,81.03,61.8
2016,3,20,11,15,0.0,99.5,3.85,14.0,99.5,83.22,63.6
2016,3,20,11,30,0.0,102.0,3.9,14.0,102.0,85.39,65.34
2016,3,20,11,45,0.0,84.0,4.0,14.0,84.0,70.08,52.67
2016,3,20,12,0,0.0,66.0,4.1,14.0,66.0,55.02,40.2
2016,3,20,12,15,0.0,82.5,4.1,14.0,82.5,68.84,51.64
2016,3,20,12,30,0.0,99.0,4.1,14.0,99.0,82.78,63.13
2016,3,20,12,45,0.0,73.0,4.15,14.0,73.0,60.87,45.05
2016,3,20,13,0,0.0,47.0,4.2,14.0,47.0,39.13,27.02
2016,3,20,13,15,0.5,103.0,4.1,14.0,104.0,86.41,66.27
2016,3,20,13,30,1.0,159.0,4.0,14.0,161.0,134.02,105.37
2016,3,20,13,45,0.5,129.5,3.95,14.0,130.5,108.5,84.51
2016,3,20,14,0,0.0,100.0,3.9,14.0,100.0,83.37,63.91
2016,3,20,14,15,0.0,78.0,3.8,14.0,78.0,64.93,48.72
2016,3,20,14,30,0.0,56.0,3.7,14.0,56.0,46.52,33.46
2016,3,20,14,45,0.0,89.0,3.6,14.0,89.0,74.07,56.58
2016,3,20,15,0,0.0,122.0,3.5,14.0,122.0,100.96,79.09
2016,3,20,15,15,0.0,93.0,3.35,13.5,93.0,77.3,59.66
2016,3,20,15,30,0.0,64.0,3.2,13.0,64.0,53.09,39.54
2016,3,20,15,45,1.5,107.0,3.1,13.0,108.0,88.16,69.27
2016,3,20,16,0,3.0,150.0,3.0,13.0,152.0,119.03,95.37
2016,3,20,16,15,24.5,146.0,2.85,13.0,155.5,109.96,87.82
2016,3,20,16,30,46.0,142.0,2.7,13.0,159.0,105.23,88.27
2016,3,20,16,45,38.5,121.0,2.6,13.0,134.0,90.74,75.58
2016,3,20,17,0,31.0,100.0,2.5,13.0,109.0,75.94,62.43
2016,3,20,17,15,21.0,79.0,2.4,12.5,84.5,60.85,48.87
2016,3,20,17,30,11.0,58.0,2.3,12.0,60.0,46.04,35.29
2016,3,20,17,45,5.5,38.0,2.2,12.0,39.0,30.63,20.89
2016,3,20,18,0,0.0,18.0,2.1,12.0,18.0,14.86,3.99
2016,3,20,18,15,0.0,9.0,2.1,12.0,9.0,7.68,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,2.8,11.0,1.0,0.85,0.0
2016,3,21,6,30,0.0,2.0,2.9,11.0,2.0,1.64,0.0
2016,3,21,6,45,0.0,6.5,3.05,11.5,6.5,5.33,0.0
2016,3,21,7,0,0.0,11.0,3.2,12.0,11.0,9.03,2.02
2016,3,21,7,15,0.0,16.5,3.3,12.0,16.5,13.57,6.05
2016,3,21,7,30,0.0,22.0,3.4,12.0,22.0,18.12,10.06
2016,3,21,7,45,0.0,28.0,3.55,12.0,28.0,23.08,14.39
2016,3,21,8,0,0.0,34.0,3.7,12.0,34.0,28.06,18.68
2016,3,21,8,15,0.0,60.5,3.75,12.0,60.5,50.11,37.6
2016,3,21,8,30,0.0,87.0,3.8,12.0,87.0,72.97,57.0
2016,3,21,8,45,0.0,94.0,3.9,12.5,94.0,79.0,61.8
2016,3,21,9,0,0.0,101.0,4.0,13.0,101.0,85.08,66.59
2016,3,21,9,15,0.0,115.0,4.05,13.0,115.0,97.68,76.95
2016,3,21,9,30,0.0,129.0,4.1,13.0,129.0,110.29,87.24
2016,3,21,9,45,0.0,129.0,4.2,13.0,129.0,109.89,86.68
2016,3,21,10,0,0.0,129.0,4.3,13.0,129.0,109.6,86.25
2016,3,21,10,15,0.0,97.5,4.4,13.0,97.5,81.37,62.65
2016,3,21,10,30,0.0,66.0,4.5,13.0,66.0,54.92,40.49
2016,3,21,10,45,0.0,84.5,4.65,13.5,84.5,70.42,53.26
2016,3,21,11,0,0.0,103.0,4.8,14.0,103.0,86.24,66.17
2016,3,21,11,15,0.0,82.0,4.85,14.0,82.0,68.38,51.33
2016,3,21,11,30,0.0,61.0,4.9,14.0,61.0,50.82,36.74
2016,3,21,11,45,6.0,154.0,5.0,14.0,158.5,136.4,107.47
2016,3,21,12,0,12.0,247.0,5.1,14.0,256.0,224.88,179.21
2016,3,21,12,15,12.0,247.0,5.1,14.0,256.5,223.66,178.05
2016,3,21,12,30,12.0,247.0,5.1,14.0,257.0,222.4,177.02
2016,3,21,12,45,6.0,160.0,5.1,14.0,165.0,139.95,110.14
2016,3,21,13,0,0.0,73.0,5.1,14.0,73.0,60.87,45.03
2016,3,21,13,15,0.0,71.5,5.0,14.0,71.5,59.59,44.04
2016,3,21,13,30,0.0,70.0,4.9,14.0,70.0,58.32,43.03
2016,3,21,13,45,31.5,197.0,4.85,14.0,220.0,189.56,151.49
2016,3,21,14,0,63.0,324.0,4.8,14.0,370.0,312.94,250.53
2016,3,21,14,15,31.5,191.5,4.8,13.5,214.5,178.39,142.35
2016,3,21,14,30,0.0,59.0,4.8,13.0,59.0,49.03,35.65
2016,3,21,14,45,0.0,88.0,4.8,13.0,88.0,73.23,56.1
2016,3,21,15,0,0.0,117.0,4.8,13.0,117.0,96.91,76.04
2016,3,21,15,15,0.0,101.0,4.65,12.5,101.0,83.77,65.34
2016,3,21,15,30,0.0,85.0,4.5,12.0,85.0,70.63,54.56
2016,3,21,15,45,205.0,123.0,4.35,12.0,216.0,126.04,92.26
2016,3,21,16,0,410.0,161.0,4.2,12.0,347.0,150.06,105.8
2016,3,21,16,15,259.0,155.5,4.0,12.0,268.5,112.97,88.37
2016,3,21,16,30,108.0,150.0,3.8,12.0,190.0,107.32,90.5
2016,3,21,16,45,98.5,129.5,3.65,12.0,162.0,93.92,78.74
2016,3,21,17,0,89.0,109.0,3.5,12.0,134.0,80.14,66.44
2016,3,21,17,15,229.5,84.0,3.35,11.5,128.0,62.71,50.74
2016,3,21,17,30,370.0,59.0,3.2,11.0,122.0,45.01,34.55
2016,3,21,17,45,260.0,43.5,3.1,11.0,80.0,33.42,23.47
2016,3,21,18,0,150.0,28.0,3.0,11.0,38.0,21.66,9.35
2016,3,21,18,15,75.0,14.0,2.95,10.5,19.0,11.95,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,80.0,10.5,2.25,9.0,15.0,48.74,0.0
2016,3,22,6,30,160.0,21.0,2.3,9.0,30.0,136.99,47.78
2016,3,22,6,45,301.5,33.5,2.4,9.5,72.5,259.47,209.12
2016,3,22,7,0,443.0,46.0,2.5,10.0,115.0,383.21,320.09
2016,3,22,7,15,524.0,54.0,2.6,10.0,166.0,472.57,398.39
2016,3,22,7,30,605.0,62.0,2.7,10.0,217.0,567.89,477.1
2016,3,22,7,45,660.0,67.0,2.8,10.5,270.5,643.75,536.14
2016,3,22,8,0,715.0,72.0,2.9,11.0,324.0,716.38,590.36
2016,3,22,8,15,750.0,76.5,2.9,11.0,376.0,778.21,635.13
2016,3,22,8,30,785.0,81.0,2.9,11.0,428.0,839.35,678.16
2016,3,22,8,45,814.5,83.0,2.95,11.5,477.5,891.08,712.37
2016,3,22,9,0,844.0,85.0,3.0,12.0,527.0,940.88,744.55
2016,3,22,9,15,861.5,87.5,3.0,12.0,571.0,977.24,767.7
2016,3,22,9,30,879.0,90.0,3.0,12.0,615.0,998.95,780.56
2016,3,22,9,45,639.5,180.5,3.05,12.0,575.0,890.82,702.61
2016,3,22,10,0,400.0,271.0,3.1,12.0,535.0,721.25,574.26
2016,3,22,10,15,376.0,292.5,3.1,12.0,550.5,719.06,571.75
2016,3,22,10,30,352.0,314.0,3.1,12.0,566.0,714.45,566.35
2016,3,22,10,45,373.0,319.5,3.1,12.5,594.5,735.51,580.35
2016,3,22,11,0,394.0,325.0,3.1,13.0,623.0,754.37,592.46
2016,3,22,11,15,284.0,356.5,3.1,13.0,574.0,668.91,525.89
2016,3,22,11,30,174.0,388.0,3.1,13.0,525.0,565.02,445.47
2016,3,22,11,45,566.0,242.0,3.15,13.0,693.0,820.42,644.87
2016,3,22,12,0,958.0,96.0,3.2,13.0,861.0,996.43,769.11
2016,3,22,12,15,958.0,96.0,3.25,13.0,861.5,965.57,746.38
2016,3,22,12,30,958.0,96.0,3.3,13.0,862.0,931.07,722.97
2016,3,22,12,45,955.0,96.5,3.4,13.0,854.0,891.11,695.9
2016,3,22,13,0,952.0,97.0,3.5,13.0,846.0,848.03,666.35
2016,3,22,13,15,948.5,96.5,3.55,13.0,830.5,800.7,633.13
2016,3,22,13,30,945.0,96.0,3.6,13.0,815.0,750.74,596.37
2016,3,22,13,45,940.5,94.0,3.7,13.0,792.0,696.32,554.35
2016,3,22,14,0,936.0,92.0,3.8,13.0,769.0,639.86,509.44
2016,3,22,14,15,927.5,90.5,3.8,13.0,738.0,579.92,460.1
2016,3,22,14,30,919.0,89.0,3.8,13.0,707.0,518.85,408.28
2016,3,22,14,45,624.5,174.5,3.85,13.0,584.5,409.3,319.97
2016,3,22,15,0,330.0,260.0,3.9,13.0,462.0,324.56,253.94
2016,3,22,15,15,428.5,215.0,3.85,12.5,458.0,292.35,223.16
2016,3,22,15,30,527.0,170.0,3.8,12.0,454.0,247.11,179.74
2016,3,22,15,45,677.0,121.5,3.8,12.0,452.5,196.19,129.26
2016,3,22,16,0,827.0,73.0,3.8,12.0,451.0,128.47,71.37
2016,3,22,16,15,796.5,69.5,3.7,12.0,400.0,66.99,44.59
2016,3,22,16,30,766.0,66.0,3.6,12.0,349.0,55.38,44.25
2016,3,22,16,45,724.0,61.0,3.5,12.0,296.0,51.82,41.15
2016,3,22,17,0,682.0,56.0,3.4,12.0,243.0,48.22,37.9
2016,3,22,17,15,612.5,49.5,3.3,11.5,190.5,43.1,33.22
2016,3,22,17,30,543.0,43.0,3.2,11.0,138.0,34.85,25.54
2016,3,22,17,45,423.5,33.5,3.1,10.5,92.0,27.35,18.31
2016,3,22,18,0,304.0,24.0,3.0,10.0,46.0,19.81,8.79
2016,3,22,18,15,152.0,12.0,2.95,10.0,23.0,10.24,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,98.0,10.5,1.8,7.5,16.0,57.78,0.0
2016,3,23,6,30,196.0,21.0,1.8,8.0,32.0,161.21,79.69
2016,3,23,6,45,309.5,34.0,1.8,8.5,73.5,265.03,215.49
2016,3,23,7,0,423.0,47.0,1.8,9.0,115.0,371.52,310.98
2016,3,23,7,15,496.0,56.0,1.75,9.5,164.0,455.5,383.14
2016,3,23,7,30,569.0,65.0,1.7,10.0,213.0,544.86,455.12
2016,3,23,7,45,633.5,64.5,1.7,10.5,263.0,619.5,511.9
2016,3,23,8,0,698.0,64.0,1.7,11.0,313.0,692.71,565.08
2016,3,23,8,15,761.0,63.0,1.7,11.5,371.5,770.8,619.65
2016,3,23,8,30,824.0,62.0,1.7,12.0,430.0,840.47,666.06
2016,3,23,8,45,838.5,73.0,1.75,12.5,482.5,900.81,705.11
2016,3,23,9,0,853.0,84.0,1.8,13.0,535.0,948.47,734.6
2016,3,23,9,15,870.0,86.5,1.7,13.0,579.5,973.29,747.55
2016,3,23,9,30,887.0,89.0,1.6,13.0,624.0,1005.77,765.69
2016,3,23,9,45,901.0,90.5,1.55,13.5,663.0,1030.65,777.75
2016,3,23,10,0,915.0,92.0,1.5,14.0,702.0,1051.87,787.41
2016,3,23,10,15,924.0,93.5,1.5,14.0,734.5,1064.12,793.63
2016,3,23,10,30,933.0,95.0,1.5,14.0,767.0,1072.3,797.48
2016,3,23,10,45,939.0,96.5,1.5,14.5,791.5,1073.26,795.42
2016,3,23,11,0,945.0,98.0,1.5,15.0,816.0,1070.0,790.93
2016,3,23,11,15,752.5,187.5,1.55,15.0,767.0,981.48,733.52
2016,3,23,11,30,560.0,277.0,1.6,15.0,718.0,861.77,651.76
2016,3,23,11,45,573.0,276.5,1.7,15.0,732.5,855.81,649.88
2016,3,23,12,0,586.0,276.0,1.8,15.0,747.0,846.58,644.4
2016,3,23,12,15,613.5,264.5,1.85,15.0,757.5,839.6,640.32
2016,3,23,12,30,641.0,253.0,1.9,15.0,768.0,825.78,631.46
2016,3,23,12,45,784.0,183.5,1.95,15.0,807.5,847.83,650.1
2016,3,23,13,0,927.0,114.0,2.0,15.0,847.0,844.01,648.01
2016,3,23,13,15,922.5,113.5,2.05,15.0,831.0,796.71,615.87
2016,3,23,13,30,918.0,113.0,2.1,15.0,815.0,746.94,580.14
2016,3,23,13,45,907.0,113.5,2.2,15.0,790.5,691.68,539.17
2016,3,23,14,0,896.0,114.0,2.3,15.0,766.0,635.05,495.79
2016,3,23,14,15,886.0,112.5,2.35,15.0,734.5,576.13,448.96
2016,3,23,14,30,876.0,111.0,2.4,15.0,703.0,516.44,399.87
2016,3,23,14,45,862.0,108.5,2.45,15.0,665.0,452.53,345.87
2016,3,23,15,0,848.0,106.0,2.5,15.0,627.0,388.87,290.41
2016,3,23,15,15,727.0,126.0,2.5,14.5,550.5,309.94,225.31
2016,3,23,15,30,606.0,146.0,2.5,14.0,474.0,247.51,174.89
2016,3,23,15,45,534.5,149.0,2.55,14.0,420.0,192.21,130.97
2016,3,23,16,0,463.0,152.0,2.6,14.0,366.0,147.12,100.38
2016,3,23,16,15,575.5,118.5,2.6,13.5,353.5,92.14,68.0
2016,3,23,16,30,688.0,85.0,2.6,13.0,341.0,63.77,51.52
2016,3,23,16,45,634.5,79.0,2.6,13.0,287.5,60.25,48.51
2016,3,23,17,0,581.0,73.0,2.6,13.0,234.0,56.71,45.35
2016,3,23,17,15,506.0,64.0,2.55,12.5,183.0,50.55,39.76
2016,3,23,17,30,431.0,55.0,2.5,12.0,132.0,44.31,33.87
2016,3,23,17,45,311.5,42.0,2.5,11.5,88.0,34.25,24.3
2016,3,23,18,0,192.0,29.0,2.5,11.0,44.0,22.5,11.28
2016,3,23,18,15,96.0,14.5,2.45,10.5,22.0,12.38,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,50.98,0.0
