Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,30,165.0,23.0,2.7,10.0,34.0,145.7,84.72
2016,3,24,6,45,278.0,37.5,2.8,10.5,75.5,246.73,200.93
2016,3,24,7,0,391.0,52.0,2.9,11.0,117.0,356.02,298.07
2016,3,24,7,15,468.0,61.5,2.9,11.0,166.5,442.36,373.31
2016,3,24,7,30,545.0,71.0,2.9,11.0,216.0,534.3,449.72
2016,3,24,7,45,576.0,83.0,2.95,11.5,265.5,597.36,498.7
2016,3,24,8,0,607.0,95.0,3.0,12.0,315.0,660.82,546.17
2016,3,24,8,15,644.5,101.5,3.0,12.5,365.5,723.44,591.09
2016,3,24,8,30,682.0,108.0,3.0,13.0,416.0,785.87,634.44
2016,3,24,8,45,687.5,121.5,3.05,13.5,460.5,826.09,660.67
2016,3,24,9,0,693.0,135.0,3.1,14.0,505.0,863.37,684.49
2016,3,24,9,15,715.0,139.0,3.0,14.0,548.0,902.81,709.78
2016,3,24,9,30,737.0,143.0,2.9,14.0,591.0,939.68,732.84
2016,3,24,9,45,765.5,141.0,2.8,14.5,631.5,973.12,751.81
2016,3,24,10,0,794.0,139.0,2.7,15.0,672.0,995.56,762.98
2016,3,24,10,15,806.5,141.0,2.6,15.0,704.0,1011.23,771.01
2016,3,24,10,30,819.0,143.0,2.5,15.0,736.0,1023.09,776.56
2016,3,24,10,45,832.0,142.5,2.45,15.0,762.0,1028.83,778.68
2016,3,24,11,0,845.0,142.0,2.4,15.0,788.0,1030.54,778.3
2016,3,24,11,15,850.5,143.5,2.4,15.0,805.5,1022.81,772.4
2016,3,24,11,30,856.0,145.0,2.4,15.0,823.0,1011.09,764.1
2016,3,24,11,45,851.0,150.0,2.4,15.5,830.0,989.03,747.62
2016,3,24,12,0,846.0,155.0,2.4,16.0,837.0,963.43,728.99
2016,3,24,12,15,846.5,155.0,2.4,16.0,838.0,934.45,709.52
2016,3,24,12,30,847.0,155.0,2.4,16.0,839.0,902.09,687.76
2016,3,24,12,45,871.0,140.5,2.4,16.0,838.0,871.76,667.36
2016,3,24,13,0,895.0,126.0,2.4,16.0,837.0,829.31,638.42
2016,3,24,13,15,891.0,125.0,2.4,16.0,821.5,783.09,606.6
2016,3,24,13,30,887.0,124.0,2.4,16.0,806.0,734.49,570.65
2016,3,24,13,45,878.0,123.5,2.4,16.0,782.0,684.79,532.85
2016,3,24,14,0,869.0,123.0,2.4,16.0,758.0,628.67,489.37
2016,3,24,14,15,859.0,121.5,2.4,16.0,727.5,569.95,442.65
2016,3,24,14,30,849.0,120.0,2.4,16.0,697.0,510.49,393.82
2016,3,24,14,45,826.5,121.0,2.45,16.0,658.0,447.56,340.98
2016,3,24,15,0,804.0,122.0,2.5,16.0,619.0,385.88,287.68
2016,3,24,15,15,785.0,118.5,2.55,15.5,576.0,323.11,232.94
2016,3,24,15,30,766.0,115.0,2.6,15.0,533.0,257.36,175.77
2016,3,24,15,45,735.5,112.0,2.65,15.0,485.0,195.87,124.57
2016,3,24,16,0,705.0,109.0,2.7,15.0,437.0,137.97,83.33
2016,3,24,16,15,670.0,103.0,2.8,14.5,386.0,81.64,66.75
2016,3,24,16,30,635.0,97.0,2.9,14.0,335.0,72.04,58.65
2016,3,24,16,45,598.0,87.0,3.0,13.5,284.5,65.97,53.49
2016,3,24,17,0,561.0,77.0,3.1,13.0,234.0,59.64,47.96
2016,3,24,17,15,490.5,67.0,3.1,12.5,183.5,52.82,41.8
2016,3,24,17,30,420.0,57.0,3.1,12.0,133.0,45.86,35.28
2016,3,24,17,45,318.5,43.0,3.15,12.0,89.5,35.05,25.0
2016,3,24,18,0,217.0,29.0,3.2,12.0,46.0,22.55,11.74
2016,3,24,18,15,108.5,14.5,3.1,11.5,23.0,12.38,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.0,2.05,9.0,19.5,58.34,0.0
2016,3,25,6,30,189.0,26.0,2.1,9.0,39.0,165.73,108.04
2016,3,25,6,45,308.0,39.5,2.2,9.5,82.5,270.16,221.48
2016,3,25,7,0,427.0,53.0,2.3,10.0,126.0,381.29,319.64
2016,3,25,7,15,502.0,62.0,2.4,10.0,176.5,467.44,394.34
2016,3,25,7,30,577.0,71.0,2.5,10.0,227.0,558.85,469.63
2016,3,25,7,45,640.0,74.0,2.6,10.5,281.0,637.8,530.62
2016,3,25,8,0,703.0,77.0,2.7,11.0,335.0,719.21,591.12
2016,3,25,8,15,736.5,81.5,2.75,11.5,386.0,773.57,628.99
2016,3,25,8,30,770.0,86.0,2.8,12.0,437.0,832.82,669.55
2016,3,25,8,45,798.5,88.0,2.85,12.5,486.0,883.1,702.55
2016,3,25,9,0,827.0,90.0,2.9,13.0,535.0,931.41,733.56
2016,3,25,9,15,844.5,92.5,2.75,13.0,579.0,967.21,754.94
2016,3,25,9,30,862.0,95.0,2.6,13.0,623.0,999.92,773.86
2016,3,25,9,45,874.0,97.5,2.5,13.5,661.0,1011.73,777.33
2016,3,25,10,0,886.0,100.0,2.4,14.0,699.0,1031.62,786.51
2016,3,25,10,15,895.5,102.0,2.35,14.0,731.0,1044.57,792.96
2016,3,25,10,30,905.0,104.0,2.3,14.0,763.0,1053.54,796.94
2016,3,25,10,45,908.5,107.0,2.25,14.5,787.0,1053.46,793.61
2016,3,25,11,0,912.0,110.0,2.2,15.0,811.0,1049.27,787.83
2016,3,25,11,15,916.5,110.5,2.15,15.0,828.0,1039.25,779.91
2016,3,25,11,30,921.0,111.0,2.1,15.0,845.0,1025.19,769.54
2016,3,25,11,45,924.0,111.0,2.05,15.5,854.0,1005.16,754.0
2016,3,25,12,0,927.0,111.0,2.0,16.0,863.0,981.25,736.11
2016,3,25,12,15,927.0,111.0,2.0,16.0,863.0,950.86,716.01
2016,3,25,12,30,927.0,111.0,2.0,16.0,863.0,916.96,693.58
2016,3,25,12,45,930.5,107.5,2.05,16.0,856.5,879.16,668.94
2016,3,25,13,0,934.0,104.0,2.1,16.0,850.0,837.96,641.72
2016,3,25,13,15,930.0,103.5,2.15,16.0,834.0,790.81,610.04
2016,3,25,13,30,926.0,103.0,2.2,16.0,818.0,741.15,574.57
2016,3,25,13,45,919.5,101.5,2.25,16.0,794.0,686.69,533.86
2016,3,25,14,0,913.0,100.0,2.3,16.0,770.0,630.45,490.54
2016,3,25,14,15,904.0,98.5,2.35,16.0,739.0,571.35,443.57
2016,3,25,14,30,895.0,97.0,2.4,16.0,708.0,511.25,394.14
2016,3,25,14,45,880.5,95.5,2.5,16.0,670.0,448.15,340.82
2016,3,25,15,0,866.0,94.0,2.6,16.0,632.0,385.23,285.93
2016,3,25,15,15,848.5,91.5,2.65,15.5,588.5,317.64,226.68
2016,3,25,15,30,831.0,89.0,2.7,15.0,545.0,253.9,170.39
2016,3,25,15,45,803.0,87.5,2.8,15.0,496.5,190.87,117.53
2016,3,25,16,0,775.0,86.0,2.9,15.0,448.0,131.0,75.1
2016,3,25,16,15,742.5,81.5,2.95,14.5,397.0,72.16,58.41
2016,3,25,16,30,710.0,77.0,3.0,14.0,346.0,57.99,46.19
2016,3,25,16,45,659.5,72.0,3.1,13.5,293.0,55.0,43.72
2016,3,25,17,0,609.0,67.0,3.2,13.0,240.0,52.01,41.15
2016,3,25,17,15,538.5,59.5,3.2,12.5,189.0,46.88,36.51
2016,3,25,17,30,468.0,52.0,3.2,12.0,138.0,41.73,31.64
2016,3,25,17,45,350.5,40.5,3.25,12.0,93.0,32.86,23.16
2016,3,25,18,0,233.0,29.0,3.3,12.0,48.0,23.87,13.17
2016,3,25,18,15,116.5,14.5,3.25,11.5,24.0,12.38,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,11.5,2.4,10.5,22.5,82.69,0.0
2016,3,26,6,30,291.0,23.0,2.4,11.0,45.0,223.17,155.79
2016,3,26,6,45,404.5,32.5,2.45,11.5,89.5,321.11,262.64
2016,3,26,7,0,518.0,42.0,2.5,12.0,134.0,428.73,357.08
2016,3,26,7,15,585.0,48.5,2.45,12.0,184.5,509.46,425.73
2016,3,26,7,30,652.0,55.0,2.4,12.0,235.0,590.59,490.49
2016,3,26,7,45,694.5,60.0,2.4,12.5,287.0,658.72,541.57
2016,3,26,8,0,737.0,65.0,2.4,13.0,339.0,727.77,591.2
2016,3,26,8,15,767.0,68.5,2.4,13.5,389.5,784.31,629.73
2016,3,26,8,30,797.0,72.0,2.4,14.0,440.0,839.86,666.44
2016,3,26,8,45,817.5,75.0,2.4,14.5,487.0,884.42,694.36
2016,3,26,9,0,838.0,78.0,2.4,15.0,534.0,916.09,712.8
2016,3,26,9,15,854.0,80.5,2.45,15.0,576.5,950.28,734.71
2016,3,26,9,30,870.0,83.0,2.5,15.0,619.0,981.42,754.39
2016,3,26,9,45,880.0,85.0,2.55,15.5,656.0,1002.55,765.82
2016,3,26,10,0,890.0,87.0,2.6,16.0,693.0,1020.02,774.92
2016,3,26,10,15,898.5,88.5,2.6,16.0,724.0,1031.53,781.07
2016,3,26,10,30,907.0,90.0,2.6,16.0,755.0,1039.08,784.79
2016,3,26,10,45,912.5,91.0,2.65,16.0,778.5,1038.96,784.11
2016,3,26,11,0,918.0,92.0,2.7,16.0,802.0,1034.75,780.95
2016,3,26,11,15,922.0,93.0,2.7,16.0,818.0,1024.96,773.73
2016,3,26,11,30,926.0,94.0,2.7,16.0,834.0,1011.11,764.0
2016,3,26,11,45,923.0,96.5,2.75,16.5,841.5,988.18,747.38
2016,3,26,12,0,920.0,99.0,2.8,17.0,849.0,961.58,728.43
2016,3,26,12,15,920.0,99.0,2.8,17.0,849.5,931.56,708.15
2016,3,26,12,30,920.0,99.0,2.8,17.0,850.0,898.07,685.47
2016,3,26,12,45,897.0,110.5,2.85,17.0,836.5,853.62,655.46
2016,3,26,13,0,874.0,122.0,2.9,17.0,823.0,807.21,623.83
2016,3,26,13,15,869.5,121.5,2.95,16.5,807.5,762.02,593.69
2016,3,26,13,30,865.0,121.0,3.0,16.0,792.0,714.56,559.34
2016,3,26,13,45,717.5,184.0,3.05,16.0,729.5,636.23,498.16
2016,3,26,14,0,570.0,247.0,3.1,16.0,667.0,557.18,436.22
2016,3,26,14,15,540.5,244.0,3.15,16.0,629.5,500.7,391.8
2016,3,26,14,30,511.0,241.0,3.2,16.0,592.0,446.4,348.0
2016,3,26,14,45,453.0,246.0,3.25,16.0,545.0,389.18,301.42
2016,3,26,15,0,395.0,251.0,3.3,16.0,498.0,337.19,258.79
2016,3,26,15,15,560.5,185.0,3.3,15.5,509.0,303.68,224.78
2016,3,26,15,30,726.0,119.0,3.3,15.0,520.0,249.53,171.17
2016,3,26,15,45,694.0,111.5,3.35,15.0,468.0,187.05,119.29
2016,3,26,16,0,662.0,104.0,3.4,15.0,416.0,128.55,77.51
2016,3,26,16,15,379.0,130.5,3.4,14.5,305.0,92.51,76.29
2016,3,26,16,30,96.0,157.0,3.4,14.0,194.0,115.31,96.74
2016,3,26,16,45,87.0,135.5,3.4,14.0,165.0,100.61,83.99
2016,3,26,17,0,78.0,114.0,3.4,14.0,136.0,85.62,70.8
2016,3,26,17,15,63.5,91.5,3.35,13.5,107.0,69.69,56.64
2016,3,26,17,30,49.0,69.0,3.3,13.0,78.0,53.47,41.92
2016,3,26,17,45,24.5,48.5,3.3,12.5,53.0,38.2,27.81
2016,3,26,18,0,0.0,28.0,3.3,12.0,28.0,22.71,12.59
2016,3,26,18,15,0.0,14.0,3.25,12.0,14.0,11.95,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,13.5,2.6,10.0,24.0,76.26,0.0
2016,3,27,6,30,258.0,27.0,2.7,10.0,48.0,211.83,155.02
2016,3,27,6,45,368.0,39.0,2.8,10.5,93.0,306.92,253.06
2016,3,27,7,0,478.0,51.0,2.9,11.0,138.0,413.74,347.0
2016,3,27,7,15,550.0,59.0,2.9,11.0,190.0,498.68,420.1
2016,3,27,7,30,622.0,67.0,2.9,11.0,242.0,588.62,492.75
2016,3,27,7,45,375.5,111.5,2.95,11.5,223.0,464.94,390.76
2016,3,27,8,0,129.0,156.0,3.0,12.0,204.0,290.87,243.09
2016,3,27,8,15,219.5,170.5,3.1,12.0,267.0,406.72,339.73
2016,3,27,8,30,310.0,185.0,3.2,12.0,330.0,510.57,423.19
2016,3,27,8,45,566.0,141.0,3.3,12.0,439.0,734.58,598.92
2016,3,27,9,0,822.0,97.0,3.4,12.0,548.0,935.37,743.65
2016,3,27,9,15,840.0,100.0,3.45,12.0,592.0,972.05,766.32
2016,3,27,9,30,858.0,103.0,3.5,12.0,636.0,1005.62,788.12
2016,3,27,9,45,870.0,105.5,3.6,12.5,674.5,1029.16,801.79
2016,3,27,10,0,882.0,108.0,3.7,13.0,713.0,1036.39,804.26
2016,3,27,10,15,892.0,110.0,3.75,13.0,745.0,1049.53,812.25
2016,3,27,10,30,902.0,112.0,3.8,13.0,777.0,1058.71,817.59
2016,3,27,10,45,909.0,113.5,3.85,13.5,802.0,1060.21,816.33
2016,3,27,11,0,916.0,115.0,3.9,14.0,827.0,1057.6,812.49
2016,3,27,11,15,920.5,116.0,3.9,14.0,844.5,1047.82,805.06
2016,3,27,11,30,925.0,117.0,3.9,14.0,862.0,1033.96,795.05
2016,3,27,11,45,925.5,119.0,3.95,14.0,870.5,1013.27,780.83
2016,3,27,12,0,926.0,121.0,4.0,14.0,879.0,988.75,764.06
2016,3,27,12,15,927.0,121.0,4.0,14.0,880.0,958.98,743.35
2016,3,27,12,30,928.0,121.0,4.0,14.0,881.0,925.64,720.15
2016,3,27,12,45,922.5,122.5,4.05,14.0,872.5,884.96,691.93
2016,3,27,13,0,917.0,124.0,4.1,14.0,864.0,841.46,661.52
2016,3,27,13,15,742.0,197.5,4.1,14.0,788.5,747.3,590.08
2016,3,27,13,30,567.0,271.0,4.1,14.0,713.0,647.57,512.36
2016,3,27,13,45,622.5,238.5,4.2,14.0,710.5,621.67,493.2
2016,3,27,14,0,678.0,206.0,4.3,14.0,708.0,586.96,465.97
2016,3,27,14,15,662.5,200.0,4.35,13.5,674.5,529.88,420.51
2016,3,27,14,30,647.0,194.0,4.4,13.0,641.0,473.31,374.14
2016,3,27,14,45,541.5,217.5,4.45,13.0,578.0,401.99,315.16
2016,3,27,15,0,436.0,241.0,4.5,13.0,515.0,343.59,266.86
2016,3,27,15,15,431.0,224.0,4.45,12.5,479.0,295.18,225.06
2016,3,27,15,30,426.0,207.0,4.4,12.0,443.0,247.4,183.7
2016,3,27,15,45,322.0,204.0,4.4,12.0,374.0,197.43,146.06
2016,3,27,16,0,218.0,201.0,4.4,12.0,305.0,162.73,124.02
2016,3,27,16,15,305.0,166.0,4.3,11.5,293.5,117.71,99.46
2016,3,27,16,30,392.0,131.0,4.2,11.0,282.0,91.17,76.39
2016,3,27,16,45,342.0,121.5,4.15,11.0,239.0,85.74,71.73
2016,3,27,17,0,292.0,112.0,4.1,11.0,196.0,81.93,68.35
2016,3,27,17,15,252.0,92.5,4.1,10.5,155.0,68.63,56.38
2016,3,27,17,30,212.0,73.0,4.1,10.0,114.0,54.94,43.78
2016,3,27,17,45,151.5,53.0,4.1,10.0,77.5,40.46,30.15
2016,3,27,18,0,91.0,33.0,4.1,10.0,41.0,25.65,15.39
2016,3,27,18,15,45.5,16.5,4.1,10.0,20.5,13.09,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,168.5,13.5,4.3,8.0,27.5,96.24,0.0
2016,3,28,6,30,337.0,27.0,4.4,8.0,55.0,256.07,195.87
2016,3,28,6,45,454.5,36.0,4.55,8.5,103.5,356.45,298.38
2016,3,28,7,0,572.0,45.0,4.7,9.0,152.0,468.99,398.87
2016,3,28,7,15,638.0,51.5,4.75,9.0,205.5,546.81,466.83
2016,3,28,7,30,704.0,58.0,4.8,9.0,259.0,634.56,539.12
2016,3,28,7,45,747.0,62.0,4.9,9.5,313.5,704.07,593.26
2016,3,28,8,0,790.0,66.0,5.0,10.0,368.0,774.28,646.05
2016,3,28,8,15,819.5,69.5,5.0,10.0,420.5,832.18,688.51
2016,3,28,8,30,849.0,73.0,5.0,10.0,473.0,888.84,729.11
2016,3,28,8,45,870.5,75.5,5.0,10.0,522.5,924.87,753.52
2016,3,28,9,0,892.0,78.0,5.0,10.0,572.0,968.18,783.18
2016,3,28,9,15,907.5,80.5,4.95,10.0,616.5,1002.84,805.73
2016,3,28,9,30,923.0,83.0,4.9,10.0,661.0,1034.19,825.75
2016,3,28,9,45,934.5,84.5,4.85,10.5,700.0,1056.69,837.77
2016,3,28,10,0,946.0,86.0,4.8,11.0,739.0,1075.34,847.08
2016,3,28,10,15,954.0,87.5,4.75,11.0,770.5,1086.37,852.71
2016,3,28,10,30,962.0,89.0,4.7,11.0,802.0,1093.2,855.59
2016,3,28,10,45,967.5,90.0,4.7,11.5,826.5,1092.62,852.39
2016,3,28,11,0,973.0,91.0,4.7,12.0,851.0,1087.74,846.43
2016,3,28,11,15,976.5,91.5,4.65,12.0,867.5,1075.98,837.0
2016,3,28,11,30,980.0,92.0,4.6,12.0,884.0,1059.97,824.83
2016,3,28,11,45,980.5,93.0,4.6,12.0,892.5,1037.44,808.77
2016,3,28,12,0,981.0,94.0,4.6,12.0,901.0,1010.91,790.02
2016,3,28,12,15,980.5,94.0,4.5,12.0,900.5,978.55,766.32
2016,3,28,12,30,980.0,94.0,4.4,12.0,900.0,942.54,740.1
2016,3,28,12,45,963.0,102.0,4.35,12.0,887.5,897.38,707.75
2016,3,28,13,0,946.0,110.0,4.3,12.0,875.0,849.83,673.56
2016,3,28,13,15,941.0,109.0,4.2,12.0,858.5,800.75,637.69
2016,3,28,13,30,936.0,108.0,4.1,12.0,842.0,749.24,597.98
2016,3,28,13,45,928.0,107.5,4.05,12.0,817.0,694.08,554.4
2016,3,28,14,0,920.0,107.0,4.0,12.0,792.0,637.25,508.4
2016,3,28,14,15,910.0,105.5,3.9,12.0,760.0,577.11,458.42
2016,3,28,14,30,900.0,104.0,3.8,12.0,728.0,516.07,406.26
2016,3,28,14,45,886.0,102.5,3.75,12.0,689.5,452.78,350.89
2016,3,28,15,0,872.0,101.0,3.7,12.0,651.0,387.07,292.18
2016,3,28,15,15,854.5,98.0,3.6,12.0,607.0,321.24,232.48
2016,3,28,15,30,837.0,95.0,3.5,12.0,563.0,256.7,174.25
2016,3,28,15,45,457.5,148.5,3.4,12.0,401.0,176.03,122.03
2016,3,28,16,0,78.0,202.0,3.3,12.0,239.0,155.27,122.91
2016,3,28,16,15,39.0,112.0,3.15,11.5,130.5,88.15,73.25
2016,3,28,16,30,0.0,22.0,3.0,11.0,22.0,18.14,10.79
2016,3,28,16,45,0.0,18.5,2.95,11.0,18.5,15.24,8.21
2016,3,28,17,0,0.0,15.0,2.9,11.0,15.0,12.34,5.58
2016,3,28,17,15,0.0,12.0,2.9,10.5,12.0,9.86,3.32
2016,3,28,17,30,0.0,9.0,2.9,10.0,9.0,7.39,1.03
2016,3,28,17,45,0.0,6.0,2.9,10.0,6.0,4.92,0.0
2016,3,28,18,0,0.0,3.0,2.9,10.0,3.0,2.46,0.0
2016,3,28,18,15,0.0,1.5,2.9,9.5,1.5,1.23,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,172.5,14.0,1.7,8.0,29.0,122.45,0.0
2016,3,29,6,30,345.0,28.0,1.8,8.0,58.0,261.64,203.19
2016,3,29,6,45,461.5,36.5,1.95,8.5,106.5,361.47,300.27
2016,3,29,7,0,578.0,45.0,2.1,9.0,155.0,473.16,397.38
2016,3,29,7,15,642.0,51.0,2.25,9.5,208.5,549.53,461.29
2016,3,29,7,30,706.0,57.0,2.4,10.0,262.0,635.25,528.83
2016,3,29,7,45,752.0,60.5,2.6,10.5,317.0,706.5,582.65
2016,3,29,8,0,798.0,64.0,2.8,11.0,372.0,778.67,635.35
2016,3,29,8,15,826.5,67.0,2.75,11.0,424.5,835.22,674.51
2016,3,29,8,30,855.0,70.0,2.7,11.0,477.0,880.83,704.77
2016,3,29,8,45,877.0,72.5,2.7,11.5,526.5,927.16,734.07
2016,3,29,9,0,899.0,75.0,2.7,12.0,576.0,971.1,761.08
2016,3,29,9,15,914.0,77.0,2.5,12.0,620.5,1004.76,779.9
2016,3,29,9,30,929.0,79.0,2.3,12.0,665.0,1035.08,796.01
2016,3,29,9,45,939.5,80.5,2.15,12.5,703.5,1056.64,804.99
2016,3,29,10,0,950.0,82.0,2.0,13.0,742.0,1074.29,811.26
2016,3,29,10,15,958.0,83.5,1.9,13.0,773.5,1085.33,815.36
2016,3,29,10,30,966.0,85.0,1.8,13.0,805.0,1092.15,816.84
2016,3,29,10,45,970.5,86.5,1.7,13.0,829.5,1091.1,813.35
2016,3,29,11,0,975.0,88.0,1.6,13.0,854.0,1085.74,807.28
2016,3,29,11,15,978.0,88.5,1.55,13.0,870.0,1073.43,797.83
2016,3,29,11,30,981.0,89.0,1.5,13.0,886.0,1056.9,785.88
2016,3,29,11,45,981.0,90.0,1.5,13.5,894.0,1033.86,769.36
2016,3,29,12,0,981.0,91.0,1.5,14.0,902.0,1006.85,750.43
2016,3,29,12,15,981.0,91.0,1.5,14.0,902.0,974.94,729.75
2016,3,29,12,30,981.0,91.0,1.5,14.0,902.0,939.33,706.62
2016,3,29,12,45,976.0,92.0,1.5,14.0,892.5,897.09,678.93
2016,3,29,13,0,971.0,93.0,1.5,14.0,883.0,851.84,649.02
2016,3,29,13,15,966.5,92.5,1.55,14.0,866.0,802.73,616.69
2016,3,29,13,30,962.0,92.0,1.6,14.0,849.0,751.07,580.63
2016,3,29,13,45,953.0,92.5,1.65,14.0,824.0,695.15,539.27
2016,3,29,14,0,944.0,93.0,1.7,14.0,799.0,637.58,495.28
2016,3,29,14,15,935.5,91.5,1.75,13.5,767.5,577.13,448.36
2016,3,29,14,30,927.0,90.0,1.8,13.0,736.0,515.57,398.57
2016,3,29,14,45,911.5,89.5,1.85,13.0,696.5,451.18,343.93
2016,3,29,15,0,896.0,89.0,1.9,13.0,657.0,387.04,287.71
2016,3,29,15,15,879.5,87.0,1.95,13.0,613.0,321.93,229.59
2016,3,29,15,30,863.0,85.0,2.0,13.0,569.0,257.81,172.46
2016,3,29,15,45,837.5,83.0,2.05,13.0,520.0,188.21,114.33
2016,3,29,16,0,812.0,81.0,2.1,13.0,471.0,126.15,70.93
2016,3,29,16,15,781.5,77.0,2.1,12.5,419.0,65.58,52.97
2016,3,29,16,30,751.0,73.0,2.1,12.0,367.0,60.24,48.55
2016,3,29,16,45,704.5,68.5,2.15,12.0,313.0,57.26,46.0
2016,3,29,17,0,658.0,64.0,2.2,12.0,259.0,49.81,39.36
2016,3,29,17,15,592.0,57.5,2.2,11.5,206.5,45.35,35.35
2016,3,29,17,30,526.0,51.0,2.2,11.0,154.0,40.87,31.13
2016,3,29,17,45,413.0,41.0,2.2,10.5,106.5,33.2,23.82
2016,3,29,18,0,300.0,31.0,2.2,10.0,59.0,25.47,15.73
2016,3,29,18,15,150.0,15.5,2.2,9.5,29.5,12.59,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,110.5,17.5,1.85,8.5,28.0,94.46,0.0
2016,3,30,6,30,221.0,35.0,1.9,9.0,56.0,198.7,155.7
2016,3,30,6,45,328.0,48.0,1.95,9.5,101.5,290.0,241.14
2016,3,30,7,0,435.0,61.0,2.0,10.0,147.0,396.81,333.63
2016,3,30,7,15,283.0,91.0,1.95,10.0,153.5,326.83,276.74
2016,3,30,7,30,131.0,121.0,1.9,10.0,160.0,244.97,206.7
2016,3,30,7,45,149.5,141.5,1.85,10.5,194.0,286.64,241.49
2016,3,30,8,0,168.0,162.0,1.8,11.0,228.0,329.22,275.52
2016,3,30,8,15,138.5,185.0,1.8,11.0,244.5,333.5,276.99
2016,3,30,8,30,109.0,208.0,1.8,11.0,261.0,335.01,276.21
2016,3,30,8,45,121.0,231.0,1.8,11.5,295.0,373.05,305.32
2016,3,30,9,0,133.0,254.0,1.8,12.0,329.0,410.94,333.55
2016,3,30,9,15,103.5,268.5,1.8,12.0,330.0,376.43,304.57
2016,3,30,9,30,74.0,283.0,1.8,12.0,331.0,360.95,290.66
2016,3,30,9,45,60.5,291.0,1.85,12.0,331.5,353.05,283.44
2016,3,30,10,0,47.0,299.0,1.9,12.0,332.0,344.88,276.02
2016,3,30,10,15,83.0,330.5,1.9,12.0,392.0,413.28,329.76
2016,3,30,10,30,119.0,362.0,1.9,12.0,452.0,502.54,397.44
2016,3,30,10,45,186.0,372.0,1.95,12.5,517.0,575.97,452.49
2016,3,30,11,0,253.0,382.0,2.0,13.0,582.0,667.79,519.24
2016,3,30,11,15,581.0,251.0,2.0,13.0,722.0,870.82,671.12
2016,3,30,11,30,909.0,120.0,2.0,13.0,862.0,1019.08,771.02
2016,3,30,11,45,722.5,215.5,2.0,13.0,809.0,936.37,713.26
2016,3,30,12,0,536.0,311.0,2.0,13.0,756.0,828.17,634.83
2016,3,30,12,15,444.5,346.5,2.0,13.0,715.5,756.86,583.11
2016,3,30,12,30,353.0,382.0,2.0,13.0,675.0,677.63,524.73
2016,3,30,12,45,284.5,394.0,2.0,13.0,628.5,612.22,476.13
2016,3,30,13,0,216.0,406.0,2.0,13.0,582.0,540.05,421.88
2016,3,30,13,15,564.0,259.0,2.05,13.0,707.5,665.22,521.57
2016,3,30,13,30,912.0,112.0,2.1,13.0,833.0,734.08,575.16
2016,3,30,13,45,906.0,110.5,2.15,13.0,809.5,680.43,533.55
2016,3,30,14,0,900.0,109.0,2.2,13.0,786.0,625.01,490.39
2016,3,30,14,15,891.0,107.5,2.3,13.0,754.5,566.49,443.59
2016,3,30,14,30,882.0,106.0,2.4,13.0,723.0,507.01,394.26
2016,3,30,14,45,870.0,103.5,2.5,13.0,685.5,444.81,341.03
2016,3,30,15,0,858.0,101.0,2.6,13.0,648.0,379.86,283.99
2016,3,30,15,15,841.0,98.5,2.75,12.5,604.5,315.55,226.87
2016,3,30,15,30,824.0,96.0,2.9,12.0,561.0,252.46,170.77
2016,3,30,15,45,801.5,92.5,3.05,12.0,513.0,189.27,117.51
2016,3,30,16,0,779.0,89.0,3.2,12.0,465.0,128.6,74.8
2016,3,30,16,15,748.0,84.5,3.25,11.5,414.0,69.81,56.96
2016,3,30,16,30,717.0,80.0,3.3,11.0,363.0,59.82,48.34
2016,3,30,16,45,673.5,74.5,3.4,11.0,310.5,56.59,45.58
2016,3,30,17,0,630.0,69.0,3.5,11.0,258.0,53.32,42.67
2016,3,30,17,15,564.0,61.5,3.4,10.5,206.0,48.24,38.1
2016,3,30,17,30,498.0,54.0,3.3,10.0,154.0,43.11,33.28
2016,3,30,17,45,392.0,43.5,3.25,10.0,107.5,35.17,25.65
2016,3,30,18,0,286.0,33.0,3.2,10.0,61.0,27.13,17.29
2016,3,30,18,15,143.0,16.5,3.1,9.5,30.5,13.41,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,144.5,17.0,2.3,10.0,31.5,115.33,18.26
2016,3,31,6,30,289.0,34.0,2.4,10.0,63.0,236.49,187.6
2016,3,31,6,45,397.0,44.5,2.5,10.5,110.0,331.65,275.73
2016,3,31,7,0,505.0,55.0,2.6,11.0,157.0,437.43,367.3
2016,3,31,7,15,262.0,82.5,2.6,11.0,136.5,316.09,267.35
2016,3,31,7,30,19.0,110.0,2.6,11.0,116.0,117.92,96.37
2016,3,31,7,45,25.5,130.5,2.6,11.0,140.0,155.8,128.92
2016,3,31,8,0,32.0,151.0,2.6,11.0,164.0,182.7,151.37
2016,3,31,8,15,97.5,181.0,2.55,11.0,227.0,273.73,228.59
2016,3,31,8,30,163.0,211.0,2.5,11.0,290.0,387.21,321.16
2016,3,31,8,45,505.0,150.5,2.45,11.5,430.5,678.17,553.58
2016,3,31,9,0,847.0,90.0,2.4,12.0,571.0,950.64,746.01
2016,3,31,9,15,863.0,92.5,2.4,12.0,614.5,984.89,764.83
2016,3,31,9,30,879.0,95.0,2.4,12.0,658.0,1004.26,775.89
2016,3,31,9,45,892.0,96.5,2.4,12.5,696.0,1027.35,788.24
2016,3,31,10,0,905.0,98.0,2.4,13.0,734.0,1046.76,798.07
2016,3,31,10,15,913.5,99.5,2.4,13.0,765.5,1057.72,803.82
2016,3,31,10,30,922.0,101.0,2.4,13.0,797.0,1064.65,807.11
2016,3,31,10,45,928.5,102.0,2.45,13.5,821.0,1064.86,805.26
2016,3,31,11,0,935.0,103.0,2.5,14.0,845.0,1060.9,800.86
2016,3,31,11,15,939.0,103.5,2.5,14.0,861.5,1049.73,792.78
2016,3,31,11,30,943.0,104.0,2.5,14.0,878.0,1034.47,782.19
2016,3,31,11,45,945.5,104.0,2.5,14.0,886.0,1013.19,767.72
2016,3,31,12,0,948.0,104.0,2.5,14.0,894.0,987.99,750.74
2016,3,31,12,15,948.0,104.0,2.6,14.0,894.0,956.74,730.66
2016,3,31,12,30,948.0,104.0,2.7,14.0,894.0,921.94,708.0
2016,3,31,12,45,951.0,100.5,2.8,14.0,887.0,882.78,682.08
2016,3,31,13,0,954.0,97.0,2.9,14.0,880.0,840.22,653.47
2016,3,31,13,15,950.5,96.5,2.95,14.0,864.0,792.48,620.48
2016,3,31,13,30,947.0,96.0,3.0,14.0,848.0,742.16,583.51
2016,3,31,13,45,940.5,95.0,3.15,14.0,823.5,687.12,541.68
2016,3,31,14,0,934.0,94.0,3.3,14.0,799.0,630.27,497.03
2016,3,31,14,15,506.0,208.0,3.4,13.5,588.0,447.6,354.59
2016,3,31,14,30,78.0,322.0,3.5,13.0,377.0,298.38,237.46
2016,3,31,14,45,138.5,309.5,3.6,13.0,401.0,304.08,241.58
2016,3,31,15,0,199.0,297.0,3.7,13.0,425.0,300.57,236.71
2016,3,31,15,15,116.0,261.0,3.7,13.0,334.5,233.45,184.02
2016,3,31,15,30,33.0,225.0,3.7,13.0,244.0,180.48,143.84
2016,3,31,15,45,31.0,206.5,3.75,13.0,223.5,161.22,128.46
2016,3,31,16,0,29.0,188.0,3.8,13.0,203.0,142.51,113.7
2016,3,31,16,15,26.5,168.5,3.75,12.5,181.0,123.74,104.26
2016,3,31,16,30,24.0,149.0,3.7,12.0,159.0,114.89,97.0
2016,3,31,16,45,351.5,106.0,3.7,12.0,213.5,75.0,61.81
2016,3,31,17,0,679.0,63.0,3.7,12.0,268.0,49.11,38.71
2016,3,31,17,15,617.0,57.0,3.55,11.5,215.5,45.0,35.04
2016,3,31,17,30,555.0,51.0,3.4,11.0,163.0,40.89,31.18
2016,3,31,17,45,449.5,41.5,3.25,11.0,115.0,33.63,24.22
2016,3,31,18,0,344.0,32.0,3.1,11.0,67.0,26.32,16.69
2016,3,31,18,15,172.0,16.0,2.95,10.5,33.5,12.96,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.0,2.4,9.0,14.0,11.54,0.0
2016,4,1,6,30,0.0,28.0,2.5,9.0,28.0,23.31,13.67
2016,4,1,6,45,0.0,47.5,2.65,9.5,47.5,42.93,31.17
2016,4,1,7,0,0.0,67.0,2.8,10.0,67.0,61.73,47.78
2016,4,1,7,15,3.5,87.0,2.8,10.0,88.0,83.16,66.66
2016,4,1,7,30,7.0,107.0,2.8,10.0,109.0,104.62,85.28
2016,4,1,7,45,12.0,126.5,2.8,10.5,131.0,126.83,104.1
2016,4,1,8,0,17.0,146.0,2.8,11.0,153.0,149.32,122.8
2016,4,1,8,15,21.5,166.0,2.75,11.0,176.0,172.17,141.71
2016,4,1,8,30,26.0,186.0,2.7,11.0,199.0,195.2,160.51
2016,4,1,8,45,18.0,190.0,2.7,11.5,199.5,189.56,154.65
2016,4,1,9,0,10.0,194.0,2.7,12.0,200.0,184.01,148.99
2016,4,1,9,15,29.5,233.5,2.65,12.0,252.0,261.25,212.16
2016,4,1,9,30,49.0,273.0,2.6,12.0,304.0,322.85,261.23
2016,4,1,9,45,79.5,303.5,2.6,12.5,358.0,385.2,309.96
2016,4,1,10,0,110.0,334.0,2.6,13.0,412.0,447.38,357.42
2016,4,1,10,15,310.5,304.5,2.5,13.0,537.5,658.7,521.21
2016,4,1,10,30,511.0,275.0,2.4,13.0,663.0,847.84,658.85
2016,4,1,10,45,724.0,188.0,2.35,13.0,756.0,972.38,745.44
2016,4,1,11,0,937.0,101.0,2.3,13.0,849.0,1059.95,801.67
2016,4,1,11,15,941.0,101.5,2.25,13.0,865.0,1048.72,791.87
2016,4,1,11,30,945.0,102.0,2.2,13.0,881.0,1033.38,780.65
2016,4,1,11,45,948.0,101.5,2.2,13.5,889.5,1011.98,764.76
2016,4,1,12,0,951.0,101.0,2.2,14.0,898.0,986.65,746.42
2016,4,1,12,15,951.0,101.0,2.2,14.0,898.0,955.31,725.51
2016,4,1,12,30,951.0,101.0,2.2,14.0,898.0,920.42,702.17
2016,4,1,12,45,950.5,100.5,2.2,14.0,890.0,881.21,675.79
2016,4,1,13,0,950.0,100.0,2.2,14.0,882.0,838.8,647.03
2016,4,1,13,15,946.0,99.0,2.25,14.0,866.0,790.34,614.15
2016,4,1,13,30,942.0,98.0,2.3,14.0,850.0,739.37,577.2
2016,4,1,13,45,937.0,97.0,2.35,14.0,826.0,685.5,536.4
2016,4,1,14,0,932.0,96.0,2.4,14.0,802.0,629.66,492.8
2016,4,1,14,15,923.5,94.5,2.45,13.5,771.0,569.85,445.51
2016,4,1,14,30,915.0,93.0,2.5,13.0,740.0,508.98,395.48
2016,4,1,14,45,904.0,91.0,2.6,13.0,702.0,445.89,341.23
2016,4,1,15,0,893.0,89.0,2.7,13.0,664.0,382.58,285.05
2016,4,1,15,15,878.0,87.0,2.75,13.0,620.5,318.21,226.99
2016,4,1,15,30,863.0,85.0,2.8,13.0,577.0,254.64,169.98
2016,4,1,15,45,841.5,82.5,2.9,13.0,529.0,185.18,111.84
2016,4,1,16,0,820.0,80.0,3.0,13.0,481.0,122.97,68.72
2016,4,1,16,15,791.5,76.0,3.0,12.5,429.5,62.13,49.89
2016,4,1,16,30,763.0,72.0,3.0,12.0,378.0,59.39,47.76
2016,4,1,16,45,720.5,68.0,3.0,12.0,324.5,56.81,45.58
2016,4,1,17,0,678.0,64.0,3.0,12.0,271.0,49.79,39.34
2016,4,1,17,15,617.0,57.5,2.85,11.5,218.0,45.33,35.35
2016,4,1,17,30,556.0,51.0,2.7,11.0,165.0,40.83,31.15
2016,4,1,17,45,453.5,41.5,2.55,10.5,117.0,33.58,24.27
2016,4,1,18,0,351.0,32.0,2.4,10.0,69.0,26.26,16.86
2016,4,1,18,15,175.5,16.0,2.3,9.5,34.5,12.91,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,18.0,1.5,9.0,36.0,130.01,63.29
2016,4,2,6,30,329.0,36.0,1.5,9.0,72.0,261.44,210.98
2016,4,2,6,45,416.5,47.5,1.5,9.5,118.5,347.41,289.05
2016,4,2,7,0,504.0,59.0,1.5,10.0,165.0,441.81,369.67
2016,4,2,7,15,297.5,92.5,1.4,10.0,160.0,353.69,297.43
2016,4,2,7,30,91.0,126.0,1.3,10.0,155.0,218.61,182.85
2016,4,2,7,45,100.0,147.5,1.25,10.5,184.5,252.25,210.89
2016,4,2,8,0,109.0,169.0,1.2,11.0,214.0,286.11,237.57
2016,4,2,8,15,96.5,190.5,1.15,11.0,234.0,283.3,233.98
2016,4,2,8,30,84.0,212.0,1.1,11.0,254.0,295.98,242.8
2016,4,2,8,45,110.0,236.5,1.1,11.5,297.0,347.39,283.03
2016,4,2,9,0,136.0,261.0,1.1,12.0,340.0,419.89,338.04
2016,4,2,9,15,201.5,277.0,1.1,12.0,403.0,501.61,400.49
2016,4,2,9,30,267.0,293.0,1.1,12.0,466.0,606.5,477.57
2016,4,2,9,45,486.5,235.5,1.1,12.5,573.0,784.71,607.32
2016,4,2,10,0,706.0,178.0,1.1,13.0,680.0,954.82,720.72
2016,4,2,10,15,443.0,275.5,1.15,13.0,595.0,782.61,597.01
2016,4,2,10,30,180.0,373.0,1.2,13.0,510.0,574.35,443.65
2016,4,2,10,45,529.0,254.0,1.25,13.0,674.5,836.03,640.26
2016,4,2,11,0,878.0,135.0,1.3,13.0,839.0,1049.73,781.54
2016,4,2,11,15,525.0,275.0,1.3,13.0,698.0,832.12,630.27
2016,4,2,11,30,172.0,415.0,1.3,13.0,557.0,581.88,446.62
2016,4,2,11,45,208.0,415.5,1.35,13.5,589.0,606.75,467.04
2016,4,2,12,0,244.0,416.0,1.4,14.0,621.0,628.83,482.72
2016,4,2,12,15,573.5,272.5,1.45,14.0,755.0,798.23,610.34
2016,4,2,12,30,903.0,129.0,1.5,14.0,889.0,905.21,685.41
2016,4,2,12,45,543.0,271.5,1.55,14.0,727.0,718.0,550.96
2016,4,2,13,0,183.0,414.0,1.6,14.0,565.0,519.18,401.3
2016,4,2,13,15,182.0,405.5,1.65,14.0,553.5,495.98,385.76
2016,4,2,13,30,181.0,397.0,1.7,14.0,542.0,472.47,368.44
2016,4,2,13,45,389.0,322.0,1.75,14.0,622.0,529.65,413.99
2016,4,2,14,0,597.0,247.0,1.8,14.0,702.0,564.66,440.04
2016,4,2,14,15,347.5,289.5,1.8,14.0,552.0,425.83,332.95
2016,4,2,14,30,98.0,332.0,1.8,14.0,402.0,314.55,247.26
2016,4,2,14,45,131.5,317.5,1.85,14.0,406.0,306.12,240.52
2016,4,2,15,0,165.0,303.0,1.9,14.0,410.0,292.23,228.28
2016,4,2,15,15,185.0,280.5,1.9,13.5,392.5,264.97,205.5
2016,4,2,15,30,205.0,258.0,1.9,13.0,375.0,235.55,180.63
2016,4,2,15,45,476.0,180.5,1.9,13.0,423.0,196.99,137.37
2016,4,2,16,0,747.0,103.0,1.9,13.0,471.0,127.89,75.52
2016,4,2,16,15,715.5,98.5,1.9,12.5,420.0,71.11,57.82
2016,4,2,16,30,684.0,94.0,1.9,12.0,369.0,69.23,56.52
2016,4,2,16,45,630.5,89.0,1.95,12.0,315.5,66.73,54.44
2016,4,2,17,0,577.0,84.0,2.0,12.0,262.0,64.27,52.32
2016,4,2,17,15,512.0,75.0,2.0,11.5,210.5,58.5,47.19
2016,4,2,17,30,447.0,66.0,2.0,11.0,159.0,52.63,41.74
2016,4,2,17,45,344.5,53.0,2.0,11.0,112.5,40.58,30.46
2016,4,2,18,0,242.0,40.0,2.0,11.0,66.0,30.82,20.8
2016,4,2,18,15,121.0,20.0,2.0,11.0,33.0,15.53,0.82
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.0,19.0,1.75,8.0,38.5,135.29,78.53
2016,4,3,6,30,338.0,38.0,1.8,8.0,77.0,268.68,219.12
2016,4,3,6,45,435.5,48.5,1.85,8.5,125.5,360.49,302.01
2016,4,3,7,0,533.0,59.0,1.9,9.0,174.0,461.48,388.55
2016,4,3,7,15,594.5,66.0,1.9,9.0,227.0,540.54,454.36
2016,4,3,7,30,656.0,73.0,1.9,9.0,280.0,623.29,518.84
2016,4,3,7,45,698.0,78.5,1.9,9.5,334.0,691.47,568.5
2016,4,3,8,0,740.0,84.0,1.9,10.0,388.0,760.47,616.91
2016,4,3,8,15,769.5,88.0,1.9,10.5,440.0,811.89,650.82
2016,4,3,8,30,799.0,92.0,1.9,11.0,492.0,867.35,686.82
2016,4,3,8,45,821.5,95.5,1.9,11.5,540.5,914.0,715.68
