Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,0,844.0,99.0,1.9,12.0,589.0,958.27,742.39
2016,4,3,9,15,860.0,101.5,1.9,12.0,633.0,992.21,763.05
2016,4,3,9,30,876.0,104.0,1.9,12.0,677.0,1022.89,781.49
2016,4,3,9,45,595.5,213.0,1.95,12.5,612.5,876.38,678.25
2016,4,3,10,0,315.0,322.0,2.0,13.0,548.0,684.58,534.02
2016,4,3,10,15,275.5,345.5,2.0,13.0,549.5,667.06,520.63
2016,4,3,10,30,236.0,369.0,2.0,13.0,551.0,626.05,489.04
2016,4,3,10,45,580.5,243.0,2.0,13.5,707.0,882.01,679.14
2016,4,3,11,0,925.0,117.0,2.0,14.0,863.0,1063.48,797.86
2016,4,3,11,15,644.5,247.5,2.0,14.0,772.0,926.65,702.92
2016,4,3,11,30,364.0,378.0,2.0,14.0,681.0,747.14,571.97
2016,4,3,11,45,646.5,251.5,2.0,14.0,795.5,895.12,683.66
2016,4,3,12,0,929.0,125.0,2.0,14.0,910.0,988.25,746.15
2016,4,3,12,15,929.0,125.0,2.05,14.0,909.5,957.06,724.69
2016,4,3,12,30,929.0,125.0,2.1,14.0,909.0,922.4,702.19
2016,4,3,12,45,924.5,125.5,2.15,14.0,900.0,881.22,675.04
2016,4,3,13,0,920.0,126.0,2.2,14.0,891.0,837.22,645.68
2016,4,3,13,15,915.5,125.5,2.25,14.0,874.0,789.73,613.07
2016,4,3,13,30,911.0,125.0,2.3,14.0,857.0,739.86,576.39
2016,4,3,13,45,901.0,125.5,2.4,14.0,831.5,685.23,535.38
2016,4,3,14,0,891.0,126.0,2.5,14.0,806.0,629.21,491.95
2016,4,3,14,15,773.5,162.5,2.55,14.0,736.5,547.3,427.22
2016,4,3,14,30,656.0,199.0,2.6,14.0,667.0,472.99,367.61
2016,4,3,14,45,747.0,159.5,2.65,14.0,666.0,432.53,331.34
2016,4,3,15,0,838.0,120.0,2.7,14.0,665.0,383.92,285.76
2016,4,3,15,15,820.5,117.0,2.7,13.5,621.0,320.21,229.47
2016,4,3,15,30,803.0,114.0,2.7,13.0,577.0,257.88,174.66
2016,4,3,15,45,776.5,111.0,2.75,13.0,528.0,190.39,118.91
2016,4,3,16,0,750.0,108.0,2.8,13.0,479.0,130.72,78.09
2016,4,3,16,15,717.5,103.0,2.75,12.5,427.5,74.18,60.54
2016,4,3,16,30,685.0,98.0,2.7,12.0,376.0,72.06,59.02
2016,4,3,16,45,640.0,91.0,2.7,12.0,322.5,68.23,55.77
2016,4,3,17,0,595.0,84.0,2.7,12.0,269.0,64.31,52.35
2016,4,3,17,15,529.5,75.0,2.6,11.5,216.5,58.51,47.2
2016,4,3,17,30,464.0,66.0,2.5,11.0,164.0,52.6,41.74
2016,4,3,17,45,366.5,53.0,2.45,11.0,117.0,40.66,30.57
2016,4,3,18,0,269.0,40.0,2.4,11.0,70.0,30.89,20.97
2016,4,3,18,15,134.5,20.0,2.35,10.5,35.0,15.55,2.19
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,167.5,20.5,2.85,10.0,40.5,138.25,88.36
2016,4,4,6,30,335.0,41.0,2.9,10.0,81.0,269.97,220.32
2016,4,4,6,45,438.0,50.5,2.95,10.5,130.5,364.41,305.08
2016,4,4,7,0,541.0,60.0,3.0,11.0,180.0,468.19,394.13
2016,4,4,7,15,603.5,67.0,3.0,11.0,234.0,548.35,461.16
2016,4,4,7,30,666.0,74.0,3.0,11.0,288.0,632.27,527.04
2016,4,4,7,45,709.0,79.0,3.0,11.5,342.5,701.0,577.65
2016,4,4,8,0,752.0,84.0,3.0,12.0,397.0,765.45,623.24
2016,4,4,8,15,781.0,88.5,2.95,12.0,449.0,822.62,662.93
2016,4,4,8,30,810.0,93.0,2.9,12.0,501.0,878.51,700.72
2016,4,4,8,45,829.5,96.5,2.9,12.5,549.0,922.56,728.31
2016,4,4,9,0,849.0,100.0,2.9,13.0,597.0,964.03,753.68
2016,4,4,9,15,865.0,103.0,2.8,13.0,641.0,998.59,774.4
2016,4,4,9,30,881.0,106.0,2.7,13.0,685.0,1029.86,792.65
2016,4,4,9,45,891.0,108.5,2.65,13.5,722.5,1038.5,794.49
2016,4,4,10,0,901.0,111.0,2.6,14.0,760.0,1055.48,802.28
2016,4,4,10,15,909.5,113.0,2.5,14.0,791.0,1066.45,806.93
2016,4,4,10,30,918.0,115.0,2.4,14.0,822.0,1073.37,809.02
2016,4,4,10,45,923.0,116.5,2.35,14.5,845.5,1072.07,804.96
2016,4,4,11,0,928.0,118.0,2.3,15.0,869.0,1066.63,798.45
2016,4,4,11,15,931.5,119.0,2.25,15.0,885.0,1055.04,789.6
2016,4,4,11,30,935.0,120.0,2.2,15.0,901.0,1039.39,778.29
2016,4,4,11,45,935.0,121.0,2.2,15.0,908.5,1016.41,762.92
2016,4,4,12,0,935.0,122.0,2.2,15.0,916.0,989.65,745.17
2016,4,4,12,15,934.5,122.0,2.15,15.0,915.5,957.85,723.52
2016,4,4,12,30,934.0,122.0,2.1,15.0,915.0,922.59,699.58
2016,4,4,12,45,933.0,121.0,2.1,15.0,906.0,882.7,672.95
2016,4,4,13,0,932.0,120.0,2.1,15.0,897.0,839.75,644.04
2016,4,4,13,15,927.0,119.5,2.2,15.0,880.0,791.45,611.66
2016,4,4,13,30,922.0,119.0,2.3,15.0,863.0,740.79,574.92
2016,4,4,13,45,613.5,237.0,2.45,15.0,726.0,604.82,471.4
2016,4,4,14,0,305.0,355.0,2.6,15.0,589.0,478.96,374.21
2016,4,4,14,15,593.5,235.5,2.85,15.0,668.0,511.13,399.54
2016,4,4,14,30,882.0,116.0,3.1,15.0,747.0,508.59,393.46
2016,4,4,14,45,868.0,114.0,3.35,15.0,708.0,444.91,338.99
2016,4,4,15,0,854.0,112.0,3.6,15.0,669.0,381.53,283.34
2016,4,4,15,15,836.5,109.0,3.7,14.5,625.0,316.98,226.16
2016,4,4,15,30,819.0,106.0,3.8,14.0,581.0,253.77,170.42
2016,4,4,15,45,796.0,102.5,3.9,14.0,532.5,191.01,118.36
2016,4,4,16,0,773.0,99.0,4.0,14.0,484.0,130.88,77.43
2016,4,4,16,15,741.5,94.5,3.8,13.5,432.5,68.46,55.26
2016,4,4,16,30,710.0,90.0,3.6,13.0,381.0,66.44,53.8
2016,4,4,16,45,666.5,84.0,3.45,13.0,327.5,63.13,51.01
2016,4,4,17,0,623.0,78.0,3.3,13.0,274.0,59.76,48.08
2016,4,4,17,15,557.0,70.0,3.15,12.5,221.0,54.55,43.47
2016,4,4,17,30,491.0,62.0,3.0,12.0,168.0,49.27,38.61
2016,4,4,17,45,389.5,51.0,2.9,11.5,120.0,41.15,30.97
2016,4,4,18,0,288.0,40.0,2.8,11.0,72.0,30.94,21.11
2016,4,4,18,15,144.0,20.0,2.7,11.0,36.0,15.56,3.25
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,11.0,1.7,10.0,13.0,43.5,0.0
2016,4,5,6,15,231.5,24.5,1.65,10.5,50.0,177.85,122.14
2016,4,5,6,30,388.0,38.0,1.6,11.0,87.0,297.49,241.59
2016,4,5,6,45,482.5,47.0,1.55,11.5,137.0,388.25,321.43
2016,4,5,7,0,577.0,56.0,1.5,12.0,187.0,487.73,404.33
2016,4,5,7,15,635.5,62.5,1.55,12.0,241.0,565.81,467.3
2016,4,5,7,30,694.0,69.0,1.6,12.0,295.0,647.3,529.24
2016,4,5,7,45,737.5,72.5,1.65,12.5,349.5,711.11,574.55
2016,4,5,8,0,781.0,76.0,1.7,13.0,404.0,780.5,622.42
2016,4,5,8,15,808.0,79.5,1.75,13.5,456.0,835.46,658.41
2016,4,5,8,30,835.0,83.0,1.8,14.0,508.0,888.96,692.62
2016,4,5,8,45,855.5,85.5,1.85,14.5,556.5,933.23,719.76
2016,4,5,9,0,876.0,88.0,1.9,15.0,605.0,964.15,737.51
2016,4,5,9,15,890.0,90.5,1.95,15.0,648.5,996.23,757.46
2016,4,5,9,30,904.0,93.0,2.0,15.0,692.0,1024.99,775.13
2016,4,5,9,45,912.5,95.5,2.05,15.5,728.5,1044.62,785.34
2016,4,5,10,0,921.0,98.0,2.1,16.0,765.0,1060.37,793.17
2016,4,5,10,15,929.0,99.5,2.15,16.0,796.0,1070.46,798.93
2016,4,5,10,30,937.0,101.0,2.2,16.0,827.0,1076.44,802.24
2016,4,5,10,45,941.0,102.5,2.25,16.5,850.0,1074.19,798.87
2016,4,5,11,0,945.0,104.0,2.3,17.0,873.0,1067.76,793.02
2016,4,5,11,15,948.0,105.0,2.3,17.0,888.5,1055.62,784.52
2016,4,5,11,30,951.0,106.0,2.3,17.0,904.0,1039.38,773.53
2016,4,5,11,45,952.0,106.5,2.35,17.5,911.5,1016.68,757.57
2016,4,5,12,0,953.0,107.0,2.4,18.0,919.0,990.11,739.18
2016,4,5,12,15,952.5,106.5,2.35,18.0,918.0,957.48,717.15
2016,4,5,12,30,952.0,106.0,2.3,18.0,917.0,921.36,692.83
2016,4,5,12,45,950.5,105.5,2.25,18.0,908.0,881.09,665.64
2016,4,5,13,0,949.0,105.0,2.2,18.0,899.0,837.73,636.22
2016,4,5,13,15,944.5,104.0,2.15,18.0,882.0,788.81,602.77
2016,4,5,13,30,940.0,103.0,2.1,18.0,865.0,737.47,565.12
2016,4,5,13,45,932.5,102.5,2.05,18.0,840.0,682.49,523.69
2016,4,5,14,0,925.0,102.0,2.0,18.0,815.0,625.83,479.87
2016,4,5,14,15,916.0,100.5,2.0,18.0,783.0,566.13,432.69
2016,4,5,14,30,907.0,99.0,2.0,18.0,751.0,505.46,383.12
2016,4,5,14,45,894.5,97.0,2.0,18.0,712.0,442.28,330.0
2016,4,5,15,0,882.0,95.0,2.0,18.0,673.0,379.09,275.3
2016,4,5,15,15,866.0,92.5,1.95,18.0,629.5,314.83,218.86
2016,4,5,15,30,850.0,90.0,1.9,18.0,586.0,246.47,159.74
2016,4,5,15,45,794.0,90.5,1.85,18.0,523.5,180.38,107.57
2016,4,5,16,0,738.0,91.0,1.8,18.0,461.0,121.1,69.42
2016,4,5,16,15,743.0,84.0,1.7,17.5,423.0,66.82,52.91
2016,4,5,16,30,748.0,77.0,1.6,17.0,385.0,62.8,49.75
2016,4,5,16,45,707.0,72.0,1.55,16.5,331.5,59.6,47.18
2016,4,5,17,0,666.0,67.0,1.5,16.0,278.0,51.68,40.37
2016,4,5,17,15,606.0,60.5,1.5,15.5,225.5,47.32,36.57
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,42.92,32.56
2016,4,5,17,45,449.5,44.5,1.5,14.5,124.5,35.79,25.93
2016,4,5,18,0,353.0,35.0,1.5,14.0,76.0,28.58,18.91
2016,4,5,18,15,176.5,17.5,1.5,13.5,38.0,14.01,3.07
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,12.0,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,12.0,14.0,50.78,0.0
2016,4,6,6,15,236.0,25.5,2.55,12.5,51.5,183.33,130.91
2016,4,6,6,30,383.0,39.0,2.6,13.0,89.0,295.85,240.32
2016,4,6,6,45,473.5,48.5,2.65,13.5,139.0,384.54,318.62
2016,4,6,7,0,564.0,58.0,2.7,14.0,189.0,481.54,400.41
2016,4,6,7,15,622.0,64.5,2.65,14.0,242.5,558.68,463.2
2016,4,6,7,30,680.0,71.0,2.6,14.0,296.0,639.18,524.78
2016,4,6,7,45,719.5,76.0,2.55,14.5,350.0,700.77,568.58
2016,4,6,8,0,759.0,81.0,2.5,15.0,404.0,767.92,614.88
2016,4,6,8,15,787.0,85.0,2.5,15.5,455.5,823.61,651.61
2016,4,6,8,30,815.0,89.0,2.5,16.0,507.0,877.95,686.46
2016,4,6,8,45,836.5,92.0,2.5,16.5,555.5,923.19,714.17
2016,4,6,9,0,858.0,95.0,2.5,17.0,604.0,965.97,739.74
2016,4,6,9,15,873.5,97.5,2.5,17.0,648.0,987.97,752.31
2016,4,6,9,30,889.0,100.0,2.5,17.0,692.0,1017.77,770.37
2016,4,6,9,45,900.5,101.5,2.55,17.5,730.0,1038.91,781.59
2016,4,6,10,0,912.0,103.0,2.6,18.0,768.0,1056.29,790.46
2016,4,6,10,15,920.5,104.5,2.6,18.5,799.0,1066.71,794.31
2016,4,6,10,30,929.0,106.0,2.6,19.0,830.0,1073.05,795.7
2016,4,6,10,45,934.5,107.5,2.6,19.5,853.5,1072.2,792.6
2016,4,6,11,0,940.0,109.0,2.6,20.0,877.0,1067.16,787.02
2016,4,6,11,15,943.0,109.5,2.55,20.0,892.5,1054.41,777.6
2016,4,6,11,30,946.0,110.0,2.5,20.0,908.0,1037.6,765.75
2016,4,6,11,45,947.0,111.0,2.45,20.5,915.5,1015.39,749.11
2016,4,6,12,0,948.0,112.0,2.4,21.0,923.0,989.32,730.14
2016,4,6,12,15,947.0,112.0,2.35,21.0,922.0,956.76,708.42
2016,4,6,12,30,946.0,112.0,2.3,21.0,921.0,920.76,684.45
2016,4,6,12,45,942.5,112.0,2.25,21.5,911.5,879.44,655.61
2016,4,6,13,0,939.0,112.0,2.2,22.0,902.0,835.2,624.8
2016,4,6,13,15,934.5,111.5,2.15,22.0,884.5,787.07,592.28
2016,4,6,13,30,930.0,111.0,2.1,22.0,867.0,736.53,555.55
2016,4,6,13,45,921.5,110.5,2.05,22.5,841.5,681.3,513.6
2016,4,6,14,0,913.0,110.0,2.0,23.0,816.0,624.54,469.57
2016,4,6,14,15,903.5,108.5,1.9,23.0,784.0,565.14,423.1
2016,4,6,14,30,894.0,107.0,1.8,23.0,752.0,504.85,374.53
2016,4,6,14,45,879.5,105.5,1.75,23.0,713.0,441.96,322.76
2016,4,6,15,0,865.0,104.0,1.7,23.0,674.0,376.23,267.48
2016,4,6,15,15,710.5,140.5,1.6,23.0,588.5,300.92,208.28
2016,4,6,15,30,556.0,177.0,1.5,23.0,503.0,244.55,166.28
2016,4,6,15,45,481.5,180.5,1.45,23.0,446.0,194.5,129.63
2016,4,6,16,0,407.0,184.0,1.4,23.0,389.0,153.5,104.93
2016,4,6,16,15,572.5,126.5,1.3,22.5,382.0,88.7,70.31
2016,4,6,16,30,738.0,69.0,1.2,22.0,375.0,56.5,43.26
2016,4,6,16,45,663.5,75.5,1.1,22.0,322.5,56.68,43.59
2016,4,6,17,0,589.0,82.0,1.0,22.0,270.0,62.34,48.55
2016,4,6,17,15,547.5,71.5,1.0,21.5,221.5,55.48,42.69
2016,4,6,17,30,506.0,61.0,1.0,21.0,173.0,48.32,36.41
2016,4,6,17,45,408.0,50.5,1.0,21.0,125.0,40.59,29.34
2016,4,6,18,0,310.0,40.0,1.0,21.0,77.0,32.76,21.86
2016,4,6,18,15,155.0,20.0,0.85,21.0,38.5,15.57,4.44
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.0,1.75,12.0,1.0,0.85,0.0
2016,4,7,6,0,0.0,2.0,1.8,12.0,2.0,1.71,0.0
2016,4,7,6,15,0.0,7.0,1.9,12.0,7.0,5.74,0.0
2016,4,7,6,30,0.0,12.0,2.0,12.0,12.0,9.86,2.67
2016,4,7,6,45,0.0,18.5,2.1,12.5,18.5,15.22,7.42
2016,4,7,7,0,0.0,25.0,2.2,13.0,25.0,20.6,12.14
2016,4,7,7,15,0.0,32.5,2.25,13.0,32.5,26.81,17.55
2016,4,7,7,30,0.0,40.0,2.3,13.0,40.0,33.04,22.91
2016,4,7,7,45,77.5,110.5,2.35,13.5,144.0,183.97,153.11
2016,4,7,8,0,155.0,181.0,2.4,14.0,248.0,336.49,278.36
2016,4,7,8,15,182.5,203.0,2.4,14.0,291.0,388.79,319.19
2016,4,7,8,30,210.0,225.0,2.4,14.0,334.0,442.03,360.34
2016,4,7,8,45,312.0,227.5,2.4,14.5,406.0,562.87,453.49
2016,4,7,9,0,414.0,230.0,2.4,15.0,478.0,689.15,546.38
2016,4,7,9,15,323.5,270.0,2.35,15.0,472.5,630.99,498.57
2016,4,7,9,30,233.0,310.0,2.3,15.0,467.0,566.44,447.09
2016,4,7,9,45,162.0,326.5,2.25,15.0,438.5,511.95,403.38
2016,4,7,10,0,91.0,343.0,2.2,15.0,410.0,433.57,341.34
2016,4,7,10,15,87.5,356.0,2.15,15.0,422.5,440.46,346.05
2016,4,7,10,30,84.0,369.0,2.1,15.0,435.0,446.84,349.93
2016,4,7,10,45,119.5,389.0,2.1,15.0,486.0,520.39,405.2
2016,4,7,11,0,155.0,409.0,2.1,15.0,537.0,570.86,442.27
2016,4,7,11,15,332.0,368.5,2.1,15.0,648.0,714.49,550.26
2016,4,7,11,30,509.0,328.0,2.1,15.0,759.0,849.23,646.86
2016,4,7,11,45,517.5,323.0,2.15,15.5,764.5,834.4,634.31
2016,4,7,12,0,526.0,318.0,2.2,16.0,770.0,816.8,621.35
2016,4,7,12,15,326.5,374.0,2.2,15.5,654.5,657.2,505.17
2016,4,7,12,30,127.0,430.0,2.2,15.0,539.0,509.91,394.32
2016,4,7,12,45,122.0,424.0,2.25,15.0,528.0,488.85,379.61
2016,4,7,13,0,117.0,418.0,2.3,15.0,517.0,467.84,364.04
2016,4,7,13,15,112.0,408.5,2.3,15.0,501.5,436.01,340.2
2016,4,7,13,30,107.0,399.0,2.3,15.0,486.0,413.98,323.58
2016,4,7,13,45,59.0,319.5,2.35,15.0,368.0,306.95,241.26
2016,4,7,14,0,11.0,240.0,2.4,15.0,250.0,205.26,161.4
2016,4,7,14,15,87.0,294.5,2.4,15.0,359.0,287.4,226.95
2016,4,7,14,30,163.0,349.0,2.4,15.0,468.0,355.63,278.89
2016,4,7,14,45,118.5,322.5,2.45,15.0,407.0,302.04,236.79
2016,4,7,15,0,74.0,296.0,2.5,15.0,346.0,256.04,201.22
2016,4,7,15,15,80.5,278.5,2.5,14.5,329.5,235.69,185.08
2016,4,7,15,30,87.0,261.0,2.5,14.0,313.0,214.66,168.15
2016,4,7,15,45,43.5,198.5,2.5,14.0,224.5,157.17,123.62
2016,4,7,16,0,0.0,136.0,2.5,14.0,136.0,109.31,86.5
2016,4,7,16,15,0.0,104.0,2.4,13.5,104.0,84.77,69.58
2016,4,7,16,30,0.0,72.0,2.3,13.0,72.0,59.71,47.78
2016,4,7,16,45,0.0,62.0,2.25,13.0,62.0,51.36,40.49
2016,4,7,17,0,0.0,52.0,2.2,13.0,52.0,43.02,33.11
2016,4,7,17,15,0.0,42.0,2.05,12.5,42.0,34.7,25.7
2016,4,7,17,30,0.0,32.0,1.9,12.0,32.0,26.4,18.17
2016,4,7,17,45,0.0,23.0,1.8,12.0,23.0,18.95,11.28
2016,4,7,18,0,0.0,14.0,1.7,12.0,14.0,11.51,4.39
2016,4,7,18,15,0.0,7.5,1.65,12.0,7.5,6.15,0.0
2016,4,7,18,30,0.0,1.0,1.6,12.0,1.0,0.85,0.0
2016,4,7,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,11.0,2.5,2.13,0.0
2016,4,8,6,0,0.0,5.0,1.4,11.0,5.0,4.1,0.0
2016,4,8,6,15,0.0,15.5,1.45,11.0,15.5,12.76,4.45
2016,4,8,6,30,0.0,26.0,1.5,11.0,26.0,21.45,12.56
2016,4,8,6,45,0.0,40.0,1.55,11.5,40.0,33.07,22.84
2016,4,8,7,0,0.0,54.0,1.6,12.0,54.0,44.95,33.24
2016,4,8,7,15,0.0,69.5,1.6,12.0,69.5,59.03,45.43
2016,4,8,7,30,0.0,85.0,1.6,12.0,85.0,73.04,57.38
2016,4,8,7,45,0.0,102.5,1.6,12.5,102.5,89.04,70.7
2016,4,8,8,0,0.0,120.0,1.6,13.0,120.0,104.99,83.74
2016,4,8,8,15,15.0,161.0,1.55,13.0,168.5,158.27,128.35
2016,4,8,8,30,30.0,202.0,1.5,13.0,217.0,230.28,187.04
2016,4,8,8,45,40.0,227.0,1.5,13.5,250.0,265.75,214.57
2016,4,8,9,0,50.0,252.0,1.5,14.0,283.0,301.35,241.81
2016,4,8,9,15,29.5,232.0,1.5,14.0,251.0,256.01,204.56
2016,4,8,9,30,9.0,212.0,1.5,14.0,219.0,196.27,155.87
2016,4,8,9,45,109.5,282.5,1.55,14.0,363.5,408.53,325.52
2016,4,8,10,0,210.0,353.0,1.6,14.0,508.0,586.52,458.8
2016,4,8,10,15,143.5,360.5,1.65,14.0,468.5,523.2,408.16
2016,4,8,10,30,77.0,368.0,1.7,14.0,429.0,437.92,342.5
2016,4,8,10,45,91.0,385.5,1.75,14.0,459.5,466.34,364.42
2016,4,8,11,0,105.0,403.0,1.8,14.0,490.0,493.73,384.72
2016,4,8,11,15,86.5,400.5,1.85,14.0,473.0,467.08,363.91
2016,4,8,11,30,68.0,398.0,1.9,14.0,456.0,440.9,343.73
2016,4,8,11,45,152.5,414.0,1.95,14.0,545.5,547.67,425.6
2016,4,8,12,0,237.0,430.0,2.0,14.0,635.0,630.56,487.22
2016,4,8,12,15,169.0,427.0,2.0,14.0,573.0,554.11,429.01
2016,4,8,12,30,101.0,424.0,2.0,14.0,511.0,468.87,364.62
2016,4,8,12,45,147.5,424.5,2.05,14.0,550.5,509.12,396.29
2016,4,8,13,0,194.0,425.0,2.1,14.0,590.0,532.31,414.24
2016,4,8,13,15,202.0,415.5,2.1,14.0,584.5,514.14,400.62
2016,4,8,13,30,210.0,406.0,2.1,14.0,579.0,494.82,386.23
2016,4,8,13,45,160.5,391.5,2.15,14.0,521.5,434.44,340.18
2016,4,8,14,0,111.0,377.0,2.2,14.0,464.0,376.05,295.4
2016,4,8,14,15,97.5,357.5,2.2,14.0,431.5,342.27,269.41
2016,4,8,14,30,84.0,338.0,2.2,14.0,399.0,310.34,244.57
2016,4,8,14,45,107.5,324.5,2.25,14.0,399.0,299.29,235.55
2016,4,8,15,0,131.0,311.0,2.3,14.0,399.0,283.51,222.16
2016,4,8,15,15,125.5,289.5,2.3,14.0,369.0,252.26,196.88
2016,4,8,15,30,120.0,268.0,2.3,14.0,339.0,222.1,172.57
2016,4,8,15,45,107.5,249.5,2.3,14.0,309.5,198.35,154.23
2016,4,8,16,0,95.0,231.0,2.3,14.0,280.0,172.68,135.4
2016,4,8,16,15,47.5,158.0,2.25,13.5,182.5,118.32,98.78
2016,4,8,16,30,0.0,85.0,2.2,13.0,85.0,70.07,56.92
2016,4,8,16,45,0.0,73.0,2.15,13.0,73.0,60.49,48.62
2016,4,8,17,0,0.0,61.0,2.1,13.0,61.0,50.53,39.83
2016,4,8,17,15,0.0,49.0,2.0,12.5,49.0,40.53,30.94
2016,4,8,17,30,0.0,37.0,1.9,12.0,37.0,30.55,21.92
2016,4,8,17,45,0.0,26.5,1.8,12.0,26.5,21.85,13.89
2016,4,8,18,0,0.0,16.0,1.7,12.0,16.0,13.16,5.85
2016,4,8,18,15,0.0,8.5,1.65,12.0,8.5,6.98,0.0
2016,4,8,18,30,0.0,1.0,1.6,12.0,1.0,0.85,0.0
2016,4,8,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,2.0,12.0,2.5,2.13,0.0
2016,4,9,6,0,0.0,5.0,2.0,12.0,5.0,4.1,0.0
2016,4,9,6,15,0.0,14.5,2.0,12.0,14.5,11.93,3.9
2016,4,9,6,30,0.0,24.0,2.0,12.0,24.0,19.78,11.12
2016,4,9,6,45,0.0,36.5,2.05,12.0,36.5,30.15,20.3
2016,4,9,7,0,0.0,49.0,2.1,12.0,49.0,40.54,29.44
2016,4,9,7,15,0.0,62.5,2.1,12.0,62.5,51.94,39.33
2016,4,9,7,30,0.0,76.0,2.1,12.0,76.0,63.99,49.63
2016,4,9,7,45,0.0,88.0,2.15,12.0,88.0,74.57,58.53
2016,4,9,8,0,0.0,100.0,2.2,12.0,100.0,85.17,67.33
2016,4,9,8,15,0.0,91.0,2.15,12.0,91.0,76.11,59.42
2016,4,9,8,30,0.0,82.0,2.1,12.0,82.0,68.12,52.46
2016,4,9,8,45,0.0,72.0,2.1,12.0,72.0,59.79,45.26
2016,4,9,9,0,0.0,62.0,2.1,12.0,62.0,51.48,38.11
2016,4,9,9,15,2.5,127.0,2.05,12.0,129.0,110.22,87.27
2016,4,9,9,30,5.0,192.0,2.0,12.0,196.0,172.82,138.48
2016,4,9,9,45,5.5,196.0,2.0,12.5,200.5,176.33,140.63
2016,4,9,10,0,6.0,200.0,2.0,13.0,205.0,179.91,142.99
2016,4,9,10,15,3.0,126.0,2.0,13.0,128.5,109.44,85.38
2016,4,9,10,30,0.0,52.0,2.0,13.0,52.0,43.31,30.6
2016,4,9,10,45,0.0,98.0,2.05,13.0,98.0,82.05,62.71
2016,4,9,11,0,0.0,144.0,2.1,13.0,144.0,122.01,95.33
2016,4,9,11,15,0.0,97.5,2.05,13.0,97.5,81.7,62.2
2016,4,9,11,30,0.0,51.0,2.0,13.0,51.0,42.56,29.87
2016,4,9,11,45,2.0,106.5,2.0,13.5,108.5,91.29,70.06
2016,4,9,12,0,4.0,162.0,2.0,14.0,166.0,140.73,110.04
2016,4,9,12,15,8.5,212.0,2.0,14.0,220.0,187.71,147.72
2016,4,9,12,30,13.0,262.0,2.0,14.0,274.0,234.24,184.55
2016,4,9,12,45,21.0,300.5,2.0,14.0,319.0,272.76,214.8
2016,4,9,13,0,29.0,339.0,2.0,14.0,364.0,318.95,250.67
2016,4,9,13,15,58.5,367.0,2.0,14.0,415.5,359.89,282.64
2016,4,9,13,30,88.0,395.0,2.0,14.0,467.0,396.64,310.92
2016,4,9,13,45,59.0,353.5,2.0,14.0,401.0,334.58,262.91
2016,4,9,14,0,30.0,312.0,2.0,14.0,335.0,276.89,218.2
2016,4,9,14,15,17.0,246.0,2.0,14.0,259.0,211.26,166.78
2016,4,9,14,30,4.0,180.0,2.0,14.0,183.0,150.27,118.23
2016,4,9,14,45,2.0,109.0,2.05,14.0,110.5,91.38,70.47
2016,4,9,15,0,0.0,38.0,2.1,14.0,38.0,31.53,20.9
2016,4,9,15,15,0.0,69.5,2.05,13.5,69.5,57.76,43.09
2016,4,9,15,30,0.0,101.0,2.0,13.0,101.0,83.73,65.06
2016,4,9,15,45,8.5,143.0,2.0,13.0,147.5,116.86,92.49
2016,4,9,16,0,17.0,185.0,2.0,13.0,194.0,145.06,115.92
2016,4,9,16,15,8.5,96.5,1.9,13.0,101.0,79.34,64.84
2016,4,9,16,30,0.0,8.0,1.8,13.0,8.0,6.59,0.27
2016,4,9,16,45,0.0,7.0,1.75,13.0,7.0,5.76,0.0
2016,4,9,17,0,0.0,6.0,1.7,13.0,6.0,4.93,0.0
2016,4,9,17,15,0.0,4.5,1.55,12.5,4.5,3.7,0.0
2016,4,9,17,30,0.0,3.0,1.4,12.0,3.0,2.46,0.0
2016,4,9,17,45,0.0,2.0,1.3,12.0,2.0,1.64,0.0
2016,4,9,18,0,0.0,1.0,1.2,12.0,1.0,0.82,0.0
2016,4,9,18,15,0.0,0.5,1.2,12.0,0.5,0.41,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,11.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,1.7,11.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,7.0,1.75,11.0,7.0,5.74,0.0
2016,4,10,6,30,0.0,12.0,1.8,11.0,12.0,9.86,2.76
2016,4,10,6,45,0.0,18.5,1.9,11.5,18.5,15.22,7.51
2016,4,10,7,0,0.0,25.0,2.0,12.0,25.0,20.6,12.23
2016,4,10,7,15,0.0,31.5,2.0,12.0,31.5,25.98,16.93
2016,4,10,7,30,0.0,38.0,2.0,12.0,38.0,31.38,21.57
2016,4,10,7,45,0.0,47.0,2.05,12.0,47.0,38.87,27.95
2016,4,10,8,0,0.0,56.0,2.1,12.0,56.0,46.37,34.28
2016,4,10,8,15,0.0,57.0,2.1,12.0,57.0,47.23,34.88
2016,4,10,8,30,0.0,58.0,2.1,12.0,58.0,48.09,35.48
2016,4,10,8,45,0.5,112.0,2.1,12.0,112.5,95.09,75.0
2016,4,10,9,0,1.0,166.0,2.1,12.0,167.0,145.65,116.68
2016,4,10,9,15,6.0,193.0,2.1,12.0,197.0,175.58,141.01
2016,4,10,9,30,11.0,220.0,2.1,12.0,227.0,205.66,165.22
2016,4,10,9,45,22.0,260.5,2.15,12.5,277.0,255.12,204.55
2016,4,10,10,0,33.0,301.0,2.2,13.0,327.0,326.41,260.1
2016,4,10,10,15,31.5,309.5,2.25,13.0,334.5,331.1,262.98
2016,4,10,10,30,30.0,318.0,2.3,13.0,342.0,335.61,266.05
2016,4,10,10,45,18.0,249.5,2.35,13.0,264.0,235.72,187.1
2016,4,10,11,0,6.0,181.0,2.4,13.0,186.0,160.7,126.72
2016,4,10,11,15,28.5,282.5,2.45,13.0,307.0,289.91,230.48
2016,4,10,11,30,51.0,384.0,2.5,13.0,428.0,409.18,322.58
2016,4,10,11,45,33.0,330.0,2.55,13.0,358.5,334.48,264.07
2016,4,10,12,0,15.0,276.0,2.6,13.0,289.0,251.05,198.51
2016,4,10,12,15,18.5,298.5,2.65,13.0,314.5,272.66,215.87
2016,4,10,12,30,22.0,321.0,2.7,13.0,340.0,293.62,232.33
2016,4,10,12,45,146.5,369.0,2.8,13.0,494.0,456.23,361.29
2016,4,10,13,0,271.0,417.0,2.9,13.0,648.0,591.18,463.88
2016,4,10,13,15,281.0,400.0,2.95,13.0,635.5,563.17,442.34
2016,4,10,13,30,291.0,383.0,3.0,13.0,623.0,533.93,420.53
2016,4,10,13,45,157.0,340.0,3.05,13.0,469.0,388.55,308.02
2016,4,10,14,0,23.0,297.0,3.1,13.0,315.0,258.32,204.99
2016,4,10,14,15,61.0,321.5,3.1,12.5,366.5,294.51,234.7
2016,4,10,14,30,99.0,346.0,3.1,12.0,418.0,322.41,256.76
2016,4,10,14,45,87.0,323.5,3.1,12.0,385.0,289.81,230.64
2016,4,10,15,0,75.0,301.0,3.1,12.0,352.0,259.1,206.15
2016,4,10,15,15,90.5,285.0,3.05,12.0,342.0,242.08,191.75
2016,4,10,15,30,106.0,269.0,3.0,12.0,332.0,223.11,175.54
2016,4,10,15,45,53.0,193.5,3.0,12.0,225.0,154.91,122.29
2016,4,10,16,0,0.0,118.0,3.0,12.0,118.0,96.07,76.04
2016,4,10,16,15,0.0,110.0,2.9,11.5,110.0,89.31,74.12
2016,4,10,16,30,0.0,102.0,2.8,11.0,102.0,82.82,68.75
2016,4,10,16,45,0.0,88.0,2.75,11.0,88.0,71.85,59.16
2016,4,10,17,0,0.0,74.0,2.7,11.0,74.0,60.79,49.37
2016,4,10,17,15,0.0,60.0,2.55,11.0,60.0,49.64,39.35
2016,4,10,17,30,0.0,46.0,2.4,11.0,46.0,38.05,28.78
2016,4,10,17,45,0.0,33.5,2.25,11.0,33.5,27.66,19.19
2016,4,10,18,0,0.0,21.0,2.1,11.0,21.0,17.3,9.58
2016,4,10,18,15,0.0,12.0,2.0,10.5,12.0,9.87,2.07
2016,4,10,18,30,0.0,3.0,1.9,10.0,3.0,2.56,0.0
2016,4,10,18,45,0.0,1.5,1.85,10.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,45.5,10.5,0.65,10.5,12.5,27.31,0.0
2016,4,11,6,0,91.0,21.0,0.6,11.0,25.0,76.3,19.79
2016,4,11,6,15,206.0,36.5,0.65,11.0,63.5,177.81,138.96
2016,4,11,6,30,321.0,52.0,0.7,11.0,102.0,272.57,223.27
2016,4,11,6,45,160.5,47.0,0.8,11.0,72.0,163.53,136.07
2016,4,11,7,0,0.0,42.0,0.9,11.0,42.0,34.7,24.46
2016,4,11,7,15,0.0,53.0,0.95,11.0,53.0,43.86,32.54
2016,4,11,7,30,0.0,64.0,1.0,11.0,64.0,53.03,40.4
2016,4,11,7,45,0.0,80.0,1.1,11.5,80.0,66.8,51.98
2016,4,11,8,0,0.0,96.0,1.2,12.0,96.0,81.18,63.89
2016,4,11,8,15,14.0,150.5,1.2,12.0,158.0,145.73,118.24
2016,4,11,8,30,28.0,205.0,1.2,12.0,220.0,230.22,187.19
2016,4,11,8,45,86.5,243.5,1.25,12.5,296.0,326.92,265.01
2016,4,11,9,0,145.0,282.0,1.3,13.0,372.0,446.31,357.0
2016,4,11,9,15,238.0,290.5,1.3,13.0,449.0,546.18,432.92
2016,4,11,9,30,331.0,299.0,1.3,13.0,526.0,669.9,523.09
2016,4,11,9,45,584.0,213.0,1.35,13.0,639.0,859.87,661.14
2016,4,11,10,0,837.0,127.0,1.4,13.0,752.0,1016.28,763.66
2016,4,11,10,15,431.0,215.5,1.4,13.0,538.0,698.32,540.59
2016,4,11,10,30,25.0,304.0,1.4,13.0,324.0,295.54,231.55
2016,4,11,10,45,117.0,359.5,1.4,13.5,457.0,483.36,378.38
2016,4,11,11,0,209.0,415.0,1.4,14.0,590.0,627.4,482.6
2016,4,11,11,15,215.0,417.5,1.4,14.0,600.0,627.41,480.93
2016,4,11,11,30,221.0,420.0,1.4,14.0,610.0,626.12,479.75
2016,4,11,11,45,158.5,423.5,1.4,14.0,560.5,560.2,430.34
2016,4,11,12,0,96.0,427.0,1.4,14.0,511.0,481.26,371.35
2016,4,11,12,15,99.0,424.0,1.4,14.0,510.5,473.36,366.1
2016,4,11,12,30,102.0,421.0,1.4,14.0,510.0,464.92,359.92
2016,4,11,12,45,119.5,425.0,1.45,14.0,528.0,484.57,374.94
2016,4,11,13,0,137.0,429.0,1.5,14.0,546.0,489.74,379.1
2016,4,11,13,15,140.0,417.5,1.5,14.0,535.5,468.81,363.61
2016,4,11,13,30,143.0,406.0,1.5,14.0,525.0,447.48,347.86
2016,4,11,13,45,192.0,391.5,1.55,14.0,545.5,451.74,351.83
2016,4,11,14,0,241.0,377.0,1.6,14.0,566.0,450.77,351.11
2016,4,11,14,15,238.0,363.0,1.6,14.0,544.0,418.15,325.68
2016,4,11,14,30,235.0,349.0,1.6,14.0,522.0,385.67,300.1
2016,4,11,14,45,235.0,330.5,1.65,14.0,496.0,351.32,272.69
2016,4,11,15,0,235.0,312.0,1.7,14.0,470.0,317.03,244.79
2016,4,11,15,15,208.5,292.5,1.7,13.5,426.0,275.13,211.74
2016,4,11,15,30,182.0,273.0,1.7,13.0,382.0,236.79,181.81
2016,4,11,15,45,176.0,252.5,1.7,13.0,351.0,204.29,156.17
2016,4,11,16,0,170.0,232.0,1.7,13.0,320.0,172.88,133.36
2016,4,11,16,15,164.0,208.5,1.7,13.0,286.5,143.38,120.52
2016,4,11,16,30,158.0,185.0,1.7,13.0,253.0,129.35,108.81
2016,4,11,16,45,365.5,136.0,1.7,13.0,266.0,94.3,78.44
2016,4,11,17,0,573.0,87.0,1.7,13.0,279.0,65.51,53.15
2016,4,11,17,15,514.0,78.5,1.65,12.5,228.0,60.28,48.64
2016,4,11,17,30,455.0,70.0,1.6,12.0,177.0,54.93,43.81
2016,4,11,17,45,376.0,57.5,1.55,12.0,131.0,43.84,33.54
2016,4,11,18,0,297.0,45.0,1.5,12.0,85.0,34.6,24.71
2016,4,11,18,15,148.5,30.0,1.55,11.5,50.0,23.12,12.73
2016,4,11,18,30,0.0,15.0,1.6,11.0,15.0,12.8,0.0
2016,4,11,18,45,0.0,7.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,7.0,2.4,10.5,7.0,5.97,0.0
2016,4,12,6,0,0.0,14.0,2.5,11.0,14.0,11.54,0.0
2016,4,12,6,15,3.0,33.5,2.55,11.0,34.0,31.63,20.49
2016,4,12,6,30,6.0,53.0,2.6,11.0,54.0,52.7,39.4
2016,4,12,6,45,19.0,74.5,2.65,11.0,79.5,89.78,72.03
2016,4,12,7,0,32.0,96.0,2.7,11.0,105.0,121.62,100.01
2016,4,12,7,15,42.0,117.5,2.7,11.0,131.5,152.08,126.32
2016,4,12,7,30,52.0,139.0,2.7,11.0,158.0,183.1,152.61
2016,4,12,7,45,26.5,142.0,2.75,11.5,152.0,163.22,134.43
2016,4,12,8,0,1.0,145.0,2.8,12.0,146.0,130.46,105.4
2016,4,12,8,15,0.5,142.0,2.8,12.0,142.5,125.05,100.54
2016,4,12,8,30,0.0,139.0,2.8,12.0,139.0,120.42,96.32
2016,4,12,8,45,30.5,202.5,2.85,12.0,221.5,226.7,184.96
2016,4,12,9,0,61.0,266.0,2.9,12.0,304.0,325.55,264.74
2016,4,12,9,15,183.5,286.5,2.9,12.0,411.0,487.25,394.6
2016,4,12,9,30,306.0,307.0,2.9,12.0,518.0,653.18,521.49
2016,4,12,9,45,317.5,322.0,2.95,12.5,551.0,681.14,539.25
2016,4,12,10,0,329.0,337.0,3.0,13.0,584.0,707.48,556.63
2016,4,12,10,15,232.0,365.0,3.05,13.0,543.0,614.7,484.67
2016,4,12,10,30,135.0,393.0,3.1,13.0,502.0,541.8,426.77
2016,4,12,10,45,138.5,401.5,3.2,13.5,516.0,548.69,431.31
2016,4,12,11,0,142.0,410.0,3.3,14.0,530.0,554.61,434.71
2016,4,12,11,15,236.0,407.5,3.35,14.0,610.0,636.82,498.28
2016,4,12,11,30,330.0,405.0,3.4,14.0,690.0,732.16,569.24
2016,4,12,11,45,213.0,417.0,3.45,14.0,601.5,603.97,471.77
2016,4,12,12,0,96.0,429.0,3.5,14.0,513.0,482.54,378.04
2016,4,12,12,15,493.5,280.5,3.55,14.0,711.5,723.77,569.23
2016,4,12,12,30,891.0,132.0,3.6,14.0,910.0,884.81,688.72
2016,4,12,12,45,717.5,227.5,3.65,14.0,850.0,809.65,631.97
2016,4,12,13,0,544.0,323.0,3.7,14.0,790.0,722.71,564.83
2016,4,12,13,15,432.5,355.5,3.8,14.0,722.5,637.56,500.27
2016,4,12,13,30,321.0,388.0,3.9,14.0,655.0,556.14,437.53
2016,4,12,13,45,392.5,347.5,4.0,14.0,664.5,542.77,428.3
2016,4,12,14,0,464.0,307.0,4.1,14.0,674.0,525.6,414.74
2016,4,12,14,15,632.0,228.5,4.1,13.5,707.0,517.09,407.34
2016,4,12,14,30,800.0,150.0,4.1,13.0,740.0,489.41,382.19
2016,4,12,14,45,691.5,178.0,4.2,13.0,669.5,414.31,319.66
2016,4,12,15,0,583.0,206.0,4.3,13.0,599.0,350.92,266.74
2016,4,12,15,15,524.0,211.0,4.3,13.0,547.5,296.24,220.25
2016,4,12,15,30,465.0,216.0,4.3,13.0,496.0,248.08,180.41
2016,4,12,15,45,415.5,207.5,4.35,13.0,443.0,199.03,142.23
2016,4,12,16,0,366.0,199.0,4.4,13.0,390.0,161.21,118.02
2016,4,12,16,15,345.0,181.0,4.3,12.5,346.5,124.38,104.58
2016,4,12,16,30,324.0,163.0,4.2,12.0,303.0,113.85,95.9
2016,4,12,16,45,287.0,150.0,4.15,12.0,262.0,105.77,89.05
2016,4,12,17,0,250.0,137.0,4.1,12.0,221.0,97.41,81.83
2016,4,12,17,15,220.5,116.0,4.0,11.5,181.0,83.83,69.91
2016,4,12,17,30,191.0,95.0,3.9,11.0,141.0,69.78,57.29
2016,4,12,17,45,146.5,74.0,3.85,11.0,104.0,55.19,43.8
2016,4,12,18,0,102.0,53.0,3.8,11.0,67.0,40.88,30.35
2016,4,12,18,15,51.0,32.5,3.75,11.0,39.5,25.61,15.05
2016,4,12,18,30,0.0,12.0,3.7,11.0,12.0,10.24,0.0
2016,4,12,18,45,0.0,6.0,3.65,11.0,6.0,5.12,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,57.5,12.0,2.25,9.5,15.5,33.48,0.0
2016,4,13,6,0,115.0,24.0,2.3,10.0,31.0,102.47,52.91
2016,4,13,6,15,231.0,39.5,2.4,10.0,71.5,193.72,155.04
2016,4,13,6,30,347.0,55.0,2.5,10.0,112.0,290.65,242.09
2016,4,13,6,45,430.0,65.5,2.65,10.5,162.0,376.52,317.17
2016,4,13,7,0,513.0,76.0,2.8,11.0,212.0,467.94,394.32
2016,4,13,7,15,567.5,84.0,2.8,11.0,264.5,542.33,455.27
2016,4,13,7,30,622.0,92.0,2.8,11.0,317.0,619.63,515.73
2016,4,13,7,45,660.0,98.0,2.85,11.5,369.5,683.56,562.41
2016,4,13,8,0,698.0,104.0,2.9,12.0,422.0,747.91,608.04
2016,4,13,8,15,726.0,108.5,2.85,12.0,472.5,801.57,645.1
2016,4,13,8,30,754.0,113.0,2.8,12.0,523.0,854.06,680.55
2016,4,13,8,45,778.0,115.5,2.8,12.5,570.5,892.88,704.63
2016,4,13,9,0,802.0,118.0,2.8,13.0,618.0,935.63,731.24
2016,4,13,9,15,817.0,121.0,2.75,13.0,660.0,967.53,750.78
2016,4,13,9,30,832.0,124.0,2.7,13.0,702.0,996.23,768.08
2016,4,13,9,45,852.5,122.0,2.7,13.5,740.5,1021.37,781.96
2016,4,13,10,0,873.0,120.0,2.7,14.0,779.0,1029.94,784.64
2016,4,13,10,15,881.0,121.5,2.7,14.0,808.5,1038.96,789.4
2016,4,13,10,30,889.0,123.0,2.7,14.0,838.0,1044.08,791.67
2016,4,13,10,45,893.0,125.0,2.7,14.0,860.0,1041.71,789.11
2016,4,13,11,0,897.0,127.0,2.7,14.0,882.0,1035.35,784.11
2016,4,13,11,15,900.5,128.0,2.7,14.0,897.0,1023.52,775.63
2016,4,13,11,30,904.0,129.0,2.7,14.0,912.0,1007.78,764.7
2016,4,13,11,45,900.0,132.5,2.7,14.5,917.5,983.57,746.77
2016,4,13,12,0,896.0,136.0,2.7,15.0,923.0,955.88,726.66
2016,4,13,12,15,896.0,136.0,2.7,15.0,922.5,925.19,705.91
2016,4,13,12,30,896.0,136.0,2.7,15.0,922.0,891.23,682.87
2016,4,13,12,45,891.5,137.0,2.7,15.0,912.0,851.4,655.65
