Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,0,887.0,138.0,2.7,15.0,902.0,808.93,626.42
2016,4,13,13,15,883.0,137.0,2.75,14.5,885.5,762.68,594.24
2016,4,13,13,30,879.0,136.0,2.8,14.0,869.0,714.19,558.95
2016,4,13,13,45,866.0,138.5,2.85,14.0,843.0,664.54,520.48
2016,4,13,14,0,853.0,141.0,2.9,14.0,817.0,609.28,476.8
2016,4,13,14,15,843.5,138.5,2.9,14.0,786.0,550.94,429.38
2016,4,13,14,30,834.0,136.0,2.9,14.0,755.0,491.98,379.98
2016,4,13,14,45,814.5,137.0,2.95,14.0,716.0,431.6,328.18
2016,4,13,15,0,795.0,138.0,3.0,14.0,677.0,372.26,275.99
2016,4,13,15,15,778.0,134.5,3.0,13.5,634.0,306.65,218.6
2016,4,13,15,30,761.0,131.0,3.0,13.0,591.0,246.38,166.06
2016,4,13,15,45,735.5,127.0,3.05,13.0,543.0,186.27,117.38
2016,4,13,16,0,710.0,123.0,3.1,13.0,495.0,129.19,80.22
2016,4,13,16,15,679.5,117.5,3.1,12.5,444.5,82.58,67.83
2016,4,13,16,30,649.0,112.0,3.1,12.0,394.0,80.58,66.47
2016,4,13,16,45,601.0,106.0,3.1,12.0,341.0,77.94,64.33
2016,4,13,17,0,553.0,100.0,3.1,12.0,288.0,75.28,62.11
2016,4,13,17,15,492.5,90.0,2.95,11.5,236.0,66.59,54.49
2016,4,13,17,30,432.0,80.0,2.8,11.0,184.0,59.8,48.37
2016,4,13,17,45,336.5,67.0,2.7,11.0,136.0,50.47,39.64
2016,4,13,18,0,241.0,54.0,2.6,11.0,88.0,41.01,30.54
2016,4,13,18,15,120.5,35.0,2.55,10.5,52.0,27.14,16.63
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,13.07,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,6.83,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,54.0,13.5,2.2,9.5,17.0,33.37,0.0
2016,4,14,6,0,108.0,27.0,2.2,10.0,34.0,95.19,55.41
2016,4,14,6,15,225.5,43.0,2.25,10.0,75.5,195.24,156.96
2016,4,14,6,30,343.0,59.0,2.3,10.0,117.0,293.26,244.32
2016,4,14,6,45,419.0,71.0,2.35,10.5,166.5,372.34,313.35
2016,4,14,7,0,495.0,83.0,2.4,11.0,216.0,462.92,389.09
2016,4,14,7,15,416.5,106.0,2.5,11.0,234.5,452.28,380.3
2016,4,14,7,30,338.0,129.0,2.6,11.0,253.0,436.96,366.74
2016,4,14,7,45,440.0,130.0,2.75,11.5,316.5,534.02,445.06
2016,4,14,8,0,542.0,131.0,2.9,12.0,380.0,637.39,524.93
2016,4,14,8,15,484.5,165.0,2.95,12.0,406.0,644.31,526.72
2016,4,14,8,30,427.0,199.0,3.0,12.0,432.0,644.22,523.5
2016,4,14,8,45,537.5,180.0,3.1,12.5,500.0,736.85,593.73
2016,4,14,9,0,648.0,161.0,3.2,13.0,568.0,842.61,668.87
2016,4,14,9,15,718.5,155.0,3.25,13.0,634.0,915.96,719.2
2016,4,14,9,30,789.0,149.0,3.3,13.0,700.0,987.94,767.89
2016,4,14,9,45,814.5,145.0,3.4,13.0,739.0,1007.69,780.18
2016,4,14,10,0,840.0,141.0,3.5,13.0,778.0,1032.04,796.22
2016,4,14,10,15,848.5,143.0,3.55,13.0,808.0,1041.93,801.96
2016,4,14,10,30,857.0,145.0,3.6,13.0,838.0,1047.89,805.28
2016,4,14,10,45,640.5,249.0,3.65,13.0,774.5,937.81,727.45
2016,4,14,11,0,424.0,353.0,3.7,13.0,711.0,810.11,630.63
2016,4,14,11,15,244.0,378.5,3.8,13.0,585.5,631.61,496.44
2016,4,14,11,30,64.0,404.0,3.9,13.0,460.0,439.39,346.47
2016,4,14,11,45,63.0,406.5,4.0,13.5,462.0,435.38,343.38
2016,4,14,12,0,62.0,409.0,4.1,14.0,464.0,431.02,339.35
2016,4,14,12,15,443.0,297.0,4.2,14.0,687.0,692.76,547.44
2016,4,14,12,30,824.0,185.0,4.3,14.0,910.0,884.36,692.14
2016,4,14,12,45,852.5,165.5,4.4,14.0,908.5,853.45,669.54
2016,4,14,13,0,881.0,146.0,4.5,14.0,907.0,809.76,639.02
2016,4,14,13,15,568.5,276.5,4.55,14.0,764.5,665.56,526.11
2016,4,14,13,30,256.0,407.0,4.6,14.0,622.0,526.56,415.59
2016,4,14,13,45,551.5,277.5,4.65,14.0,722.0,585.7,464.58
2016,4,14,14,0,847.0,148.0,4.7,14.0,822.0,610.48,483.37
2016,4,14,14,15,837.0,145.5,4.7,13.5,790.0,552.17,435.45
2016,4,14,14,30,827.0,143.0,4.7,13.0,758.0,493.32,385.87
2016,4,14,14,45,817.0,138.5,4.75,13.0,721.0,432.59,332.66
2016,4,14,15,0,807.0,134.0,4.8,13.0,684.0,371.88,278.2
2016,4,14,15,15,789.5,130.5,4.8,13.0,640.0,310.27,222.63
2016,4,14,15,30,772.0,127.0,4.8,13.0,596.0,244.63,164.81
2016,4,14,15,45,758.5,119.5,4.8,13.0,549.5,183.06,114.08
2016,4,14,16,0,745.0,112.0,4.8,13.0,503.0,123.05,74.29
2016,4,14,16,15,715.0,107.0,4.7,12.5,452.0,75.64,61.73
2016,4,14,16,30,685.0,102.0,4.6,12.0,401.0,73.67,60.34
2016,4,14,16,45,646.0,95.0,4.6,12.0,348.5,70.04,57.3
2016,4,14,17,0,607.0,88.0,4.6,12.0,296.0,66.28,54.08
2016,4,14,17,15,548.5,80.0,4.35,11.5,244.0,61.44,49.87
2016,4,14,17,30,490.0,72.0,4.1,11.0,192.0,56.49,45.41
2016,4,14,17,45,403.5,61.0,3.95,11.0,143.5,46.47,36.09
2016,4,14,18,0,317.0,50.0,3.8,11.0,95.0,38.34,28.23
2016,4,14,18,15,158.5,35.0,3.7,10.5,57.5,26.88,16.65
2016,4,14,18,30,0.0,20.0,3.6,10.0,20.0,15.98,0.0
2016,4,14,18,45,0.0,10.0,3.5,10.0,10.0,8.54,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,12.5,2.65,7.5,20.5,55.43,0.0
2016,4,15,6,0,221.0,25.0,2.7,8.0,41.0,157.22,103.18
2016,4,15,6,15,343.0,37.0,2.75,8.5,85.0,250.72,204.34
2016,4,15,6,30,465.0,49.0,2.8,9.0,129.0,354.44,296.95
2016,4,15,6,45,537.0,58.0,2.9,9.5,181.0,435.66,368.13
2016,4,15,7,0,609.0,67.0,3.0,10.0,233.0,522.78,441.26
2016,4,15,7,15,659.0,73.0,3.15,10.0,287.5,595.43,500.58
2016,4,15,7,30,709.0,79.0,3.3,10.0,342.0,670.43,558.64
2016,4,15,7,45,740.5,84.5,3.45,10.5,395.0,731.6,603.3
2016,4,15,8,0,772.0,90.0,3.6,11.0,448.0,787.99,643.25
2016,4,15,8,15,797.5,94.0,3.55,11.5,499.5,841.23,678.95
2016,4,15,8,30,823.0,98.0,3.5,12.0,551.0,892.86,712.58
2016,4,15,8,45,842.0,101.0,3.45,12.5,599.0,935.21,738.83
2016,4,15,9,0,861.0,104.0,3.4,13.0,647.0,974.9,762.8
2016,4,15,9,15,875.5,106.5,3.3,13.0,690.0,1006.62,781.91
2016,4,15,9,30,890.0,109.0,3.2,13.0,733.0,1022.89,790.27
2016,4,15,9,45,907.0,107.5,3.1,13.5,771.5,1045.37,801.55
2016,4,15,10,0,924.0,106.0,3.0,14.0,810.0,1064.24,810.23
2016,4,15,10,15,931.5,107.5,2.95,14.0,840.0,1072.92,814.12
2016,4,15,10,30,939.0,109.0,2.9,14.0,870.0,1077.51,815.5
2016,4,15,10,45,945.5,109.0,2.9,14.5,893.5,1075.32,811.55
2016,4,15,11,0,952.0,109.0,2.9,15.0,917.0,1068.97,805.07
2016,4,15,11,15,955.0,109.5,2.9,15.0,931.5,1055.52,795.56
2016,4,15,11,30,958.0,110.0,2.9,15.0,946.0,1038.0,783.53
2016,4,15,11,45,960.0,110.0,2.95,15.5,953.0,1015.03,766.99
2016,4,15,12,0,962.0,110.0,3.0,16.0,960.0,988.21,747.96
2016,4,15,12,15,961.0,109.5,3.0,16.0,958.5,954.52,725.27
2016,4,15,12,30,960.0,109.0,3.0,16.0,957.0,917.42,700.22
2016,4,15,12,45,959.5,107.5,3.05,16.0,947.5,876.54,672.77
2016,4,15,13,0,959.0,106.0,3.1,16.0,938.0,832.57,642.9
2016,4,15,13,15,954.5,105.5,3.1,16.0,920.0,783.69,608.53
2016,4,15,13,30,950.0,105.0,3.1,16.0,902.0,732.41,569.91
2016,4,15,13,45,943.5,104.0,3.15,16.0,876.5,677.3,527.63
2016,4,15,14,0,937.0,103.0,3.2,16.0,851.0,620.44,482.73
2016,4,15,14,15,928.5,101.5,3.2,16.0,818.5,560.68,434.01
2016,4,15,14,30,920.0,100.0,3.2,16.0,786.0,499.93,382.92
2016,4,15,14,45,907.5,98.5,3.2,16.0,747.0,436.88,328.49
2016,4,15,15,0,895.0,97.0,3.2,16.0,708.0,373.84,272.67
2016,4,15,15,15,880.0,94.5,3.15,15.5,664.0,309.66,215.75
2016,4,15,15,30,865.0,92.0,3.1,15.0,620.0,246.35,160.34
2016,4,15,15,45,844.0,89.5,3.05,15.0,571.0,176.97,104.2
2016,4,15,16,0,823.0,87.0,3.0,15.0,522.0,115.58,65.14
2016,4,15,16,15,796.5,83.5,2.9,14.5,470.0,66.43,53.12
2016,4,15,16,30,770.0,80.0,2.8,14.0,418.0,64.66,51.9
2016,4,15,16,45,734.5,75.0,2.7,14.0,364.5,61.58,49.34
2016,4,15,17,0,699.0,70.0,2.6,14.0,311.0,53.6,42.37
2016,4,15,17,15,646.0,64.0,2.55,13.5,257.5,49.71,39.02
2016,4,15,17,30,593.0,58.0,2.5,13.0,204.0,45.76,35.49
2016,4,15,17,45,512.0,49.5,2.45,12.5,154.0,39.56,29.76
2016,4,15,18,0,431.0,41.0,2.4,12.0,104.0,33.29,23.73
2016,4,15,18,15,296.5,29.0,2.45,11.5,64.0,23.69,14.13
2016,4,15,18,30,162.0,17.0,2.5,11.0,24.0,13.92,0.0
2016,4,15,18,45,81.0,8.5,2.55,11.0,12.0,7.26,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,12.5,1.4,11.5,22.0,59.93,0.0
2016,4,16,6,0,243.0,25.0,1.3,12.0,44.0,169.14,115.31
2016,4,16,6,15,356.0,37.0,1.25,12.5,88.0,257.46,206.27
2016,4,16,6,30,469.0,49.0,1.2,13.0,132.0,356.74,292.06
2016,4,16,6,45,537.0,57.5,1.2,13.5,183.0,434.99,357.87
2016,4,16,7,0,605.0,66.0,1.2,14.0,234.0,518.71,424.89
2016,4,16,7,15,653.0,72.5,1.2,14.0,288.0,590.23,479.89
2016,4,16,7,30,701.0,79.0,1.2,14.0,342.0,663.98,533.27
2016,4,16,7,45,732.5,84.5,1.3,14.5,394.5,724.74,575.25
2016,4,16,8,0,764.0,90.0,1.4,15.0,447.0,780.86,612.87
2016,4,16,8,15,789.0,94.0,1.4,15.0,498.0,833.29,647.07
2016,4,16,8,30,814.0,98.0,1.4,15.0,549.0,884.11,679.47
2016,4,16,8,45,830.5,102.0,1.45,15.5,596.0,924.97,703.97
2016,4,16,9,0,847.0,106.0,1.5,16.0,643.0,963.08,726.43
2016,4,16,9,15,861.0,108.5,1.5,16.5,685.5,993.97,743.15
2016,4,16,9,30,875.0,111.0,1.5,17.0,728.0,1009.35,749.74
2016,4,16,9,45,888.0,112.0,1.55,17.5,765.0,1030.36,761.03
2016,4,16,10,0,901.0,113.0,1.6,18.0,802.0,1047.7,769.92
2016,4,16,10,15,908.5,114.0,1.6,18.0,831.5,1055.63,773.57
2016,4,16,10,30,916.0,115.0,1.6,18.0,861.0,1059.56,774.95
2016,4,16,10,45,928.0,112.5,1.6,18.5,885.5,1060.27,773.02
2016,4,16,11,0,940.0,110.0,1.6,19.0,910.0,1056.86,768.66
2016,4,16,11,15,943.0,110.5,1.6,19.0,924.5,1043.53,759.68
2016,4,16,11,30,946.0,111.0,1.6,19.0,939.0,1026.18,748.37
2016,4,16,11,45,950.0,109.5,1.65,19.0,946.5,1003.83,734.74
2016,4,16,12,0,954.0,108.0,1.7,19.0,954.0,977.62,718.63
2016,4,16,12,15,953.5,108.0,1.7,19.0,952.5,945.12,697.72
2016,4,16,12,30,953.0,108.0,1.7,19.0,951.0,909.19,674.54
2016,4,16,12,45,951.0,107.0,1.7,19.0,941.5,867.86,647.64
2016,4,16,13,0,949.0,106.0,1.7,19.0,932.0,823.57,618.55
2016,4,16,13,15,945.0,105.0,1.7,19.0,914.5,775.08,585.81
2016,4,16,13,30,941.0,104.0,1.7,19.0,897.0,724.19,549.01
2016,4,16,13,45,936.5,102.5,1.7,19.0,872.5,670.38,509.07
2016,4,16,14,0,932.0,101.0,1.7,19.0,848.0,614.67,466.46
2016,4,16,14,15,924.0,99.5,1.7,19.0,816.0,555.53,419.88
2016,4,16,14,30,916.0,98.0,1.7,19.0,784.0,495.34,370.86
2016,4,16,14,45,905.0,96.0,1.75,19.0,745.5,432.82,318.58
2016,4,16,15,0,894.0,94.0,1.8,19.0,707.0,370.15,264.59
2016,4,16,15,15,879.5,92.0,1.8,18.5,663.5,306.67,209.56
2016,4,16,15,30,865.0,90.0,1.8,18.0,620.0,243.99,155.84
2016,4,16,15,45,839.0,90.0,1.8,18.0,570.5,175.81,101.98
2016,4,16,16,0,813.0,90.0,1.8,18.0,521.0,116.33,65.4
2016,4,16,16,15,648.0,113.5,1.75,17.5,436.0,78.93,63.27
2016,4,16,16,30,483.0,137.0,1.7,17.0,351.0,94.3,77.0
2016,4,16,16,45,434.5,130.0,1.65,17.0,304.0,90.66,74.06
2016,4,16,17,0,386.0,123.0,1.6,17.0,257.0,86.92,70.99
2016,4,16,17,15,355.5,105.5,1.5,16.5,213.0,75.98,61.63
2016,4,16,17,30,325.0,88.0,1.4,16.0,169.0,64.56,51.61
2016,4,16,17,45,263.5,71.5,1.35,15.5,127.0,53.2,41.39
2016,4,16,18,0,202.0,55.0,1.3,15.0,85.0,42.17,31.19
2016,4,16,18,15,101.0,37.5,1.3,14.5,52.5,28.97,18.48
2016,4,16,18,30,0.0,20.0,1.3,14.0,20.0,16.13,0.0
2016,4,16,18,45,0.0,10.0,1.3,14.0,10.0,8.54,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,107.0,14.0,0.7,12.0,22.5,55.37,0.0
2016,4,17,6,0,214.0,28.0,0.7,12.0,45.0,158.29,111.67
2016,4,17,6,15,320.0,41.0,0.75,12.0,88.0,242.84,194.84
2016,4,17,6,30,426.0,54.0,0.8,12.0,131.0,337.34,276.67
2016,4,17,6,45,497.5,63.0,0.85,12.5,181.5,416.41,342.94
2016,4,17,7,0,569.0,72.0,0.9,13.0,232.0,501.27,410.89
2016,4,17,7,15,617.5,79.0,0.95,13.0,285.0,572.19,465.99
2016,4,17,7,30,666.0,86.0,1.0,13.0,338.0,645.42,519.64
2016,4,17,7,45,701.5,91.0,1.05,13.5,391.0,707.39,562.16
2016,4,17,8,0,737.0,96.0,1.1,14.0,444.0,769.52,603.56
2016,4,17,8,15,762.5,100.0,1.15,14.5,494.0,816.38,633.19
2016,4,17,8,30,788.0,104.0,1.2,15.0,544.0,866.82,664.85
2016,4,17,8,45,809.5,106.5,1.25,15.5,591.5,909.87,690.88
2016,4,17,9,0,831.0,109.0,1.3,16.0,639.0,950.48,714.99
2016,4,17,9,15,845.5,111.5,1.35,16.5,681.0,981.47,732.55
2016,4,17,9,30,860.0,114.0,1.4,17.0,723.0,1009.19,747.99
2016,4,17,9,45,875.5,113.5,1.45,17.5,760.5,1018.51,751.58
2016,4,17,10,0,891.0,113.0,1.5,18.0,798.0,1036.57,761.15
2016,4,17,10,15,899.0,114.5,1.55,18.0,827.5,1045.46,766.26
2016,4,17,10,30,907.0,116.0,1.6,18.0,857.0,1050.38,769.09
2016,4,17,10,45,912.0,117.0,1.65,18.5,879.5,1047.74,765.82
2016,4,17,11,0,917.0,118.0,1.7,19.0,902.0,1041.06,760.22
2016,4,17,11,15,920.5,119.0,1.7,19.0,917.0,1028.89,751.96
2016,4,17,11,30,924.0,120.0,1.7,19.0,932.0,1012.75,741.34
2016,4,17,11,45,925.5,120.5,1.7,19.5,938.5,990.37,725.45
2016,4,17,12,0,927.0,121.0,1.7,20.0,945.0,964.28,707.32
2016,4,17,12,15,926.5,120.5,1.65,20.0,944.0,931.91,685.87
2016,4,17,12,30,926.0,120.0,1.6,20.0,943.0,896.24,662.29
2016,4,17,12,45,925.5,118.5,1.6,20.5,934.0,856.52,635.34
2016,4,17,13,0,925.0,117.0,1.6,21.0,925.0,813.83,606.32
2016,4,17,13,15,921.5,116.5,1.5,21.0,908.0,767.07,573.59
2016,4,17,13,30,918.0,116.0,1.4,21.0,891.0,717.92,537.52
2016,4,17,13,45,913.5,113.5,1.3,21.5,866.5,664.3,496.59
2016,4,17,14,0,909.0,111.0,1.2,22.0,842.0,608.88,453.46
2016,4,17,14,15,901.0,109.5,1.05,22.0,810.5,550.91,407.86
2016,4,17,14,30,893.0,108.0,0.9,22.0,779.0,491.95,360.21
2016,4,17,14,45,884.0,104.5,0.8,22.0,741.5,430.31,309.54
2016,4,17,15,0,875.0,101.0,0.7,22.0,704.0,368.35,257.32
2016,4,17,15,15,860.5,98.5,0.6,21.5,660.5,305.64,204.41
2016,4,17,15,30,846.0,96.0,0.5,21.0,617.0,238.07,148.49
2016,4,17,15,45,828.5,92.5,0.4,21.0,569.5,175.45,100.06
2016,4,17,16,0,811.0,89.0,0.3,21.0,522.0,114.7,63.16
2016,4,17,16,15,786.0,85.0,0.35,20.5,471.0,67.23,52.37
2016,4,17,16,30,761.0,81.0,0.4,20.0,420.0,65.16,51.02
2016,4,17,16,45,726.5,76.0,0.45,20.0,367.0,62.13,48.58
2016,4,17,17,0,692.0,71.0,0.5,20.0,314.0,54.14,41.79
2016,4,17,17,15,642.0,65.0,0.65,19.5,261.0,50.31,38.6
2016,4,17,17,30,592.0,59.0,0.8,19.0,208.0,46.41,35.21
2016,4,17,17,45,514.5,50.5,0.95,18.5,158.0,40.26,29.67
2016,4,17,18,0,437.0,42.0,1.1,18.0,108.0,34.02,23.83
2016,4,17,18,15,314.5,29.5,1.15,17.5,67.5,24.04,14.3
2016,4,17,18,30,192.0,17.0,1.2,17.0,27.0,13.86,0.0
2016,4,17,18,45,96.0,8.5,1.25,16.5,13.5,7.26,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.0,0.55,13.0,25.0,64.96,0.0
2016,4,18,6,0,261.0,28.0,0.5,13.0,50.0,182.24,131.81
2016,4,18,6,15,369.0,40.0,0.5,13.5,95.5,267.39,213.11
2016,4,18,6,30,477.0,52.0,0.5,14.0,141.0,364.63,295.17
2016,4,18,6,45,544.5,60.5,0.5,14.5,192.5,443.03,359.13
2016,4,18,7,0,612.0,69.0,0.5,15.0,244.0,526.75,424.06
2016,4,18,7,15,659.0,75.5,0.45,15.0,298.0,597.81,476.31
2016,4,18,7,30,706.0,82.0,0.4,15.0,352.0,670.95,526.58
2016,4,18,7,45,736.5,87.5,0.4,15.5,405.0,730.98,565.26
2016,4,18,8,0,767.0,93.0,0.4,16.0,458.0,786.09,599.37
2016,4,18,8,15,792.0,97.0,0.45,16.5,509.0,838.47,631.61
2016,4,18,8,30,817.0,101.0,0.5,17.0,560.0,889.22,662.1
2016,4,18,8,45,836.0,103.5,0.6,17.5,607.5,930.56,687.03
2016,4,18,9,0,855.0,106.0,0.7,18.0,655.0,969.26,710.16
2016,4,18,9,15,869.0,108.5,0.8,18.0,697.5,1000.11,729.57
2016,4,18,9,30,883.0,111.0,0.9,18.0,740.0,1015.5,739.35
2016,4,18,9,45,899.0,110.0,1.0,18.5,778.0,1037.24,752.04
2016,4,18,10,0,915.0,109.0,1.1,19.0,816.0,1055.36,762.38
2016,4,18,10,15,922.5,110.5,1.15,19.0,845.5,1063.77,767.22
2016,4,18,10,30,930.0,112.0,1.2,19.0,875.0,1068.14,769.81
2016,4,18,10,45,936.0,112.5,1.25,19.5,897.5,1065.81,766.97
2016,4,18,11,0,942.0,113.0,1.3,20.0,920.0,1059.37,761.79
2016,4,18,11,15,945.0,113.5,1.3,20.0,935.0,1045.87,752.89
2016,4,18,11,30,948.0,114.0,1.3,20.0,950.0,1028.35,741.67
2016,4,18,11,45,948.0,115.0,1.3,20.5,956.0,1004.57,725.26
2016,4,18,12,0,948.0,116.0,1.3,21.0,962.0,977.06,706.65
2016,4,18,12,15,947.5,116.0,1.3,21.0,960.5,944.58,686.26
2016,4,18,12,30,947.0,116.0,1.3,21.0,959.0,908.7,663.64
2016,4,18,12,45,939.5,118.5,1.3,21.0,948.0,866.26,636.61
2016,4,18,13,0,932.0,121.0,1.3,21.0,937.0,821.22,607.67
2016,4,18,13,15,927.5,120.5,1.3,21.0,919.5,773.39,575.47
2016,4,18,13,30,923.0,120.0,1.3,21.0,902.0,723.26,539.92
2016,4,18,13,45,910.0,122.5,1.3,21.0,875.0,668.31,499.91
2016,4,18,14,0,897.0,125.0,1.3,21.0,848.0,612.27,457.9
2016,4,18,14,15,888.0,123.0,1.3,20.5,816.0,553.91,413.65
2016,4,18,14,30,879.0,121.0,1.3,20.0,784.0,494.72,367.0
2016,4,18,14,45,858.5,123.0,1.35,20.0,744.0,431.47,315.28
2016,4,18,15,0,838.0,125.0,1.4,20.0,704.0,370.43,263.79
2016,4,18,15,15,821.5,122.0,1.4,19.5,660.0,307.93,210.7
2016,4,18,15,30,805.0,119.0,1.4,19.0,616.0,246.72,159.25
2016,4,18,15,45,780.0,116.5,1.45,19.0,567.0,186.34,112.39
2016,4,18,16,0,755.0,114.0,1.5,19.0,518.0,121.98,71.82
2016,4,18,16,15,735.0,97.0,1.5,18.5,459.0,68.75,54.2
2016,4,18,16,30,715.0,80.0,1.5,18.0,400.0,63.73,50.22
2016,4,18,16,45,636.0,90.5,1.55,17.5,349.0,66.21,52.66
2016,4,18,17,0,557.0,101.0,1.6,17.0,298.0,75.39,60.95
2016,4,18,17,15,507.5,90.5,1.6,16.0,247.5,69.05,55.68
2016,4,18,17,30,458.0,80.0,1.6,15.0,197.0,59.81,47.66
2016,4,18,17,45,386.0,66.5,1.6,14.5,149.5,50.25,39.01
2016,4,18,18,0,314.0,53.0,1.6,14.0,102.0,40.46,29.92
2016,4,18,18,15,208.5,36.5,1.65,13.5,64.0,28.09,18.12
2016,4,18,18,30,103.0,20.0,1.7,13.0,26.0,15.51,0.0
2016,4,18,18,45,51.5,10.0,1.75,13.0,13.0,8.54,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,122.5,15.5,1.2,11.5,26.5,79.92,0.0
2016,4,19,6,0,245.0,31.0,1.1,12.0,53.0,177.5,131.75
2016,4,19,6,15,351.0,43.0,1.05,12.0,97.5,261.07,210.87
2016,4,19,6,30,457.0,55.0,1.0,12.0,142.0,356.29,292.99
2016,4,19,6,45,535.0,62.5,1.0,12.5,194.5,439.24,361.97
2016,4,19,7,0,613.0,70.0,1.0,13.0,247.0,528.43,432.64
2016,4,19,7,15,659.0,76.0,0.95,13.5,301.0,598.14,484.4
2016,4,19,7,30,705.0,82.0,0.9,14.0,355.0,669.81,534.04
2016,4,19,7,45,741.0,85.5,0.9,14.5,408.5,727.31,571.96
2016,4,19,8,0,777.0,89.0,0.9,15.0,462.0,789.51,612.03
2016,4,19,8,15,800.5,93.0,0.9,15.5,513.0,840.75,643.29
2016,4,19,8,30,824.0,97.0,0.9,16.0,564.0,890.26,672.71
2016,4,19,8,45,838.0,101.5,0.9,16.5,610.0,929.36,694.63
2016,4,19,9,0,852.0,106.0,0.9,17.0,656.0,965.57,714.45
2016,4,19,9,15,756.5,150.0,0.85,17.0,661.5,943.24,696.74
2016,4,19,9,30,661.0,194.0,0.8,17.0,667.0,905.9,670.31
2016,4,19,9,45,772.5,159.0,0.8,17.5,738.0,983.86,718.42
2016,4,19,10,0,884.0,124.0,0.8,18.0,809.0,1039.23,749.38
2016,4,19,10,15,892.0,125.5,0.8,18.0,839.0,1047.81,752.69
2016,4,19,10,30,900.0,127.0,0.8,18.0,869.0,1052.44,754.43
2016,4,19,10,45,900.5,131.0,0.8,18.5,890.0,1048.09,749.43
2016,4,19,11,0,901.0,135.0,0.8,19.0,911.0,1039.72,742.25
2016,4,19,11,15,658.5,256.0,0.85,19.0,828.5,929.93,673.18
2016,4,19,11,30,416.0,377.0,0.9,19.0,746.0,792.72,579.44
2016,4,19,11,45,432.5,374.0,0.95,19.0,760.0,788.47,579.02
2016,4,19,12,0,449.0,371.0,1.0,19.0,774.0,781.27,574.94
2016,4,19,12,15,430.0,378.0,1.05,19.0,763.0,749.05,553.29
2016,4,19,12,30,411.0,385.0,1.1,19.0,752.0,715.89,531.03
2016,4,19,12,45,438.5,370.5,1.15,19.0,758.5,701.01,522.03
2016,4,19,13,0,466.0,356.0,1.2,19.0,765.0,682.68,510.17
2016,4,19,13,15,391.0,378.0,1.25,19.0,717.0,613.15,460.64
2016,4,19,13,30,316.0,400.0,1.3,19.0,669.0,555.49,419.0
2016,4,19,13,45,238.0,399.5,1.4,19.0,599.0,480.37,364.61
2016,4,19,14,0,160.0,399.0,1.5,19.0,529.0,416.89,317.89
2016,4,19,14,15,140.0,381.0,1.55,18.5,491.5,377.17,289.03
2016,4,19,14,30,120.0,363.0,1.6,18.0,454.0,339.93,261.47
2016,4,19,14,45,114.5,343.0,1.7,18.0,426.5,309.41,238.18
2016,4,19,15,0,109.0,323.0,1.8,18.0,399.0,282.99,217.72
2016,4,19,15,15,85.5,295.0,1.85,17.5,352.5,245.48,189.39
2016,4,19,15,30,62.0,267.0,1.9,17.0,306.0,211.62,164.05
2016,4,19,15,45,46.0,237.5,2.0,16.5,265.0,181.53,141.55
2016,4,19,16,0,30.0,208.0,2.1,16.0,224.0,154.32,121.41
2016,4,19,16,15,171.0,190.5,2.15,15.5,269.0,134.1,111.39
2016,4,19,16,30,312.0,173.0,2.2,15.0,314.0,119.51,99.41
2016,4,19,16,45,288.5,157.5,2.25,15.0,275.5,110.27,91.73
2016,4,19,17,0,265.0,142.0,2.3,15.0,237.0,100.67,83.6
2016,4,19,17,15,395.5,107.5,2.25,14.5,223.0,77.52,63.49
2016,4,19,17,30,526.0,73.0,2.2,14.0,209.0,57.02,45.38
2016,4,19,17,45,465.5,60.5,2.2,14.0,160.5,48.11,37.22
2016,4,19,18,0,405.0,48.0,2.2,14.0,112.0,38.86,28.55
2016,4,19,18,15,282.0,34.5,2.15,13.5,71.0,28.17,18.3
2016,4,19,18,30,159.0,21.0,2.1,13.0,30.0,16.37,1.36
2016,4,19,18,45,79.5,10.5,2.05,13.0,15.0,8.96,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,135.0,15.5,1.15,11.5,28.0,88.42,0.0
2016,4,20,6,0,270.0,31.0,1.2,12.0,56.0,189.16,142.73
2016,4,20,6,15,373.5,42.0,1.2,12.5,101.0,271.78,219.74
2016,4,20,6,30,477.0,53.0,1.2,13.0,146.0,365.61,300.24
2016,4,20,6,45,544.0,61.0,1.3,13.5,197.0,443.0,365.08
2016,4,20,7,0,611.0,69.0,1.4,14.0,248.0,525.62,431.34
2016,4,20,7,15,656.0,74.5,1.35,14.0,301.0,593.77,483.37
2016,4,20,7,30,701.0,80.0,1.3,14.0,354.0,663.81,533.55
2016,4,20,7,45,736.0,84.0,1.3,14.5,407.0,721.15,572.06
2016,4,20,8,0,771.0,88.0,1.3,15.0,460.0,782.77,612.46
2016,4,20,8,15,794.5,91.0,1.3,15.0,510.5,832.51,644.53
2016,4,20,8,30,818.0,94.0,1.3,15.0,561.0,880.54,674.92
2016,4,20,8,45,841.5,94.5,1.35,15.5,608.5,923.48,700.84
2016,4,20,9,0,865.0,95.0,1.4,16.0,656.0,953.27,717.72
2016,4,20,9,15,755.5,148.5,1.4,16.0,661.0,939.59,706.51
2016,4,20,9,30,646.0,202.0,1.4,16.0,666.0,898.42,677.65
2016,4,20,9,45,608.0,232.5,1.45,16.5,686.0,895.76,673.7
2016,4,20,10,0,570.0,263.0,1.5,17.0,706.0,884.26,663.04
2016,4,20,10,15,550.0,284.5,1.55,17.0,725.0,884.21,661.87
2016,4,20,10,30,530.0,306.0,1.6,17.0,744.0,880.82,658.45
2016,4,20,10,45,551.5,309.5,1.65,17.0,775.5,897.76,669.9
2016,4,20,11,0,573.0,313.0,1.7,17.0,807.0,911.42,678.98
2016,4,20,11,15,512.0,339.0,1.7,17.0,786.5,863.31,644.42
2016,4,20,11,30,451.0,365.0,1.7,17.0,766.0,813.69,609.26
2016,4,20,11,45,473.0,364.5,1.75,17.0,787.5,816.11,611.88
2016,4,20,12,0,495.0,364.0,1.8,17.0,809.0,815.11,611.61
2016,4,20,12,15,537.0,347.0,1.8,17.0,829.0,813.16,610.88
2016,4,20,12,30,579.0,330.0,1.8,17.0,849.0,806.58,606.86
2016,4,20,12,45,744.0,229.0,1.85,17.0,888.5,820.5,620.38
2016,4,20,13,0,909.0,128.0,1.9,17.0,928.0,807.13,614.03
2016,4,20,13,15,904.5,127.0,1.9,17.0,910.5,759.86,580.27
2016,4,20,13,30,900.0,126.0,1.9,17.0,893.0,710.39,543.9
2016,4,20,13,45,758.5,194.0,1.95,17.0,828.0,636.99,487.99
2016,4,20,14,0,617.0,262.0,2.0,17.0,763.0,566.7,434.04
2016,4,20,14,15,741.5,191.5,2.0,17.0,770.5,532.67,406.94
2016,4,20,14,30,866.0,121.0,2.0,17.0,778.0,486.73,368.03
2016,4,20,14,45,855.0,118.0,2.0,17.0,740.0,423.9,314.95
2016,4,20,15,0,844.0,115.0,2.0,17.0,702.0,362.41,261.56
2016,4,20,15,15,828.5,112.0,1.95,16.5,658.5,300.09,207.34
2016,4,20,15,30,813.0,109.0,1.9,16.0,615.0,238.9,154.85
2016,4,20,15,45,796.0,104.0,1.9,16.0,568.0,177.43,106.06
2016,4,20,16,0,779.0,99.0,1.9,16.0,521.0,117.86,69.03
2016,4,20,16,15,548.0,136.5,1.85,15.5,419.0,93.1,76.04
2016,4,20,16,30,317.0,174.0,1.8,15.0,317.0,120.14,99.97
2016,4,20,16,45,450.0,129.0,1.8,15.0,305.0,89.86,73.87
2016,4,20,17,0,583.0,84.0,1.8,15.0,293.0,62.38,49.92
2016,4,20,17,15,520.5,80.0,1.7,14.5,244.5,60.54,48.49
2016,4,20,17,30,458.0,76.0,1.6,14.0,196.0,58.86,47.04
2016,4,20,17,45,399.0,63.0,1.55,14.0,150.0,47.75,36.93
2016,4,20,18,0,340.0,50.0,1.5,14.0,104.0,38.34,28.14
2016,4,20,18,15,239.0,35.5,1.5,13.5,66.5,27.41,17.77
2016,4,20,18,30,138.0,21.0,1.5,13.0,29.0,16.32,2.66
2016,4,20,18,45,69.0,10.5,1.5,13.0,14.5,8.96,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,15.5,0.9,13.0,15.5,12.8,0.0
2016,4,21,6,0,0.0,31.0,0.9,13.0,31.0,27.85,16.78
2016,4,21,6,15,18.5,51.5,1.0,13.0,55.5,63.5,48.05
2016,4,21,6,30,37.0,72.0,1.1,13.0,80.0,96.34,76.96
2016,4,21,6,45,49.0,94.5,1.2,13.5,107.5,129.05,105.24
2016,4,21,7,0,61.0,117.0,1.3,14.0,135.0,162.4,133.44
2016,4,21,7,15,72.5,138.5,1.35,14.0,164.5,194.8,160.48
2016,4,21,7,30,84.0,160.0,1.4,14.0,194.0,227.89,187.54
2016,4,21,7,45,42.0,149.0,1.5,14.0,166.0,179.81,146.52
2016,4,21,8,0,0.0,138.0,1.6,14.0,138.0,120.6,95.87
2016,4,21,8,15,5.0,165.0,1.65,14.0,168.0,150.19,120.27
2016,4,21,8,30,10.0,192.0,1.7,14.0,198.0,180.09,144.4
2016,4,21,8,45,7.5,190.5,1.8,14.5,195.5,174.91,139.36
2016,4,21,9,0,5.0,189.0,1.9,15.0,193.0,170.04,134.73
2016,4,21,9,15,29.5,251.5,1.95,15.0,273.0,271.73,216.41
2016,4,21,9,30,54.0,314.0,2.0,15.0,353.0,361.45,286.05
2016,4,21,9,45,78.5,343.5,2.05,15.0,403.5,415.24,326.98
2016,4,21,10,0,103.0,373.0,2.1,15.0,454.0,468.64,367.13
2016,4,21,10,15,211.0,379.5,2.1,15.0,552.5,601.34,467.52
2016,4,21,10,30,319.0,386.0,2.1,15.0,651.0,731.96,561.99
2016,4,21,10,45,164.0,299.0,2.1,15.5,435.5,461.34,360.55
2016,4,21,11,0,9.0,212.0,2.1,16.0,220.0,190.75,148.29
2016,4,21,11,15,10.0,223.0,2.15,16.0,232.0,200.95,156.98
2016,4,21,11,30,11.0,234.0,2.2,16.0,244.0,210.97,164.79
2016,4,21,11,45,11.5,235.5,2.25,16.0,246.0,211.92,165.47
2016,4,21,12,0,12.0,237.0,2.3,16.0,248.0,212.76,166.12
2016,4,21,12,15,10.5,221.5,2.35,16.0,231.0,197.0,153.67
2016,4,21,12,30,9.0,206.0,2.4,16.0,214.0,181.51,141.44
2016,4,21,12,45,4.5,171.5,2.5,16.0,175.5,147.77,114.55
2016,4,21,13,0,0.0,137.0,2.6,16.0,137.0,114.8,88.08
2016,4,21,13,15,230.5,239.5,2.65,16.0,436.5,378.32,300.38
2016,4,21,13,30,461.0,342.0,2.7,16.0,736.0,605.42,470.23
2016,4,21,13,45,349.0,368.5,2.8,16.0,662.5,524.15,406.73
2016,4,21,14,0,237.0,395.0,2.9,16.0,589.0,455.19,353.8
2016,4,21,14,15,170.5,378.5,2.9,16.0,515.0,389.38,303.31
2016,4,21,14,30,104.0,362.0,2.9,16.0,441.0,332.36,259.45
2016,4,21,14,45,82.5,334.5,2.95,16.0,395.5,292.61,228.74
2016,4,21,15,0,61.0,307.0,3.0,16.0,350.0,256.12,200.48
2016,4,21,15,15,62.0,288.5,2.95,15.5,330.0,234.75,183.85
2016,4,21,15,30,63.0,270.0,2.9,15.0,310.0,213.49,167.19
2016,4,21,15,45,81.5,254.0,2.9,15.0,301.5,196.06,152.82
2016,4,21,16,0,100.0,238.0,2.9,15.0,293.0,176.22,137.78
2016,4,21,16,15,235.0,201.5,2.85,15.0,313.5,134.31,111.81
2016,4,21,16,30,370.0,165.0,2.8,15.0,334.0,115.46,95.94
2016,4,21,16,45,317.0,150.5,2.8,15.0,283.0,106.34,88.32
2016,4,21,17,0,264.0,136.0,2.8,15.0,232.0,96.96,80.36
2016,4,21,17,15,241.5,117.0,2.65,14.5,194.0,84.77,69.9
2016,4,21,17,30,219.0,98.0,2.5,14.0,156.0,72.15,58.81
2016,4,21,17,45,190.5,78.0,2.4,14.0,120.0,58.4,46.36
2016,4,21,18,0,162.0,58.0,2.3,14.0,84.0,44.22,33.32
2016,4,21,18,15,105.0,40.0,2.25,13.5,54.5,30.92,20.83
2016,4,21,18,30,48.0,22.0,2.2,13.0,25.0,17.77,4.53
2016,4,21,18,45,24.0,11.0,2.15,13.0,12.5,9.39,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,101.0,19.0,3.75,13.0,29.0,78.13,16.12
2016,4,22,6,0,202.0,38.0,3.8,13.0,58.0,163.86,125.94
2016,4,22,6,15,304.0,51.0,3.85,13.0,102.0,242.54,198.1
2016,4,22,6,30,406.0,64.0,3.9,13.0,146.0,332.65,277.48
2016,4,22,6,45,485.5,71.0,4.0,13.0,197.5,417.05,350.41
2016,4,22,7,0,565.0,78.0,4.1,13.0,249.0,504.41,423.65
2016,4,22,7,15,305.5,116.5,4.2,13.0,211.5,364.08,306.76
2016,4,22,7,30,46.0,155.0,4.3,13.0,174.0,191.85,158.18
2016,4,22,7,45,25.0,156.5,4.45,13.0,167.0,174.24,142.71
2016,4,22,8,0,4.0,158.0,4.6,13.0,160.0,143.8,116.12
2016,4,22,8,15,2.0,85.5,4.7,13.0,86.5,72.81,56.25
2016,4,22,8,30,0.0,13.0,4.8,13.0,13.0,10.75,3.49
2016,4,22,8,45,69.5,158.5,4.9,13.5,204.5,229.24,188.21
2016,4,22,9,0,139.0,304.0,5.0,14.0,396.0,457.34,370.57
2016,4,22,9,15,70.0,229.5,5.1,14.0,276.0,287.52,232.98
2016,4,22,9,30,1.0,155.0,5.2,14.0,156.0,133.39,105.01
2016,4,22,9,45,1.5,156.0,5.35,14.0,157.5,134.56,105.93
2016,4,22,10,0,2.0,157.0,5.5,14.0,159.0,135.78,106.77
2016,4,22,10,15,37.5,273.0,5.55,13.5,305.0,294.53,236.56
2016,4,22,10,30,73.0,389.0,5.6,13.0,451.0,447.02,357.49
2016,4,22,10,45,42.0,312.5,5.65,13.0,348.5,334.25,267.45
2016,4,22,11,0,11.0,236.0,5.7,13.0,246.0,214.18,170.41
2016,4,22,11,15,117.0,342.0,5.7,13.0,446.5,447.42,359.06
2016,4,22,11,30,223.0,448.0,5.7,13.0,647.0,645.78,512.4
2016,4,22,11,45,349.0,410.0,5.7,13.0,724.0,729.27,577.65
2016,4,22,12,0,475.0,372.0,5.7,13.0,801.0,801.8,633.94
2016,4,22,12,15,429.0,387.5,5.6,13.0,774.0,752.81,595.24
2016,4,22,12,30,383.0,403.0,5.5,13.0,747.0,696.66,551.73
2016,4,22,12,45,204.5,373.5,5.4,13.0,557.0,498.19,397.24
2016,4,22,13,0,26.0,344.0,5.3,13.0,367.0,316.57,251.42
2016,4,22,13,15,444.0,244.0,5.2,13.0,625.5,539.84,434.97
2016,4,22,13,30,862.0,144.0,5.1,13.0,884.0,702.09,561.21
2016,4,22,13,45,866.0,138.0,5.05,13.0,862.5,648.88,517.48
2016,4,22,14,0,870.0,132.0,5.0,13.0,841.0,597.9,475.19
2016,4,22,14,15,862.0,130.0,5.0,13.0,811.0,541.88,427.83
2016,4,22,14,30,854.0,128.0,5.0,13.0,781.0,483.59,377.34
2016,4,22,14,45,855.5,120.0,5.0,13.0,746.5,423.57,323.94
2016,4,22,15,0,857.0,112.0,5.0,13.0,712.0,362.24,268.14
2016,4,22,15,15,460.5,191.5,5.0,13.0,511.5,258.02,191.05
2016,4,22,15,30,64.0,271.0,5.0,13.0,311.0,214.2,169.62
2016,4,22,15,45,222.5,239.5,5.0,13.0,363.5,199.61,151.26
2016,4,22,16,0,381.0,208.0,5.0,13.0,416.0,163.35,120.19
2016,4,22,16,15,556.5,151.0,4.9,12.5,422.5,102.04,84.85
2016,4,22,16,30,732.0,94.0,4.8,12.0,429.0,67.89,55.1
2016,4,22,16,45,366.0,82.0,4.7,12.0,249.5,57.94,46.42
2016,4,22,17,0,0.0,70.0,4.6,12.0,70.0,58.04,46.65
2016,4,22,17,15,0.0,58.5,4.35,11.5,58.5,48.44,38.19
2016,4,22,17,30,0.0,47.0,4.1,11.0,47.0,38.86,29.59
2016,4,22,17,45,184.5,51.0,3.9,11.0,81.5,37.71,28.39
2016,4,22,18,0,369.0,55.0,3.7,11.0,116.0,42.12,31.91
2016,4,22,18,15,247.5,41.0,3.5,11.0,75.5,31.54,21.68
2016,4,22,18,30,126.0,27.0,3.3,11.0,35.0,20.87,7.48
2016,4,22,18,45,63.0,13.5,3.15,11.0,17.5,11.52,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,146.0,17.0,2.35,10.5,32.5,97.59,35.06
2016,4,23,6,0,292.0,34.0,2.4,11.0,65.0,202.16,158.11
2016,4,23,6,15,391.5,44.5,2.4,11.0,110.5,283.64,233.06
2016,4,23,6,30,491.0,55.0,2.4,11.0,156.0,375.57,313.72
2016,4,23,6,45,549.0,63.5,2.45,11.5,206.5,448.45,375.85
2016,4,23,7,0,607.0,72.0,2.5,12.0,257.0,525.66,438.89
2016,4,23,7,15,650.0,77.5,2.5,12.0,309.5,592.02,491.45
2016,4,23,7,30,693.0,83.0,2.5,12.0,362.0,660.06,542.23
2016,4,23,7,45,717.5,90.0,2.5,12.5,413.0,716.19,581.43
2016,4,23,8,0,742.0,97.0,2.5,13.0,464.0,771.59,619.03
2016,4,23,8,15,765.5,100.5,2.5,13.0,513.0,816.22,649.06
2016,4,23,8,30,789.0,104.0,2.5,13.0,562.0,863.78,680.8
2016,4,23,8,45,802.5,109.0,2.5,13.5,606.5,901.72,703.94
2016,4,23,9,0,816.0,114.0,2.5,14.0,651.0,936.87,724.9
2016,4,23,9,15,829.5,116.5,2.5,14.0,691.5,966.13,742.97
2016,4,23,9,30,843.0,119.0,2.5,14.0,732.0,992.14,758.83
2016,4,23,9,45,863.0,115.5,2.5,14.0,769.5,1001.96,763.76
2016,4,23,10,0,883.0,112.0,2.5,14.0,807.0,1020.83,775.09
2016,4,23,10,15,890.5,113.5,2.5,14.0,836.0,1028.85,779.13
2016,4,23,10,30,898.0,115.0,2.5,14.0,865.0,1032.97,780.81
2016,4,23,10,45,902.0,116.5,2.55,14.5,886.0,1029.62,776.79
2016,4,23,11,0,906.0,118.0,2.6,15.0,907.0,1022.32,770.35
