Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,15,634.5,263.5,2.6,15.0,820.5,908.48,691.25
2016,4,23,11,30,363.0,409.0,2.6,15.0,734.0,755.35,577.3
2016,4,23,11,45,635.5,266.0,2.6,15.0,840.0,872.9,668.1
2016,4,23,12,0,908.0,123.0,2.6,15.0,946.0,940.52,715.38
2016,4,23,12,15,673.0,250.0,2.65,15.0,859.5,840.86,644.35
2016,4,23,12,30,438.0,377.0,2.7,15.0,773.0,726.58,558.28
2016,4,23,12,45,668.5,251.0,2.8,15.0,848.0,775.66,599.79
2016,4,23,13,0,899.0,125.0,2.9,15.0,923.0,792.91,616.08
2016,4,23,13,15,895.0,124.0,3.05,15.0,905.5,746.6,582.32
2016,4,23,13,30,891.0,123.0,3.2,15.0,888.0,698.09,546.0
2016,4,23,13,45,880.0,124.5,3.35,15.0,862.5,645.36,505.3
2016,4,23,14,0,869.0,126.0,3.5,15.0,837.0,591.47,462.4
2016,4,23,14,15,653.5,214.0,3.55,14.5,737.5,503.2,392.49
2016,4,23,14,30,438.0,302.0,3.6,14.0,638.0,430.67,335.36
2016,4,23,14,45,628.0,212.5,3.7,14.0,667.5,404.45,309.5
2016,4,23,15,0,818.0,123.0,3.8,14.0,697.0,357.5,263.05
2016,4,23,15,15,802.0,120.0,3.8,14.0,654.5,296.81,208.67
2016,4,23,15,30,786.0,117.0,3.8,14.0,612.0,237.37,156.57
2016,4,23,15,45,762.0,115.0,3.85,14.0,564.5,179.18,110.26
2016,4,23,16,0,738.0,113.0,3.9,14.0,517.0,116.9,70.63
2016,4,23,16,15,710.0,108.5,3.85,13.5,467.0,75.6,61.33
2016,4,23,16,30,682.0,104.0,3.8,13.0,417.0,74.07,60.34
2016,4,23,16,45,633.5,100.5,3.8,13.0,364.5,72.95,59.57
2016,4,23,17,0,585.0,97.0,3.8,13.0,312.0,71.94,58.83
2016,4,23,17,15,532.0,89.0,3.65,12.5,261.0,67.42,55.02
2016,4,23,17,30,479.0,81.0,3.5,12.0,210.0,62.79,50.95
2016,4,23,17,45,405.0,69.5,3.4,12.0,162.0,52.38,41.41
2016,4,23,18,0,331.0,58.0,3.3,12.0,114.0,44.1,33.57
2016,4,23,18,15,224.5,42.5,3.2,12.0,74.5,32.56,22.55
2016,4,23,18,30,118.0,27.0,3.1,12.0,35.0,20.84,8.29
2016,4,23,18,45,59.0,13.5,3.05,12.0,17.5,11.52,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,21.5,3.35,10.5,32.5,83.29,37.44
2016,4,24,6,0,203.0,43.0,3.5,11.0,65.0,169.85,133.36
2016,4,24,6,15,299.5,57.5,3.5,11.0,110.0,247.68,204.21
2016,4,24,6,30,396.0,72.0,3.5,11.0,155.0,336.13,282.24
2016,4,24,6,45,477.5,80.0,3.55,11.5,207.5,420.92,354.82
2016,4,24,7,0,559.0,88.0,3.6,12.0,260.0,510.73,428.97
2016,4,24,7,15,606.0,95.0,3.6,12.0,313.5,580.1,484.77
2016,4,24,7,30,653.0,102.0,3.6,12.0,367.0,651.44,539.93
2016,4,24,7,45,696.5,104.5,3.6,12.5,421.0,716.2,586.56
2016,4,24,8,0,740.0,107.0,3.6,13.0,475.0,781.48,632.26
2016,4,24,8,15,764.5,111.0,3.55,13.0,525.5,831.94,666.81
2016,4,24,8,30,789.0,115.0,3.5,13.0,576.0,875.46,695.8
2016,4,24,8,45,812.0,116.5,3.5,13.5,623.0,918.3,722.91
2016,4,24,9,0,835.0,118.0,3.5,14.0,670.0,958.7,747.88
2016,4,24,9,15,849.0,120.5,3.4,14.0,711.5,988.7,765.99
2016,4,24,9,30,863.0,123.0,3.3,14.0,753.0,1015.39,781.73
2016,4,24,9,45,873.5,124.5,3.25,14.5,789.0,1033.92,790.8
2016,4,24,10,0,884.0,126.0,3.2,15.0,825.0,1035.58,788.51
2016,4,24,10,15,891.0,128.0,3.25,15.0,853.5,1043.34,793.03
2016,4,24,10,30,898.0,130.0,3.3,15.0,882.0,1047.16,794.97
2016,4,24,10,45,899.5,133.0,3.4,15.0,903.0,1042.52,791.79
2016,4,24,11,0,901.0,136.0,3.5,15.0,924.0,1033.9,786.11
2016,4,24,11,15,904.0,137.0,3.7,15.0,938.0,1020.89,778.3
2016,4,24,11,30,907.0,138.0,3.9,15.0,952.0,1004.05,767.86
2016,4,24,11,45,900.0,143.5,4.1,15.0,955.5,978.31,751.22
2016,4,24,12,0,893.0,149.0,4.3,15.0,959.0,949.24,732.21
2016,4,24,12,15,716.0,251.0,4.5,15.0,900.5,877.5,681.67
2016,4,24,12,30,539.0,353.0,4.7,15.0,842.0,788.27,613.93
2016,4,24,12,45,535.5,349.0,4.95,15.0,830.5,753.27,589.58
2016,4,24,13,0,532.0,345.0,5.2,15.0,819.0,716.75,563.19
2016,4,24,13,15,682.5,259.5,5.35,14.5,855.5,719.79,569.38
2016,4,24,13,30,833.0,174.0,5.5,14.0,892.0,705.93,561.55
2016,4,24,13,45,812.5,180.0,5.65,14.0,864.0,652.04,518.52
2016,4,24,14,0,792.0,186.0,5.8,14.0,836.0,597.83,474.28
2016,4,24,14,15,782.0,183.5,5.85,13.5,804.5,541.59,427.99
2016,4,24,14,30,772.0,181.0,5.9,13.0,773.0,484.99,379.94
2016,4,24,14,45,769.0,172.0,5.95,13.0,738.0,425.94,327.84
2016,4,24,15,0,766.0,163.0,6.0,13.0,703.0,366.38,274.17
2016,4,24,15,15,748.5,158.5,6.0,13.0,659.5,306.1,219.94
2016,4,24,15,30,731.0,154.0,6.0,13.0,616.0,247.42,168.34
2016,4,24,15,45,727.0,141.5,6.05,13.0,572.0,186.61,118.7
2016,4,24,16,0,723.0,129.0,6.1,13.0,528.0,126.33,79.51
2016,4,24,16,15,694.0,123.5,6.05,12.5,477.0,85.48,70.31
2016,4,24,16,30,665.0,118.0,6.0,12.0,426.0,83.66,69.1
2016,4,24,16,45,627.0,111.0,6.0,12.0,373.5,80.52,66.54
2016,4,24,17,0,589.0,104.0,6.0,12.0,321.0,77.26,63.82
2016,4,24,17,15,535.5,95.0,5.95,11.5,269.0,72.13,59.47
2016,4,24,17,30,482.0,86.0,5.9,11.0,217.0,64.0,52.24
2016,4,24,17,45,402.0,74.5,5.85,11.0,167.5,55.92,44.76
2016,4,24,18,0,322.0,63.0,5.8,11.0,118.0,47.7,36.91
2016,4,24,18,15,219.5,45.5,5.7,10.5,77.5,34.77,24.67
2016,4,24,18,30,117.0,28.0,5.6,10.0,37.0,21.93,9.87
2016,4,24,18,45,58.5,14.0,5.6,10.0,18.5,11.95,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,197.5,16.5,3.3,7.5,39.0,119.58,65.24
2016,4,25,6,0,395.0,33.0,3.4,8.0,78.0,249.06,199.75
2016,4,25,6,15,490.0,41.5,3.5,8.5,127.0,331.45,276.17
2016,4,25,6,30,585.0,50.0,3.6,9.0,176.0,423.51,357.67
2016,4,25,6,45,645.0,56.0,3.75,9.5,229.5,495.41,420.08
2016,4,25,7,0,705.0,62.0,3.9,10.0,283.0,575.63,486.58
2016,4,25,7,15,745.0,66.5,3.9,10.0,338.0,643.05,539.55
2016,4,25,7,30,785.0,71.0,3.9,10.0,393.0,711.54,591.24
2016,4,25,7,45,812.5,75.0,3.95,10.5,446.5,769.9,632.79
2016,4,25,8,0,840.0,79.0,4.0,11.0,500.0,827.41,672.68
2016,4,25,8,15,861.0,82.0,4.0,11.0,551.0,867.69,700.0
2016,4,25,8,30,882.0,85.0,4.0,11.0,602.0,914.46,731.82
2016,4,25,8,45,897.0,87.5,4.0,11.5,649.0,952.69,755.64
2016,4,25,9,0,912.0,90.0,4.0,12.0,696.0,987.99,777.13
2016,4,25,9,15,923.5,92.0,3.95,12.0,738.0,1016.1,794.49
2016,4,25,9,30,935.0,94.0,3.9,12.0,780.0,1040.67,809.39
2016,4,25,9,45,939.0,98.0,3.9,12.5,814.5,1056.26,816.95
2016,4,25,10,0,943.0,102.0,3.9,13.0,849.0,1067.76,821.85
2016,4,25,10,15,949.0,103.0,3.9,13.0,878.0,1073.87,824.74
2016,4,25,10,30,955.0,104.0,3.9,13.0,907.0,1075.86,825.01
2016,4,25,10,45,959.0,105.0,3.9,13.5,928.5,1071.69,819.75
2016,4,25,11,0,963.0,106.0,3.9,14.0,950.0,1063.36,811.87
2016,4,25,11,15,965.0,106.5,3.9,14.0,964.0,1048.45,801.2
2016,4,25,11,30,967.0,107.0,3.9,14.0,978.0,1029.52,787.95
2016,4,25,11,45,966.0,108.5,3.9,14.0,983.0,1004.85,770.85
2016,4,25,12,0,965.0,110.0,3.9,14.0,988.0,976.47,751.26
2016,4,25,12,15,964.0,110.0,3.85,14.0,986.0,943.12,727.92
2016,4,25,12,30,963.0,110.0,3.8,14.0,984.0,906.41,702.2
2016,4,25,12,45,957.0,111.5,3.8,14.0,973.0,863.9,672.57
2016,4,25,13,0,951.0,113.0,3.8,14.0,962.0,818.7,640.82
2016,4,25,13,15,947.0,112.5,3.75,14.0,944.0,770.75,605.3
2016,4,25,13,30,943.0,112.0,3.7,14.0,926.0,720.43,566.35
2016,4,25,13,45,936.0,111.0,3.7,14.5,900.5,665.73,522.35
2016,4,25,14,0,929.0,110.0,3.7,15.0,875.0,609.43,476.08
2016,4,25,14,15,920.5,108.5,3.75,14.5,842.5,550.62,428.37
2016,4,25,14,30,912.0,107.0,3.8,14.0,810.0,490.87,378.15
2016,4,25,14,45,900.0,106.0,3.85,14.0,771.0,429.5,324.35
2016,4,25,15,0,888.0,105.0,3.9,14.0,732.0,368.08,269.25
2016,4,25,15,15,873.0,102.5,3.95,14.0,688.0,305.03,212.53
2016,4,25,15,30,858.0,100.0,4.0,14.0,644.0,236.88,153.02
2016,4,25,15,45,837.5,97.5,4.05,14.0,595.5,174.5,103.2
2016,4,25,16,0,817.0,95.0,4.1,14.0,547.0,114.37,66.54
2016,4,25,16,15,791.5,91.0,4.1,13.5,495.5,71.08,57.34
2016,4,25,16,30,766.0,87.0,4.1,13.0,444.0,69.17,56.0
2016,4,25,16,45,728.5,83.0,4.1,13.0,390.0,61.42,49.3
2016,4,25,17,0,691.0,79.0,4.1,13.0,336.0,59.44,47.69
2016,4,25,17,15,642.0,73.0,4.0,12.5,282.5,55.83,44.66
2016,4,25,17,30,593.0,67.0,3.9,12.0,229.0,52.17,41.44
2016,4,25,17,45,515.0,59.0,3.85,11.5,178.0,46.63,36.38
2016,4,25,18,0,437.0,51.0,3.8,11.0,127.0,41.05,31.05
2016,4,25,18,15,320.5,39.0,3.7,10.5,84.5,31.74,22.13
2016,4,25,18,30,204.0,27.0,3.6,10.0,42.0,21.01,9.83
2016,4,25,18,45,102.0,13.5,3.5,10.0,21.0,11.52,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,8.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,8.0,10.0,8.54,0.0
2016,4,26,5,45,138.5,25.5,1.8,8.5,41.5,105.76,62.7
2016,4,26,6,0,277.0,41.0,1.8,9.0,73.0,200.49,160.07
2016,4,26,6,15,368.5,52.5,1.85,9.5,118.5,279.47,231.23
2016,4,26,6,30,460.0,64.0,1.9,10.0,164.0,366.84,307.14
2016,4,26,6,45,513.5,74.0,2.0,10.5,214.0,437.15,366.72
2016,4,26,7,0,567.0,84.0,2.1,11.0,264.0,511.29,427.08
2016,4,26,7,15,645.0,76.5,2.1,11.0,316.0,585.79,486.54
2016,4,26,7,30,723.0,69.0,2.1,11.0,368.0,660.89,542.4
2016,4,26,7,45,717.0,90.5,2.15,11.5,419.5,714.58,579.76
2016,4,26,8,0,711.0,112.0,2.2,12.0,471.0,761.51,611.36
2016,4,26,8,15,526.5,175.5,2.1,12.0,456.0,685.6,551.03
2016,4,26,8,30,342.0,239.0,2.0,12.0,441.0,584.12,469.41
2016,4,26,8,45,368.0,254.0,1.9,12.5,486.5,631.77,503.47
2016,4,26,9,0,394.0,269.0,1.8,13.0,532.0,678.94,535.12
2016,4,26,9,15,487.5,251.5,1.8,13.0,597.0,776.08,605.07
2016,4,26,9,30,581.0,234.0,1.8,13.0,662.0,854.26,659.8
2016,4,26,9,45,461.0,295.5,1.8,13.0,645.5,802.7,618.09
2016,4,26,10,0,341.0,357.0,1.8,13.0,629.0,727.59,561.18
2016,4,26,10,15,339.5,372.0,1.9,13.0,651.0,738.24,569.08
2016,4,26,10,30,338.0,387.0,2.0,13.0,673.0,746.83,574.75
2016,4,26,10,45,269.5,413.5,2.15,13.0,645.5,698.64,538.6
2016,4,26,11,0,201.0,440.0,2.3,13.0,618.0,631.6,488.99
2016,4,26,11,15,278.5,428.5,2.4,13.0,678.0,703.28,543.34
2016,4,26,11,30,356.0,417.0,2.5,13.0,738.0,753.22,580.6
2016,4,26,11,45,402.0,398.5,2.7,13.5,763.5,762.67,587.96
2016,4,26,12,0,448.0,380.0,2.9,14.0,789.0,779.83,600.72
2016,4,26,12,15,633.0,281.5,3.0,14.0,858.5,829.99,641.27
2016,4,26,12,30,818.0,183.0,3.1,14.0,928.0,860.14,666.17
2016,4,26,12,45,833.5,171.0,3.25,14.0,923.0,825.9,642.69
2016,4,26,13,0,849.0,159.0,3.4,14.0,918.0,787.91,615.75
2016,4,26,13,15,845.0,157.5,3.45,14.0,901.0,741.67,581.23
2016,4,26,13,30,841.0,156.0,3.5,14.0,884.0,693.41,544.4
2016,4,26,13,45,842.0,150.0,3.6,14.0,862.0,642.58,504.91
2016,4,26,14,0,843.0,144.0,3.7,14.0,840.0,589.71,462.6
2016,4,26,14,15,834.0,142.0,3.75,14.0,808.5,533.32,416.05
2016,4,26,14,30,825.0,140.0,3.8,14.0,777.0,476.32,367.58
2016,4,26,14,45,811.0,138.5,3.85,14.0,739.5,417.45,316.33
2016,4,26,15,0,797.0,137.0,3.9,14.0,702.0,359.07,264.38
2016,4,26,15,15,780.5,133.5,3.95,13.5,659.0,299.28,211.48
2016,4,26,15,30,764.0,130.0,4.0,13.0,616.0,235.04,156.03
2016,4,26,15,45,749.0,123.5,4.05,13.0,570.5,175.52,108.28
2016,4,26,16,0,734.0,117.0,4.1,13.0,525.0,117.73,72.15
2016,4,26,16,15,706.0,112.0,4.1,12.5,474.5,77.58,63.28
2016,4,26,16,30,678.0,107.0,4.1,12.0,424.0,75.79,62.08
2016,4,26,16,45,487.0,122.5,4.2,12.0,336.0,85.62,71.03
2016,4,26,17,0,296.0,138.0,4.3,12.0,248.0,98.53,82.72
2016,4,26,17,15,261.5,122.0,4.2,11.5,208.5,88.16,73.77
2016,4,26,17,30,227.0,106.0,4.1,11.0,169.0,77.45,64.32
2016,4,26,17,45,190.0,86.5,4.05,11.0,131.5,64.13,52.16
2016,4,26,18,0,153.0,67.0,4.0,11.0,94.0,50.43,39.42
2016,4,26,18,15,102.0,47.0,3.95,10.5,62.5,35.96,25.87
2016,4,26,18,30,51.0,27.0,3.9,10.0,31.0,21.61,10.76
2016,4,26,18,45,25.5,13.5,3.85,10.0,15.5,11.52,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.5,2.3,10.0,5.5,0.0,0.0
2016,4,27,5,30,0.0,11.0,2.5,10.0,11.0,9.39,0.0
2016,4,27,5,45,137.5,26.0,2.7,10.5,43.0,106.68,67.09
2016,4,27,6,0,275.0,41.0,2.9,11.0,75.0,198.95,158.58
2016,4,27,6,15,368.0,52.5,2.95,11.0,120.5,279.16,230.88
2016,4,27,6,30,461.0,64.0,3.0,11.0,166.0,367.26,308.17
2016,4,27,6,45,515.5,74.0,3.15,11.0,216.5,438.15,369.35
2016,4,27,7,0,570.0,84.0,3.3,11.0,267.0,512.98,431.75
2016,4,27,7,15,285.0,70.5,3.45,11.0,162.0,306.34,260.73
2016,4,27,7,30,0.0,57.0,3.6,11.0,57.0,47.2,35.06
2016,4,27,7,45,0.0,69.5,3.8,11.5,69.5,57.64,43.92
2016,4,27,8,0,0.0,82.0,4.0,12.0,82.0,68.11,52.55
2016,4,27,8,15,10.5,149.5,4.15,12.0,155.5,138.97,112.36
2016,4,27,8,30,21.0,217.0,4.3,12.0,229.0,213.77,174.12
2016,4,27,8,45,16.0,217.5,4.45,12.0,227.5,208.22,168.79
2016,4,27,9,0,11.0,218.0,4.6,12.0,226.0,202.78,163.74
2016,4,27,9,15,120.5,283.5,4.7,12.0,372.5,412.14,335.77
2016,4,27,9,30,230.0,349.0,4.8,12.0,519.0,590.45,476.08
2016,4,27,9,45,543.5,244.0,4.9,12.0,671.5,829.82,664.26
2016,4,27,10,0,857.0,139.0,5.0,12.0,824.0,1032.22,811.34
2016,4,27,10,15,866.0,141.0,5.05,12.0,853.5,1041.81,815.98
2016,4,27,10,30,875.0,143.0,5.1,12.0,883.0,1047.46,819.34
2016,4,27,10,45,598.5,279.5,5.15,12.0,791.5,909.3,717.38
2016,4,27,11,0,322.0,416.0,5.2,12.0,700.0,742.82,586.96
2016,4,27,11,15,603.5,284.5,5.2,12.0,827.0,892.7,706.03
2016,4,27,11,30,885.0,153.0,5.2,12.0,954.0,992.78,779.76
2016,4,27,11,45,882.0,157.0,5.2,12.0,959.5,969.5,762.16
2016,4,27,12,0,879.0,161.0,5.2,12.0,965.0,955.72,752.26
2016,4,27,12,15,878.5,160.5,5.15,12.0,963.0,923.21,728.51
2016,4,27,12,30,878.0,160.0,5.1,12.0,961.0,887.55,702.56
2016,4,27,12,45,877.0,158.5,5.1,12.0,952.0,847.59,673.71
2016,4,27,13,0,876.0,157.0,5.1,12.0,943.0,804.89,641.67
2016,4,27,13,15,871.0,156.0,5.1,12.0,925.0,757.26,604.75
2016,4,27,13,30,866.0,155.0,5.1,12.0,907.0,707.6,565.52
2016,4,27,13,45,862.0,151.5,5.1,12.0,882.5,654.65,522.89
2016,4,27,14,0,858.0,148.0,5.1,12.0,858.0,600.09,477.86
2016,4,27,14,15,848.0,146.0,5.05,12.0,825.5,542.39,428.98
2016,4,27,14,30,838.0,144.0,5.0,12.0,793.0,484.16,378.37
2016,4,27,14,45,826.5,140.5,4.95,12.5,755.0,423.93,324.32
2016,4,27,15,0,815.0,137.0,4.9,13.0,717.0,363.91,269.61
2016,4,27,15,15,798.5,133.5,4.8,13.0,673.5,303.09,214.75
2016,4,27,15,30,782.0,130.0,4.7,13.0,630.0,243.63,162.47
2016,4,27,15,45,765.0,124.0,4.65,13.0,583.0,177.3,109.17
2016,4,27,16,0,748.0,118.0,4.6,13.0,536.0,118.78,72.77
2016,4,27,16,15,441.5,159.0,4.55,12.5,400.0,104.79,87.21
2016,4,27,16,30,135.0,200.0,4.5,12.0,264.0,138.3,117.13
2016,4,27,16,45,383.5,146.0,4.45,12.0,297.0,99.55,83.32
2016,4,27,17,0,632.0,92.0,4.4,12.0,330.0,68.23,55.71
2016,4,27,17,15,580.5,85.0,4.3,11.5,277.5,64.29,52.42
2016,4,27,17,30,529.0,78.0,4.2,11.0,225.0,60.26,48.9
2016,4,27,17,45,462.5,67.0,4.15,11.0,176.5,52.72,41.95
2016,4,27,18,0,396.0,56.0,4.1,11.0,128.0,44.94,34.57
2016,4,27,18,15,286.5,43.0,4.05,10.5,86.0,33.1,23.43
2016,4,27,18,30,177.0,30.0,4.0,10.0,44.0,23.21,12.42
2016,4,27,18,45,88.5,15.0,3.95,10.0,22.0,12.8,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,27.0,6.0,2.8,9.0,6.5,0.0,0.0
2016,4,28,5,30,54.0,12.0,2.9,9.0,13.0,29.25,0.0
2016,4,28,5,45,190.0,26.0,3.0,9.5,47.0,128.81,86.08
2016,4,28,6,0,326.0,40.0,3.1,10.0,81.0,223.54,179.63
2016,4,28,6,15,417.0,49.5,3.1,10.0,127.5,301.67,250.71
2016,4,28,6,30,508.0,59.0,3.1,10.0,174.0,388.83,327.49
2016,4,28,6,45,572.5,65.5,3.1,10.5,226.0,464.08,391.52
2016,4,28,7,0,637.0,72.0,3.1,11.0,278.0,544.07,456.83
2016,4,28,7,15,678.0,77.0,3.05,11.5,331.0,609.32,507.4
2016,4,28,7,30,719.0,82.0,3.0,12.0,384.0,675.99,556.0
2016,4,28,7,45,751.0,85.5,2.95,12.5,436.5,730.91,594.09
2016,4,28,8,0,783.0,89.0,2.9,13.0,489.0,789.21,633.62
2016,4,28,8,15,805.0,92.0,2.8,13.0,539.0,837.33,665.55
2016,4,28,8,30,827.0,95.0,2.7,13.0,589.0,883.62,695.56
2016,4,28,8,45,844.0,98.0,2.65,13.5,635.0,923.07,719.28
2016,4,28,9,0,861.0,101.0,2.6,14.0,681.0,949.01,733.3
2016,4,28,9,15,874.0,103.0,2.55,14.0,722.0,977.33,750.32
2016,4,28,9,30,887.0,105.0,2.5,14.0,763.0,1002.35,764.97
2016,4,28,9,45,903.0,103.0,2.45,14.5,800.0,1022.44,774.85
2016,4,28,10,0,919.0,101.0,2.4,15.0,837.0,1038.95,782.36
2016,4,28,10,15,925.5,102.5,2.35,15.0,866.0,1045.95,785.11
2016,4,28,10,30,932.0,104.0,2.3,15.0,895.0,1048.93,785.42
2016,4,28,10,45,932.5,107.5,2.3,15.5,915.5,1043.95,779.83
2016,4,28,11,0,933.0,111.0,2.3,16.0,936.0,1034.9,771.82
2016,4,28,11,15,936.0,111.5,2.35,16.0,950.0,1021.27,762.98
2016,4,28,11,30,939.0,112.0,2.4,16.0,964.0,1003.72,751.67
2016,4,28,11,45,937.0,114.5,2.5,16.0,969.5,979.63,736.56
2016,4,28,12,0,935.0,117.0,2.6,16.0,975.0,951.97,719.01
2016,4,28,12,15,934.5,117.0,2.65,16.0,973.0,919.91,697.92
2016,4,28,12,30,934.0,117.0,2.7,16.0,971.0,884.58,674.49
2016,4,28,12,45,934.0,115.5,2.8,16.0,962.0,845.23,648.43
2016,4,28,13,0,934.0,114.0,2.9,16.0,953.0,802.91,619.97
2016,4,28,13,15,931.0,113.0,2.95,16.0,936.0,756.12,586.16
2016,4,28,13,30,928.0,112.0,3.0,16.0,919.0,706.95,549.12
2016,4,28,13,45,919.5,112.5,3.1,16.0,894.0,653.53,508.01
2016,4,28,14,0,911.0,113.0,3.2,16.0,869.0,598.67,464.49
2016,4,28,14,15,903.0,111.5,3.3,15.5,837.5,541.28,418.38
2016,4,28,14,30,895.0,110.0,3.4,15.0,806.0,482.94,369.73
2016,4,28,14,45,878.0,111.5,3.5,15.0,767.0,422.76,317.43
2016,4,28,15,0,861.0,113.0,3.6,15.0,728.0,359.02,261.2
2016,4,28,15,15,847.0,110.5,3.65,14.5,685.0,297.11,206.26
2016,4,28,15,30,833.0,108.0,3.7,14.0,642.0,236.14,153.2
2016,4,28,15,45,807.5,107.0,3.8,14.0,593.0,176.01,105.75
2016,4,28,16,0,782.0,106.0,3.9,14.0,544.0,118.79,71.6
2016,4,28,16,15,756.5,102.0,3.9,13.5,493.5,71.5,57.67
2016,4,28,16,30,731.0,98.0,3.9,13.0,443.0,70.11,56.8
2016,4,28,16,45,692.0,93.5,3.95,13.0,390.0,68.14,55.24
2016,4,28,17,0,653.0,89.0,4.0,13.0,337.0,66.13,53.63
2016,4,28,17,15,603.0,82.5,3.95,12.5,284.5,62.47,50.58
2016,4,28,17,30,553.0,76.0,3.9,12.0,232.0,58.74,47.35
2016,4,28,17,45,475.0,67.0,3.85,11.5,181.5,52.7,41.86
2016,4,28,18,0,397.0,58.0,3.8,11.0,131.0,46.57,36.06
2016,4,28,18,15,288.0,44.5,3.6,10.5,88.5,34.2,24.46
2016,4,28,18,30,179.0,31.0,3.4,10.0,46.0,23.96,13.39
2016,4,28,18,45,89.5,15.5,3.2,10.0,23.0,13.23,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,5.5,5.5,1.65,9.0,5.5,0.0,0.0
2016,4,29,5,30,11.0,11.0,1.7,9.0,11.0,13.26,0.0
2016,4,29,5,45,106.5,31.0,1.75,9.5,44.0,93.07,63.22
2016,4,29,6,0,202.0,51.0,1.8,10.0,77.0,176.79,141.64
2016,4,29,6,15,210.5,70.5,1.85,10.0,108.5,204.33,168.89
2016,4,29,6,30,219.0,90.0,1.9,10.0,140.0,241.7,202.83
2016,4,29,6,45,287.0,99.0,1.95,10.0,182.5,303.42,256.62
2016,4,29,7,0,355.0,108.0,2.0,10.0,225.0,387.44,326.91
2016,4,29,7,15,385.5,124.0,2.05,10.0,270.5,444.13,372.72
2016,4,29,7,30,416.0,140.0,2.1,10.0,316.0,502.2,418.51
2016,4,29,7,45,545.5,133.5,2.2,10.5,395.0,615.3,507.05
2016,4,29,8,0,675.0,127.0,2.3,11.0,474.0,746.14,603.43
2016,4,29,8,15,559.0,173.0,2.35,11.0,479.5,708.98,572.32
2016,4,29,8,30,443.0,219.0,2.4,11.0,485.0,670.19,539.46
2016,4,29,8,45,601.5,183.0,2.45,11.0,573.0,797.01,635.76
2016,4,29,9,0,760.0,147.0,2.5,11.0,661.0,921.12,722.11
2016,4,29,9,15,775.0,150.0,2.5,11.0,701.0,950.92,740.0
2016,4,29,9,30,790.0,153.0,2.5,11.0,741.0,970.28,751.56
2016,4,29,9,45,815.0,148.0,2.5,11.5,779.0,995.38,765.82
2016,4,29,10,0,840.0,143.0,2.5,12.0,817.0,1017.01,777.61
2016,4,29,10,15,848.0,144.5,2.6,12.0,845.5,1024.93,782.7
2016,4,29,10,30,856.0,146.0,2.7,12.0,874.0,1028.99,785.46
2016,4,29,10,45,862.0,147.0,2.8,12.5,896.0,1026.62,782.56
2016,4,29,11,0,868.0,148.0,2.9,13.0,918.0,1006.17,767.57
2016,4,29,11,15,872.0,148.5,3.0,13.0,932.0,993.85,759.74
2016,4,29,11,30,876.0,149.0,3.1,13.0,946.0,977.83,749.34
2016,4,29,11,45,879.0,148.5,3.25,13.5,953.0,956.34,734.22
2016,4,29,12,0,882.0,148.0,3.4,14.0,960.0,931.38,716.68
2016,4,29,12,15,882.0,148.0,3.5,14.0,958.5,900.89,696.21
2016,4,29,12,30,882.0,148.0,3.6,14.0,957.0,867.31,673.45
2016,4,29,12,45,875.0,150.5,3.7,14.0,946.0,827.36,645.94
2016,4,29,13,0,868.0,153.0,3.8,14.0,935.0,792.73,621.03
2016,4,29,13,15,864.0,152.0,3.9,14.0,918.0,746.31,586.29
2016,4,29,13,30,860.0,151.0,4.0,14.0,901.0,697.81,549.17
2016,4,29,13,45,853.0,149.5,4.1,14.0,876.0,645.23,507.94
2016,4,29,14,0,846.0,148.0,4.2,14.0,851.0,591.31,464.56
2016,4,29,14,15,837.0,146.0,4.25,14.0,820.0,534.91,417.82
2016,4,29,14,30,828.0,144.0,4.3,14.0,789.0,477.9,369.16
2016,4,29,14,45,717.0,179.0,4.35,14.0,718.5,407.04,310.0
2016,4,29,15,0,606.0,214.0,4.4,14.0,648.0,349.71,262.06
2016,4,29,15,15,691.5,172.5,4.4,14.0,639.5,298.09,213.27
2016,4,29,15,30,777.0,131.0,4.4,14.0,631.0,242.2,160.68
2016,4,29,15,45,759.5,126.0,4.45,14.0,585.0,176.92,108.67
2016,4,29,16,0,742.0,121.0,4.5,14.0,539.0,119.56,73.5
2016,4,29,16,15,716.0,116.5,4.5,13.5,489.0,80.43,65.51
2016,4,29,16,30,690.0,112.0,4.5,13.0,439.0,79.13,64.75
2016,4,29,16,45,660.5,104.5,4.5,13.0,388.0,75.55,61.81
2016,4,29,17,0,631.0,97.0,4.5,13.0,337.0,71.77,58.64
2016,4,29,17,15,581.5,89.5,4.45,12.5,285.0,67.6,55.16
2016,4,29,17,30,532.0,82.0,4.4,12.0,233.0,63.32,51.45
2016,4,29,17,45,466.0,71.5,4.4,12.0,184.0,56.3,45.01
2016,4,29,18,0,400.0,61.0,4.4,12.0,135.0,46.52,35.89
2016,4,29,18,15,292.5,47.0,4.35,11.5,92.0,36.07,26.02
2016,4,29,18,30,185.0,33.0,4.3,11.0,49.0,25.48,14.85
2016,4,29,18,45,92.5,16.5,4.3,11.0,24.5,14.08,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,3.35,10.0,9.0,5.97,0.0
2016,4,30,5,30,118.0,14.0,3.4,10.0,18.0,53.49,0.0
2016,4,30,5,45,262.0,26.0,3.5,10.5,55.0,162.25,115.6
2016,4,30,6,0,406.0,38.0,3.6,11.0,92.0,258.73,208.44
2016,4,30,6,15,492.5,46.5,3.65,11.0,140.5,337.41,280.04
2016,4,30,6,30,579.0,55.0,3.7,11.0,189.0,424.57,356.69
2016,4,30,6,45,636.0,60.5,3.8,11.5,242.0,497.12,418.41
2016,4,30,7,0,693.0,66.0,3.9,12.0,295.0,570.27,478.31
2016,4,30,7,15,731.0,71.0,3.9,12.5,349.0,635.91,528.64
2016,4,30,7,30,769.0,76.0,3.9,13.0,403.0,702.47,577.25
2016,4,30,7,45,796.5,79.5,3.95,13.5,456.0,759.2,617.14
2016,4,30,8,0,824.0,83.0,4.0,14.0,509.0,815.1,655.49
2016,4,30,8,15,844.0,85.5,3.95,14.0,559.0,862.0,687.21
2016,4,30,8,30,864.0,88.0,3.9,14.0,609.0,897.34,710.15
2016,4,30,8,45,879.0,91.0,3.85,14.5,654.5,935.3,733.42
2016,4,30,9,0,894.0,94.0,3.8,15.0,700.0,970.39,754.3
2016,4,30,9,15,905.0,95.5,3.75,15.0,741.0,996.75,770.32
2016,4,30,9,30,916.0,97.0,3.7,15.0,782.0,1019.64,783.98
2016,4,30,9,45,929.0,96.0,3.65,15.5,818.0,1038.1,793.13
2016,4,30,10,0,942.0,95.0,3.6,16.0,854.0,1052.83,799.81
2016,4,30,10,15,947.5,96.5,3.55,16.0,882.5,1058.87,802.22
2016,4,30,10,30,953.0,98.0,3.5,16.0,911.0,1060.82,802.09
2016,4,30,10,45,957.0,98.5,3.5,16.0,932.0,1056.09,798.07
2016,4,30,11,0,961.0,99.0,3.5,16.0,953.0,1047.26,791.49
2016,4,30,11,15,963.0,99.5,3.45,16.0,966.0,1032.42,780.62
2016,4,30,11,30,965.0,100.0,3.4,16.0,979.0,1013.6,767.24
2016,4,30,11,45,965.0,100.5,3.4,16.5,984.5,989.06,749.07
2016,4,30,12,0,965.0,101.0,3.4,17.0,990.0,960.82,728.52
2016,4,30,12,15,964.0,101.0,3.35,17.0,987.5,927.71,705.71
2016,4,30,12,30,963.0,101.0,3.3,17.0,985.0,891.28,680.59
2016,4,30,12,45,955.5,103.5,3.25,17.0,973.5,848.82,651.19
2016,4,30,13,0,948.0,106.0,3.2,17.0,962.0,803.81,619.84
2016,4,30,13,15,944.0,105.5,3.15,17.0,944.0,756.34,585.14
2016,4,30,13,30,940.0,105.0,3.1,17.0,926.0,706.55,547.15
2016,4,30,13,45,934.5,103.5,3.1,17.5,901.0,652.91,504.63
2016,4,30,14,0,929.0,102.0,3.1,18.0,876.0,597.56,459.76
2016,4,30,14,15,921.5,100.5,3.05,18.0,844.5,539.73,412.45
2016,4,30,14,30,914.0,99.0,3.0,18.0,813.0,480.87,362.87
2016,4,30,14,45,904.0,97.0,3.0,18.0,775.0,419.91,310.34
2016,4,30,15,0,894.0,95.0,3.0,18.0,737.0,358.73,256.39
2016,4,30,15,15,880.5,93.0,2.9,17.5,693.5,296.69,201.78
2016,4,30,15,30,867.0,91.0,2.8,17.0,650.0,235.36,149.0
2016,4,30,15,45,849.0,88.5,2.75,17.0,602.5,174.07,101.05
2016,4,30,16,0,831.0,86.0,2.7,17.0,555.0,106.63,59.51
2016,4,30,16,15,807.5,82.5,2.6,17.0,504.0,64.93,51.14
2016,4,30,16,30,784.0,79.0,2.5,17.0,453.0,63.18,49.83
2016,4,30,16,45,750.5,75.5,2.45,17.0,400.0,61.23,48.31
2016,4,30,17,0,717.0,72.0,2.4,17.0,347.0,59.25,46.73
2016,4,30,17,15,672.0,67.0,2.3,16.5,294.5,51.34,39.96
2016,4,30,17,30,627.0,62.0,2.2,16.0,242.0,48.23,37.31
2016,4,30,17,45,557.5,55.0,2.15,15.5,191.0,43.34,32.95
2016,4,30,18,0,488.0,48.0,2.1,15.0,140.0,38.41,28.35
2016,4,30,18,15,381.5,38.0,2.1,14.5,96.5,30.72,21.12
2016,4,30,18,30,275.0,28.0,2.1,14.0,53.0,22.92,12.87
2016,4,30,18,45,137.5,14.0,2.1,14.0,26.5,11.33,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,7.0,1.3,11.5,9.5,23.74,0.0
2016,5,1,5,30,120.0,14.0,1.2,12.0,19.0,70.02,0.0
2016,5,1,5,45,255.0,26.5,1.2,12.5,55.5,159.6,114.61
2016,5,1,6,0,390.0,39.0,1.2,13.0,92.0,252.09,200.43
2016,5,1,6,15,475.5,47.5,1.15,13.0,140.0,329.36,268.42
2016,5,1,6,30,561.0,56.0,1.1,13.0,188.0,414.98,340.75
2016,5,1,6,45,613.5,62.5,1.1,13.5,240.0,484.99,397.45
2016,5,1,7,0,666.0,69.0,1.1,14.0,292.0,558.52,454.28
2016,5,1,7,15,704.5,74.0,1.15,14.5,345.0,619.66,499.18
2016,5,1,7,30,743.0,79.0,1.2,15.0,398.0,685.43,544.95
2016,5,1,7,45,769.5,83.5,1.25,15.5,450.0,741.47,582.26
2016,5,1,8,0,796.0,88.0,1.3,16.0,502.0,796.7,618.11
2016,5,1,8,15,816.5,91.0,1.3,16.5,551.0,843.68,646.8
2016,5,1,8,30,837.0,94.0,1.3,17.0,600.0,888.7,673.63
2016,5,1,8,45,851.5,97.0,1.3,17.5,645.5,915.67,687.95
2016,5,1,9,0,866.0,100.0,1.3,18.0,691.0,949.54,706.9
2016,5,1,9,15,878.0,102.0,1.25,18.0,731.5,976.8,721.76
2016,5,1,9,30,890.0,104.0,1.2,18.0,772.0,1000.73,734.44
2016,5,1,9,45,899.0,106.0,1.2,18.5,807.0,1018.14,742.47
2016,5,1,10,0,908.0,108.0,1.2,19.0,842.0,1031.8,748.25
2016,5,1,10,15,914.5,109.0,1.1,19.0,870.0,1038.02,748.97
2016,5,1,10,30,921.0,110.0,1.0,19.0,898.0,1040.29,747.35
2016,5,1,10,45,925.0,111.5,0.95,19.5,919.0,1036.59,741.79
2016,5,1,11,0,929.0,113.0,0.9,20.0,940.0,1028.88,733.99
2016,5,1,11,15,932.0,113.5,0.85,20.0,954.0,1015.23,724.11
2016,5,1,11,30,935.0,114.0,0.8,20.0,968.0,997.69,712.03
2016,5,1,11,45,935.5,114.5,0.75,20.5,973.5,974.05,694.99
2016,5,1,12,0,936.0,115.0,0.7,21.0,979.0,946.83,675.92
2016,5,1,12,15,935.5,115.0,0.65,21.0,977.0,914.83,655.25
2016,5,1,12,30,935.0,115.0,0.6,21.0,975.0,879.59,632.58
2016,5,1,12,45,933.0,114.0,0.6,21.0,965.5,839.2,607.48
2016,5,1,13,0,931.0,113.0,0.6,21.0,956.0,796.03,580.38
2016,5,1,13,15,927.5,112.5,0.65,20.5,938.5,749.63,551.07
2016,5,1,13,30,924.0,112.0,0.7,20.0,921.0,700.9,518.59
2016,5,1,13,45,917.0,111.0,0.8,20.0,896.0,647.56,481.24
2016,5,1,14,0,910.0,110.0,0.9,20.0,871.0,592.68,441.16
2016,5,1,14,15,902.5,108.5,1.0,19.5,839.5,535.86,398.63
2016,5,1,14,30,895.0,107.0,1.1,19.0,808.0,478.05,353.27
2016,5,1,14,45,883.0,106.0,1.25,19.0,770.0,418.18,304.0
2016,5,1,15,0,871.0,105.0,1.4,19.0,732.0,358.32,253.04
2016,5,1,15,15,857.0,102.5,1.45,18.5,689.0,297.13,200.58
2016,5,1,15,30,843.0,100.0,1.5,18.0,646.0,230.41,144.7
2016,5,1,15,45,823.0,97.5,1.55,18.0,598.0,169.61,97.85
2016,5,1,16,0,803.0,95.0,1.6,18.0,550.0,111.0,63.62
2016,5,1,16,15,779.0,91.5,1.6,17.5,500.0,70.81,56.08
2016,5,1,16,30,755.0,88.0,1.6,17.0,450.0,69.33,55.17
2016,5,1,16,45,720.0,84.0,1.65,17.0,397.0,61.61,48.62
2016,5,1,17,0,685.0,80.0,1.7,17.0,344.0,59.68,47.1
2016,5,1,17,15,639.0,74.0,1.6,16.0,292.0,56.14,44.28
2016,5,1,17,30,593.0,68.0,1.5,15.0,240.0,52.51,41.27
2016,5,1,17,45,524.5,60.0,1.45,14.5,189.5,47.04,36.39
2016,5,1,18,0,456.0,52.0,1.4,14.0,139.0,41.48,31.23
2016,5,1,18,15,352.5,41.0,1.35,13.5,96.0,33.1,23.35
2016,5,1,18,30,249.0,30.0,1.3,13.0,53.0,24.55,14.49
2016,5,1,18,45,124.5,15.0,1.3,13.0,26.5,11.72,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,1.0,10.0,1.5,1.28,0.0
2016,5,2,5,30,0.0,3.0,1.0,10.0,3.0,2.46,0.0
2016,5,2,5,45,0.0,9.0,1.05,10.5,9.0,7.39,0.21
2016,5,2,6,0,0.0,15.0,1.1,11.0,15.0,12.33,4.83
2016,5,2,6,15,0.0,23.0,1.1,11.0,23.0,18.94,10.73
2016,5,2,6,30,0.0,31.0,1.1,11.0,31.0,25.57,16.61
2016,5,2,6,45,0.0,40.0,1.15,11.5,40.0,33.04,23.11
2016,5,2,7,0,0.0,49.0,1.2,12.0,49.0,40.52,29.5
2016,5,2,7,15,0.0,87.0,1.2,12.0,87.0,73.52,57.69
2016,5,2,7,30,0.0,125.0,1.2,12.0,125.0,109.17,87.58
2016,5,2,7,45,0.0,110.5,1.2,12.5,110.5,94.07,74.38
2016,5,2,8,0,0.0,96.0,1.2,13.0,96.0,80.31,62.48
2016,5,2,8,15,24.0,173.5,1.15,13.0,188.0,185.65,150.14
2016,5,2,8,30,48.0,251.0,1.1,13.0,280.0,289.97,233.21
2016,5,2,8,45,53.0,273.0,1.1,13.5,307.5,316.89,252.65
2016,5,2,9,0,58.0,295.0,1.1,14.0,335.0,343.66,272.11
2016,5,2,9,15,38.0,279.5,1.1,14.0,306.5,305.62,241.37
2016,5,2,9,30,18.0,264.0,1.1,14.0,278.0,250.83,197.77
2016,5,2,9,45,38.5,314.0,1.1,14.5,345.0,338.25,265.39
2016,5,2,10,0,59.0,364.0,1.1,15.0,412.0,408.35,317.16
2016,5,2,10,15,141.0,393.0,1.1,15.0,513.0,536.85,412.89
2016,5,2,10,30,223.0,422.0,1.1,15.0,614.0,643.59,489.12
2016,5,2,10,45,204.0,435.5,1.15,15.5,614.5,632.33,478.37
2016,5,2,11,0,185.0,449.0,1.2,16.0,615.0,620.01,468.18
2016,5,2,11,15,184.5,456.5,1.2,16.0,624.0,618.62,466.83
2016,5,2,11,30,184.0,464.0,1.2,16.0,633.0,616.01,464.56
2016,5,2,11,45,189.0,461.5,1.25,16.0,636.0,607.71,459.03
2016,5,2,12,0,194.0,459.0,1.3,16.0,639.0,598.26,452.72
2016,5,2,12,15,229.0,457.5,1.35,16.0,669.5,614.15,465.0
2016,5,2,12,30,264.0,456.0,1.4,16.0,700.0,635.42,480.57
2016,5,2,12,45,205.5,456.5,1.45,16.0,645.5,564.36,428.94
2016,5,2,13,0,147.0,457.0,1.5,16.0,591.0,505.78,386.15
2016,5,2,13,15,178.0,447.0,1.55,16.0,606.0,505.13,386.78
2016,5,2,13,30,209.0,437.0,1.6,16.0,621.0,501.33,384.4
2016,5,2,13,45,271.0,410.0,1.65,16.0,642.0,500.57,384.3
2016,5,2,14,0,333.0,383.0,1.7,16.0,663.0,491.2,377.06
2016,5,2,14,15,298.5,376.0,1.75,16.0,620.0,442.99,340.18
2016,5,2,14,30,264.0,369.0,1.8,16.0,577.0,398.14,305.67
2016,5,2,14,45,330.5,333.5,1.85,16.0,581.0,374.74,285.56
2016,5,2,15,0,397.0,298.0,1.9,16.0,585.0,344.07,258.17
2016,5,2,15,15,347.0,290.0,1.9,15.5,530.0,294.97,219.57
2016,5,2,15,30,297.0,282.0,1.9,15.0,475.0,251.69,186.53
2016,5,2,15,45,418.5,226.0,1.9,15.0,476.5,200.44,141.19
2016,5,2,16,0,540.0,170.0,1.9,15.0,478.0,139.6,95.29
2016,5,2,16,15,481.5,167.5,1.9,14.5,423.5,110.13,90.88
2016,5,2,16,30,423.0,165.0,1.9,14.0,369.0,109.79,91.14
2016,5,2,16,45,410.5,146.5,1.95,14.0,326.0,99.76,82.69
2016,5,2,17,0,398.0,128.0,2.0,14.0,283.0,89.15,73.66
2016,5,2,17,15,338.5,121.0,1.95,13.5,239.0,85.31,70.59
2016,5,2,17,30,279.0,114.0,1.9,13.0,195.0,83.09,68.82
2016,5,2,17,45,286.0,93.5,1.9,12.5,162.5,69.54,56.74
2016,5,2,18,0,293.0,73.0,1.9,12.0,130.0,54.55,43.12
2016,5,2,18,15,208.0,55.0,1.85,12.0,89.5,42.11,31.44
2016,5,2,18,30,123.0,37.0,1.8,12.0,49.0,28.62,18.12
2016,5,2,18,45,61.5,18.5,1.8,12.0,24.5,14.65,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,10.0,5.5,4.69,0.0
2016,5,3,5,30,0.0,11.0,1.3,10.0,11.0,9.06,0.0
2016,5,3,5,45,7.0,29.5,1.3,10.5,31.0,29.02,17.59
2016,5,3,6,0,14.0,48.0,1.3,11.0,51.0,55.1,41.07
2016,5,3,6,15,29.5,70.0,1.25,11.0,77.0,87.05,69.28
2016,5,3,6,30,45.0,92.0,1.2,11.0,103.0,119.93,98.14
2016,5,3,6,45,61.5,112.5,1.2,11.5,131.5,152.66,126.24
2016,5,3,7,0,78.0,133.0,1.2,12.0,160.0,186.72,154.81
2016,5,3,7,15,177.0,151.5,1.25,12.0,225.0,292.92,243.94
2016,5,3,7,30,276.0,170.0,1.3,12.0,290.0,410.33,338.51
2016,5,3,7,45,310.0,187.0,1.4,12.0,337.5,466.27,381.43
2016,5,3,8,0,344.0,204.0,1.5,12.0,385.0,523.61,425.01
2016,5,3,8,15,327.0,230.5,1.6,12.0,415.5,548.17,441.76
2016,5,3,8,30,310.0,257.0,1.7,12.0,446.0,570.03,456.54
2016,5,3,8,45,206.0,286.5,1.8,12.5,416.0,492.47,393.7
2016,5,3,9,0,102.0,316.0,1.9,13.0,386.0,408.16,325.22
2016,5,3,9,15,186.0,332.5,1.85,13.0,470.0,525.46,416.17
2016,5,3,9,30,270.0,349.0,1.8,13.0,554.0,644.97,504.02
2016,5,3,9,45,248.0,371.5,1.8,13.5,565.5,646.23,501.09
2016,5,3,10,0,226.0,394.0,1.8,14.0,577.0,625.57,483.84
2016,5,3,10,15,216.5,410.0,1.7,14.0,590.5,628.99,484.67
