Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,30,207.0,426.0,1.6,14.0,604.0,631.02,484.33
2016,5,3,10,45,175.5,438.0,1.55,14.5,591.5,606.02,463.63
2016,5,3,11,0,144.0,450.0,1.5,15.0,579.0,580.37,442.8
2016,5,3,11,15,132.5,455.0,1.4,15.0,575.5,566.66,431.83
2016,5,3,11,30,121.0,460.0,1.3,15.0,572.0,552.41,420.45
2016,5,3,11,45,114.0,461.0,1.2,15.0,567.0,538.06,409.23
2016,5,3,12,0,107.0,462.0,1.1,15.0,562.0,510.85,388.9
2016,5,3,12,15,262.5,428.5,1.05,15.0,672.0,625.99,474.61
2016,5,3,12,30,418.0,395.0,1.0,15.0,782.0,713.81,536.82
2016,5,3,12,45,425.0,387.5,1.0,15.0,777.5,688.29,517.97
2016,5,3,13,0,432.0,380.0,1.0,15.0,773.0,660.92,498.9
2016,5,3,13,15,624.0,273.5,1.05,15.0,828.5,679.16,515.29
2016,5,3,13,30,816.0,167.0,1.1,15.0,884.0,678.15,516.33
2016,5,3,13,45,585.0,272.5,1.15,15.0,780.0,580.49,442.73
2016,5,3,14,0,354.0,378.0,1.2,15.0,676.0,498.08,380.6
2016,5,3,14,15,382.0,351.0,1.3,15.0,661.5,464.58,355.61
2016,5,3,14,30,410.0,324.0,1.4,15.0,647.0,426.35,325.46
2016,5,3,14,45,245.5,327.0,1.5,15.0,518.0,338.1,259.22
2016,5,3,15,0,81.0,330.0,1.6,15.0,389.0,275.91,214.4
2016,5,3,15,15,89.0,312.5,1.65,14.5,373.5,255.6,198.68
2016,5,3,15,30,97.0,295.0,1.7,14.0,358.0,234.4,181.98
2016,5,3,15,45,101.0,273.5,1.8,14.0,335.0,209.45,162.54
2016,5,3,16,0,105.0,252.0,1.9,14.0,312.0,184.3,144.28
2016,5,3,16,15,129.5,229.5,1.95,14.0,297.0,155.2,129.74
2016,5,3,16,30,154.0,207.0,2.0,14.0,282.0,142.67,119.49
2016,5,3,16,45,131.0,183.0,2.05,14.0,241.5,128.15,107.36
2016,5,3,17,0,108.0,159.0,2.1,14.0,201.0,113.16,94.66
2016,5,3,17,15,90.5,138.5,2.05,13.5,170.5,102.75,85.93
2016,5,3,17,30,73.0,118.0,2.0,13.0,140.0,88.27,73.39
2016,5,3,17,45,58.0,95.5,1.95,13.0,110.5,72.41,59.19
2016,5,3,18,0,43.0,73.0,1.9,13.0,81.0,56.28,44.5
2016,5,3,18,15,21.5,52.0,1.8,12.5,56.0,40.8,30.28
2016,5,3,18,30,0.0,31.0,1.7,12.0,31.0,25.11,15.38
2016,5,3,18,45,0.0,15.5,1.6,12.0,15.5,12.8,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.5,2.05,11.0,2.5,2.13,0.0
2016,5,4,5,30,0.0,5.0,2.1,11.0,5.0,4.1,0.0
2016,5,4,5,45,0.0,14.5,2.15,11.0,14.5,11.93,3.98
2016,5,4,6,0,0.0,24.0,2.2,11.0,24.0,19.78,11.18
2016,5,4,6,15,0.0,36.0,2.2,11.0,36.0,29.73,20.03
2016,5,4,6,30,0.0,48.0,2.2,11.0,48.0,39.71,28.84
2016,5,4,6,45,0.0,62.0,2.2,11.0,62.0,51.48,39.1
2016,5,4,7,0,0.0,76.0,2.2,11.0,76.0,63.86,49.72
2016,5,4,7,15,0.0,89.0,2.1,11.0,89.0,75.29,59.38
2016,5,4,7,30,0.0,102.0,2.0,11.0,102.0,86.72,68.92
2016,5,4,7,45,45.0,164.5,1.95,11.5,188.5,194.94,160.62
2016,5,4,8,0,90.0,227.0,1.9,12.0,275.0,301.78,247.46
2016,5,4,8,15,120.0,252.5,1.85,12.0,322.5,373.63,303.83
2016,5,4,8,30,150.0,278.0,1.8,12.0,370.0,429.83,346.94
2016,5,4,8,45,191.0,297.5,1.75,12.0,423.5,490.19,392.8
2016,5,4,9,0,232.0,317.0,1.7,12.0,477.0,551.48,438.27
2016,5,4,9,15,283.5,326.0,1.6,12.0,533.0,631.83,496.44
2016,5,4,9,30,335.0,335.0,1.5,12.0,589.0,692.62,538.98
2016,5,4,9,45,241.0,367.0,1.45,12.5,554.5,633.63,490.83
2016,5,4,10,0,147.0,399.0,1.4,13.0,520.0,551.61,427.07
2016,5,4,10,15,144.0,413.5,1.35,13.0,535.5,559.8,432.57
2016,5,4,10,30,141.0,428.0,1.3,13.0,551.0,566.93,436.54
2016,5,4,10,45,109.0,428.0,1.3,13.0,524.5,511.34,394.78
2016,5,4,11,0,77.0,428.0,1.3,13.0,498.0,475.08,367.16
2016,5,4,11,15,89.0,441.5,1.35,13.0,523.0,494.66,382.08
2016,5,4,11,30,101.0,455.0,1.4,13.0,548.0,512.95,395.58
2016,5,4,11,45,114.5,462.5,1.5,13.5,568.5,539.27,414.36
2016,5,4,12,0,128.0,470.0,1.6,14.0,589.0,548.61,420.8
2016,5,4,12,15,192.5,465.0,1.7,14.0,644.0,588.28,451.49
2016,5,4,12,30,257.0,460.0,1.8,14.0,699.0,631.37,483.82
2016,5,4,12,45,241.0,458.0,1.9,14.0,680.5,591.88,455.11
2016,5,4,13,0,225.0,456.0,2.0,14.0,662.0,561.18,432.97
2016,5,4,13,15,251.5,441.5,2.05,14.0,667.0,553.99,428.3
2016,5,4,13,30,278.0,427.0,2.1,14.0,672.0,538.9,417.4
2016,5,4,13,45,360.5,382.5,2.15,14.0,691.0,530.94,412.07
2016,5,4,14,0,443.0,338.0,2.2,14.0,710.0,515.42,399.96
2016,5,4,14,15,355.5,354.5,2.25,14.0,646.0,453.62,351.85
2016,5,4,14,30,268.0,371.0,2.3,14.0,582.0,400.16,310.36
2016,5,4,14,45,261.0,353.0,2.4,14.0,551.0,361.4,279.44
2016,5,4,15,0,254.0,335.0,2.5,14.0,520.0,323.58,248.71
2016,5,4,15,15,266.0,311.5,2.5,14.0,495.0,287.96,218.77
2016,5,4,15,30,278.0,288.0,2.5,14.0,470.0,251.28,188.1
2016,5,4,15,45,202.0,271.5,2.55,14.0,398.5,213.84,162.06
2016,5,4,16,0,126.0,255.0,2.6,14.0,327.0,179.73,140.18
2016,5,4,16,15,121.5,231.5,2.55,13.5,296.0,156.16,130.95
2016,5,4,16,30,117.0,208.0,2.5,13.0,265.0,142.73,120.08
2016,5,4,16,45,136.5,184.0,2.5,13.0,243.5,128.83,108.41
2016,5,4,17,0,156.0,160.0,2.5,13.0,222.0,114.35,96.09
2016,5,4,17,15,137.5,139.5,2.4,12.5,188.5,100.94,84.69
2016,5,4,17,30,119.0,119.0,2.3,12.0,155.0,87.19,72.73
2016,5,4,17,45,99.5,97.0,2.2,12.0,123.0,72.19,59.24
2016,5,4,18,0,80.0,75.0,2.1,12.0,91.0,56.82,45.19
2016,5,4,18,15,52.5,54.0,2.0,11.5,63.5,41.69,31.22
2016,5,4,18,30,25.0,33.0,1.9,11.0,36.0,26.59,16.84
2016,5,4,18,45,12.5,16.5,1.8,11.0,18.0,13.72,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.75,11.0,6.5,5.55,0.0
2016,5,5,5,30,0.0,13.0,1.8,11.0,13.0,10.71,0.0
2016,5,5,5,45,9.0,32.0,1.9,11.5,33.5,35.55,23.15
2016,5,5,6,0,18.0,51.0,2.0,12.0,54.0,60.04,45.18
2016,5,5,6,15,34.0,73.0,2.05,12.0,80.5,92.3,73.61
2016,5,5,6,30,50.0,95.0,2.1,12.0,107.0,125.59,102.78
2016,5,5,6,45,66.0,115.5,2.2,12.0,136.0,158.18,131.0
2016,5,5,7,0,82.0,136.0,2.3,12.0,165.0,192.05,159.81
2016,5,5,7,15,158.5,157.0,2.3,12.0,223.5,285.03,238.17
2016,5,5,7,30,235.0,178.0,2.3,12.0,282.0,387.11,321.38
2016,5,5,7,45,229.5,202.5,2.3,12.5,314.0,418.21,343.82
2016,5,5,8,0,224.0,227.0,2.3,13.0,346.0,430.5,351.62
2016,5,5,8,15,192.5,253.0,2.25,13.0,362.5,436.83,354.3
2016,5,5,8,30,161.0,279.0,2.2,13.0,379.0,440.21,354.61
2016,5,5,8,45,164.0,301.5,2.2,13.0,409.5,468.95,375.63
2016,5,5,9,0,167.0,324.0,2.2,13.0,440.0,496.89,395.66
2016,5,5,9,15,206.5,340.5,2.15,13.0,492.0,552.55,437.3
2016,5,5,9,30,246.0,357.0,2.1,13.0,544.0,628.34,492.38
2016,5,5,9,45,313.0,356.0,2.1,13.5,605.0,692.12,538.02
2016,5,5,10,0,380.0,355.0,2.1,14.0,666.0,755.4,582.3
2016,5,5,10,15,355.5,377.5,2.1,14.0,676.5,750.91,576.71
2016,5,5,10,30,331.0,400.0,2.1,14.0,687.0,744.13,570.24
2016,5,5,10,45,264.5,426.0,2.1,14.5,659.0,697.61,533.66
2016,5,5,11,0,198.0,452.0,2.1,15.0,631.0,633.25,484.78
2016,5,5,11,15,112.5,406.5,2.15,15.0,508.5,498.87,385.42
2016,5,5,11,30,27.0,361.0,2.2,15.0,386.0,353.32,274.46
2016,5,5,11,45,28.5,362.5,2.25,15.0,389.0,352.45,274.46
2016,5,5,12,0,30.0,364.0,2.3,15.0,392.0,351.23,273.57
2016,5,5,12,15,30.0,363.5,2.3,15.0,391.5,346.55,269.95
2016,5,5,12,30,30.0,363.0,2.3,15.0,391.0,341.66,266.22
2016,5,5,12,45,165.5,394.0,2.3,15.0,545.5,477.32,371.97
2016,5,5,13,0,301.0,425.0,2.3,15.0,700.0,595.62,460.08
2016,5,5,13,15,290.0,426.0,2.25,15.0,687.0,567.2,437.61
2016,5,5,13,30,279.0,427.0,2.2,15.0,674.0,538.78,416.0
2016,5,5,13,45,187.5,416.5,2.2,15.0,580.5,453.11,351.22
2016,5,5,14,0,96.0,406.0,2.2,15.0,487.0,379.01,294.81
2016,5,5,14,15,128.5,395.5,2.2,15.0,499.5,374.42,291.44
2016,5,5,14,30,161.0,385.0,2.2,15.0,512.0,366.34,284.5
2016,5,5,14,45,187.5,364.0,2.2,15.0,505.5,345.0,266.85
2016,5,5,15,0,214.0,343.0,2.2,15.0,499.0,320.76,246.31
2016,5,5,15,15,272.0,310.5,2.15,14.5,496.5,288.48,218.19
2016,5,5,15,30,330.0,278.0,2.1,14.0,494.0,254.47,188.11
2016,5,5,15,45,505.0,209.0,2.05,14.0,512.5,199.27,137.13
2016,5,5,16,0,680.0,140.0,2.0,14.0,531.0,126.79,81.32
2016,5,5,16,15,652.5,134.0,1.95,14.0,482.5,90.6,74.09
2016,5,5,16,30,625.0,128.0,1.9,14.0,434.0,88.79,72.82
2016,5,5,16,45,585.5,122.0,1.85,14.0,383.0,86.7,71.25
2016,5,5,17,0,546.0,116.0,1.8,14.0,332.0,82.73,67.99
2016,5,5,17,15,497.0,106.5,1.7,13.5,282.0,76.91,63.15
2016,5,5,17,30,448.0,97.0,1.6,13.0,232.0,70.91,58.01
2016,5,5,17,45,383.0,85.0,1.55,13.0,184.5,62.85,50.74
2016,5,5,18,0,318.0,73.0,1.5,13.0,137.0,54.58,43.07
2016,5,5,18,15,230.5,56.5,1.35,12.5,96.0,42.69,32.03
2016,5,5,18,30,143.0,40.0,1.2,12.0,55.0,30.9,20.55
2016,5,5,18,45,71.5,20.0,1.1,11.5,27.5,15.85,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,6.5,9.5,1.5,10.0,10.0,10.03,0.0
2016,5,6,5,30,13.0,19.0,1.5,10.0,20.0,22.57,2.46
2016,5,6,5,45,72.5,39.5,1.55,10.5,50.0,79.3,58.62
2016,5,6,6,0,132.0,60.0,1.6,11.0,80.0,142.21,114.25
2016,5,6,6,15,183.5,79.5,1.55,11.0,119.0,197.64,163.28
2016,5,6,6,30,235.0,99.0,1.5,11.0,158.0,258.13,215.77
2016,5,6,6,45,294.5,108.5,1.45,11.0,199.5,315.97,265.05
2016,5,6,7,0,354.0,118.0,1.4,11.0,241.0,394.61,329.37
2016,5,6,7,15,221.5,150.5,1.3,11.0,232.0,336.58,279.64
2016,5,6,7,30,89.0,183.0,1.2,11.0,223.0,250.66,206.67
2016,5,6,7,45,104.0,208.0,1.2,11.0,259.5,291.01,239.49
2016,5,6,8,0,119.0,233.0,1.2,11.0,296.0,348.66,284.59
2016,5,6,8,15,80.0,241.5,1.15,11.0,286.0,307.51,249.68
2016,5,6,8,30,41.0,250.0,1.1,11.0,276.0,280.77,226.5
2016,5,6,8,45,20.5,189.5,1.1,11.5,202.5,196.56,157.86
2016,5,6,9,0,0.0,129.0,1.1,12.0,129.0,109.06,85.46
2016,5,6,9,15,27.0,231.0,1.1,12.0,251.5,243.29,195.05
2016,5,6,9,30,54.0,333.0,1.1,12.0,374.0,374.27,296.41
2016,5,6,9,45,30.5,264.5,1.15,12.0,288.0,278.24,220.5
2016,5,6,10,0,7.0,196.0,1.2,12.0,202.0,175.18,138.34
2016,5,6,10,15,3.5,123.0,1.2,12.0,126.0,107.15,83.33
2016,5,6,10,30,0.0,50.0,1.2,12.0,50.0,41.74,29.28
2016,5,6,10,45,4.0,121.0,1.25,12.5,124.5,105.9,82.28
2016,5,6,11,0,8.0,192.0,1.3,13.0,199.0,171.38,134.83
2016,5,6,11,15,10.5,227.5,1.3,13.0,237.5,204.51,160.89
2016,5,6,11,30,13.0,263.0,1.3,13.0,276.0,237.38,186.56
2016,5,6,11,45,15.5,288.0,1.35,13.0,303.0,260.57,204.54
2016,5,6,12,0,18.0,313.0,1.4,13.0,330.0,283.26,222.06
2016,5,6,12,15,21.0,332.0,1.4,13.0,352.0,300.55,235.31
2016,5,6,12,30,24.0,351.0,1.4,13.0,374.0,317.19,248.02
2016,5,6,12,45,16.0,271.0,1.4,13.0,286.0,240.49,188.56
2016,5,6,13,0,8.0,191.0,1.4,13.0,198.0,165.86,129.83
2016,5,6,13,15,7.5,187.5,1.4,13.0,194.5,161.79,126.84
2016,5,6,13,30,7.0,184.0,1.4,13.0,191.0,157.76,123.68
2016,5,6,13,45,9.0,210.5,1.4,13.0,219.0,179.83,141.46
2016,5,6,14,0,11.0,237.0,1.4,13.0,247.0,201.13,158.46
2016,5,6,14,15,9.0,219.0,1.3,13.0,227.0,184.21,145.0
2016,5,6,14,30,7.0,201.0,1.2,13.0,207.0,167.71,131.97
2016,5,6,14,45,6.0,193.0,1.2,13.0,198.0,159.83,125.89
2016,5,6,15,0,5.0,185.0,1.2,13.0,189.0,152.1,119.9
2016,5,6,15,15,88.5,244.5,1.1,13.0,303.0,205.31,159.82
2016,5,6,15,30,172.0,304.0,1.0,13.0,417.0,247.19,188.93
2016,5,6,15,45,175.0,280.5,0.95,13.0,388.5,215.48,163.94
2016,5,6,16,0,178.0,257.0,0.9,13.0,360.0,183.87,141.72
2016,5,6,16,15,412.0,189.0,0.85,13.0,399.0,121.78,101.06
2016,5,6,16,30,646.0,121.0,0.8,13.0,438.0,84.01,68.76
2016,5,6,16,45,326.5,128.0,0.8,13.0,287.5,86.4,71.19
2016,5,6,17,0,7.0,135.0,0.8,13.0,137.0,105.47,88.15
2016,5,6,17,15,3.5,115.5,0.75,13.0,116.5,90.82,75.44
2016,5,6,17,30,0.0,96.0,0.7,13.0,96.0,76.05,62.51
2016,5,6,17,45,0.0,76.5,0.7,13.0,76.5,61.19,49.26
2016,5,6,18,0,0.0,57.0,0.7,13.0,57.0,46.17,35.65
2016,5,6,18,15,0.0,40.0,0.7,12.5,40.0,32.81,23.41
2016,5,6,18,30,0.0,23.0,0.7,12.0,23.0,18.98,10.57
2016,5,6,18,45,0.0,11.5,0.75,11.5,11.5,9.46,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.4,11.0,9.0,7.68,0.0
2016,5,7,5,30,0.0,18.0,1.5,11.0,18.0,14.88,1.09
2016,5,7,5,45,39.0,38.5,1.6,11.0,44.5,63.23,45.98
2016,5,7,6,0,78.0,59.0,1.7,11.0,71.0,106.09,84.29
2016,5,7,6,15,111.0,80.5,1.75,11.0,105.0,150.58,123.77
2016,5,7,6,30,144.0,102.0,1.8,11.0,139.0,197.94,165.24
2016,5,7,6,45,181.5,118.5,1.85,11.5,175.5,244.69,205.19
2016,5,7,7,0,219.0,135.0,1.9,12.0,212.0,308.18,257.67
2016,5,7,7,15,109.5,135.0,1.95,12.0,173.5,222.68,185.15
2016,5,7,7,30,0.0,135.0,2.0,12.0,135.0,118.39,95.06
2016,5,7,7,45,24.0,176.0,2.05,12.0,189.0,176.92,144.5
2016,5,7,8,0,48.0,217.0,2.1,12.0,243.0,253.59,207.32
2016,5,7,8,15,26.0,198.5,2.1,12.0,213.0,212.75,172.6
2016,5,7,8,30,4.0,180.0,2.1,12.0,183.0,160.42,128.62
2016,5,7,8,45,3.0,173.5,2.15,12.5,175.5,152.65,121.76
2016,5,7,9,0,2.0,167.0,2.2,13.0,168.0,145.23,115.15
2016,5,7,9,15,3.0,171.5,2.15,13.0,174.0,149.94,118.76
2016,5,7,9,30,4.0,176.0,2.1,13.0,180.0,154.7,122.4
2016,5,7,9,45,2.0,154.0,2.1,13.0,156.0,132.87,104.35
2016,5,7,10,0,0.0,132.0,2.1,13.0,132.0,111.49,86.7
2016,5,7,10,15,0.0,104.5,2.05,13.0,104.5,87.72,67.15
2016,5,7,10,30,0.0,77.0,2.0,13.0,77.0,64.37,47.88
2016,5,7,10,45,0.0,79.0,2.0,13.5,79.0,66.09,49.18
2016,5,7,11,0,0.0,81.0,2.0,14.0,81.0,67.85,50.47
2016,5,7,11,15,0.0,71.0,1.95,14.0,71.0,59.44,43.53
2016,5,7,11,30,0.0,61.0,1.9,14.0,61.0,51.07,36.63
2016,5,7,11,45,0.0,87.0,1.9,14.0,87.0,73.01,54.63
2016,5,7,12,0,0.0,113.0,1.9,14.0,113.0,95.01,72.53
2016,5,7,12,15,0.0,85.5,1.85,14.0,85.5,71.71,53.5
2016,5,7,12,30,0.0,58.0,1.8,14.0,58.0,48.56,34.55
2016,5,7,12,45,0.0,82.5,1.75,14.0,82.5,69.11,51.46
2016,5,7,13,0,0.0,107.0,1.7,14.0,107.0,89.59,68.19
2016,5,7,13,15,4.5,159.5,1.65,14.0,164.0,136.38,106.2
2016,5,7,13,30,9.0,212.0,1.6,14.0,221.0,182.13,142.81
2016,5,7,13,45,7.0,191.5,1.6,14.0,198.0,163.08,127.56
2016,5,7,14,0,5.0,171.0,1.6,14.0,175.0,144.42,112.75
2016,5,7,14,15,7.5,199.5,1.55,14.0,205.5,167.87,131.72
2016,5,7,14,30,10.0,228.0,1.5,14.0,236.0,190.24,149.61
2016,5,7,14,45,6.0,195.0,1.5,14.0,200.0,161.38,126.71
2016,5,7,15,0,2.0,162.0,1.5,14.0,164.0,133.26,104.39
2016,5,7,15,15,55.0,231.5,1.45,14.0,268.5,192.49,150.5
2016,5,7,15,30,108.0,301.0,1.4,14.0,373.0,239.91,185.73
2016,5,7,15,45,95.0,276.0,1.4,14.0,336.0,210.15,162.96
2016,5,7,16,0,82.0,251.0,1.4,14.0,299.0,182.56,143.17
2016,5,7,16,15,140.0,230.0,1.35,13.5,302.5,155.79,130.18
2016,5,7,16,30,198.0,209.0,1.3,13.0,306.0,144.59,121.31
2016,5,7,16,45,99.0,165.5,1.3,13.0,214.0,118.01,98.73
2016,5,7,17,0,0.0,122.0,1.3,13.0,122.0,96.59,80.36
2016,5,7,17,15,0.0,103.5,1.2,13.0,103.5,82.56,68.21
2016,5,7,17,30,0.0,85.0,1.1,13.0,85.0,68.39,55.75
2016,5,7,17,45,0.0,68.0,1.05,13.0,68.0,55.17,43.92
2016,5,7,18,0,0.0,51.0,1.0,13.0,51.0,41.83,31.8
2016,5,7,18,15,0.0,36.0,0.95,12.5,36.0,29.77,20.74
2016,5,7,18,30,0.0,21.0,0.9,12.0,21.0,17.31,9.21
2016,5,7,18,45,0.0,10.5,0.9,12.0,10.5,8.63,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,11.5,1.0,11.0,14.0,22.03,0.0
2016,5,8,5,30,83.0,23.0,1.0,11.0,28.0,62.52,26.27
2016,5,8,5,45,183.0,39.0,1.05,11.5,64.0,139.9,107.0
2016,5,8,6,0,283.0,55.0,1.1,12.0,100.0,215.15,173.37
2016,5,8,6,15,358.5,67.0,1.15,12.0,145.0,283.65,233.39
2016,5,8,6,30,434.0,79.0,1.2,12.0,190.0,359.8,298.22
2016,5,8,6,45,289.5,110.0,1.25,12.0,191.5,313.52,260.96
2016,5,8,7,0,145.0,141.0,1.3,12.0,193.0,251.63,208.93
2016,5,8,7,15,123.0,164.0,1.25,12.0,212.5,266.15,220.22
2016,5,8,7,30,101.0,187.0,1.2,12.0,232.0,263.5,216.89
2016,5,8,7,45,117.0,211.5,1.2,12.5,270.0,320.14,261.42
2016,5,8,8,0,133.0,236.0,1.2,13.0,308.0,362.66,293.54
2016,5,8,8,15,85.0,242.0,1.15,13.0,289.5,311.48,250.96
2016,5,8,8,30,37.0,248.0,1.1,13.0,271.0,274.19,219.41
2016,5,8,8,45,37.0,265.5,1.1,13.5,290.0,291.27,231.94
2016,5,8,9,0,37.0,283.0,1.1,14.0,309.0,308.12,243.85
2016,5,8,9,15,30.0,283.5,1.1,14.0,305.5,299.99,236.66
2016,5,8,9,30,23.0,284.0,1.1,14.0,302.0,273.81,215.69
2016,5,8,9,45,33.0,317.5,1.15,14.0,344.5,334.25,262.35
2016,5,8,10,0,43.0,351.0,1.2,14.0,387.0,376.27,293.81
2016,5,8,10,15,40.5,358.5,1.2,14.0,393.5,378.7,294.81
2016,5,8,10,30,38.0,366.0,1.2,14.0,400.0,380.87,295.92
2016,5,8,10,45,117.0,410.5,1.3,14.5,516.0,517.51,398.78
2016,5,8,11,0,196.0,455.0,1.4,15.0,632.0,632.01,480.94
2016,5,8,11,15,104.0,350.0,1.45,15.0,444.0,434.4,335.46
2016,5,8,11,30,12.0,245.0,1.5,15.0,256.0,220.47,171.28
2016,5,8,11,45,22.5,316.0,1.6,15.0,337.0,303.16,236.34
2016,5,8,12,0,33.0,387.0,1.7,15.0,418.0,374.09,290.02
2016,5,8,12,15,27.5,364.5,1.75,15.0,390.0,344.52,267.25
2016,5,8,12,30,22.0,342.0,1.8,15.0,362.0,307.58,239.22
2016,5,8,12,45,31.5,368.5,1.9,15.0,397.0,342.15,266.14
2016,5,8,13,0,41.0,395.0,2.0,15.0,432.0,366.6,284.88
2016,5,8,13,15,27.5,331.5,2.05,15.0,356.5,298.38,232.67
2016,5,8,13,30,14.0,268.0,2.1,15.0,281.0,231.35,180.84
2016,5,8,13,45,20.5,299.0,2.15,15.0,317.0,258.4,202.41
2016,5,8,14,0,27.0,330.0,2.2,15.0,353.0,282.49,221.22
2016,5,8,14,15,27.5,320.5,2.25,15.0,343.5,270.25,211.77
2016,5,8,14,30,28.0,311.0,2.3,15.0,334.0,258.0,202.4
2016,5,8,14,45,24.0,287.5,2.35,15.0,306.5,238.83,187.6
2016,5,8,15,0,20.0,264.0,2.4,15.0,279.0,216.44,170.22
2016,5,8,15,15,26.0,261.5,2.4,14.5,279.5,205.84,162.1
2016,5,8,15,30,32.0,259.0,2.4,14.0,280.0,199.44,157.27
2016,5,8,15,45,25.0,233.5,2.45,14.0,249.5,183.92,145.53
2016,5,8,16,0,18.0,208.0,2.5,14.0,219.0,161.71,128.52
2016,5,8,16,15,10.0,181.5,2.5,13.5,187.5,140.8,117.68
2016,5,8,16,30,2.0,155.0,2.5,13.0,156.0,121.65,101.73
2016,5,8,16,45,8.0,148.5,2.5,13.0,152.0,116.1,97.26
2016,5,8,17,0,14.0,142.0,2.5,13.0,148.0,110.36,92.55
2016,5,8,17,15,9.0,123.0,2.5,12.5,126.5,96.07,80.36
2016,5,8,17,30,4.0,104.0,2.5,12.0,105.0,81.69,67.84
2016,5,8,17,45,238.0,79.5,2.5,12.0,129.5,60.04,48.45
2016,5,8,18,0,472.0,55.0,2.5,12.0,154.0,43.53,33.44
2016,5,8,18,15,379.0,45.0,2.35,11.5,110.5,36.09,26.44
2016,5,8,18,30,286.0,35.0,2.2,11.0,67.0,28.52,18.94
2016,5,8,18,45,143.0,17.5,2.1,11.0,33.5,14.01,2.2
2016,5,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,43.5,13.0,1.95,10.0,15.5,23.88,0.0
2016,5,9,5,30,87.0,26.0,2.0,10.0,31.0,68.57,33.22
2016,5,9,5,45,190.5,42.0,2.05,10.0,68.5,146.37,113.36
2016,5,9,6,0,294.0,58.0,2.1,10.0,106.0,223.49,182.3
2016,5,9,6,15,372.5,70.0,2.05,10.0,152.5,294.1,244.96
2016,5,9,6,30,451.0,82.0,2.0,10.0,199.0,372.63,312.67
2016,5,9,6,45,225.5,77.5,2.0,10.5,136.0,247.97,209.11
2016,5,9,7,0,0.0,73.0,2.0,11.0,73.0,60.81,46.88
2016,5,9,7,15,0.0,87.0,1.95,11.0,87.0,73.16,57.51
2016,5,9,7,30,0.0,101.0,1.9,11.0,101.0,85.52,67.82
2016,5,9,7,45,0.0,120.0,1.9,11.0,120.0,102.56,81.97
2016,5,9,8,0,0.0,139.0,1.9,11.0,139.0,119.64,95.98
2016,5,9,8,15,3.5,166.0,1.85,11.0,168.5,147.35,118.79
2016,5,9,8,30,7.0,193.0,1.8,11.0,198.0,175.32,141.49
2016,5,9,8,45,12.0,218.5,1.75,11.5,227.0,203.4,163.75
2016,5,9,9,0,17.0,244.0,1.7,12.0,256.0,231.61,185.76
2016,5,9,9,15,15.0,244.0,1.7,12.0,255.0,228.72,182.84
2016,5,9,9,30,13.0,244.0,1.7,12.0,254.0,225.95,180.18
2016,5,9,9,45,28.0,297.5,1.7,12.5,320.5,308.47,245.0
2016,5,9,10,0,43.0,351.0,1.7,13.0,387.0,375.88,296.03
2016,5,9,10,15,40.5,358.5,1.65,13.0,393.0,378.33,296.84
2016,5,9,10,30,38.0,366.0,1.6,13.0,399.0,380.51,297.86
2016,5,9,10,45,54.5,397.0,1.6,13.5,446.0,424.31,330.42
2016,5,9,11,0,71.0,428.0,1.6,14.0,493.0,466.86,361.24
2016,5,9,11,15,134.0,449.0,1.6,14.0,573.0,558.21,429.27
2016,5,9,11,30,197.0,470.0,1.6,14.0,653.0,628.63,480.34
2016,5,9,11,45,259.5,459.0,1.65,14.0,701.5,676.74,515.39
2016,5,9,12,0,322.0,448.0,1.7,14.0,750.0,706.69,537.64
2016,5,9,12,15,239.0,461.5,1.75,14.0,686.0,621.1,474.93
2016,5,9,12,30,156.0,475.0,1.8,14.0,622.0,550.4,422.59
2016,5,9,12,45,162.0,465.0,1.85,14.5,615.5,533.27,410.16
2016,5,9,13,0,168.0,455.0,1.9,15.0,609.0,515.37,396.66
2016,5,9,13,15,531.5,291.5,1.9,15.0,766.5,624.69,482.86
2016,5,9,13,30,895.0,128.0,1.9,15.0,924.0,687.22,530.32
2016,5,9,13,45,518.5,273.5,1.95,15.0,732.0,537.41,415.33
2016,5,9,14,0,142.0,419.0,2.0,15.0,540.0,411.63,318.6
2016,5,9,14,15,270.0,376.5,2.0,15.0,596.0,425.5,329.17
2016,5,9,14,30,398.0,334.0,2.0,15.0,652.0,426.94,327.55
2016,5,9,14,45,231.5,330.5,2.05,15.0,513.5,332.9,256.19
2016,5,9,15,0,65.0,327.0,2.1,15.0,375.0,268.19,209.2
2016,5,9,15,15,55.0,300.5,2.1,14.5,339.5,238.87,186.96
2016,5,9,15,30,45.0,274.0,2.1,14.0,304.0,211.39,166.04
2016,5,9,15,45,43.0,253.5,2.1,14.0,280.5,190.4,149.79
2016,5,9,16,0,41.0,233.0,2.1,14.0,257.0,170.02,134.48
2016,5,9,16,15,28.0,204.0,2.1,14.0,220.0,147.35,122.96
2016,5,9,16,30,15.0,175.0,2.1,14.0,183.0,135.28,113.04
2016,5,9,16,45,7.5,148.0,2.15,14.0,152.0,115.81,96.57
2016,5,9,17,0,0.0,121.0,2.2,14.0,121.0,96.01,79.59
2016,5,9,17,15,0.0,103.5,2.2,13.5,103.5,82.66,68.2
2016,5,9,17,30,0.0,86.0,2.2,13.0,86.0,69.2,56.49
2016,5,9,17,45,217.0,75.0,2.25,13.0,121.0,56.84,45.42
2016,5,9,18,0,434.0,64.0,2.3,13.0,156.0,50.75,39.75
2016,5,9,18,15,338.5,52.0,2.25,12.5,112.0,39.79,29.61
2016,5,9,18,30,243.0,40.0,2.2,12.0,68.0,30.79,20.88
2016,5,9,18,45,121.5,20.0,2.2,11.5,34.0,15.51,3.83
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,12.5,1.65,10.0,16.5,28.73,0.0
2016,5,10,5,30,123.0,25.0,1.7,10.0,33.0,87.11,47.23
2016,5,10,5,45,236.5,39.0,1.75,10.5,71.5,160.78,124.75
2016,5,10,6,0,350.0,53.0,1.8,11.0,110.0,242.97,197.45
2016,5,10,6,15,426.0,62.5,1.7,11.0,157.0,316.73,262.28
2016,5,10,6,30,502.0,72.0,1.6,11.0,204.0,395.16,329.07
2016,5,10,6,45,257.5,99.0,1.55,11.5,167.5,278.99,233.47
2016,5,10,7,0,13.0,126.0,1.5,12.0,131.0,122.02,98.77
2016,5,10,7,15,92.0,157.5,1.35,12.5,199.0,221.61,183.48
2016,5,10,7,30,171.0,189.0,1.2,13.0,267.0,332.76,273.36
2016,5,10,7,45,180.0,212.5,1.05,13.5,303.0,370.6,300.78
2016,5,10,8,0,189.0,236.0,0.9,14.0,339.0,408.3,327.61
2016,5,10,8,15,140.0,257.0,0.8,14.0,337.5,392.54,312.39
2016,5,10,8,30,91.0,278.0,0.7,14.0,336.0,354.98,281.08
2016,5,10,8,45,96.0,300.5,0.65,14.5,365.0,383.16,301.26
2016,5,10,9,0,101.0,323.0,0.6,15.0,394.0,411.01,320.27
2016,5,10,9,15,255.5,318.5,0.6,15.0,511.5,591.83,454.8
2016,5,10,9,30,410.0,314.0,0.6,15.0,629.0,755.75,568.41
2016,5,10,9,45,625.0,227.5,0.6,15.5,732.5,886.25,656.33
2016,5,10,10,0,840.0,141.0,0.6,16.0,836.0,1000.87,725.79
2016,5,10,10,15,847.5,143.0,0.65,16.0,864.0,1008.5,728.84
2016,5,10,10,30,855.0,145.0,0.7,16.0,892.0,1012.32,731.41
2016,5,10,10,45,697.5,247.5,0.8,16.5,866.0,960.28,698.48
2016,5,10,11,0,540.0,350.0,0.9,17.0,840.0,890.79,649.84
2016,5,10,11,15,709.5,247.5,0.95,17.0,901.0,943.1,689.79
2016,5,10,11,30,879.0,145.0,1.0,17.0,962.0,962.3,702.21
2016,5,10,11,45,696.5,264.0,1.1,17.5,914.0,904.54,663.54
2016,5,10,12,0,514.0,383.0,1.2,18.0,866.0,824.73,606.5
2016,5,10,12,15,332.0,429.0,1.3,18.0,741.0,679.4,506.27
2016,5,10,12,30,150.0,475.0,1.4,18.0,616.0,544.94,409.73
2016,5,10,12,45,520.0,306.0,1.5,18.0,786.0,686.63,519.74
2016,5,10,13,0,890.0,137.0,1.6,18.0,956.0,775.85,586.94
2016,5,10,13,15,886.5,136.0,1.7,18.0,939.0,731.08,554.25
2016,5,10,13,30,883.0,135.0,1.8,18.0,922.0,684.17,520.38
2016,5,10,13,45,698.5,228.5,1.9,18.0,840.5,607.04,461.8
2016,5,10,14,0,514.0,322.0,2.0,18.0,759.0,537.33,408.57
2016,5,10,14,15,404.0,346.0,2.05,17.5,682.0,465.91,355.23
2016,5,10,14,30,294.0,370.0,2.1,17.0,605.0,407.65,311.48
2016,5,10,14,45,271.5,356.0,2.2,17.0,565.0,364.8,278.05
2016,5,10,15,0,249.0,342.0,2.3,17.0,525.0,324.52,246.25
2016,5,10,15,15,172.0,321.5,2.35,17.0,444.5,275.33,209.46
2016,5,10,15,30,95.0,301.0,2.4,17.0,364.0,237.4,182.61
2016,5,10,15,45,115.5,281.0,2.45,17.0,352.5,208.25,159.28
2016,5,10,16,0,136.0,261.0,2.5,17.0,341.0,183.55,141.25
2016,5,10,16,15,101.5,233.5,2.55,16.5,290.5,164.89,136.72
2016,5,10,16,30,67.0,206.0,2.6,16.0,240.0,147.59,122.75
2016,5,10,16,45,47.5,178.5,2.65,15.5,201.0,130.06,108.35
2016,5,10,17,0,28.0,151.0,2.7,15.0,162.0,112.03,93.27
2016,5,10,17,15,22.0,131.0,2.65,14.5,139.0,101.67,84.64
2016,5,10,17,30,16.0,111.0,2.6,14.0,116.0,86.65,71.69
2016,5,10,17,45,248.0,84.5,2.6,14.0,138.5,63.49,51.14
2016,5,10,18,0,480.0,58.0,2.6,14.0,161.0,45.91,35.3
2016,5,10,18,15,388.0,48.0,2.5,13.5,116.5,38.54,28.42
2016,5,10,18,30,296.0,38.0,2.4,13.0,72.0,31.05,21.09
2016,5,10,18,45,148.0,24.0,2.3,12.5,41.0,18.62,6.46
2016,5,10,19,0,0.0,10.0,2.2,12.0,10.0,8.54,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.0,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,12.0,1.9,10.0,19.0,39.13,0.0
2016,5,11,5,30,197.0,24.0,2.0,10.0,38.0,114.11,66.81
2016,5,11,5,45,310.0,35.5,2.1,10.5,78.0,188.98,147.33
2016,5,11,6,0,423.0,47.0,2.2,11.0,118.0,273.27,222.38
2016,5,11,6,15,211.5,51.0,2.1,11.0,86.5,185.15,153.49
2016,5,11,6,30,0.0,55.0,2.0,11.0,55.0,45.54,33.82
2016,5,11,6,45,0.0,68.0,1.95,11.5,68.0,56.8,43.6
2016,5,11,7,0,0.0,81.0,1.9,12.0,81.0,68.2,53.2
2016,5,11,7,15,0.0,110.0,1.85,12.0,110.0,94.89,75.72
2016,5,11,7,30,0.0,139.0,1.8,12.0,139.0,121.83,98.09
2016,5,11,7,45,33.5,183.5,1.75,12.5,202.0,204.51,166.98
2016,5,11,8,0,67.0,228.0,1.7,13.0,265.0,280.21,227.91
2016,5,11,8,15,74.0,252.0,1.65,13.0,296.5,311.76,252.02
2016,5,11,8,30,81.0,276.0,1.6,13.0,328.0,343.31,275.95
2016,5,11,8,45,108.5,303.0,1.55,13.5,377.0,396.92,316.64
2016,5,11,9,0,136.0,330.0,1.5,14.0,426.0,470.23,370.8
2016,5,11,9,15,101.0,338.0,1.45,14.0,412.0,424.99,334.27
2016,5,11,9,30,66.0,346.0,1.4,14.0,398.0,397.56,311.74
2016,5,11,9,45,44.0,325.5,1.4,14.5,361.0,352.29,275.81
2016,5,11,10,0,22.0,305.0,1.4,15.0,324.0,289.9,226.64
2016,5,11,10,15,25.5,325.0,1.4,15.0,347.0,329.13,256.73
2016,5,11,10,30,29.0,345.0,1.4,15.0,370.0,350.07,272.16
2016,5,11,10,45,27.5,347.0,1.45,15.0,371.5,347.91,270.17
2016,5,11,11,0,26.0,349.0,1.5,15.0,373.0,345.6,268.24
2016,5,11,11,15,112.5,410.0,1.55,15.0,514.5,498.97,385.01
2016,5,11,11,30,199.0,471.0,1.6,15.0,656.0,630.05,480.06
2016,5,11,11,45,160.0,472.0,1.65,15.5,621.5,584.93,444.88
2016,5,11,12,0,121.0,473.0,1.7,16.0,587.0,540.86,411.75
2016,5,11,12,15,80.0,437.5,1.75,16.0,513.5,453.72,347.87
2016,5,11,12,30,39.0,402.0,1.8,16.0,440.0,381.77,294.06
2016,5,11,12,45,478.5,262.5,1.9,16.0,704.5,616.02,477.63
2016,5,11,13,0,918.0,123.0,2.0,16.0,969.0,783.92,601.5
2016,5,11,13,15,485.0,261.5,2.05,16.0,708.5,566.32,437.49
2016,5,11,13,30,52.0,400.0,2.1,16.0,448.0,364.34,281.4
2016,5,11,13,45,54.5,392.0,2.15,16.0,440.5,352.16,273.28
2016,5,11,14,0,57.0,384.0,2.2,16.0,433.0,339.66,263.93
2016,5,11,14,15,69.5,378.5,2.2,16.0,436.0,333.47,259.22
2016,5,11,14,30,82.0,373.0,2.2,16.0,439.0,325.58,252.96
2016,5,11,14,45,76.5,352.5,2.2,16.0,411.5,298.9,232.27
2016,5,11,15,0,71.0,332.0,2.2,16.0,384.0,273.2,212.32
2016,5,11,15,15,109.5,320.0,2.15,15.5,395.5,264.82,204.66
2016,5,11,15,30,148.0,308.0,2.1,15.0,407.0,244.59,187.22
2016,5,11,15,45,106.0,278.0,2.1,15.0,346.5,212.75,164.31
2016,5,11,16,0,64.0,248.0,2.1,15.0,286.0,180.06,141.35
2016,5,11,16,15,121.0,231.0,2.05,14.5,294.5,156.16,130.18
2016,5,11,16,30,178.0,214.0,2.0,14.0,303.0,147.17,123.2
2016,5,11,16,45,162.0,191.0,1.95,14.0,265.5,133.41,111.75
2016,5,11,17,0,146.0,168.0,1.9,14.0,228.0,119.2,99.78
2016,5,11,17,15,133.5,146.5,1.8,13.5,195.5,105.45,88.2
2016,5,11,17,30,121.0,125.0,1.7,13.0,163.0,91.3,76.04
2016,5,11,17,45,107.5,103.0,1.65,13.0,132.0,76.46,62.86
2016,5,11,18,0,94.0,81.0,1.6,13.0,101.0,61.24,49.08
2016,5,11,18,15,71.5,60.5,1.55,12.5,73.5,46.54,35.64
2016,5,11,18,30,49.0,40.0,1.5,12.0,46.0,31.52,21.67
2016,5,11,18,45,24.5,23.5,1.45,12.0,26.5,18.93,7.36
2016,5,11,19,0,0.0,7.0,1.4,12.0,7.0,5.97,0.0
2016,5,11,19,15,0.0,3.5,1.45,11.5,3.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.5,2.25,9.0,7.5,6.4,0.0
2016,5,12,5,30,0.0,15.0,2.4,9.0,15.0,12.36,2.91
2016,5,12,5,45,0.0,30.5,2.55,9.5,30.5,25.28,15.6
2016,5,12,6,0,0.0,46.0,2.7,10.0,46.0,39.39,28.21
2016,5,12,6,15,0.0,65.5,2.7,10.0,65.5,57.5,44.21
2016,5,12,6,30,0.0,85.0,2.7,10.0,85.0,75.39,59.87
2016,5,12,6,45,3.5,104.5,2.75,10.5,105.5,95.31,76.96
2016,5,12,7,0,7.0,124.0,2.8,11.0,126.0,115.46,93.94
2016,5,12,7,15,4.5,135.0,2.75,11.0,136.5,122.84,99.84
2016,5,12,7,30,2.0,146.0,2.7,11.0,147.0,130.17,105.59
2016,5,12,7,45,5.5,163.0,2.65,11.5,166.0,148.14,120.15
2016,5,12,8,0,9.0,180.0,2.6,12.0,185.0,166.34,134.68
2016,5,12,8,15,23.5,216.0,2.55,12.0,230.5,213.02,173.0
2016,5,12,8,30,38.0,252.0,2.5,12.0,276.0,278.01,225.26
2016,5,12,8,45,43.0,275.0,2.5,12.5,304.0,305.6,246.09
2016,5,12,9,0,48.0,298.0,2.5,13.0,332.0,333.07,266.65
2016,5,12,9,15,99.5,335.0,2.4,13.0,410.5,419.82,334.81
2016,5,12,9,30,151.0,372.0,2.3,13.0,489.0,526.86,415.78
2016,5,12,9,45,152.0,389.5,2.25,13.5,512.0,544.15,426.13
2016,5,12,10,0,153.0,407.0,2.2,14.0,535.0,560.4,436.19
2016,5,12,10,15,149.0,421.5,2.15,14.0,549.0,567.52,440.21
2016,5,12,10,30,145.0,436.0,2.1,14.0,563.0,573.56,443.54
2016,5,12,10,45,174.0,446.5,2.1,14.0,602.5,606.6,467.81
2016,5,12,11,0,203.0,457.0,2.1,14.0,642.0,637.86,490.37
2016,5,12,11,15,199.5,464.5,2.1,14.0,648.5,633.31,486.25
2016,5,12,11,30,196.0,472.0,2.1,14.0,655.0,627.55,481.61
2016,5,12,11,45,162.5,474.0,2.1,14.5,626.5,588.43,451.36
2016,5,12,12,0,129.0,476.0,2.1,15.0,598.0,550.03,421.81
2016,5,12,12,15,165.5,476.0,2.1,15.0,632.0,570.01,437.38
2016,5,12,12,30,202.0,476.0,2.1,15.0,666.0,586.76,450.02
2016,5,12,12,45,352.0,425.5,2.15,15.0,752.5,650.45,499.12
2016,5,12,13,0,502.0,375.0,2.2,15.0,839.0,699.71,536.2
2016,5,12,13,15,496.5,366.0,2.25,15.0,817.5,658.16,505.54
2016,5,12,13,30,491.0,357.0,2.3,15.0,796.0,615.99,474.54
2016,5,12,13,45,652.0,259.5,2.35,15.0,826.5,602.27,465.47
2016,5,12,14,0,813.0,162.0,2.4,15.0,857.0,573.4,442.95
2016,5,12,14,15,804.0,159.5,2.4,14.5,826.5,519.27,399.5
2016,5,12,14,30,795.0,157.0,2.4,14.0,796.0,464.64,354.32
2016,5,12,14,45,788.0,152.0,2.45,14.0,760.5,408.58,306.08
2016,5,12,15,0,781.0,147.0,2.5,14.0,725.0,352.3,256.53
2016,5,12,15,15,765.5,143.5,2.55,14.0,683.5,295.04,206.12
2016,5,12,15,30,750.0,140.0,2.6,14.0,642.0,232.65,152.91
2016,5,12,15,45,475.0,200.5,2.65,14.0,510.5,188.81,130.08
2016,5,12,16,0,200.0,261.0,2.7,14.0,379.0,187.47,144.34
2016,5,12,16,15,336.5,211.5,2.75,13.5,390.0,140.61,117.44
2016,5,12,16,30,473.0,162.0,2.8,13.0,401.0,107.66,89.51
2016,5,12,16,45,355.0,162.0,2.9,13.0,330.5,113.44,94.93
2016,5,12,17,0,237.0,162.0,3.0,13.0,260.0,112.32,94.26
2016,5,12,17,15,213.0,144.0,3.0,12.5,223.0,101.34,85.01
2016,5,12,17,30,189.0,126.0,3.0,12.0,186.0,92.6,77.55
2016,5,12,17,45,168.0,104.5,3.05,12.0,150.5,77.93,64.45
2016,5,12,18,0,147.0,83.0,3.1,12.0,115.0,62.91,50.79
2016,5,12,18,15,112.0,63.0,3.05,11.5,83.5,48.44,37.48
2016,5,12,18,30,77.0,43.0,3.0,11.0,52.0,33.71,23.72
2016,5,12,18,45,38.5,25.5,2.95,11.0,30.0,20.42,9.0
2016,5,12,19,0,0.0,8.0,2.9,11.0,8.0,6.83,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,42.5,13.0,2.7,10.0,16.5,23.53,0.0
2016,5,13,5,30,85.0,26.0,2.8,10.0,33.0,67.65,41.29
2016,5,13,5,45,152.5,43.5,2.95,10.0,66.0,121.35,94.44
2016,5,13,6,0,220.0,61.0,3.1,10.0,99.0,180.49,147.68
2016,5,13,6,15,262.0,79.0,3.1,10.0,139.0,233.93,195.75
2016,5,13,6,30,304.0,97.0,3.1,10.0,179.0,303.39,256.08
2016,5,13,6,45,349.5,107.5,3.15,10.5,221.0,359.04,303.31
2016,5,13,7,0,395.0,118.0,3.2,11.0,263.0,418.21,352.07
2016,5,13,7,15,263.5,156.0,3.15,11.0,258.5,369.18,309.51
2016,5,13,7,30,132.0,194.0,3.1,11.0,254.0,307.33,255.56
2016,5,13,7,45,274.0,196.0,3.1,11.5,340.5,441.14,365.8
2016,5,13,8,0,416.0,198.0,3.1,12.0,427.0,587.59,480.59
2016,5,13,8,15,402.0,223.0,3.1,12.0,460.5,615.18,498.87
2016,5,13,8,30,388.0,248.0,3.1,12.0,494.0,622.06,502.35
2016,5,13,8,45,221.5,276.0,3.1,12.5,418.5,507.5,408.59
2016,5,13,9,0,55.0,304.0,3.1,13.0,343.0,345.72,276.68
2016,5,13,9,15,58.5,324.5,3.15,13.0,368.0,368.92,294.91
2016,5,13,9,30,62.0,345.0,3.2,13.0,393.0,391.77,312.08
2016,5,13,9,45,61.0,359.5,3.25,13.0,409.0,403.5,320.45
2016,5,13,10,0,60.0,374.0,3.3,13.0,425.0,414.79,328.54
2016,5,13,10,15,93.0,404.0,3.35,13.0,485.0,474.9,375.08
2016,5,13,10,30,126.0,434.0,3.4,13.0,545.0,552.29,433.47
2016,5,13,10,45,129.5,441.5,3.5,13.5,557.5,557.71,436.13
2016,5,13,11,0,133.0,449.0,3.6,14.0,570.0,562.12,438.45
2016,5,13,11,15,133.0,455.0,3.7,14.0,578.0,560.67,437.17
2016,5,13,11,30,133.0,461.0,3.8,14.0,586.0,558.23,435.22
2016,5,13,11,45,197.5,458.0,3.9,14.0,644.0,604.53,471.48
