Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,0,262.0,455.0,4.0,14.0,702.0,657.22,511.57
2016,5,13,12,15,262.0,454.0,4.05,14.0,700.5,640.21,498.62
2016,5,13,12,30,262.0,453.0,4.1,14.0,699.0,622.05,485.14
2016,5,13,12,45,253.5,456.0,4.15,14.0,692.5,599.67,468.23
2016,5,13,13,0,245.0,459.0,4.2,14.0,686.0,576.86,450.97
2016,5,13,13,15,220.0,453.5,4.2,14.0,654.5,533.07,417.53
2016,5,13,13,30,195.0,448.0,4.2,14.0,623.0,495.08,388.27
2016,5,13,13,45,347.0,387.5,4.25,14.0,689.0,521.02,409.39
2016,5,13,14,0,499.0,327.0,4.3,14.0,755.0,531.11,416.44
2016,5,13,14,15,704.0,215.5,4.25,13.5,795.0,511.7,399.66
2016,5,13,14,30,909.0,104.0,4.2,13.0,835.0,474.44,365.53
2016,5,13,14,45,904.0,100.0,4.2,13.0,799.5,415.19,312.73
2016,5,13,15,0,899.0,96.0,4.2,13.0,764.0,355.2,258.24
2016,5,13,15,15,887.5,94.0,4.15,13.0,722.0,294.53,203.1
2016,5,13,15,30,876.0,92.0,4.1,13.0,680.0,234.32,149.99
2016,5,13,15,45,865.5,88.0,4.05,13.0,634.5,173.56,101.62
2016,5,13,16,0,855.0,84.0,4.0,13.0,589.0,113.66,65.88
2016,5,13,16,15,835.0,81.0,3.9,12.5,539.5,63.67,50.86
2016,5,13,16,30,815.0,78.0,3.8,12.0,490.0,62.27,49.93
2016,5,13,16,45,791.5,73.5,3.75,12.0,438.5,59.65,47.78
2016,5,13,17,0,768.0,69.0,3.7,12.0,387.0,56.9,45.49
2016,5,13,17,15,730.5,65.0,3.6,11.5,334.5,54.28,43.37
2016,5,13,17,30,693.0,61.0,3.5,11.0,282.0,51.62,41.14
2016,5,13,17,45,640.5,55.0,3.45,11.0,230.5,47.14,37.08
2016,5,13,18,0,588.0,49.0,3.4,11.0,179.0,39.12,29.69
2016,5,13,18,15,501.5,41.5,3.2,10.5,132.0,33.46,24.33
2016,5,13,18,30,415.0,34.0,3.0,10.0,85.0,27.77,18.7
2016,5,13,18,45,269.0,23.0,2.85,10.0,50.0,18.81,8.35
2016,5,13,19,0,123.0,12.0,2.7,10.0,15.0,10.24,0.0
2016,5,13,19,15,61.5,6.0,2.7,10.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,127.0,12.5,2.1,11.0,22.5,47.76,0.0
2016,5,14,5,30,254.0,25.0,2.2,11.0,45.0,136.79,89.44
2016,5,14,5,45,363.5,35.0,2.35,11.5,86.0,209.41,163.79
2016,5,14,6,0,473.0,45.0,2.5,12.0,127.0,293.21,238.22
2016,5,14,6,15,541.5,51.5,2.5,12.0,176.0,363.04,300.37
2016,5,14,6,30,610.0,58.0,2.5,12.0,225.0,438.96,365.57
2016,5,14,6,45,305.0,59.5,2.55,12.5,143.0,272.65,229.51
2016,5,14,7,0,0.0,61.0,2.6,13.0,61.0,50.52,37.71
2016,5,14,7,15,0.0,68.5,2.5,13.0,68.5,56.79,43.09
2016,5,14,7,30,0.0,76.0,2.4,13.0,76.0,63.07,48.27
2016,5,14,7,45,0.0,102.5,2.3,13.5,102.5,86.23,67.49
2016,5,14,8,0,0.0,129.0,2.2,14.0,129.0,110.04,86.91
2016,5,14,8,15,4.0,162.5,2.1,14.0,165.0,144.06,114.76
2016,5,14,8,30,8.0,196.0,2.0,14.0,201.0,178.54,142.54
2016,5,14,8,45,13.5,224.5,1.95,14.5,234.0,209.88,167.16
2016,5,14,9,0,19.0,253.0,1.9,15.0,267.0,241.4,191.5
2016,5,14,9,15,35.5,295.0,1.9,15.0,322.5,315.42,249.4
2016,5,14,9,30,52.0,337.0,1.9,15.0,378.0,373.26,293.46
2016,5,14,9,45,34.0,307.5,1.9,15.0,335.0,323.14,253.72
2016,5,14,10,0,16.0,278.0,1.9,15.0,292.0,258.37,202.75
2016,5,14,10,15,52.5,350.0,1.95,15.0,396.5,379.85,297.47
2016,5,14,10,30,89.0,422.0,2.0,15.0,501.0,485.03,376.2
2016,5,14,10,45,75.5,422.0,2.05,15.5,490.0,467.64,361.26
2016,5,14,11,0,62.0,422.0,2.1,16.0,479.0,450.23,347.14
2016,5,14,11,15,111.0,448.5,2.15,16.0,552.0,533.1,409.41
2016,5,14,11,30,160.0,475.0,2.2,16.0,625.0,595.85,455.41
2016,5,14,11,45,169.0,478.0,2.25,16.0,637.5,596.81,455.82
2016,5,14,12,0,178.0,481.0,2.3,16.0,650.0,596.25,455.58
2016,5,14,12,15,162.0,479.5,2.35,16.0,633.0,569.05,435.53
2016,5,14,12,30,146.0,478.0,2.4,16.0,616.0,542.12,415.75
2016,5,14,12,45,121.0,466.5,2.45,16.0,580.0,500.31,384.79
2016,5,14,13,0,96.0,455.0,2.5,16.0,544.0,455.62,351.52
2016,5,14,13,15,138.5,452.5,2.55,16.0,578.5,476.0,367.71
2016,5,14,13,30,181.0,450.0,2.6,16.0,613.0,487.28,376.45
2016,5,14,13,45,97.5,360.0,2.65,16.0,448.0,352.82,274.53
2016,5,14,14,0,14.0,270.0,2.7,16.0,283.0,228.87,178.56
2016,5,14,14,15,12.5,252.5,2.75,16.0,263.5,212.26,165.98
2016,5,14,14,30,11.0,235.0,2.8,16.0,244.0,196.0,153.34
2016,5,14,14,45,9.5,223.0,2.85,16.0,231.0,184.34,144.32
2016,5,14,15,0,8.0,211.0,2.9,16.0,218.0,172.95,135.48
2016,5,14,15,15,4.0,180.0,2.9,15.5,183.5,146.82,115.06
2016,5,14,15,30,0.0,149.0,2.9,15.0,149.0,121.4,95.04
2016,5,14,15,45,0.0,140.0,2.95,15.0,140.0,113.89,89.18
2016,5,14,16,0,0.0,131.0,3.0,15.0,131.0,106.42,83.3
2016,5,14,16,15,117.0,171.5,2.95,14.5,230.5,122.65,101.67
2016,5,14,16,30,234.0,212.0,2.9,14.0,330.0,140.13,117.31
2016,5,14,16,45,117.0,170.5,2.9,14.0,229.5,121.38,101.41
2016,5,14,17,0,0.0,129.0,2.9,14.0,129.0,101.81,84.65
2016,5,14,17,15,0.0,111.0,2.85,14.0,111.0,88.17,72.91
2016,5,14,17,30,0.0,93.0,2.8,14.0,93.0,74.42,60.89
2016,5,14,17,45,236.0,77.5,2.75,14.0,130.5,58.72,46.93
2016,5,14,18,0,472.0,62.0,2.7,14.0,168.0,48.85,37.98
2016,5,14,18,15,383.5,51.5,2.55,13.5,123.5,41.19,30.86
2016,5,14,18,30,295.0,41.0,2.4,13.0,79.0,31.66,21.86
2016,5,14,18,45,177.5,27.0,2.25,13.0,46.5,20.93,10.17
2016,5,14,19,0,60.0,13.0,2.1,13.0,14.0,11.1,0.0
2016,5,14,19,15,30.0,6.5,2.1,12.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,82.5,14.5,2.2,11.0,21.0,36.44,0.0
2016,5,15,5,30,165.0,29.0,2.2,11.0,42.0,108.73,72.29
2016,5,15,5,45,274.5,41.5,2.25,11.5,82.0,177.05,138.63
2016,5,15,6,0,384.0,54.0,2.3,12.0,122.0,260.79,212.1
2016,5,15,6,15,456.5,63.0,2.15,12.5,169.5,331.2,273.47
2016,5,15,6,30,529.0,72.0,2.0,13.0,217.0,408.16,338.06
2016,5,15,6,45,586.0,77.0,1.85,13.5,268.5,477.01,393.61
2016,5,15,7,0,643.0,82.0,1.7,14.0,320.0,549.56,449.52
2016,5,15,7,15,679.0,87.0,1.65,14.0,371.5,610.32,495.33
2016,5,15,7,30,715.0,92.0,1.6,14.0,423.0,671.98,539.37
2016,5,15,7,45,746.0,94.0,1.55,14.5,474.5,723.14,572.94
2016,5,15,8,0,777.0,96.0,1.5,15.0,526.0,777.42,607.81
2016,5,15,8,15,797.0,99.5,1.5,15.0,574.0,823.04,637.35
2016,5,15,8,30,817.0,103.0,1.5,15.0,622.0,866.75,665.19
2016,5,15,8,45,836.0,103.5,1.5,15.5,667.5,903.86,686.91
2016,5,15,9,0,855.0,104.0,1.5,16.0,713.0,928.05,699.74
2016,5,15,9,15,867.0,106.0,1.55,16.0,752.5,954.48,716.21
2016,5,15,9,30,879.0,108.0,1.6,16.0,792.0,977.67,730.51
2016,5,15,9,45,894.5,106.0,1.65,16.5,828.0,996.57,740.7
2016,5,15,10,0,910.0,104.0,1.7,17.0,864.0,1011.98,748.7
2016,5,15,10,15,916.5,105.0,1.85,17.0,891.5,1018.01,753.55
2016,5,15,10,30,923.0,106.0,2.0,17.0,919.0,1020.15,756.01
2016,5,15,10,45,927.5,107.0,2.15,17.0,940.0,1016.39,754.69
2016,5,15,11,0,932.0,108.0,2.3,17.0,961.0,1008.7,750.83
2016,5,15,11,15,934.5,108.5,2.4,17.0,974.5,994.71,742.28
2016,5,15,11,30,937.0,109.0,2.5,17.0,988.0,976.93,731.28
2016,5,15,11,45,937.0,110.5,2.7,17.0,993.5,954.1,717.78
2016,5,15,12,0,937.0,112.0,2.9,17.0,999.0,927.76,701.69
2016,5,15,12,15,936.5,111.5,2.95,17.0,997.0,895.86,680.46
2016,5,15,12,30,936.0,111.0,3.0,17.0,995.0,860.83,656.97
2016,5,15,12,45,936.5,109.5,3.15,17.0,986.0,822.72,631.76
2016,5,15,13,0,937.0,108.0,3.3,17.0,977.0,781.72,604.12
2016,5,15,13,15,933.5,107.0,3.35,17.0,960.0,735.63,569.84
2016,5,15,13,30,930.0,106.0,3.4,17.0,943.0,687.27,532.99
2016,5,15,13,45,924.0,106.0,3.5,17.0,918.5,636.18,493.19
2016,5,15,14,0,918.0,106.0,3.6,17.0,894.0,583.44,450.89
2016,5,15,14,15,911.0,104.5,3.65,16.5,863.5,527.65,405.55
2016,5,15,14,30,904.0,103.0,3.7,16.0,833.0,470.82,357.76
2016,5,15,14,45,894.5,101.0,3.75,16.0,796.0,411.89,306.21
2016,5,15,15,0,885.0,99.0,3.8,16.0,759.0,352.71,253.35
2016,5,15,15,15,872.5,97.0,3.85,16.0,717.0,292.77,199.74
2016,5,15,15,30,860.0,95.0,3.9,16.0,675.0,233.42,148.15
2016,5,15,15,45,842.0,93.0,4.0,16.0,628.5,174.2,101.92
2016,5,15,16,0,824.0,91.0,4.1,16.0,582.0,108.35,61.4
2016,5,15,16,15,803.0,88.0,4.1,15.5,532.5,67.85,53.88
2016,5,15,16,30,782.0,85.0,4.1,15.0,483.0,66.66,53.16
2016,5,15,16,45,751.5,82.0,4.1,15.0,431.5,65.28,52.14
2016,5,15,17,0,721.0,79.0,4.1,15.0,380.0,63.89,51.09
2016,5,15,17,15,681.5,74.0,4.0,14.5,328.0,55.74,44.12
2016,5,15,17,30,642.0,69.0,3.9,14.0,276.0,52.83,41.71
2016,5,15,17,45,581.5,63.0,3.85,14.0,225.5,48.93,38.22
2016,5,15,18,0,521.0,57.0,3.8,14.0,175.0,45.0,34.56
2016,5,15,18,15,434.5,48.0,3.7,13.5,129.5,38.4,28.42
2016,5,15,18,30,348.0,39.0,3.6,13.0,84.0,31.72,21.95
2016,5,15,18,45,214.0,26.0,3.5,13.0,50.0,21.21,10.71
2016,5,15,19,0,80.0,13.0,3.4,13.0,16.0,11.1,0.0
2016,5,15,19,15,40.0,6.5,3.4,12.5,8.0,5.55,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,76.0,14.5,2.0,10.5,21.0,34.51,0.0
2016,5,16,5,30,152.0,29.0,2.0,11.0,42.0,104.28,70.48
2016,5,16,5,45,253.5,42.5,2.05,11.5,81.0,169.27,132.64
2016,5,16,6,0,355.0,56.0,2.1,12.0,120.0,245.98,200.08
2016,5,16,6,15,426.5,66.0,2.05,12.0,167.0,318.25,263.33
2016,5,16,6,30,498.0,76.0,2.0,12.0,214.0,394.15,327.9
2016,5,16,6,45,553.5,82.0,2.0,12.5,264.5,461.76,383.21
2016,5,16,7,0,609.0,88.0,2.0,13.0,315.0,532.99,439.31
2016,5,16,7,15,645.5,93.5,2.0,13.5,366.0,593.23,484.78
2016,5,16,7,30,682.0,99.0,2.0,14.0,417.0,654.47,529.11
2016,5,16,7,45,715.0,101.5,2.05,14.5,468.0,709.93,567.27
2016,5,16,8,0,748.0,104.0,2.1,15.0,519.0,761.4,601.68
2016,5,16,8,15,768.5,107.5,2.1,15.0,566.5,806.52,631.66
2016,5,16,8,30,789.0,111.0,2.1,15.0,614.0,849.84,659.97
2016,5,16,8,45,808.0,112.5,2.1,15.5,658.5,887.42,682.67
2016,5,16,9,0,827.0,114.0,2.1,16.0,703.0,922.51,703.4
2016,5,16,9,15,839.5,116.0,2.1,16.5,742.5,949.2,718.24
2016,5,16,9,30,852.0,118.0,2.1,17.0,782.0,961.06,723.15
2016,5,16,9,45,870.5,114.5,2.1,17.5,818.0,980.99,733.66
2016,5,16,10,0,889.0,111.0,2.1,18.0,854.0,997.57,741.87
2016,5,16,10,15,895.5,112.5,2.1,18.0,882.0,1003.98,744.9
2016,5,16,10,30,902.0,114.0,2.1,18.0,910.0,1006.57,745.67
2016,5,16,10,45,906.5,115.0,2.15,18.0,930.5,1002.84,743.08
2016,5,16,11,0,911.0,116.0,2.2,18.0,951.0,995.25,738.13
2016,5,16,11,15,914.0,117.0,2.25,18.0,964.5,982.4,729.85
2016,5,16,11,30,917.0,118.0,2.3,18.0,978.0,965.81,719.2
2016,5,16,11,45,918.0,118.5,2.35,18.5,984.0,943.29,703.33
2016,5,16,12,0,919.0,119.0,2.4,19.0,990.0,917.33,685.24
2016,5,16,12,15,918.5,119.0,2.45,19.0,988.5,886.35,665.05
2016,5,16,12,30,918.0,119.0,2.5,19.0,987.0,852.3,642.67
2016,5,16,12,45,917.0,118.5,2.6,19.0,978.0,814.52,617.9
2016,5,16,13,0,916.0,118.0,2.7,19.0,969.0,774.0,590.58
2016,5,16,13,15,912.5,117.0,2.75,18.5,952.0,728.77,558.57
2016,5,16,13,30,909.0,116.0,2.8,18.0,935.0,681.35,523.97
2016,5,16,13,45,904.0,115.0,2.85,18.0,911.0,631.02,485.14
2016,5,16,14,0,899.0,114.0,2.9,18.0,887.0,579.04,443.87
2016,5,16,14,15,891.5,112.5,2.9,18.0,856.5,524.01,398.85
2016,5,16,14,30,884.0,111.0,2.9,18.0,826.0,468.03,351.7
2016,5,16,14,45,870.5,111.0,2.95,18.0,788.5,410.23,301.97
2016,5,16,15,0,857.0,111.0,3.0,18.0,751.0,352.59,251.34
2016,5,16,15,15,844.0,109.0,3.0,17.5,709.5,294.11,200.15
2016,5,16,15,30,831.0,107.0,3.0,17.0,668.0,229.65,145.49
2016,5,16,15,45,806.0,107.0,3.05,17.0,620.5,171.98,101.06
2016,5,16,16,0,781.0,107.0,3.1,17.0,573.0,117.05,69.35
2016,5,16,16,15,758.0,103.0,3.1,16.5,524.0,77.54,62.03
2016,5,16,16,30,735.0,99.0,3.1,16.0,475.0,69.44,55.35
2016,5,16,16,45,700.0,96.0,3.1,16.0,423.5,68.55,54.78
2016,5,16,17,0,665.0,93.0,3.1,16.0,372.0,67.68,54.21
2016,5,16,17,15,622.5,87.0,3.05,15.5,320.5,64.54,51.71
2016,5,16,17,30,580.0,81.0,3.0,15.0,269.0,61.31,49.06
2016,5,16,17,45,520.0,73.0,2.95,14.5,219.5,56.26,44.67
2016,5,16,18,0,460.0,65.0,2.9,14.0,170.0,51.1,40.0
2016,5,16,18,15,373.0,54.5,2.85,13.5,126.0,43.53,32.98
2016,5,16,18,30,286.0,44.0,2.8,13.0,82.0,33.83,23.84
2016,5,16,18,45,168.5,29.0,2.75,13.0,49.0,22.41,11.96
2016,5,16,19,0,51.0,14.0,2.7,13.0,16.0,11.95,0.0
2016,5,16,19,15,25.5,7.0,2.65,12.5,8.0,5.97,0.0
2016,5,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,130.5,13.5,1.85,13.5,24.5,62.11,0.0
2016,5,17,5,30,261.0,27.0,1.9,14.0,49.0,141.76,96.79
2016,5,17,5,45,366.5,37.0,1.95,14.5,91.0,211.71,164.27
2016,5,17,6,0,472.0,47.0,2.0,15.0,133.0,293.63,235.74
2016,5,17,6,15,540.0,54.5,2.0,15.0,182.0,364.17,297.22
2016,5,17,6,30,608.0,62.0,2.0,15.0,231.0,440.75,361.6
2016,5,17,6,45,655.0,67.0,2.05,15.5,283.0,506.72,414.81
2016,5,17,7,0,702.0,72.0,2.1,16.0,335.0,572.76,466.11
2016,5,17,7,15,735.0,76.0,2.15,16.5,387.0,632.7,510.51
2016,5,17,7,30,768.0,80.0,2.2,17.0,439.0,693.07,552.55
2016,5,17,7,45,792.5,83.5,2.3,17.5,490.5,746.12,588.47
2016,5,17,8,0,817.0,87.0,2.4,18.0,542.0,798.15,622.96
2016,5,17,8,15,835.5,90.0,2.4,18.0,590.0,843.03,652.25
2016,5,17,8,30,854.0,93.0,2.4,18.0,638.0,876.69,673.41
2016,5,17,8,45,868.0,95.5,2.45,18.5,682.5,911.97,694.72
2016,5,17,9,0,882.0,98.0,2.5,19.0,727.0,944.43,713.89
2016,5,17,9,15,892.5,99.5,2.45,19.0,767.0,969.38,728.32
2016,5,17,9,30,903.0,101.0,2.4,19.0,807.0,990.96,740.52
2016,5,17,9,45,912.0,102.5,2.4,19.5,841.0,1007.53,748.55
2016,5,17,10,0,921.0,104.0,2.4,20.0,875.0,1020.39,754.23
2016,5,17,10,15,927.0,105.0,2.35,20.0,902.5,1025.93,756.16
2016,5,17,10,30,933.0,106.0,2.3,20.0,930.0,1027.56,755.72
2016,5,17,10,45,936.5,107.5,2.3,20.5,950.5,1023.28,750.77
2016,5,17,11,0,940.0,109.0,2.3,21.0,971.0,1015.04,743.45
2016,5,17,11,15,942.0,109.5,2.25,21.0,984.0,1000.49,733.07
2016,5,17,11,30,944.0,110.0,2.2,21.0,997.0,982.14,720.4
2016,5,17,11,45,944.0,111.0,2.15,21.0,1002.5,958.74,704.56
2016,5,17,12,0,944.0,112.0,2.1,21.0,1008.0,931.83,686.51
2016,5,17,12,15,943.5,111.5,2.05,21.0,1005.5,899.81,665.14
2016,5,17,12,30,943.0,111.0,2.0,21.0,1003.0,864.65,641.67
2016,5,17,12,45,940.5,111.0,2.0,21.5,993.0,825.39,614.65
2016,5,17,13,0,938.0,111.0,2.0,22.0,983.0,783.42,585.61
2016,5,17,13,15,934.5,110.0,2.0,22.0,966.0,737.39,552.66
2016,5,17,13,30,931.0,109.0,2.0,22.0,949.0,689.1,517.29
2016,5,17,13,45,924.5,109.0,2.0,22.0,924.5,637.78,478.73
2016,5,17,14,0,918.0,109.0,2.0,22.0,900.0,584.87,437.84
2016,5,17,14,15,910.5,107.5,2.05,21.5,869.0,528.97,394.41
2016,5,17,14,30,903.0,106.0,2.1,21.0,838.0,472.08,348.51
2016,5,17,14,45,893.5,104.0,2.15,21.0,801.0,413.34,299.0
2016,5,17,15,0,884.0,102.0,2.2,21.0,764.0,354.34,248.08
2016,5,17,15,15,871.5,100.0,2.25,20.5,722.0,294.59,196.65
2016,5,17,15,30,859.0,98.0,2.3,20.0,680.0,235.41,146.85
2016,5,17,15,45,842.0,95.5,2.35,20.0,633.5,168.41,95.34
2016,5,17,16,0,825.0,93.0,2.4,20.0,587.0,110.15,61.56
2016,5,17,16,15,803.5,90.0,2.4,19.5,537.5,69.13,54.06
2016,5,17,16,30,782.0,87.0,2.4,19.0,488.0,67.98,53.42
2016,5,17,16,45,751.5,83.5,2.45,19.0,436.0,66.28,52.15
2016,5,17,17,0,721.0,80.0,2.5,19.0,384.0,64.55,50.82
2016,5,17,17,15,682.0,75.0,2.4,18.5,332.0,56.36,43.94
2016,5,17,17,30,643.0,70.0,2.3,18.0,280.0,53.48,41.6
2016,5,17,17,45,583.0,64.0,2.25,17.5,229.5,49.6,38.27
2016,5,17,18,0,523.0,58.0,2.2,17.0,179.0,45.69,34.77
2016,5,17,18,15,439.0,49.0,2.15,16.5,133.5,39.13,28.75
2016,5,17,18,30,355.0,40.0,2.1,16.0,88.0,32.47,22.41
2016,5,17,18,45,225.0,27.5,2.05,15.5,53.0,22.43,12.08
2016,5,17,19,0,95.0,15.0,2.0,15.0,18.0,11.69,0.0
2016,5,17,19,15,47.5,7.5,1.95,14.5,9.0,6.4,0.0
2016,5,17,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,108.0,14.5,1.3,13.0,24.0,54.84,0.0
2016,5,18,5,30,216.0,29.0,1.3,13.0,48.0,125.6,86.82
2016,5,18,5,45,316.5,40.5,1.35,13.0,88.5,194.62,151.81
2016,5,18,6,0,417.0,52.0,1.4,13.0,129.0,273.05,220.51
2016,5,18,6,15,484.5,60.5,1.3,13.0,176.5,341.65,279.95
2016,5,18,6,30,552.0,69.0,1.2,13.0,224.0,416.27,342.15
2016,5,18,6,45,599.0,75.0,1.15,13.5,274.5,480.79,393.46
2016,5,18,7,0,646.0,81.0,1.1,14.0,325.0,548.13,444.69
2016,5,18,7,15,680.0,86.0,1.0,14.5,375.5,607.37,487.15
2016,5,18,7,30,714.0,91.0,0.9,15.0,426.0,667.34,527.37
2016,5,18,7,45,738.5,95.0,0.85,15.5,475.5,715.6,557.77
2016,5,18,8,0,763.0,99.0,0.8,16.0,525.0,766.33,589.04
2016,5,18,8,15,782.5,102.5,0.8,16.5,572.5,810.93,615.96
2016,5,18,8,30,802.0,106.0,0.8,17.0,620.0,853.65,641.12
2016,5,18,8,45,813.5,110.0,0.85,17.5,662.5,887.45,660.85
2016,5,18,9,0,825.0,114.0,0.9,18.0,705.0,918.41,678.67
2016,5,18,9,15,836.5,116.5,1.0,18.0,743.5,944.63,695.57
2016,5,18,9,30,848.0,119.0,1.1,18.0,782.0,956.01,702.98
2016,5,18,9,45,861.0,118.0,1.2,18.0,816.5,973.12,714.38
2016,5,18,10,0,874.0,117.0,1.3,18.0,851.0,986.82,723.57
2016,5,18,10,15,880.5,118.5,1.4,18.0,878.0,993.13,728.12
2016,5,18,10,30,887.0,120.0,1.5,18.0,905.0,995.67,730.42
2016,5,18,10,45,889.0,122.5,1.6,18.5,924.5,991.01,726.81
2016,5,18,11,0,891.0,125.0,1.7,19.0,944.0,982.56,720.88
2016,5,18,11,15,894.0,125.5,1.75,19.0,957.5,969.43,712.69
2016,5,18,11,30,897.0,126.0,1.8,19.0,971.0,952.66,702.21
2016,5,18,11,45,899.5,125.5,1.85,19.0,977.0,930.98,688.56
2016,5,18,12,0,902.0,125.0,1.9,19.0,983.0,905.9,672.67
2016,5,18,12,15,901.5,125.0,1.95,19.0,981.0,875.44,653.13
2016,5,18,12,30,901.0,125.0,2.0,19.0,979.0,841.99,631.47
2016,5,18,12,45,898.5,125.0,2.05,19.0,969.5,804.15,606.63
2016,5,18,13,0,896.0,125.0,2.1,19.0,960.0,763.74,579.14
2016,5,18,13,15,892.5,124.5,2.15,18.5,943.5,719.85,548.48
2016,5,18,13,30,889.0,124.0,2.2,18.0,927.0,673.8,515.27
2016,5,18,13,45,881.5,124.0,2.3,18.0,903.0,623.83,477.38
2016,5,18,14,0,874.0,124.0,2.4,18.0,879.0,572.47,437.18
2016,5,18,14,15,866.5,122.5,2.45,17.5,849.0,518.82,394.48
2016,5,18,14,30,859.0,121.0,2.5,17.0,819.0,464.27,349.48
2016,5,18,14,45,845.5,121.0,2.55,17.0,782.0,407.9,301.06
2016,5,18,15,0,832.0,121.0,2.6,17.0,745.0,347.27,248.35
2016,5,18,15,15,819.0,118.0,2.6,16.5,704.0,288.65,197.2
2016,5,18,15,30,806.0,115.0,2.6,16.0,663.0,230.86,147.89
2016,5,18,15,45,792.0,111.0,2.65,16.0,618.5,173.32,102.99
2016,5,18,16,0,778.0,107.0,2.7,16.0,574.0,117.23,69.61
2016,5,18,16,15,756.0,103.0,2.7,15.5,525.5,77.36,62.09
2016,5,18,16,30,734.0,99.0,2.7,15.0,477.0,69.29,55.42
2016,5,18,16,45,711.0,92.5,2.7,15.0,427.5,66.19,52.91
2016,5,18,17,0,688.0,86.0,2.7,15.0,378.0,62.88,50.18
2016,5,18,17,15,648.5,81.0,2.7,14.5,327.0,60.27,48.13
2016,5,18,17,30,609.0,76.0,2.7,14.0,276.0,57.61,45.97
2016,5,18,17,45,551.5,69.0,2.75,14.0,226.5,53.19,42.03
2016,5,18,18,0,494.0,62.0,2.8,14.0,177.0,48.69,37.88
2016,5,18,18,15,409.5,52.5,2.8,13.5,132.0,41.85,31.54
2016,5,18,18,30,325.0,43.0,2.8,13.0,87.0,34.9,24.86
2016,5,18,18,45,200.0,29.5,2.85,13.0,53.0,22.86,12.79
2016,5,18,19,0,75.0,16.0,2.9,13.0,19.0,12.43,0.0
2016,5,18,19,15,37.5,8.0,2.95,12.5,9.5,6.83,0.0
2016,5,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,48.5,16.0,3.95,10.0,20.5,35.0,0.0
2016,5,19,5,30,97.0,32.0,4.1,10.0,41.0,79.28,54.91
2016,5,19,5,45,162.5,49.5,4.35,10.5,75.0,130.69,102.83
2016,5,19,6,0,228.0,67.0,4.6,11.0,109.0,188.98,154.92
2016,5,19,6,15,269.5,84.0,4.6,11.0,149.0,240.96,201.67
2016,5,19,6,30,311.0,101.0,4.6,11.0,189.0,308.86,260.73
2016,5,19,6,45,363.0,110.5,4.7,11.5,232.5,367.49,310.68
2016,5,19,7,0,415.0,120.0,4.8,12.0,276.0,430.18,362.72
2016,5,19,7,15,399.0,143.5,4.6,12.0,312.0,463.6,388.71
2016,5,19,7,30,383.0,167.0,4.4,12.0,348.0,494.03,411.46
2016,5,19,7,45,574.5,130.5,4.25,12.5,435.0,628.77,519.05
2016,5,19,8,0,766.0,94.0,4.1,13.0,522.0,762.13,617.67
2016,5,19,8,15,704.0,129.0,4.0,13.0,549.0,776.97,625.61
2016,5,19,8,30,642.0,164.0,3.9,13.0,576.0,779.94,625.52
2016,5,19,8,45,759.5,137.0,3.8,13.5,657.5,866.57,685.58
2016,5,19,9,0,877.0,110.0,3.7,14.0,739.0,950.69,741.38
2016,5,19,9,15,888.0,112.0,3.55,14.0,778.5,976.39,756.06
2016,5,19,9,30,899.0,114.0,3.4,14.0,818.0,998.72,768.75
2016,5,19,9,45,900.0,120.0,3.25,14.5,850.5,1011.96,773.68
2016,5,19,10,0,901.0,126.0,3.1,15.0,883.0,1021.23,775.96
2016,5,19,10,15,907.0,127.5,3.15,15.0,910.0,1026.91,779.13
2016,5,19,10,30,913.0,129.0,3.2,15.0,937.0,1028.73,779.85
2016,5,19,10,45,918.0,129.0,3.25,15.0,957.5,1024.21,776.46
2016,5,19,11,0,923.0,129.0,3.3,15.0,978.0,1015.82,770.62
2016,5,19,11,15,925.5,130.0,3.35,15.0,991.5,1002.14,761.32
2016,5,19,11,30,928.0,131.0,3.4,15.0,1005.0,984.69,749.57
2016,5,19,11,45,930.5,130.0,3.45,15.5,1011.0,961.79,732.77
2016,5,19,12,0,933.0,129.0,3.5,16.0,1017.0,935.4,713.66
2016,5,19,12,15,750.0,245.0,3.55,16.0,958.0,870.27,667.31
2016,5,19,12,30,567.0,361.0,3.6,16.0,899.0,790.92,606.64
2016,5,19,12,45,537.0,370.5,3.7,16.0,876.0,746.42,574.62
2016,5,19,13,0,507.0,380.0,3.8,16.0,853.0,702.06,541.98
2016,5,19,13,15,520.5,364.5,3.95,16.0,842.5,668.49,517.7
2016,5,19,13,30,534.0,349.0,4.1,16.0,832.0,632.72,491.06
2016,5,19,13,45,726.5,233.5,4.25,16.0,872.5,621.43,483.84
2016,5,19,14,0,919.0,118.0,4.4,16.0,913.0,591.58,460.34
2016,5,19,14,15,722.5,205.5,4.5,15.5,817.0,510.26,395.56
2016,5,19,14,30,526.0,293.0,4.6,15.0,721.0,445.9,344.48
2016,5,19,14,45,544.5,269.0,4.7,15.0,694.5,398.84,304.32
2016,5,19,15,0,563.0,245.0,4.8,15.0,668.0,349.54,261.19
2016,5,19,15,15,704.5,178.0,4.9,14.5,677.5,297.86,211.49
2016,5,19,15,30,846.0,111.0,5.0,14.0,687.0,235.52,151.88
2016,5,19,15,45,667.0,155.5,5.1,13.5,590.5,181.87,116.75
2016,5,19,16,0,488.0,200.0,5.2,13.0,494.0,153.88,109.21
2016,5,19,16,15,490.5,181.5,5.25,12.5,456.0,117.08,97.64
2016,5,19,16,30,493.0,163.0,5.3,12.0,418.0,107.97,90.2
2016,5,19,16,45,400.0,161.0,5.4,12.0,354.0,107.39,90.01
2016,5,19,17,0,307.0,159.0,5.5,12.0,290.0,111.28,93.76
2016,5,19,17,15,279.5,144.0,5.4,11.5,251.0,102.04,85.99
2016,5,19,17,30,252.0,129.0,5.3,11.0,212.0,92.46,77.78
2016,5,19,17,45,228.0,109.0,5.25,11.0,174.5,79.42,66.11
2016,5,19,18,0,204.0,89.0,5.2,11.0,137.0,65.94,53.83
2016,5,19,18,15,167.5,69.5,5.2,11.0,102.5,52.3,41.19
2016,5,19,18,30,131.0,50.0,5.2,11.0,68.0,38.28,28.06
2016,5,19,18,45,65.5,33.0,5.25,11.0,42.0,26.09,15.75
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,13.13,0.0
2016,5,19,19,15,0.0,8.0,5.3,10.5,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,108.5,16.5,4.5,9.0,26.5,57.83,0.0
2016,5,20,5,30,217.0,33.0,4.5,9.0,53.0,130.38,93.72
2016,5,20,5,45,325.0,44.5,4.55,9.5,95.0,201.26,160.47
2016,5,20,6,0,433.0,56.0,4.6,10.0,137.0,283.64,234.06
2016,5,20,6,15,502.5,64.0,4.6,10.0,185.5,353.68,297.13
2016,5,20,6,30,572.0,72.0,4.6,10.0,234.0,429.77,363.68
2016,5,20,6,45,362.5,112.5,4.7,10.5,222.5,368.85,312.52
2016,5,20,7,0,153.0,153.0,4.8,11.0,211.0,265.38,223.3
2016,5,20,7,15,186.0,174.0,4.75,11.0,255.0,316.9,266.68
2016,5,20,7,30,219.0,195.0,4.7,11.0,299.0,370.6,310.77
2016,5,20,7,45,259.5,212.5,4.7,11.5,348.5,444.03,369.34
2016,5,20,8,0,300.0,230.0,4.7,12.0,398.0,504.43,416.32
2016,5,20,8,15,566.0,167.5,4.65,12.0,519.0,699.2,572.62
2016,5,20,8,30,832.0,105.0,4.6,12.0,640.0,877.02,704.31
2016,5,20,8,45,554.0,214.5,4.6,12.0,581.0,759.33,612.09
2016,5,20,9,0,276.0,324.0,4.6,12.0,522.0,608.01,489.06
2016,5,20,9,15,309.0,335.0,4.6,12.0,568.5,653.04,523.73
2016,5,20,9,30,342.0,346.0,4.6,12.0,615.0,697.5,556.66
2016,5,20,9,45,620.5,232.0,4.6,12.5,745.0,875.82,693.73
2016,5,20,10,0,899.0,118.0,4.6,13.0,875.0,1010.02,786.89
2016,5,20,10,15,905.5,119.5,4.6,13.0,902.5,1016.33,789.28
2016,5,20,10,30,912.0,121.0,4.6,13.0,930.0,1018.79,790.06
2016,5,20,10,45,914.0,123.5,4.65,13.0,950.0,1013.97,786.37
2016,5,20,11,0,916.0,126.0,4.7,13.0,970.0,1005.25,780.12
2016,5,20,11,15,918.5,126.5,4.7,13.0,983.0,991.3,769.89
2016,5,20,11,30,921.0,127.0,4.7,13.0,996.0,973.64,757.18
2016,5,20,11,45,920.0,129.0,4.75,13.0,1001.0,950.55,741.11
2016,5,20,12,0,919.0,131.0,4.8,13.0,1006.0,924.08,722.65
2016,5,20,12,15,918.5,131.0,4.8,13.0,1004.0,893.1,700.57
2016,5,20,12,30,918.0,131.0,4.8,13.0,1002.0,859.08,676.27
2016,5,20,12,45,912.5,132.5,4.85,13.0,991.5,819.57,648.16
2016,5,20,13,0,907.0,134.0,4.9,13.0,981.0,777.65,617.15
2016,5,20,13,15,902.5,133.5,4.9,13.0,963.5,732.61,582.03
2016,5,20,13,30,898.0,133.0,4.9,13.0,946.0,685.5,544.56
2016,5,20,13,45,547.5,280.5,4.9,13.0,772.5,553.72,438.73
2016,5,20,14,0,197.0,428.0,4.9,13.0,599.0,444.22,350.76
2016,5,20,14,15,531.5,278.5,4.9,12.5,717.0,473.81,373.61
2016,5,20,14,30,866.0,129.0,4.9,12.0,835.0,472.64,366.91
2016,5,20,14,45,644.5,213.0,4.9,12.0,725.5,394.66,302.95
2016,5,20,15,0,423.0,297.0,4.9,12.0,616.0,341.55,261.65
2016,5,20,15,15,620.0,208.5,4.85,12.0,646.5,298.52,217.05
2016,5,20,15,30,817.0,120.0,4.8,12.0,677.0,236.73,155.19
2016,5,20,15,45,800.5,116.0,4.8,12.0,631.0,178.29,108.6
2016,5,20,16,0,784.0,112.0,4.8,12.0,585.0,121.61,74.06
2016,5,20,16,15,536.0,160.5,4.7,11.5,472.0,105.1,87.5
2016,5,20,16,30,288.0,209.0,4.6,11.0,359.0,139.04,117.79
2016,5,20,16,45,238.5,191.5,4.55,11.0,307.0,129.06,109.38
2016,5,20,17,0,189.0,174.0,4.5,11.0,255.0,123.61,104.94
2016,5,20,17,15,391.0,128.5,4.4,11.0,268.0,89.65,75.06
2016,5,20,17,30,593.0,83.0,4.3,11.0,281.0,62.66,51.04
2016,5,20,17,45,531.0,76.0,4.25,11.0,231.0,58.42,47.26
2016,5,20,18,0,469.0,69.0,4.2,11.0,181.0,54.14,43.26
2016,5,20,18,15,383.5,59.0,4.05,10.5,135.5,44.95,34.74
2016,5,20,18,30,298.0,49.0,3.9,10.0,90.0,37.54,27.59
2016,5,20,18,45,181.5,34.0,3.8,10.0,56.0,26.19,16.11
2016,5,20,19,0,65.0,19.0,3.7,10.0,22.0,15.02,0.0
2016,5,20,19,15,32.5,9.5,3.6,10.0,11.0,8.11,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.05,10.0,12.0,9.89,0.0
2016,5,21,5,30,0.0,24.0,2.1,10.0,24.0,19.83,10.18
2016,5,21,5,45,0.0,42.0,2.2,10.0,42.0,36.64,25.49
2016,5,21,6,0,0.0,60.0,2.3,10.0,60.0,53.19,40.24
2016,5,21,6,15,6.5,80.5,2.35,10.0,82.0,75.52,59.9
2016,5,21,6,30,13.0,101.0,2.4,10.0,104.0,98.29,79.79
2016,5,21,6,45,20.0,120.5,2.45,10.5,127.5,120.8,99.0
2016,5,21,7,0,27.0,140.0,2.5,11.0,151.0,153.88,126.79
2016,5,21,7,15,63.5,169.5,2.6,11.0,198.5,210.99,175.13
2016,5,21,7,30,100.0,199.0,2.7,11.0,246.0,270.89,224.88
2016,5,21,7,45,64.0,205.5,2.8,11.0,237.0,250.07,206.08
2016,5,21,8,0,28.0,212.0,2.9,11.0,228.0,226.87,185.38
2016,5,21,8,15,93.0,253.0,2.95,11.0,312.0,325.27,266.76
2016,5,21,8,30,158.0,294.0,3.0,11.0,396.0,444.76,361.91
2016,5,21,8,45,449.5,226.0,3.1,11.5,544.0,675.62,544.67
2016,5,21,9,0,741.0,158.0,3.2,12.0,692.0,891.13,702.73
2016,5,21,9,15,556.5,248.5,3.15,12.0,661.5,814.94,641.99
2016,5,21,9,30,372.0,339.0,3.1,12.0,631.0,718.21,565.56
2016,5,21,9,45,581.5,254.0,3.1,12.0,733.0,858.21,672.16
2016,5,21,10,0,791.0,169.0,3.1,12.0,835.0,968.84,749.88
2016,5,21,10,15,536.0,297.0,3.05,12.0,755.0,849.73,660.09
2016,5,21,10,30,281.0,425.0,3.0,12.0,675.0,706.88,549.67
2016,5,21,10,45,358.0,404.5,3.0,12.0,730.0,753.75,586.27
2016,5,21,11,0,435.0,384.0,3.0,12.0,785.0,811.42,628.4
2016,5,21,11,15,460.5,388.5,2.95,12.0,818.5,826.66,638.3
2016,5,21,11,30,486.0,393.0,2.9,12.0,852.0,838.49,646.08
2016,5,21,11,45,438.0,406.0,2.9,12.0,821.5,788.36,608.92
2016,5,21,12,0,390.0,419.0,2.9,12.0,791.0,730.5,566.52
2016,5,21,12,15,342.0,440.0,2.9,12.0,766.0,689.7,535.77
2016,5,21,12,30,294.0,461.0,2.9,12.0,741.0,649.66,505.26
2016,5,21,12,45,302.5,453.5,2.9,12.0,739.0,630.36,491.27
2016,5,21,13,0,311.0,446.0,2.9,12.0,737.0,609.61,475.9
2016,5,21,13,15,393.0,406.5,2.9,12.0,767.5,611.85,478.63
2016,5,21,13,30,475.0,367.0,2.9,12.0,798.0,608.04,475.99
2016,5,21,13,45,503.5,345.0,2.9,12.0,791.0,576.77,451.61
2016,5,21,14,0,532.0,323.0,2.9,12.0,784.0,542.08,423.96
2016,5,21,14,15,559.0,296.5,2.9,12.0,766.0,499.91,389.64
2016,5,21,14,30,586.0,270.0,2.9,12.0,748.0,454.47,351.54
2016,5,21,14,45,467.5,298.0,2.9,12.0,668.5,390.35,300.09
2016,5,21,15,0,349.0,326.0,2.9,12.0,589.0,342.64,262.6
2016,5,21,15,15,365.0,301.5,2.9,12.0,563.5,302.84,228.33
2016,5,21,15,30,381.0,277.0,2.9,12.0,538.0,261.47,193.02
2016,5,21,15,45,440.0,237.0,2.9,12.5,518.5,207.4,147.2
2016,5,21,16,0,499.0,197.0,2.9,13.0,499.0,153.02,107.64
2016,5,21,16,15,598.0,155.5,2.9,12.5,488.0,102.26,84.55
2016,5,21,16,30,697.0,114.0,2.9,12.0,477.0,78.43,64.11
2016,5,21,16,45,411.5,145.5,2.95,12.0,354.5,97.57,81.26
2016,5,21,17,0,126.0,177.0,3.0,12.0,232.0,124.54,105.27
2016,5,21,17,15,344.5,132.5,2.95,12.0,254.5,91.72,76.55
2016,5,21,17,30,563.0,88.0,2.9,12.0,277.0,66.15,53.95
2016,5,21,17,45,508.0,79.5,2.9,12.0,228.0,60.96,49.34
2016,5,21,18,0,453.0,71.0,2.9,12.0,179.0,55.61,44.42
2016,5,21,18,15,372.5,60.0,2.7,11.5,135.0,45.59,35.21
2016,5,21,18,30,292.0,49.0,2.5,11.0,91.0,37.5,27.49
2016,5,21,18,45,185.0,34.0,2.35,10.5,57.0,26.19,16.25
2016,5,21,19,0,78.0,19.0,2.2,10.0,23.0,15.06,0.0
2016,5,21,19,15,39.0,9.5,2.15,10.0,11.5,8.11,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,103.0,17.5,1.7,10.0,27.0,57.66,0.0
2016,5,22,5,30,206.0,35.0,1.8,10.0,54.0,128.19,92.84
2016,5,22,5,45,299.5,47.5,1.95,10.5,94.5,191.42,151.56
2016,5,22,6,0,393.0,60.0,2.1,11.0,135.0,265.33,216.85
2016,5,22,6,15,222.5,85.0,2.1,11.0,130.0,216.49,179.72
2016,5,22,6,30,52.0,110.0,2.1,11.0,125.0,138.3,113.8
2016,5,22,6,45,61.0,130.5,2.1,11.5,151.5,166.25,137.66
2016,5,22,7,0,70.0,151.0,2.1,12.0,178.0,194.82,161.29
2016,5,22,7,15,35.0,148.5,2.05,12.0,162.0,166.99,136.92
2016,5,22,7,30,0.0,146.0,2.0,12.0,146.0,127.61,102.67
2016,5,22,7,45,118.0,193.5,2.0,12.0,260.0,294.16,242.68
2016,5,22,8,0,236.0,241.0,2.0,12.0,374.0,462.66,376.81
2016,5,22,8,15,493.5,187.5,1.95,12.0,497.0,648.96,522.17
2016,5,22,8,30,751.0,134.0,1.9,12.0,620.0,840.54,660.18
2016,5,22,8,45,764.5,139.0,1.9,12.5,662.5,870.16,675.93
2016,5,22,9,0,778.0,144.0,1.9,13.0,705.0,902.83,695.39
2016,5,22,9,15,790.5,147.0,1.9,13.0,743.5,929.63,711.88
2016,5,22,9,30,803.0,150.0,1.9,13.0,782.0,953.33,726.3
2016,5,22,9,45,825.0,144.5,1.95,13.0,817.5,974.11,739.41
2016,5,22,10,0,847.0,139.0,2.0,13.0,853.0,991.52,750.36
2016,5,22,10,15,691.5,237.0,2.05,13.0,832.5,945.99,719.12
2016,5,22,10,30,536.0,335.0,2.1,13.0,812.0,880.54,669.86
2016,5,22,10,45,500.5,357.0,2.15,13.5,810.5,858.86,653.07
2016,5,22,11,0,465.0,379.0,2.2,14.0,809.0,834.6,634.08
2016,5,22,11,15,445.0,389.5,2.25,14.0,806.0,812.29,618.16
2016,5,22,11,30,425.0,400.0,2.3,14.0,803.0,788.02,600.8
2016,5,22,11,45,398.0,414.5,2.4,14.0,793.5,750.31,574.2
2016,5,22,12,0,371.0,429.0,2.5,14.0,784.0,722.45,554.19
2016,5,22,12,15,311.5,451.0,2.55,14.0,748.5,673.31,517.66
2016,5,22,12,30,252.0,473.0,2.6,14.0,713.0,625.71,482.04
2016,5,22,12,45,278.5,460.5,2.7,14.0,723.5,617.36,477.04
2016,5,22,13,0,305.0,448.0,2.8,14.0,734.0,606.43,469.65
2016,5,22,13,15,336.0,426.5,2.85,14.0,736.5,588.65,456.94
2016,5,22,13,30,367.0,405.0,2.9,14.0,739.0,567.89,441.61
2016,5,22,13,45,268.0,417.5,2.95,14.0,658.0,493.76,384.69
2016,5,22,14,0,169.0,430.0,3.0,14.0,577.0,430.3,335.82
2016,5,22,14,15,263.0,396.5,3.05,13.5,616.0,431.86,337.24
2016,5,22,14,30,357.0,363.0,3.1,13.0,655.0,425.88,331.01
2016,5,22,14,45,451.0,307.0,3.15,13.0,659.5,390.33,299.68
2016,5,22,15,0,545.0,251.0,3.2,13.0,664.0,347.86,260.78
2016,5,22,15,15,518.0,243.0,3.2,13.0,618.0,296.97,217.56
2016,5,22,15,30,491.0,235.0,3.2,13.0,572.0,249.03,177.82
2016,5,22,15,45,484.5,220.0,3.25,13.0,534.0,202.4,141.06
2016,5,22,16,0,478.0,205.0,3.3,13.0,496.0,156.75,111.28
2016,5,22,16,15,498.5,180.5,3.3,12.5,461.5,116.33,96.8
2016,5,22,16,30,519.0,156.0,3.3,12.0,427.0,103.82,86.42
2016,5,22,16,45,426.5,156.5,3.3,12.0,364.0,104.67,87.48
2016,5,22,17,0,334.0,157.0,3.3,12.0,301.0,110.37,92.8
2016,5,22,17,15,308.0,141.5,3.2,12.0,261.0,100.81,84.62
2016,5,22,17,30,282.0,126.0,3.1,12.0,221.0,90.9,76.01
2016,5,22,17,45,261.0,106.5,3.05,12.0,183.0,78.14,64.69
2016,5,22,18,0,240.0,87.0,3.0,12.0,145.0,64.94,52.76
2016,5,22,18,15,200.0,69.0,2.8,11.5,109.5,52.22,41.13
2016,5,22,18,30,160.0,51.0,2.6,11.0,74.0,39.18,29.01
2016,5,22,18,45,80.0,35.0,2.45,11.0,46.5,27.13,17.14
2016,5,22,19,0,0.0,19.0,2.3,11.0,19.0,15.45,0.0
2016,5,22,19,15,0.0,9.5,2.25,10.5,9.5,8.11,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,108.5,16.5,2.2,10.0,27.0,57.91,0.0
2016,5,23,5,30,217.0,33.0,2.3,10.0,54.0,128.92,93.75
2016,5,23,5,45,309.0,45.0,2.4,10.5,94.0,191.67,151.95
2016,5,23,6,0,401.0,57.0,2.5,11.0,134.0,268.61,219.86
2016,5,23,6,15,466.0,65.5,2.5,11.0,181.0,334.87,278.49
2016,5,23,6,30,531.0,74.0,2.5,11.0,228.0,406.82,340.22
2016,5,23,6,45,576.0,81.0,2.55,11.5,277.5,469.97,392.34
2016,5,23,7,0,621.0,88.0,2.6,12.0,327.0,535.8,444.76
2016,5,23,7,15,655.0,93.5,2.55,12.0,377.5,594.33,490.21
2016,5,23,7,30,689.0,99.0,2.5,12.0,428.0,653.63,534.66
2016,5,23,7,45,712.5,104.0,2.5,12.5,476.5,704.42,569.72
2016,5,23,8,0,736.0,109.0,2.5,13.0,525.0,754.38,603.4
2016,5,23,8,15,755.5,113.0,2.5,13.0,571.5,794.57,630.43
