Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,30,775.0,117.0,2.5,13.0,618.0,836.93,658.75
2016,5,23,8,45,505.0,225.0,2.5,13.5,560.5,723.4,570.87
2016,5,23,9,0,235.0,333.0,2.5,14.0,503.0,558.93,441.08
2016,5,23,9,15,288.0,340.0,2.5,14.0,559.5,636.41,499.64
2016,5,23,9,30,341.0,347.0,2.5,14.0,616.0,695.42,542.33
2016,5,23,9,45,349.5,362.0,2.5,14.5,647.5,719.18,556.97
2016,5,23,10,0,358.0,377.0,2.5,15.0,679.0,741.1,570.46
2016,5,23,10,15,324.5,400.5,2.5,15.0,681.0,728.76,559.54
2016,5,23,10,30,291.0,424.0,2.5,15.0,683.0,714.27,547.45
2016,5,23,10,45,263.0,441.5,2.55,15.0,679.5,697.35,534.23
2016,5,23,11,0,235.0,459.0,2.6,15.0,676.0,663.73,509.32
2016,5,23,11,15,203.0,469.5,2.6,15.0,659.0,635.04,487.51
2016,5,23,11,30,171.0,480.0,2.6,15.0,642.0,606.01,465.37
2016,5,23,11,45,139.0,478.0,2.65,15.0,610.5,565.52,435.15
2016,5,23,12,0,107.0,476.0,2.7,15.0,579.0,515.3,397.65
2016,5,23,12,15,82.0,457.0,2.7,15.0,536.0,469.15,363.0
2016,5,23,12,30,57.0,438.0,2.7,15.0,493.0,424.86,329.4
2016,5,23,12,45,144.5,453.0,2.75,15.0,589.5,503.48,390.45
2016,5,23,13,0,232.0,468.0,2.8,15.0,686.0,566.3,437.83
2016,5,23,13,15,542.0,306.5,2.8,15.0,803.0,635.08,493.18
2016,5,23,13,30,852.0,145.0,2.8,15.0,920.0,664.19,516.95
2016,5,23,13,45,468.0,279.0,2.85,15.0,703.0,505.0,393.5
2016,5,23,14,0,84.0,413.0,2.9,15.0,486.0,374.08,291.33
2016,5,23,14,15,220.0,389.0,2.9,15.0,571.0,409.03,318.16
2016,5,23,14,30,356.0,365.0,2.9,15.0,656.0,426.7,328.95
2016,5,23,14,45,181.5,284.0,2.95,15.0,432.5,284.69,220.41
2016,5,23,15,0,7.0,203.0,3.0,15.0,209.0,166.56,130.6
2016,5,23,15,15,6.0,196.5,3.0,14.5,201.5,159.89,125.94
2016,5,23,15,30,5.0,190.0,3.0,14.0,194.0,153.29,121.14
2016,5,23,15,45,7.5,193.5,3.05,14.0,199.0,154.39,122.27
2016,5,23,16,0,10.0,197.0,3.1,14.0,204.0,154.57,122.81
2016,5,23,16,15,156.5,203.0,3.1,13.5,286.0,141.68,118.29
2016,5,23,16,30,303.0,209.0,3.1,13.0,368.0,139.16,116.75
2016,5,23,16,45,161.5,182.5,3.15,13.0,266.5,129.16,108.47
2016,5,23,17,0,20.0,156.0,3.2,13.0,165.0,120.72,101.47
2016,5,23,17,15,15.0,137.0,3.2,12.5,143.0,106.52,89.48
2016,5,23,17,30,10.0,118.0,3.2,12.0,121.0,92.22,77.18
2016,5,23,17,45,250.5,91.5,3.2,12.0,153.0,68.27,55.88
2016,5,23,18,0,491.0,65.0,3.2,12.0,185.0,50.75,40.08
2016,5,23,18,15,413.5,55.5,3.1,11.5,140.0,44.03,33.86
2016,5,23,18,30,336.0,46.0,3.0,11.0,95.0,37.17,27.27
2016,5,23,18,45,225.0,32.5,2.9,11.0,60.0,25.15,15.6
2016,5,23,19,0,114.0,19.0,2.8,11.0,25.0,14.77,0.0
2016,5,23,19,15,57.0,9.5,2.75,11.0,12.5,8.11,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,117.5,16.5,2.6,11.0,28.5,60.5,4.62
2016,5,24,5,30,235.0,33.0,2.7,11.0,57.0,134.69,98.07
2016,5,24,5,45,332.0,44.0,2.85,11.0,98.0,202.35,160.39
2016,5,24,6,0,429.0,55.0,3.0,11.0,139.0,279.06,228.68
2016,5,24,6,15,494.0,63.0,3.0,11.0,186.5,346.07,288.22
2016,5,24,6,30,559.0,71.0,3.0,11.0,234.0,418.74,350.8
2016,5,24,6,45,290.5,105.0,3.0,11.5,191.0,313.91,263.57
2016,5,24,7,0,22.0,139.0,3.0,12.0,148.0,139.02,113.41
2016,5,24,7,15,14.0,147.5,3.0,12.0,153.5,140.6,114.52
2016,5,24,7,30,6.0,156.0,3.0,12.0,159.0,141.75,114.86
2016,5,24,7,45,4.0,160.5,3.0,12.5,162.5,143.29,115.47
2016,5,24,8,0,2.0,165.0,3.0,13.0,166.0,144.92,116.14
2016,5,24,8,15,8.5,193.5,3.0,13.0,199.0,176.61,142.05
2016,5,24,8,30,15.0,222.0,3.0,13.0,232.0,208.67,167.9
2016,5,24,8,45,30.0,261.5,3.0,13.0,283.0,276.03,222.01
2016,5,24,9,0,45.0,301.0,3.0,13.0,334.0,329.67,264.17
2016,5,24,9,15,76.5,337.5,2.95,13.0,396.5,395.87,316.0
2016,5,24,9,30,108.0,374.0,2.9,13.0,459.0,462.33,366.93
2016,5,24,9,45,196.0,386.0,2.9,13.5,548.5,576.38,453.64
2016,5,24,10,0,284.0,398.0,2.9,14.0,638.0,690.04,536.74
2016,5,24,10,15,169.0,398.5,2.9,14.0,542.5,557.14,434.97
2016,5,24,10,30,54.0,399.0,2.9,14.0,447.0,424.38,331.86
2016,5,24,10,45,36.5,360.5,2.95,14.0,394.0,366.68,287.72
2016,5,24,11,0,19.0,322.0,3.0,14.0,341.0,296.38,232.89
2016,5,24,11,15,40.0,380.5,3.0,14.0,419.5,382.73,300.17
2016,5,24,11,30,61.0,439.0,3.0,14.0,498.0,452.89,353.28
2016,5,24,11,45,59.0,440.0,3.0,14.0,497.0,446.6,347.96
2016,5,24,12,0,57.0,441.0,3.0,14.0,496.0,439.98,342.79
2016,5,24,12,15,38.0,386.0,3.0,14.0,422.5,369.14,288.61
2016,5,24,12,30,19.0,331.0,3.0,14.0,349.0,294.45,230.83
2016,5,24,12,45,26.0,358.5,3.05,14.0,383.5,326.34,255.98
2016,5,24,13,0,33.0,386.0,3.1,14.0,418.0,349.9,274.22
2016,5,24,13,15,39.5,392.0,3.1,14.0,429.0,353.75,277.26
2016,5,24,13,30,46.0,398.0,3.1,14.0,440.0,356.53,279.52
2016,5,24,13,45,35.0,362.0,3.15,14.0,394.0,315.2,247.6
2016,5,24,14,0,24.0,326.0,3.2,14.0,348.0,278.18,218.94
2016,5,24,14,15,18.5,291.5,3.2,14.0,308.0,245.48,193.47
2016,5,24,14,30,13.0,257.0,3.2,14.0,268.0,213.84,168.64
2016,5,24,14,45,8.5,218.5,3.25,14.0,225.5,180.48,142.26
2016,5,24,15,0,4.0,180.0,3.3,14.0,183.0,147.92,116.33
2016,5,24,15,15,3.0,174.5,3.3,13.5,176.5,142.45,112.39
2016,5,24,15,30,2.0,169.0,3.3,13.0,170.0,137.06,108.49
2016,5,24,15,45,1.0,162.0,3.3,13.0,162.5,130.64,103.55
2016,5,24,16,0,0.0,155.0,3.3,13.0,155.0,124.3,98.66
2016,5,24,16,15,4.5,164.5,3.3,13.0,167.0,129.87,108.37
2016,5,24,16,30,9.0,174.0,3.3,13.0,179.0,135.39,113.52
2016,5,24,16,45,4.5,153.0,3.35,13.0,155.5,119.96,100.46
2016,5,24,17,0,0.0,132.0,3.4,13.0,132.0,104.36,87.13
2016,5,24,17,15,0.0,115.0,3.4,12.5,115.0,91.44,76.17
2016,5,24,17,30,0.0,98.0,3.4,12.0,98.0,78.42,64.91
2016,5,24,17,45,241.5,83.0,3.4,12.0,142.5,62.52,50.74
2016,5,24,18,0,483.0,68.0,3.4,12.0,187.0,53.08,42.18
2016,5,24,18,15,405.0,58.0,3.3,11.5,142.0,46.03,35.65
2016,5,24,18,30,327.0,48.0,3.2,11.0,97.0,36.87,27.03
2016,5,24,18,45,217.0,34.5,3.1,11.0,62.0,26.63,16.95
2016,5,24,19,0,107.0,21.0,3.0,11.0,27.0,16.28,0.08
2016,5,24,19,15,53.5,10.5,2.95,11.0,13.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,117.0,17.0,2.3,11.0,28.5,61.03,8.66
2016,5,25,5,30,234.0,34.0,2.4,11.0,57.0,135.21,98.82
2016,5,25,5,45,326.5,45.0,2.55,11.5,97.5,200.74,158.81
2016,5,25,6,0,419.0,56.0,2.7,12.0,138.0,275.02,224.4
2016,5,25,6,15,483.5,64.0,2.7,12.0,185.0,341.2,282.84
2016,5,25,6,30,548.0,72.0,2.7,12.0,232.0,412.99,344.3
2016,5,25,6,45,274.0,79.0,2.75,12.0,159.0,272.87,229.29
2016,5,25,7,0,0.0,86.0,2.8,12.0,86.0,72.39,56.51
2016,5,25,7,15,0.0,98.0,2.8,12.0,98.0,82.84,65.4
2016,5,25,7,30,0.0,110.0,2.8,12.0,110.0,93.3,74.02
2016,5,25,7,45,2.0,140.5,2.85,12.5,141.5,122.58,98.2
2016,5,25,8,0,4.0,171.0,2.9,13.0,173.0,152.22,122.26
2016,5,25,8,15,6.0,185.5,2.9,13.0,189.0,166.77,133.85
2016,5,25,8,30,8.0,200.0,2.9,13.0,205.0,181.42,145.47
2016,5,25,8,45,8.0,204.0,2.95,13.0,209.5,184.47,147.55
2016,5,25,9,0,8.0,208.0,3.0,13.0,214.0,187.61,149.74
2016,5,25,9,15,10.0,224.5,3.0,13.0,232.5,204.21,162.87
2016,5,25,9,30,12.0,241.0,3.0,13.0,251.0,220.78,175.87
2016,5,25,9,45,11.5,237.5,3.0,13.5,247.5,216.55,171.8
2016,5,25,10,0,11.0,234.0,3.0,14.0,244.0,212.41,167.91
2016,5,25,10,15,26.0,307.0,3.0,14.0,330.5,308.87,244.18
2016,5,25,10,30,41.0,380.0,3.0,14.0,417.0,392.75,308.6
2016,5,25,10,45,156.5,415.5,3.0,14.5,559.5,552.21,430.95
2016,5,25,11,0,272.0,451.0,3.0,15.0,702.0,705.26,542.73
2016,5,25,11,15,279.0,456.0,3.0,15.0,717.0,706.18,541.97
2016,5,25,11,30,286.0,461.0,3.0,15.0,732.0,705.16,540.94
2016,5,25,11,45,164.0,438.5,3.05,15.0,594.0,550.89,426.19
2016,5,25,12,0,42.0,416.0,3.1,15.0,456.0,404.18,313.87
2016,5,25,12,15,36.0,400.5,3.15,15.0,435.0,380.16,296.11
2016,5,25,12,30,30.0,385.0,3.2,15.0,414.0,356.77,278.24
2016,5,25,12,45,245.0,388.5,3.25,15.0,619.0,530.02,414.43
2016,5,25,13,0,460.0,392.0,3.3,15.0,824.0,674.3,522.48
2016,5,25,13,15,310.5,424.0,3.35,15.0,713.5,568.22,440.93
2016,5,25,13,30,161.0,456.0,3.4,15.0,603.0,475.78,369.87
2016,5,25,13,45,105.5,419.5,3.5,15.0,515.0,400.97,313.06
2016,5,25,14,0,50.0,383.0,3.6,15.0,427.0,333.17,260.9
2016,5,25,14,15,119.5,391.0,3.65,15.0,490.5,361.99,283.31
2016,5,25,14,30,189.0,399.0,3.7,15.0,554.0,383.48,298.62
2016,5,25,14,45,271.5,363.0,3.75,15.0,575.0,366.28,282.79
2016,5,25,15,0,354.0,327.0,3.8,15.0,596.0,344.7,261.99
2016,5,25,15,15,238.5,322.5,3.85,14.5,499.5,284.73,217.06
2016,5,25,15,30,123.0,318.0,3.9,14.0,403.0,245.79,190.53
2016,5,25,15,45,121.0,295.5,3.95,14.0,374.5,217.63,168.56
2016,5,25,16,0,119.0,273.0,4.0,14.0,346.0,190.15,148.53
2016,5,25,16,15,447.0,181.0,4.0,13.5,422.0,115.5,95.69
2016,5,25,16,30,775.0,89.0,4.0,13.0,498.0,68.87,55.43
2016,5,25,16,45,742.0,87.0,4.05,13.0,446.5,68.31,55.16
2016,5,25,17,0,709.0,85.0,4.1,13.0,395.0,62.06,49.81
2016,5,25,17,15,672.0,80.0,4.1,12.5,344.5,59.42,47.72
2016,5,25,17,30,635.0,75.0,4.1,12.0,294.0,56.7,45.5
2016,5,25,17,45,572.0,70.5,4.1,12.0,243.0,54.09,43.19
2016,5,25,18,0,509.0,66.0,4.1,12.0,192.0,51.56,40.83
2016,5,25,18,15,430.0,57.0,4.0,11.5,146.5,45.25,34.97
2016,5,25,18,30,351.0,48.0,3.9,11.0,101.0,38.84,28.8
2016,5,25,18,45,227.0,35.0,3.8,11.0,64.5,27.02,17.38
2016,5,25,19,0,103.0,22.0,3.7,11.0,28.0,17.03,1.61
2016,5,25,19,15,51.5,11.0,3.65,11.0,14.0,9.39,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,89.0,19.0,1.9,10.5,28.0,55.71,10.65
2016,5,26,5,30,178.0,38.0,1.9,11.0,56.0,120.55,88.4
2016,5,26,5,45,271.0,51.5,1.95,11.5,96.0,182.95,144.65
2016,5,26,6,0,364.0,65.0,2.0,12.0,136.0,255.86,208.42
2016,5,26,6,15,431.0,74.5,1.9,12.0,183.0,320.53,264.92
2016,5,26,6,30,498.0,84.0,1.8,12.0,230.0,396.8,329.09
2016,5,26,6,45,358.0,117.5,1.75,12.5,233.0,368.29,305.32
2016,5,26,7,0,218.0,151.0,1.7,13.0,236.0,316.42,261.51
2016,5,26,7,15,441.5,131.0,1.6,13.0,333.0,475.37,391.01
2016,5,26,7,30,665.0,111.0,1.5,13.0,430.0,646.82,522.16
2016,5,26,7,45,430.0,179.5,1.4,13.5,394.5,554.82,444.99
2016,5,26,8,0,195.0,248.0,1.3,14.0,359.0,418.12,334.68
2016,5,26,8,15,258.0,260.5,1.25,14.0,420.5,506.34,402.62
2016,5,26,8,30,321.0,273.0,1.2,14.0,482.0,580.79,456.92
2016,5,26,8,45,184.0,288.5,1.15,14.5,410.0,461.28,362.67
2016,5,26,9,0,47.0,304.0,1.1,15.0,338.0,334.2,261.73
2016,5,26,9,15,52.5,326.0,1.05,15.0,366.0,360.6,281.99
2016,5,26,9,30,58.0,348.0,1.0,15.0,394.0,386.71,300.82
2016,5,26,9,45,103.0,381.5,1.0,15.5,467.5,462.38,356.88
2016,5,26,10,0,148.0,415.0,1.0,16.0,541.0,556.2,423.63
2016,5,26,10,15,494.5,283.5,1.0,16.0,722.0,791.94,595.88
2016,5,26,10,30,841.0,152.0,1.0,16.0,903.0,988.03,724.95
2016,5,26,10,45,849.0,151.5,1.05,16.5,924.0,986.14,719.77
2016,5,26,11,0,857.0,151.0,1.1,17.0,945.0,966.69,706.4
2016,5,26,11,15,860.0,151.5,1.15,17.0,958.0,953.87,698.86
2016,5,26,11,30,863.0,152.0,1.2,17.0,971.0,937.55,689.0
2016,5,26,11,45,867.0,151.0,1.3,17.0,978.0,917.45,677.47
2016,5,26,12,0,871.0,150.0,1.4,17.0,985.0,894.06,663.66
2016,5,26,12,15,871.0,150.0,1.55,17.0,983.5,864.97,646.49
2016,5,26,12,30,871.0,150.0,1.7,17.0,982.0,833.02,627.05
2016,5,26,12,45,877.0,144.0,1.85,17.0,975.5,798.19,605.21
2016,5,26,13,0,883.0,138.0,2.0,17.0,969.0,760.39,579.7
2016,5,26,13,15,880.0,137.5,2.15,17.0,953.0,717.8,549.43
2016,5,26,13,30,877.0,137.0,2.3,17.0,937.0,673.08,516.58
2016,5,26,13,45,871.0,136.5,2.45,17.0,913.5,624.63,479.83
2016,5,26,14,0,865.0,136.0,2.6,17.0,890.0,574.67,440.66
2016,5,26,14,15,857.5,134.0,2.7,16.5,861.0,521.62,398.37
2016,5,26,14,30,850.0,132.0,2.8,16.0,832.0,467.68,353.79
2016,5,26,14,45,840.5,130.0,2.9,16.0,796.5,409.14,303.61
2016,5,26,15,0,831.0,128.0,3.0,16.0,761.0,352.55,253.77
2016,5,26,15,15,818.5,125.5,3.05,15.5,720.5,294.97,203.25
2016,5,26,15,30,806.0,123.0,3.1,15.0,680.0,238.15,154.45
2016,5,26,15,45,789.5,120.0,3.2,15.0,635.5,181.46,109.88
2016,5,26,16,0,773.0,117.0,3.3,15.0,591.0,126.51,76.46
2016,5,26,16,15,751.0,113.0,3.35,14.5,543.0,76.25,61.31
2016,5,26,16,30,729.0,109.0,3.4,14.0,495.0,75.22,60.78
2016,5,26,16,45,698.5,105.0,3.45,14.0,444.5,73.98,59.91
2016,5,26,17,0,668.0,101.0,3.5,14.0,394.0,72.69,58.99
2016,5,26,17,15,628.5,95.0,3.45,13.5,343.0,69.78,56.72
2016,5,26,17,30,589.0,89.0,3.4,13.0,292.0,66.78,54.3
2016,5,26,17,45,531.0,81.5,3.4,13.0,242.5,62.34,50.38
2016,5,26,18,0,473.0,74.0,3.4,13.0,193.0,57.81,46.25
2016,5,26,18,15,393.0,63.5,3.3,12.5,147.0,48.16,37.43
2016,5,26,18,30,313.0,53.0,3.2,12.0,101.0,40.47,30.15
2016,5,26,18,45,202.0,38.0,3.1,12.0,65.0,29.19,19.23
2016,5,26,19,0,91.0,23.0,3.0,12.0,29.0,18.12,3.16
2016,5,26,19,15,45.5,11.5,2.95,11.5,14.5,9.82,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,90.5,19.5,1.0,10.5,28.5,56.81,13.61
2016,5,27,5,30,181.0,39.0,1.0,11.0,57.0,122.42,89.97
2016,5,27,5,45,279.0,51.5,1.05,11.5,98.0,185.73,146.46
2016,5,27,6,0,377.0,64.0,1.1,12.0,139.0,260.13,210.89
2016,5,27,6,15,443.5,74.0,1.15,12.0,186.5,325.77,267.74
2016,5,27,6,30,510.0,84.0,1.2,12.0,234.0,402.98,332.21
2016,5,27,6,45,563.5,89.5,1.25,12.5,285.0,468.82,385.12
2016,5,27,7,0,617.0,95.0,1.3,13.0,336.0,537.96,438.72
2016,5,27,7,15,652.0,100.5,1.3,13.5,386.5,596.94,482.3
2016,5,27,7,30,687.0,106.0,1.3,14.0,437.0,656.74,525.02
2016,5,27,7,45,719.0,108.5,1.3,14.5,487.5,711.14,561.42
2016,5,27,8,0,751.0,111.0,1.3,15.0,538.0,761.21,593.65
2016,5,27,8,15,771.0,114.5,1.25,15.0,585.5,805.64,621.77
2016,5,27,8,30,791.0,118.0,1.2,15.0,633.0,848.23,648.11
2016,5,27,8,45,810.0,119.0,1.2,15.5,677.0,885.04,669.59
2016,5,27,9,0,829.0,120.0,1.2,16.0,721.0,919.37,689.16
2016,5,27,9,15,841.0,122.0,1.15,16.5,760.0,945.48,702.29
2016,5,27,9,30,853.0,124.0,1.1,17.0,799.0,956.69,705.7
2016,5,27,9,45,870.5,120.5,1.05,17.5,834.5,975.61,714.29
2016,5,27,10,0,888.0,117.0,1.0,18.0,870.0,991.21,720.59
2016,5,27,10,15,894.0,118.5,0.95,18.0,897.0,997.17,722.2
2016,5,27,10,30,900.0,120.0,0.9,18.0,924.0,999.35,721.65
2016,5,27,10,45,906.0,120.0,0.9,18.5,945.0,996.26,717.64
2016,5,27,11,0,912.0,120.0,0.9,19.0,966.0,989.35,711.45
2016,5,27,11,15,914.5,120.5,0.95,19.0,979.0,975.84,703.6
2016,5,27,11,30,917.0,121.0,1.0,19.0,992.0,958.65,693.55
2016,5,27,11,45,918.0,121.5,1.1,19.5,998.0,936.54,679.95
2016,5,27,12,0,919.0,122.0,1.2,20.0,1004.0,911.05,664.09
2016,5,27,12,15,919.0,122.5,1.35,20.0,1002.5,881.46,647.32
2016,5,27,12,30,919.0,123.0,1.5,20.0,1001.0,848.82,628.13
2016,5,27,12,45,913.0,125.0,1.65,20.0,990.5,809.91,604.25
2016,5,27,13,0,907.0,127.0,1.8,20.0,980.0,768.63,577.43
2016,5,27,13,15,903.5,126.5,1.9,20.0,964.0,724.89,546.66
2016,5,27,13,30,900.0,126.0,2.0,20.0,948.0,678.99,513.36
2016,5,27,13,45,893.5,125.5,2.15,20.0,924.0,629.35,476.51
2016,5,27,14,0,887.0,125.0,2.3,20.0,900.0,578.2,437.16
2016,5,27,14,15,880.0,123.5,2.35,19.5,870.5,524.79,395.1
2016,5,27,14,30,873.0,122.0,2.4,19.0,841.0,470.39,350.69
2016,5,27,14,45,861.0,121.0,2.5,19.0,804.5,413.73,302.62
2016,5,27,15,0,849.0,120.0,2.6,19.0,768.0,357.09,253.45
2016,5,27,15,15,836.5,118.0,2.6,18.5,727.5,294.27,199.47
2016,5,27,15,30,824.0,116.0,2.6,18.0,687.0,236.86,150.72
2016,5,27,15,45,804.0,114.5,2.65,18.0,641.0,179.8,106.5
2016,5,27,16,0,784.0,113.0,2.7,18.0,595.0,124.85,73.65
2016,5,27,16,15,762.0,109.0,2.7,17.5,546.5,81.04,64.68
2016,5,27,16,30,740.0,105.0,2.7,17.0,498.0,72.7,57.86
2016,5,27,16,45,707.5,102.0,2.75,17.0,447.0,71.99,57.46
2016,5,27,17,0,675.0,99.0,2.8,17.0,396.0,71.28,57.05
2016,5,27,17,15,636.0,93.0,2.75,16.5,345.0,68.32,54.75
2016,5,27,17,30,597.0,87.0,2.7,16.0,294.0,65.25,52.3
2016,5,27,17,45,538.5,80.0,2.65,15.5,244.0,61.13,48.81
2016,5,27,18,0,480.0,73.0,2.6,15.0,194.0,56.95,45.12
2016,5,27,18,15,403.0,62.5,2.5,14.5,148.5,47.48,36.54
2016,5,27,18,30,326.0,52.0,2.4,14.0,103.0,39.78,29.32
2016,5,27,18,45,216.5,38.0,2.35,14.0,66.5,29.23,19.17
2016,5,27,19,0,107.0,24.0,2.3,14.0,30.0,18.56,4.25
2016,5,27,19,15,53.5,12.0,2.3,13.5,15.0,10.24,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,111.5,18.0,1.5,12.5,30.0,60.74,16.89
2016,5,28,5,30,223.0,36.0,1.5,13.0,60.0,132.7,96.95
2016,5,28,5,45,315.0,48.0,1.55,13.5,101.0,195.48,153.22
2016,5,28,6,0,407.0,60.0,1.6,14.0,142.0,272.1,219.47
2016,5,28,6,15,471.0,69.0,1.65,14.0,189.0,338.39,276.85
2016,5,28,6,30,535.0,78.0,1.7,14.0,236.0,410.25,337.15
2016,5,28,6,45,581.5,85.0,1.75,14.5,286.5,474.3,388.69
2016,5,28,7,0,628.0,92.0,1.8,15.0,337.0,541.13,440.54
2016,5,28,7,15,662.0,97.0,1.75,15.0,387.5,599.2,484.31
2016,5,28,7,30,696.0,102.0,1.7,15.0,438.0,658.0,527.21
2016,5,28,7,45,722.5,106.5,1.65,15.5,488.0,710.66,562.09
2016,5,28,8,0,749.0,111.0,1.6,16.0,538.0,762.68,595.53
2016,5,28,8,15,768.5,114.5,1.55,16.5,585.0,802.59,619.59
2016,5,28,8,30,788.0,118.0,1.5,17.0,632.0,844.65,644.71
2016,5,28,8,45,804.0,121.0,1.45,17.5,675.5,880.86,665.28
2016,5,28,9,0,820.0,124.0,1.4,18.0,719.0,914.49,683.8
2016,5,28,9,15,832.0,126.0,1.3,18.0,758.0,940.44,697.53
2016,5,28,9,30,844.0,128.0,1.2,18.0,797.0,963.22,709.04
2016,5,28,9,45,853.0,130.0,1.2,18.5,830.5,967.49,708.95
2016,5,28,10,0,862.0,132.0,1.2,19.0,864.0,980.22,714.64
2016,5,28,10,15,869.0,133.5,1.2,19.0,891.0,986.9,717.8
2016,5,28,10,30,876.0,135.0,1.2,19.0,918.0,989.9,718.8
2016,5,28,10,45,881.0,136.0,1.2,19.5,938.5,986.75,714.72
2016,5,28,11,0,886.0,137.0,1.2,20.0,959.0,979.86,708.49
2016,5,28,11,15,889.0,138.0,1.25,20.0,972.5,967.38,701.06
2016,5,28,11,30,892.0,139.0,1.3,20.0,986.0,951.29,691.42
2016,5,28,11,45,893.5,139.0,1.4,20.0,992.0,929.47,678.86
2016,5,28,12,0,895.0,139.0,1.5,20.0,998.0,904.36,664.06
2016,5,28,12,15,895.0,139.5,1.6,20.0,997.0,875.25,646.45
2016,5,28,12,30,895.0,140.0,1.7,20.0,996.0,843.19,626.65
2016,5,28,12,45,885.0,144.5,1.8,20.0,984.5,803.86,601.64
2016,5,28,13,0,875.0,149.0,1.9,20.0,973.0,762.47,573.41
2016,5,28,13,15,871.5,148.0,1.95,20.0,957.0,719.51,542.74
2016,5,28,13,30,868.0,147.0,2.0,20.0,941.0,674.5,509.75
2016,5,28,13,45,863.5,145.0,2.1,20.0,918.0,626.27,473.75
2016,5,28,14,0,859.0,143.0,2.2,20.0,895.0,576.45,435.33
2016,5,28,14,15,851.5,141.0,2.25,19.5,865.0,523.41,393.76
2016,5,28,14,30,844.0,139.0,2.3,19.0,835.0,468.6,349.35
2016,5,28,14,45,834.5,136.5,2.35,19.0,799.5,412.12,301.59
2016,5,28,15,0,825.0,134.0,2.4,19.0,764.0,355.56,252.66
2016,5,28,15,15,811.5,131.0,2.4,18.5,723.5,297.79,202.92
2016,5,28,15,30,798.0,128.0,2.4,18.0,683.0,240.91,154.9
2016,5,28,15,45,782.0,124.0,2.45,18.0,638.0,184.14,110.8
2016,5,28,16,0,766.0,120.0,2.5,18.0,593.0,129.05,77.39
2016,5,28,16,15,743.5,116.0,2.5,17.5,544.5,77.87,61.94
2016,5,28,16,30,721.0,112.0,2.5,17.0,496.0,76.92,61.51
2016,5,28,16,45,693.0,107.0,2.5,17.0,446.0,75.12,60.17
2016,5,28,17,0,665.0,102.0,2.5,17.0,396.0,73.22,58.72
2016,5,28,17,15,625.5,95.5,2.4,16.5,345.0,69.97,56.19
2016,5,28,17,30,586.0,89.0,2.3,16.0,294.0,66.6,53.48
2016,5,28,17,45,533.0,81.0,2.25,15.5,244.5,61.8,49.4
2016,5,28,18,0,480.0,73.0,2.2,15.0,195.0,56.87,45.06
2016,5,28,18,15,403.0,63.0,2.1,14.5,149.5,47.82,36.87
2016,5,28,18,30,326.0,53.0,2.0,14.0,104.0,40.5,29.99
2016,5,28,18,45,219.5,38.5,1.9,13.5,67.5,29.6,19.62
2016,5,28,19,0,113.0,24.0,1.8,13.0,31.0,18.56,5.1
2016,5,28,19,15,56.5,12.0,1.8,12.5,15.5,10.24,0.0
2016,5,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,5,15,111.5,18.5,1.65,10.5,30.5,61.39,19.35
2016,5,29,5,30,223.0,37.0,1.6,11.0,61.0,133.56,98.58
2016,5,29,5,45,319.0,49.0,1.55,11.5,102.5,197.85,156.29
2016,5,29,6,0,415.0,61.0,1.5,12.0,144.0,276.25,224.3
2016,5,29,6,15,480.5,69.5,1.4,12.0,192.0,343.2,282.21
2016,5,29,6,30,546.0,78.0,1.3,12.0,240.0,415.8,342.75
2016,5,29,6,45,592.5,84.5,1.25,12.5,290.5,479.78,393.7
2016,5,29,7,0,639.0,91.0,1.2,13.0,341.0,546.48,444.63
2016,5,29,7,15,673.0,96.5,1.15,13.5,392.0,605.55,487.65
2016,5,29,7,30,707.0,102.0,1.1,14.0,443.0,665.32,529.49
2016,5,29,7,45,585.5,148.0,1.05,14.5,451.0,647.85,511.45
2016,5,29,8,0,464.0,194.0,1.0,15.0,459.0,611.25,480.16
2016,5,29,8,15,421.0,226.5,1.0,15.0,482.5,623.48,486.94
2016,5,29,8,30,378.0,259.0,1.0,15.0,506.0,613.85,477.74
2016,5,29,8,45,422.5,261.5,1.0,15.5,554.5,682.21,524.96
2016,5,29,9,0,467.0,264.0,1.0,16.0,603.0,733.67,558.73
2016,5,29,9,15,314.5,323.0,1.05,16.0,556.5,639.83,488.29
2016,5,29,9,30,162.0,382.0,1.1,16.0,510.0,539.08,412.45
2016,5,29,9,45,249.5,383.0,1.15,16.5,590.0,640.86,486.78
2016,5,29,10,0,337.0,384.0,1.2,17.0,670.0,724.13,544.37
2016,5,29,10,15,343.5,391.0,1.25,17.0,691.0,733.96,550.03
2016,5,29,10,30,350.0,398.0,1.3,17.0,712.0,741.93,555.27
2016,5,29,10,45,341.5,417.0,1.4,17.5,728.5,745.3,556.31
2016,5,29,11,0,333.0,436.0,1.5,18.0,745.0,746.53,555.97
2016,5,29,11,15,607.5,291.0,1.55,18.0,865.0,869.2,646.37
2016,5,29,11,30,882.0,146.0,1.6,18.0,985.0,947.66,699.88
2016,5,29,11,45,883.5,146.5,1.7,18.0,990.5,926.42,686.08
2016,5,29,12,0,885.0,147.0,1.8,18.0,996.0,901.91,671.17
2016,5,29,12,15,884.5,147.0,1.85,18.0,994.5,872.2,652.12
2016,5,29,12,30,884.0,147.0,1.9,18.0,993.0,839.63,631.03
2016,5,29,12,45,876.5,150.0,1.95,18.0,982.5,801.35,605.86
2016,5,29,13,0,869.0,153.0,2.0,18.0,972.0,760.91,577.35
2016,5,29,13,15,865.5,152.0,2.05,18.0,956.0,718.23,546.54
2016,5,29,13,30,862.0,151.0,2.1,18.0,940.0,673.52,513.43
2016,5,29,13,45,859.5,147.5,2.15,18.0,917.5,625.69,477.13
2016,5,29,14,0,857.0,144.0,2.2,18.0,895.0,576.11,438.37
2016,5,29,14,15,849.5,142.0,2.25,18.0,865.5,523.29,395.92
2016,5,29,14,30,842.0,140.0,2.3,18.0,836.0,468.65,350.73
2016,5,29,14,45,834.5,136.5,2.35,18.0,801.0,412.32,302.9
2016,5,29,15,0,827.0,133.0,2.4,18.0,766.0,355.71,253.71
2016,5,29,15,15,814.0,130.0,2.4,17.5,725.5,298.01,203.81
2016,5,29,15,30,801.0,127.0,2.4,17.0,685.0,241.14,155.56
2016,5,29,15,45,509.0,200.5,2.45,17.0,546.5,194.69,131.27
2016,5,29,16,0,217.0,274.0,2.5,17.0,408.0,197.92,149.61
2016,5,29,16,15,261.0,243.5,2.5,16.5,392.0,156.28,129.06
2016,5,29,16,30,305.0,213.0,2.5,16.0,376.0,141.25,117.01
2016,5,29,16,45,178.0,193.5,2.55,16.0,286.5,135.76,112.74
2016,5,29,17,0,51.0,174.0,2.6,16.0,197.0,127.14,105.71
2016,5,29,17,15,322.0,131.5,2.6,15.5,247.0,94.7,78.03
2016,5,29,17,30,593.0,89.0,2.6,15.0,297.0,66.6,53.67
2016,5,29,17,45,539.5,81.5,2.65,15.0,247.5,62.18,49.84
2016,5,29,18,0,486.0,74.0,2.7,15.0,198.0,57.66,45.76
2016,5,29,18,15,408.5,64.0,2.6,14.5,152.5,48.56,37.53
2016,5,29,18,30,331.0,54.0,2.5,14.0,107.0,41.24,30.66
2016,5,29,18,45,221.5,39.5,2.45,13.5,70.0,30.35,20.31
2016,5,29,19,0,112.0,25.0,2.4,13.0,33.0,19.31,6.24
2016,5,29,19,15,56.0,12.5,2.4,12.5,16.5,10.67,0.0
2016,5,29,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,123.5,18.5,0.85,11.0,31.5,64.74,22.36
2016,5,30,5,30,247.0,37.0,0.8,11.0,63.0,141.37,104.36
2016,5,30,5,45,345.5,47.5,0.8,11.5,105.5,208.89,164.39
2016,5,30,6,0,444.0,58.0,0.8,12.0,148.0,286.06,230.84
2016,5,30,6,15,508.0,66.0,0.75,12.5,196.0,353.0,287.53
2016,5,30,6,30,572.0,74.0,0.7,13.0,244.0,425.42,346.3
2016,5,30,6,45,452.5,106.0,0.7,13.5,256.5,411.04,334.64
2016,5,30,7,0,333.0,138.0,0.7,14.0,269.0,375.34,305.6
2016,5,30,7,15,533.5,115.5,0.7,14.0,358.5,527.74,425.04
2016,5,30,7,30,734.0,93.0,0.7,14.0,448.0,673.96,532.25
2016,5,30,7,45,760.0,96.0,0.75,14.5,498.0,722.8,562.97
2016,5,30,8,0,786.0,99.0,0.8,15.0,548.0,773.89,595.83
2016,5,30,8,15,804.5,102.0,0.8,15.5,595.5,817.44,622.04
2016,5,30,8,30,823.0,105.0,0.8,16.0,643.0,859.02,646.49
2016,5,30,8,45,837.5,107.5,0.85,16.5,686.5,894.15,667.18
2016,5,30,9,0,852.0,110.0,0.9,17.0,730.0,916.31,679.28
2016,5,30,9,15,636.5,213.0,0.95,17.0,690.0,853.12,636.4
2016,5,30,9,30,421.0,316.0,1.0,17.0,650.0,752.25,563.26
2016,5,30,9,45,655.5,216.5,1.1,17.5,761.5,885.48,659.24
2016,5,30,10,0,890.0,117.0,1.2,18.0,873.0,990.54,725.05
2016,5,30,10,15,896.5,118.5,1.25,18.0,900.0,997.07,727.69
2016,5,30,10,30,903.0,120.0,1.3,18.0,927.0,999.82,729.41
2016,5,30,10,45,663.5,255.0,1.4,18.0,855.5,915.05,674.5
2016,5,30,11,0,424.0,390.0,1.5,18.0,784.0,800.6,593.28
2016,5,30,11,15,439.5,381.0,1.55,18.0,794.5,794.53,590.94
2016,5,30,11,30,455.0,372.0,1.6,18.0,805.0,785.8,585.62
2016,5,30,11,45,686.0,248.0,1.7,18.0,905.0,863.12,644.53
2016,5,30,12,0,917.0,124.0,1.8,18.0,1005.0,909.46,676.88
2016,5,30,12,15,916.5,124.0,1.85,18.0,1003.5,879.24,656.74
2016,5,30,12,30,916.0,124.0,1.9,18.0,1002.0,846.03,635.28
2016,5,30,12,45,912.5,124.5,1.95,18.0,992.0,808.09,610.4
2016,5,30,13,0,909.0,125.0,2.0,18.0,982.0,767.65,582.76
2016,5,30,13,15,905.5,124.5,2.05,18.0,966.0,724.07,551.27
2016,5,30,13,30,902.0,124.0,2.1,18.0,950.0,678.32,517.37
2016,5,30,13,45,897.0,122.5,2.2,18.0,926.5,628.94,480.07
2016,5,30,14,0,892.0,121.0,2.3,18.0,903.0,577.92,440.28
2016,5,30,14,15,885.0,119.5,2.35,18.0,873.5,524.51,397.13
2016,5,30,14,30,878.0,118.0,2.4,18.0,844.0,470.1,351.8
2016,5,30,14,45,679.5,197.5,2.5,18.0,745.5,396.22,293.67
2016,5,30,15,0,481.0,277.0,2.6,18.0,647.0,346.1,255.6
2016,5,30,15,15,583.5,222.5,2.6,18.0,646.5,300.19,213.32
2016,5,30,15,30,686.0,168.0,2.6,18.0,646.0,241.78,160.35
2016,5,30,15,45,678.0,158.0,2.65,18.0,604.5,187.69,118.0
2016,5,30,16,0,670.0,148.0,2.7,18.0,563.0,134.54,84.35
2016,5,30,16,15,718.0,122.0,2.65,17.5,534.5,81.11,64.7
2016,5,30,16,30,766.0,96.0,2.6,17.0,506.0,73.45,58.49
2016,5,30,16,45,402.5,133.5,2.6,17.0,347.0,89.31,72.45
2016,5,30,17,0,39.0,171.0,2.6,17.0,188.0,125.31,103.8
2016,5,30,17,15,34.0,151.0,2.5,16.5,164.5,111.82,92.58
2016,5,30,17,30,29.0,131.0,2.4,16.0,141.0,98.07,81.02
2016,5,30,17,45,285.0,98.0,2.35,16.0,172.5,72.9,59.05
2016,5,30,18,0,541.0,65.0,2.3,16.0,204.0,50.68,39.41
2016,5,30,18,15,467.0,56.5,2.15,15.5,158.0,44.73,34.02
2016,5,30,18,30,393.0,48.0,2.0,15.0,112.0,38.68,28.32
2016,5,30,18,45,280.0,36.5,1.95,14.5,74.0,29.72,19.76
2016,5,30,19,0,167.0,25.0,1.9,14.0,36.0,19.42,6.86
2016,5,30,19,15,83.5,12.5,1.9,13.5,18.0,10.67,0.0
2016,5,30,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,5,15,93.0,18.5,1.55,11.5,29.0,56.02,20.07
2016,5,31,5,30,186.0,37.0,1.5,12.0,58.0,120.14,88.46
2016,5,31,5,45,255.5,52.0,1.5,12.5,95.5,175.26,137.99
2016,5,31,6,0,325.0,67.0,1.5,13.0,133.0,238.0,192.82
2016,5,31,6,15,372.5,80.5,1.45,13.0,176.0,294.95,242.36
2016,5,31,6,30,420.0,94.0,1.4,13.0,219.0,356.19,293.94
2016,5,31,6,45,472.0,99.0,1.35,13.5,264.5,414.37,341.01
2016,5,31,7,0,524.0,104.0,1.3,14.0,310.0,483.63,394.78
2016,5,31,7,15,630.0,99.0,1.3,14.0,380.5,576.65,466.36
2016,5,31,7,30,736.0,94.0,1.3,14.0,451.0,675.77,539.28
2016,5,31,7,45,551.0,157.0,1.3,14.5,440.5,621.61,493.87
2016,5,31,8,0,366.0,220.0,1.3,15.0,430.0,540.91,429.11
2016,5,31,8,15,295.5,256.5,1.25,15.5,435.0,531.18,418.51
2016,5,31,8,30,225.0,293.0,1.2,16.0,440.0,498.01,390.16
2016,5,31,8,45,303.5,298.0,1.2,16.5,510.5,595.01,461.1
2016,5,31,9,0,382.0,303.0,1.2,17.0,581.0,676.78,517.99
2016,5,31,9,15,631.0,209.5,1.2,17.0,697.5,843.7,636.91
2016,5,31,9,30,880.0,116.0,1.2,17.0,814.0,970.54,717.73
2016,5,31,9,45,889.5,117.0,1.25,17.5,848.0,986.77,724.75
2016,5,31,10,0,899.0,118.0,1.3,18.0,882.0,999.43,731.05
2016,5,31,10,15,905.5,119.0,1.35,18.0,909.5,1005.49,734.65
2016,5,31,10,30,912.0,120.0,1.4,18.0,937.0,1007.75,736.02
2016,5,31,10,45,678.0,253.5,1.45,18.5,868.5,926.86,681.75
2016,5,31,11,0,444.0,387.0,1.5,19.0,800.0,816.27,601.8
2016,5,31,11,15,686.0,255.0,1.55,19.0,903.5,908.58,670.99
2016,5,31,11,30,928.0,123.0,1.6,19.0,1007.0,968.01,709.94
2016,5,31,11,45,929.5,123.5,1.65,19.0,1013.0,946.27,695.55
2016,5,31,12,0,931.0,124.0,1.7,19.0,1019.0,921.08,679.84
2016,5,31,12,15,931.0,123.5,1.75,19.0,1018.0,890.48,660.51
2016,5,31,12,30,931.0,123.0,1.8,19.0,1017.0,856.85,639.02
2016,5,31,12,45,935.0,119.5,1.9,19.5,1009.5,820.87,615.06
2016,5,31,13,0,939.0,116.0,2.0,20.0,1002.0,781.84,588.3
2016,5,31,13,15,936.0,115.5,2.05,20.0,986.0,737.5,556.59
2016,5,31,13,30,933.0,115.0,2.1,20.0,970.0,690.86,522.37
2016,5,31,13,45,928.0,114.0,2.2,20.0,946.5,640.54,484.73
2016,5,31,14,0,923.0,113.0,2.3,20.0,923.0,588.51,444.51
2016,5,31,14,15,916.5,111.5,2.3,19.5,893.5,533.87,401.35
2016,5,31,14,30,910.0,110.0,2.3,19.0,864.0,478.11,355.77
2016,5,31,14,45,901.0,108.5,2.35,19.0,828.0,420.55,306.8
2016,5,31,15,0,892.0,107.0,2.4,19.0,792.0,362.62,256.37
2016,5,31,15,15,880.5,105.0,2.4,19.0,751.0,303.58,204.69
2016,5,31,15,30,869.0,103.0,2.4,19.0,710.0,244.96,154.58
2016,5,31,15,45,853.5,100.5,2.45,19.0,664.5,178.29,102.52
2016,5,31,16,0,838.0,98.0,2.5,19.0,619.0,120.22,67.13
2016,5,31,16,15,818.5,95.0,2.45,18.5,570.0,72.07,56.71
2016,5,31,16,30,799.0,92.0,2.4,18.0,521.0,71.08,56.2
2016,5,31,16,45,772.5,88.5,2.4,18.0,470.0,69.55,55.08
2016,5,31,17,0,746.0,85.0,2.4,18.0,419.0,67.96,53.9
2016,5,31,17,15,710.0,80.0,2.3,17.5,367.0,59.58,46.86
2016,5,31,17,30,674.0,75.0,2.2,17.0,315.0,56.81,44.66
2016,5,31,17,45,623.0,69.5,2.15,16.5,263.5,53.45,41.85
2016,5,31,18,0,572.0,64.0,2.1,16.0,212.0,50.06,38.89
2016,5,31,18,15,497.0,56.0,2.05,15.5,164.5,44.45,33.78
2016,5,31,18,30,422.0,48.0,2.0,15.0,117.0,38.76,28.42
2016,5,31,18,45,305.5,36.5,1.95,14.5,78.0,29.75,19.84
2016,5,31,19,0,189.0,25.0,1.9,14.0,39.0,19.46,7.39
2016,5,31,19,15,94.5,12.5,1.95,13.5,19.5,10.67,0.0
2016,5,31,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,142.5,18.5,2.35,11.0,34.0,69.95,27.41
2016,6,1,5,30,285.0,37.0,2.4,11.0,68.0,154.72,114.9
2016,6,1,5,45,377.5,48.0,2.5,11.5,111.0,221.31,175.25
2016,6,1,6,0,470.0,59.0,2.6,12.0,154.0,297.83,242.61
2016,6,1,6,15,534.5,66.5,2.55,12.0,203.5,365.79,302.28
2016,6,1,6,30,599.0,74.0,2.5,12.0,253.0,439.17,364.58
2016,6,1,6,45,645.0,79.5,2.5,12.5,305.0,504.02,417.39
2016,6,1,7,0,691.0,85.0,2.5,13.0,357.0,571.43,470.24
2016,6,1,7,15,345.5,104.0,2.5,13.0,240.0,373.75,310.62
2016,6,1,7,30,0.0,123.0,2.5,13.0,123.0,105.21,83.29
2016,6,1,7,45,8.0,161.5,2.5,13.5,166.5,146.92,118.11
2016,6,1,8,0,16.0,200.0,2.5,14.0,210.0,189.56,152.59
2016,6,1,8,15,19.0,219.0,2.45,14.0,231.5,209.51,168.26
2016,6,1,8,30,22.0,238.0,2.4,14.0,253.0,229.55,183.91
2016,6,1,8,45,15.5,225.5,2.4,14.5,236.5,211.03,168.01
2016,6,1,9,0,9.0,213.0,2.4,15.0,220.0,192.84,152.56
2016,6,1,9,15,18.5,259.5,2.35,15.0,274.0,244.37,193.52
2016,6,1,9,30,28.0,306.0,2.3,15.0,328.0,313.94,247.6
2016,6,1,9,45,285.5,306.5,2.3,15.5,548.5,595.17,466.56
2016,6,1,10,0,543.0,307.0,2.3,16.0,769.0,860.88,656.39
2016,6,1,10,15,423.5,365.0,2.3,16.0,732.0,798.82,606.6
2016,6,1,10,30,304.0,423.0,2.3,16.0,695.0,720.98,548.56
2016,6,1,10,45,165.0,390.0,2.3,16.5,538.5,533.19,410.19
2016,6,1,11,0,26.0,357.0,2.3,17.0,382.0,349.34,269.31
2016,6,1,11,15,224.5,381.0,2.3,17.0,595.5,581.36,447.78
2016,6,1,11,30,423.0,405.0,2.3,17.0,809.0,785.06,593.73
2016,6,1,11,45,432.0,399.0,2.3,17.0,813.5,770.93,582.01
2016,6,1,12,0,441.0,393.0,2.3,17.0,818.0,754.41,570.53
2016,6,1,12,15,415.5,403.0,2.3,17.0,802.5,720.29,545.8
2016,6,1,12,30,390.0,413.0,2.3,17.0,787.0,681.01,517.49
2016,6,1,12,45,374.5,421.0,2.35,17.0,778.0,654.16,498.11
2016,6,1,13,0,359.0,429.0,2.4,17.0,769.0,626.87,478.12
2016,6,1,13,15,448.5,391.0,2.4,17.0,808.0,635.31,485.15
2016,6,1,13,30,538.0,353.0,2.4,17.0,847.0,634.3,484.4
2016,6,1,13,45,321.5,390.0,2.45,17.0,683.0,502.4,385.54
2016,6,1,14,0,105.0,427.0,2.5,17.0,519.0,395.16,304.35
2016,6,1,14,15,120.0,415.0,2.45,17.0,517.0,378.8,292.14
2016,6,1,14,30,135.0,403.0,2.4,17.0,515.0,363.09,279.65
2016,6,1,14,45,80.0,345.5,2.4,17.0,411.5,294.5,227.64
2016,6,1,15,0,25.0,288.0,2.4,17.0,308.0,235.79,183.44
2016,6,1,15,15,68.0,305.0,2.4,16.5,354.0,245.18,189.95
2016,6,1,15,30,111.0,322.0,2.4,16.0,400.0,254.38,195.69
2016,6,1,15,45,259.0,278.5,2.4,16.0,444.5,218.18,161.07
2016,6,1,16,0,407.0,235.0,2.4,16.0,489.0,172.74,123.72
2016,6,1,16,15,205.5,200.5,2.35,15.5,329.0,131.3,108.27
2016,6,1,16,30,4.0,166.0,2.3,15.0,169.0,130.23,107.99
2016,6,1,16,45,2.0,151.0,2.3,15.0,152.5,118.88,98.57
2016,6,1,17,0,0.0,136.0,2.3,15.0,136.0,107.44,89.0
2016,6,1,17,15,0.0,119.0,2.25,14.5,119.0,94.56,78.19
2016,6,1,17,30,0.0,102.0,2.2,14.0,102.0,81.56,67.11
2016,6,1,17,45,0.0,85.5,2.2,14.0,85.5,68.83,55.93
2016,6,1,18,0,0.0,69.0,2.2,14.0,69.0,55.99,44.48
2016,6,1,18,15,0.0,53.5,2.1,13.5,53.5,43.79,33.49
2016,6,1,18,30,0.0,38.0,2.0,13.0,38.0,31.43,22.21
2016,6,1,18,45,0.0,25.0,1.9,13.0,25.0,20.63,12.18
2016,6,1,19,0,0.0,12.0,1.8,13.0,12.0,9.87,1.21
2016,6,1,19,15,0.0,6.0,1.85,12.5,6.0,5.12,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
