Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,15,146.0,18.5,1.65,10.5,34.5,70.83,29.04
2016,6,2,5,30,292.0,37.0,1.6,11.0,69.0,156.79,116.38
2016,6,2,5,45,390.5,47.0,1.6,11.5,113.0,225.1,177.7
2016,6,2,6,0,489.0,57.0,1.6,12.0,157.0,303.89,246.3
2016,6,2,6,15,552.5,64.0,1.5,12.0,206.5,371.61,304.97
2016,6,2,6,30,616.0,71.0,1.4,12.0,256.0,444.64,365.8
2016,6,2,6,45,661.0,76.5,1.35,12.5,308.0,509.56,417.34
2016,6,2,7,0,706.0,82.0,1.3,13.0,360.0,576.95,468.55
2016,6,2,7,15,406.5,143.0,1.2,13.5,308.5,459.85,373.42
2016,6,2,7,30,107.0,204.0,1.1,14.0,257.0,292.11,235.97
2016,6,2,7,45,462.5,150.5,1.05,14.5,411.5,544.16,437.49
2016,6,2,8,0,818.0,97.0,1.0,15.0,566.0,795.03,615.68
2016,6,2,8,15,486.0,198.0,0.95,15.0,483.0,646.03,502.23
2016,6,2,8,30,154.0,299.0,0.9,15.0,400.0,441.71,345.04
2016,6,2,8,45,239.0,307.5,0.85,15.5,476.0,546.27,423.76
2016,6,2,9,0,324.0,316.0,0.8,16.0,552.0,636.18,486.43
2016,6,2,9,15,230.0,348.5,0.75,16.5,520.5,567.1,431.94
2016,6,2,9,30,136.0,381.0,0.7,17.0,489.0,511.93,388.38
2016,6,2,9,45,521.0,251.5,0.7,17.5,691.0,783.04,585.74
2016,6,2,10,0,906.0,122.0,0.7,18.0,893.0,1008.68,728.25
2016,6,2,10,15,912.0,123.5,0.7,18.0,920.5,1014.77,727.46
2016,6,2,10,30,918.0,125.0,0.7,18.0,948.0,1017.02,727.94
2016,6,2,10,45,511.0,291.5,0.75,18.5,751.5,799.0,584.03
2016,6,2,11,0,104.0,458.0,0.8,19.0,555.0,519.64,385.0
2016,6,2,11,15,517.5,293.0,0.85,19.0,785.0,784.03,580.12
2016,6,2,11,30,931.0,128.0,0.9,19.0,1015.0,974.24,704.2
2016,6,2,11,45,932.5,127.5,0.95,19.5,1021.0,951.57,686.52
2016,6,2,12,0,934.0,127.0,1.0,20.0,1027.0,925.48,669.76
2016,6,2,12,15,556.5,307.5,1.05,20.0,843.5,755.56,554.92
2016,6,2,12,30,179.0,488.0,1.1,20.0,660.0,570.65,421.93
2016,6,2,12,45,368.5,424.0,1.2,20.5,774.0,651.92,483.53
2016,6,2,13,0,558.0,360.0,1.3,21.0,888.0,717.45,529.84
2016,6,2,13,15,410.5,403.5,1.4,21.0,789.0,618.91,459.49
2016,6,2,13,30,263.0,447.0,1.5,21.0,690.0,532.11,397.3
2016,6,2,13,45,595.0,280.0,1.6,21.0,809.5,576.63,432.73
2016,6,2,14,0,927.0,113.0,1.7,21.0,929.0,590.97,442.23
2016,6,2,14,15,768.0,189.0,1.75,20.5,850.0,518.53,386.82
2016,6,2,14,30,609.0,265.0,1.8,20.0,771.0,459.36,341.67
2016,6,2,14,45,563.0,266.0,1.9,20.0,718.5,403.74,297.78
2016,6,2,15,0,517.0,267.0,2.0,20.0,666.0,351.15,255.74
2016,6,2,15,15,694.5,184.5,2.05,20.0,690.0,302.3,209.04
2016,6,2,15,30,872.0,102.0,2.1,20.0,714.0,245.93,154.49
2016,6,2,15,45,857.0,99.5,2.15,20.0,668.0,187.1,108.8
2016,6,2,16,0,842.0,97.0,2.2,20.0,622.0,121.06,66.91
2016,6,2,16,15,822.5,94.0,2.2,19.5,573.0,71.37,55.86
2016,6,2,16,30,803.0,91.0,2.2,19.0,524.0,70.35,55.33
2016,6,2,16,45,777.0,87.0,2.25,18.5,473.0,68.43,53.99
2016,6,2,17,0,751.0,83.0,2.3,18.0,422.0,66.41,52.54
2016,6,2,17,15,716.0,78.5,2.25,17.5,370.0,63.82,50.57
2016,6,2,17,30,681.0,74.0,2.2,17.0,318.0,56.07,43.99
2016,6,2,17,45,632.5,68.5,2.2,16.5,267.0,52.69,41.18
2016,6,2,18,0,584.0,63.0,2.2,16.0,216.0,49.27,38.19
2016,6,2,18,15,511.0,55.0,2.1,15.5,168.5,43.61,33.07
2016,6,2,18,30,438.0,47.0,2.0,15.0,121.0,37.87,27.68
2016,6,2,18,45,325.5,36.5,1.95,14.5,81.0,29.71,19.9
2016,6,2,19,0,213.0,26.0,1.9,14.0,41.0,21.42,9.59
2016,6,2,19,15,106.5,13.0,1.9,14.0,20.5,11.1,0.0
2016,6,2,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,5,15,158.0,17.5,1.1,13.0,35.0,75.69,32.04
2016,6,3,5,30,316.0,35.0,1.1,13.0,70.0,162.84,119.77
2016,6,3,5,45,409.0,44.0,1.1,13.5,113.0,228.99,178.85
2016,6,3,6,0,502.0,53.0,1.1,14.0,156.0,305.01,244.42
2016,6,3,6,15,562.5,60.0,1.0,14.5,205.0,371.61,300.7
2016,6,3,6,30,623.0,67.0,0.9,15.0,254.0,443.29,358.52
2016,6,3,6,45,666.0,71.5,0.85,15.5,305.0,505.99,407.11
2016,6,3,7,0,709.0,76.0,0.8,16.0,356.0,568.54,453.48
2016,6,3,7,15,739.5,80.0,0.75,16.5,407.5,626.2,494.12
2016,6,3,7,30,770.0,84.0,0.7,17.0,459.0,684.09,532.19
2016,6,3,7,45,793.5,87.5,0.65,17.5,509.0,735.8,564.14
2016,6,3,8,0,817.0,91.0,0.6,18.0,559.0,786.47,594.38
2016,6,3,8,15,834.5,93.5,0.55,18.5,606.5,829.51,618.64
2016,6,3,8,30,852.0,96.0,0.5,19.0,654.0,861.66,635.25
2016,6,3,8,45,865.0,98.5,0.5,20.0,697.5,895.77,652.71
2016,6,3,9,0,878.0,101.0,0.5,21.0,741.0,927.08,668.02
2016,6,3,9,15,888.5,102.5,0.45,21.0,780.0,951.96,680.6
2016,6,3,9,30,899.0,104.0,0.4,21.0,819.0,973.55,691.15
2016,6,3,9,45,912.0,102.5,0.4,21.5,853.5,990.92,698.94
2016,6,3,10,0,925.0,101.0,0.4,22.0,888.0,1004.77,704.69
2016,6,3,10,15,930.5,102.0,0.55,22.0,915.5,1010.29,710.38
2016,6,3,10,30,936.0,103.0,0.7,22.0,943.0,1011.94,713.93
2016,6,3,10,45,777.5,209.5,0.85,22.5,917.5,977.46,693.87
2016,6,3,11,0,619.0,316.0,1.0,23.0,892.0,913.66,652.25
2016,6,3,11,15,782.5,211.5,1.1,23.0,951.0,945.97,677.86
2016,6,3,11,30,946.0,107.0,1.2,23.0,1010.0,968.33,692.84
2016,6,3,11,45,946.0,108.0,1.35,23.0,1015.5,945.78,680.45
2016,6,3,12,0,946.0,109.0,1.5,23.0,1021.0,919.78,666.11
2016,6,3,12,15,946.0,109.0,1.6,23.0,1020.0,889.6,648.13
2016,6,3,12,30,946.0,109.0,1.7,23.0,1019.0,856.31,627.88
2016,6,3,12,45,935.5,114.5,1.8,23.0,1007.5,816.61,603.05
2016,6,3,13,0,925.0,120.0,1.9,23.0,996.0,774.68,575.75
2016,6,3,13,15,922.0,119.5,1.95,23.0,979.5,731.09,545.01
2016,6,3,13,30,919.0,119.0,2.0,23.0,963.0,685.25,511.81
2016,6,3,13,45,914.5,117.5,2.05,23.0,940.5,635.68,474.97
2016,6,3,14,0,910.0,116.0,2.1,23.0,918.0,584.37,435.69
2016,6,3,14,15,903.5,114.5,2.1,22.5,888.5,530.58,393.83
2016,6,3,14,30,897.0,113.0,2.1,22.0,859.0,475.7,349.63
2016,6,3,14,45,727.0,184.0,2.15,22.0,771.5,404.98,294.33
2016,6,3,15,0,557.0,255.0,2.2,22.0,684.0,355.81,256.58
2016,6,3,15,15,434.0,279.5,2.15,22.0,603.5,301.59,215.83
2016,6,3,15,30,311.0,304.0,2.1,22.0,523.0,266.66,192.03
2016,6,3,15,45,443.5,240.5,2.1,22.0,530.0,212.71,145.17
2016,6,3,16,0,576.0,177.0,2.1,22.0,537.0,149.27,96.78
2016,6,3,16,15,684.5,134.5,2.05,21.5,529.0,88.26,69.63
2016,6,3,16,30,793.0,92.0,2.0,21.0,521.0,70.85,55.28
2016,6,3,16,45,767.5,88.0,2.0,21.0,470.5,68.97,53.89
2016,6,3,17,0,742.0,84.0,2.0,21.0,420.0,67.01,52.4
2016,6,3,17,15,707.5,79.5,1.9,20.5,368.5,59.07,45.83
2016,6,3,17,30,673.0,75.0,1.8,20.0,317.0,56.67,43.97
2016,6,3,17,45,625.0,69.5,1.7,19.5,266.5,53.34,41.23
2016,6,3,18,0,577.0,64.0,1.6,19.0,216.0,49.96,38.32
2016,6,3,18,15,505.5,56.0,1.55,18.0,169.0,44.35,33.38
2016,6,3,18,30,434.0,48.0,1.5,17.0,122.0,38.65,28.14
2016,6,3,18,45,325.5,37.0,1.45,16.5,82.5,30.1,20.09
2016,6,3,19,0,217.0,26.0,1.4,16.0,43.0,21.38,9.8
2016,6,3,19,15,108.5,13.0,1.4,15.5,21.5,11.1,0.0
2016,6,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,13.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,14.0,7.0,5.97,0.0
2016,6,4,5,15,50.0,22.5,0.9,14.0,28.0,39.08,14.84
2016,6,4,5,30,100.0,38.0,0.8,14.0,49.0,83.16,60.07
2016,6,4,5,45,134.5,56.5,0.75,14.0,79.5,122.78,95.46
2016,6,4,6,0,169.0,75.0,0.7,14.0,110.0,165.74,133.08
2016,6,4,6,15,192.5,95.0,0.7,14.0,145.0,208.26,169.79
2016,6,4,6,30,216.0,115.0,0.7,14.0,180.0,252.71,207.13
2016,6,4,6,45,237.0,132.5,0.7,14.5,216.0,294.53,240.9
2016,6,4,7,0,258.0,150.0,0.7,15.0,252.0,337.74,274.71
2016,6,4,7,15,156.0,172.0,0.75,15.0,236.5,287.89,233.37
2016,6,4,7,30,54.0,194.0,0.8,15.0,221.0,227.42,182.83
2016,6,4,7,45,47.0,210.0,0.85,15.5,235.0,238.64,191.04
2016,6,4,8,0,40.0,226.0,0.9,16.0,249.0,249.21,198.21
2016,6,4,8,15,67.0,259.0,0.95,16.0,301.5,306.07,242.76
2016,6,4,8,30,94.0,292.0,1.0,16.0,354.0,364.13,287.05
2016,6,4,8,45,133.5,317.5,1.05,16.0,411.5,443.76,346.84
2016,6,4,9,0,173.0,343.0,1.1,16.0,469.0,507.21,393.32
2016,6,4,9,15,188.5,361.5,1.1,16.0,506.0,541.28,416.95
2016,6,4,9,30,204.0,380.0,1.1,16.0,543.0,574.74,440.1
2016,6,4,9,45,204.5,397.5,1.1,16.5,566.5,591.96,450.26
2016,6,4,10,0,205.0,415.0,1.1,17.0,590.0,607.93,459.62
2016,6,4,10,15,155.0,426.0,1.15,17.0,561.0,567.42,429.11
2016,6,4,10,30,105.0,437.0,1.2,17.0,532.0,508.84,386.01
2016,6,4,10,45,150.5,452.0,1.25,17.0,591.0,579.04,437.54
2016,6,4,11,0,196.0,467.0,1.3,17.0,650.0,630.06,473.81
2016,6,4,11,15,257.5,460.5,1.3,17.0,704.0,686.39,513.48
2016,6,4,11,30,319.0,454.0,1.3,17.0,758.0,724.81,540.38
2016,6,4,11,45,203.5,462.5,1.35,17.0,657.5,605.33,454.78
2016,6,4,12,0,88.0,471.0,1.4,17.0,557.0,492.07,372.23
2016,6,4,12,15,79.0,463.5,1.4,17.0,540.5,470.46,357.13
2016,6,4,12,30,70.0,456.0,1.4,17.0,524.0,449.21,341.56
2016,6,4,12,45,46.0,399.5,1.4,17.5,444.0,375.49,286.58
2016,6,4,13,0,22.0,343.0,1.4,18.0,364.0,301.86,231.1
2016,6,4,13,15,86.0,402.0,1.4,18.0,482.0,392.58,300.36
2016,6,4,13,30,150.0,461.0,1.4,18.0,600.0,471.48,357.95
2016,6,4,13,45,236.0,434.5,1.45,18.5,646.0,487.39,368.96
2016,6,4,14,0,322.0,408.0,1.5,19.0,692.0,492.28,371.46
2016,6,4,14,15,407.0,359.5,1.5,19.0,706.5,470.89,354.47
2016,6,4,14,30,492.0,311.0,1.5,19.0,721.0,443.56,331.68
2016,6,4,14,45,658.5,220.0,1.5,19.0,744.0,405.88,298.1
2016,6,4,15,0,825.0,129.0,1.5,19.0,767.0,354.36,250.56
2016,6,4,15,15,812.5,126.5,1.5,19.0,727.0,297.63,201.65
2016,6,4,15,30,800.0,124.0,1.5,19.0,687.0,241.63,154.3
2016,6,4,15,45,790.5,118.0,1.55,19.0,644.0,184.53,109.67
2016,6,4,16,0,781.0,112.0,1.6,19.0,601.0,128.31,74.42
2016,6,4,16,15,760.5,108.5,1.6,18.5,554.0,80.16,63.55
2016,6,4,16,30,740.0,105.0,1.6,18.0,507.0,72.24,57.16
2016,6,4,16,45,720.0,98.5,1.65,18.0,458.5,69.36,54.88
2016,6,4,17,0,700.0,92.0,1.7,18.0,410.0,66.26,52.39
2016,6,4,17,15,664.5,87.0,1.7,17.5,359.5,63.83,50.56
2016,6,4,17,30,629.0,82.0,1.7,17.0,309.0,61.33,48.61
2016,6,4,17,45,587.5,74.0,1.7,16.5,260.5,56.39,44.44
2016,6,4,18,0,546.0,66.0,1.7,16.0,212.0,51.26,39.96
2016,6,4,18,15,476.5,57.5,1.65,15.5,165.5,45.35,34.63
2016,6,4,18,30,407.0,49.0,1.6,15.0,119.0,39.32,28.99
2016,6,4,18,45,309.0,37.5,1.55,14.5,80.5,30.42,20.6
2016,6,4,19,0,211.0,26.0,1.5,14.0,42.0,21.31,10.17
2016,6,4,19,15,105.5,13.0,1.55,13.5,21.0,11.1,0.0
2016,6,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.55,11.0,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.6,11.0,10.0,19.39,0.0
2016,6,5,5,15,179.0,22.0,1.65,11.5,39.5,84.4,38.27
2016,6,5,5,30,305.0,35.0,1.7,12.0,69.0,158.41,117.18
2016,6,5,5,45,395.0,44.5,1.8,12.5,111.5,223.06,175.44
2016,6,5,6,0,485.0,54.0,1.9,13.0,154.0,297.32,240.44
2016,6,5,6,15,366.0,83.0,1.85,13.0,170.5,292.08,240.11
2016,6,5,6,30,247.0,112.0,1.8,13.0,187.0,266.06,220.29
2016,6,5,6,45,272.0,128.5,1.8,13.5,225.0,310.71,257.43
2016,6,5,7,0,297.0,145.0,1.8,14.0,263.0,357.06,294.54
2016,6,5,7,15,171.0,168.0,1.8,14.0,238.0,293.58,241.17
2016,6,5,7,30,45.0,191.0,1.8,14.0,213.0,217.34,176.28
2016,6,5,7,45,47.5,212.0,1.8,14.5,237.5,241.07,194.86
2016,6,5,8,0,50.0,233.0,1.8,15.0,262.0,264.74,212.74
2016,6,5,8,15,43.0,246.0,1.85,15.0,272.5,271.74,217.37
2016,6,5,8,30,36.0,259.0,1.9,15.0,283.0,278.22,221.64
2016,6,5,8,45,54.5,292.0,2.0,15.5,331.0,328.03,260.15
2016,6,5,9,0,73.0,325.0,2.1,16.0,379.0,378.22,298.07
2016,6,5,9,15,479.5,217.5,2.15,16.0,597.0,699.31,547.5
2016,6,5,9,30,886.0,110.0,2.2,16.0,815.0,966.12,732.48
2016,6,5,9,45,899.5,108.5,2.3,16.5,850.0,983.85,739.91
2016,6,5,10,0,913.0,107.0,2.4,17.0,885.0,998.13,747.8
2016,6,5,10,15,693.0,233.0,2.4,17.0,834.5,932.82,702.93
2016,6,5,10,30,473.0,359.0,2.4,17.0,784.0,833.71,628.81
2016,6,5,10,45,442.5,377.0,2.45,17.0,781.5,813.67,614.69
2016,6,5,11,0,412.0,395.0,2.5,17.0,779.0,791.32,598.24
2016,6,5,11,15,349.0,429.5,2.5,17.0,758.5,741.81,561.72
2016,6,5,11,30,286.0,464.0,2.5,17.0,738.0,703.81,533.03
2016,6,5,11,45,612.5,289.0,2.5,17.0,879.0,831.75,631.37
2016,6,5,12,0,939.0,114.0,2.5,17.0,1020.0,917.67,692.12
2016,6,5,12,15,939.0,114.5,2.45,17.0,1019.5,888.16,670.8
2016,6,5,12,30,939.0,115.0,2.4,17.0,1019.0,855.56,648.45
2016,6,5,12,45,622.0,284.5,2.4,17.5,881.5,731.6,556.26
2016,6,5,13,0,305.0,454.0,2.4,18.0,744.0,607.74,460.95
2016,6,5,13,15,609.5,288.5,2.4,18.0,854.5,661.67,505.33
2016,6,5,13,30,914.0,123.0,2.4,18.0,965.0,685.46,524.58
2016,6,5,13,45,911.0,121.0,2.4,18.0,942.5,636.71,486.54
2016,6,5,14,0,908.0,119.0,2.4,18.0,920.0,586.1,446.56
2016,6,5,14,15,671.5,224.5,2.45,18.0,806.5,499.28,379.11
2016,6,5,14,30,435.0,330.0,2.5,18.0,693.0,432.58,327.82
2016,6,5,14,45,260.0,343.0,2.55,18.0,557.5,348.98,265.2
2016,6,5,15,0,85.0,356.0,2.6,18.0,422.0,293.46,225.72
2016,6,5,15,15,165.0,338.0,2.65,18.0,457.0,284.2,215.74
2016,6,5,15,30,245.0,320.0,2.7,18.0,492.0,263.95,196.13
2016,6,5,15,45,191.5,301.5,2.75,18.0,431.0,231.99,173.67
2016,6,5,16,0,138.0,283.0,2.8,18.0,370.0,198.7,151.69
2016,6,5,16,15,70.5,223.5,2.8,17.5,268.0,160.42,132.02
2016,6,5,16,30,3.0,164.0,2.8,17.0,166.0,128.97,106.05
2016,6,5,16,45,1.5,147.0,2.85,17.0,148.0,116.24,95.55
2016,6,5,17,0,0.0,130.0,2.9,17.0,130.0,103.39,84.82
2016,6,5,17,15,8.5,129.0,2.85,16.5,132.0,101.72,83.82
2016,6,5,17,30,17.0,128.0,2.8,16.0,134.0,99.71,82.45
2016,6,5,17,45,295.0,96.0,2.8,15.5,176.0,68.52,55.31
2016,6,5,18,0,573.0,64.0,2.8,15.0,218.0,49.84,38.85
2016,6,5,18,15,503.0,56.5,2.7,14.5,170.5,44.65,34.15
2016,6,5,18,30,433.0,49.0,2.6,14.0,123.0,39.4,29.19
2016,6,5,18,45,327.5,38.0,2.55,14.0,83.5,30.88,21.06
2016,6,5,19,0,222.0,27.0,2.5,14.0,44.0,22.19,11.07
2016,6,5,19,15,111.0,13.5,2.5,13.5,22.0,11.52,0.0
2016,6,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,11.5,5.0,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,12.0,10.0,19.78,0.0
2016,6,6,5,15,175.0,21.5,2.5,12.0,38.5,82.45,37.8
2016,6,6,5,30,295.0,34.0,2.5,12.0,67.0,153.74,113.82
2016,6,6,5,45,382.0,43.0,2.5,12.5,108.0,215.94,170.15
2016,6,6,6,0,469.0,52.0,2.5,13.0,149.0,287.44,233.11
2016,6,6,6,15,527.0,58.5,2.45,13.0,195.5,350.2,288.39
2016,6,6,6,30,585.0,65.0,2.4,13.0,242.0,417.85,345.99
2016,6,6,6,45,419.5,108.0,2.4,13.5,247.0,389.36,322.57
2016,6,6,7,0,254.0,151.0,2.4,14.0,252.0,335.52,277.14
2016,6,6,7,15,130.0,154.5,2.4,14.0,206.5,249.82,205.73
2016,6,6,7,30,6.0,158.0,2.4,14.0,161.0,142.92,114.59
2016,6,6,7,45,8.5,173.5,2.4,14.5,178.5,158.66,127.22
2016,6,6,8,0,11.0,189.0,2.4,15.0,196.0,174.57,139.58
2016,6,6,8,15,12.5,205.0,2.4,15.0,213.0,190.24,151.86
2016,6,6,8,30,14.0,221.0,2.4,15.0,230.0,205.95,164.07
2016,6,6,8,45,20.5,249.5,2.45,15.5,264.0,238.05,189.11
2016,6,6,9,0,27.0,278.0,2.5,16.0,298.0,287.02,226.91
2016,6,6,9,15,30.5,299.0,2.5,16.0,322.5,310.25,244.41
2016,6,6,9,30,34.0,320.0,2.5,16.0,347.0,333.24,261.68
2016,6,6,9,45,30.5,323.5,2.55,16.0,348.5,331.63,259.82
2016,6,6,10,0,27.0,327.0,2.6,16.0,350.0,329.9,258.0
2016,6,6,10,15,22.5,316.5,2.6,16.0,336.5,297.38,232.49
2016,6,6,10,30,18.0,306.0,2.6,16.0,323.0,282.48,220.64
2016,6,6,10,45,21.0,327.5,2.65,16.5,347.5,303.73,236.55
2016,6,6,11,0,24.0,349.0,2.7,17.0,372.0,339.47,263.21
2016,6,6,11,15,35.5,386.5,2.65,17.0,421.0,382.51,295.69
2016,6,6,11,30,47.0,424.0,2.6,17.0,470.0,424.11,326.65
2016,6,6,11,45,43.0,419.0,2.6,17.0,461.0,411.27,316.6
2016,6,6,12,0,39.0,414.0,2.6,17.0,452.0,398.43,306.83
2016,6,6,12,15,93.5,451.5,2.6,17.0,541.5,471.76,362.8
2016,6,6,12,30,148.0,489.0,2.6,17.0,631.0,546.33,417.96
2016,6,6,12,45,121.5,477.0,2.6,17.0,593.0,503.47,385.54
2016,6,6,13,0,95.0,465.0,2.6,17.0,555.0,459.17,352.54
2016,6,6,13,15,75.0,441.0,2.6,17.0,511.0,416.68,320.81
2016,6,6,13,30,55.0,417.0,2.6,17.0,467.0,376.47,290.55
2016,6,6,13,45,38.0,367.5,2.6,17.0,402.0,320.67,248.31
2016,6,6,14,0,21.0,318.0,2.6,17.0,337.0,270.25,209.79
2016,6,6,14,15,22.0,313.5,2.6,16.5,333.0,264.27,205.82
2016,6,6,14,30,23.0,309.0,2.6,16.0,329.0,258.04,201.5
2016,6,6,14,45,18.0,275.5,2.65,16.0,290.5,227.62,177.93
2016,6,6,15,0,13.0,242.0,2.7,16.0,252.0,198.17,155.04
2016,6,6,15,15,14.0,240.0,2.7,16.0,250.5,194.53,152.38
2016,6,6,15,30,15.0,238.0,2.7,16.0,249.0,190.48,149.37
2016,6,6,15,45,31.0,247.5,2.75,16.0,268.0,186.68,145.99
2016,6,6,16,0,47.0,257.0,2.8,16.0,287.0,186.76,146.29
2016,6,6,16,15,33.0,226.0,2.85,15.5,246.0,161.21,133.73
2016,6,6,16,30,19.0,195.0,2.9,15.0,205.0,149.99,124.89
2016,6,6,16,45,9.5,154.0,2.95,15.0,159.0,121.21,100.57
2016,6,6,17,0,0.0,113.0,3.0,15.0,113.0,91.28,74.9
2016,6,6,17,15,0.0,86.0,3.0,14.5,86.0,70.71,57.23
2016,6,6,17,30,0.0,59.0,3.0,14.0,59.0,48.85,38.1
2016,6,6,17,45,0.0,49.5,3.0,14.0,49.5,40.94,31.11
2016,6,6,18,0,0.0,40.0,3.0,14.0,40.0,33.04,24.02
2016,6,6,18,15,0.0,31.5,2.95,13.5,31.5,25.98,17.65
2016,6,6,18,30,0.0,23.0,2.9,13.0,23.0,18.95,11.21
2016,6,6,18,45,0.0,15.5,2.9,13.0,15.5,12.75,5.44
2016,6,6,19,0,0.0,8.0,2.9,13.0,8.0,6.57,0.0
2016,6,6,19,15,0.0,4.0,2.9,12.5,4.0,3.41,0.0
2016,6,6,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,2.4,12.0,10.0,15.57,0.0
2016,6,7,5,15,150.0,23.0,2.4,12.0,38.5,77.3,35.85
2016,6,7,5,30,264.0,37.0,2.4,12.0,67.0,144.08,106.68
2016,6,7,5,45,357.0,47.0,2.45,12.5,108.5,209.77,165.35
2016,6,7,6,0,450.0,57.0,2.5,13.0,150.0,283.72,230.1
2016,6,7,6,15,511.0,64.5,2.45,13.0,197.5,348.27,286.7
2016,6,7,6,30,572.0,72.0,2.4,13.0,245.0,418.01,345.88
2016,6,7,6,45,292.5,104.5,2.35,13.5,194.0,308.43,256.04
2016,6,7,7,0,13.0,137.0,2.3,14.0,143.0,129.82,104.43
2016,6,7,7,15,36.0,166.5,2.25,14.0,184.0,184.99,150.78
2016,6,7,7,30,59.0,196.0,2.2,14.0,225.0,232.9,189.91
2016,6,7,7,45,36.5,196.0,2.15,14.5,214.5,215.03,173.75
2016,6,7,8,0,14.0,196.0,2.1,15.0,204.0,183.72,146.87
2016,6,7,8,15,19.0,219.0,2.1,15.0,231.0,209.15,167.17
2016,6,7,8,30,24.0,242.0,2.1,15.0,258.0,234.77,187.25
2016,6,7,8,45,20.0,245.5,2.15,15.5,259.5,233.74,185.4
2016,6,7,9,0,16.0,249.0,2.2,16.0,261.0,232.64,183.62
2016,6,7,9,15,32.0,294.5,2.25,16.0,319.5,306.96,241.9
2016,6,7,9,30,48.0,340.0,2.3,16.0,378.0,366.79,287.61
2016,6,7,9,45,54.0,362.0,2.35,16.0,407.0,392.86,306.87
2016,6,7,10,0,60.0,384.0,2.4,16.0,436.0,418.47,325.8
2016,6,7,10,15,68.0,403.5,2.45,16.0,463.5,442.92,343.84
2016,6,7,10,30,76.0,423.0,2.5,16.0,491.0,466.67,361.28
2016,6,7,10,45,99.5,444.0,2.6,16.5,535.5,505.81,389.93
2016,6,7,11,0,123.0,465.0,2.7,17.0,580.0,558.83,428.11
2016,6,7,11,15,103.5,463.5,2.75,17.0,561.5,518.24,397.51
2016,6,7,11,30,84.0,462.0,2.8,17.0,543.0,493.09,378.5
2016,6,7,11,45,257.5,438.0,2.85,17.0,686.5,641.04,491.11
2016,6,7,12,0,431.0,414.0,2.9,17.0,830.0,762.27,579.9
2016,6,7,12,15,290.0,451.0,2.9,17.0,731.0,650.43,496.13
2016,6,7,12,30,149.0,488.0,2.9,17.0,632.0,546.22,417.74
2016,6,7,12,45,116.0,473.0,2.95,17.0,585.0,495.92,380.75
2016,6,7,13,0,83.0,458.0,3.0,17.0,538.0,444.7,342.4
2016,6,7,13,15,89.5,453.5,3.0,17.0,538.5,436.62,336.68
2016,6,7,13,30,96.0,449.0,3.0,17.0,539.0,427.71,330.06
2016,6,7,13,45,88.0,433.0,3.05,17.0,513.5,400.59,309.62
2016,6,7,14,0,80.0,417.0,3.1,17.0,488.0,374.42,289.85
2016,6,7,14,15,48.5,349.0,3.1,16.5,392.0,299.77,233.29
2016,6,7,14,30,17.0,281.0,3.1,16.0,296.0,234.15,183.03
2016,6,7,14,45,26.5,297.0,3.15,16.0,318.5,240.83,188.44
2016,6,7,15,0,36.0,313.0,3.2,16.0,341.0,249.5,195.11
2016,6,7,15,15,20.0,248.0,3.2,16.0,263.5,201.95,158.11
2016,6,7,15,30,4.0,183.0,3.2,16.0,186.0,148.18,115.94
2016,6,7,15,45,8.0,195.5,3.2,16.0,201.0,156.38,122.79
2016,6,7,16,0,12.0,208.0,3.2,16.0,216.0,163.04,128.46
2016,6,7,16,15,20.0,206.5,3.15,15.5,218.0,158.9,131.86
2016,6,7,16,30,28.0,205.0,3.1,15.0,220.0,148.05,123.26
2016,6,7,16,45,14.0,159.0,3.1,15.0,166.5,124.72,103.61
2016,6,7,17,0,0.0,113.0,3.1,15.0,113.0,91.29,74.91
2016,6,7,17,15,0.0,88.5,3.1,14.5,88.5,72.61,58.9
2016,6,7,17,30,0.0,64.0,3.1,14.0,64.0,53.03,41.81
2016,6,7,17,45,264.5,67.5,3.1,14.0,139.0,48.63,37.97
2016,6,7,18,0,529.0,71.0,3.1,14.0,214.0,54.97,43.61
2016,6,7,18,15,458.5,62.5,3.0,13.5,168.0,49.22,38.37
2016,6,7,18,30,388.0,54.0,2.9,13.0,122.0,43.36,32.84
2016,6,7,18,45,287.0,41.5,2.85,13.0,83.5,31.99,22.18
2016,6,7,19,0,186.0,29.0,2.8,13.0,45.0,22.46,11.78
2016,6,7,19,15,93.0,14.5,2.8,12.5,22.5,12.38,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.5,2.85,11.5,3.5,0.0,0.0
2016,6,8,5,0,0.0,7.0,2.9,12.0,7.0,5.97,0.0
2016,6,8,5,15,23.5,22.5,2.95,12.0,25.0,31.42,12.17
2016,6,8,5,30,47.0,38.0,3.0,12.0,43.0,58.39,41.45
2016,6,8,5,45,65.5,57.0,3.15,12.0,68.5,88.28,68.37
2016,6,8,6,0,84.0,76.0,3.3,12.0,94.0,119.68,96.4
2016,6,8,6,15,96.5,97.0,3.35,12.0,122.5,152.12,125.08
2016,6,8,6,30,109.0,118.0,3.4,12.0,151.0,185.48,154.04
2016,6,8,6,45,117.5,139.0,3.5,12.5,180.5,217.32,180.79
2016,6,8,7,0,126.0,160.0,3.6,13.0,210.0,249.56,207.25
2016,6,8,7,15,70.5,165.0,3.65,13.0,194.0,207.15,170.74
2016,6,8,7,30,15.0,170.0,3.7,13.0,178.0,161.26,130.83
2016,6,8,7,45,150.5,204.0,3.75,13.5,290.0,326.2,268.82
2016,6,8,8,0,286.0,238.0,3.8,14.0,402.0,492.09,401.14
2016,6,8,8,15,198.5,267.0,3.8,14.0,385.5,440.91,357.34
2016,6,8,8,30,111.0,296.0,3.8,14.0,369.0,382.51,308.3
2016,6,8,8,45,143.5,319.0,3.85,14.0,420.0,453.35,363.74
2016,6,8,9,0,176.0,342.0,3.9,14.0,471.0,507.83,405.38
2016,6,8,9,15,334.0,315.5,3.9,14.0,576.0,645.77,513.01
2016,6,8,9,30,492.0,289.0,3.9,14.0,681.0,788.05,619.58
2016,6,8,9,45,567.5,274.0,3.9,14.5,744.0,847.46,660.97
2016,6,8,10,0,643.0,259.0,3.9,15.0,807.0,910.22,704.3
2016,6,8,10,15,542.0,312.0,3.9,15.0,784.0,858.92,663.83
2016,6,8,10,30,441.0,365.0,3.9,15.0,761.0,807.62,623.87
2016,6,8,10,45,661.0,250.5,3.9,15.0,859.5,904.05,698.36
2016,6,8,11,0,881.0,136.0,3.9,15.0,958.0,968.48,743.0
2016,6,8,11,15,884.0,137.0,3.95,15.0,971.5,956.62,734.09
2016,6,8,11,30,887.0,138.0,4.0,15.0,985.0,941.19,723.38
2016,6,8,11,45,668.0,276.0,4.05,15.0,916.5,869.09,670.55
2016,6,8,12,0,449.0,414.0,4.1,15.0,848.0,777.65,599.3
2016,6,8,12,15,484.5,403.0,4.1,15.0,870.5,776.42,599.32
2016,6,8,12,30,520.0,392.0,4.1,15.0,893.0,771.34,595.86
2016,6,8,12,45,693.0,271.5,4.1,15.0,933.0,775.11,602.38
2016,6,8,13,0,866.0,151.0,4.1,15.0,973.0,756.63,592.09
2016,6,8,13,15,598.5,291.5,4.05,15.0,855.5,656.7,512.46
2016,6,8,13,30,331.0,432.0,4.0,15.0,738.0,563.7,438.34
2016,6,8,13,45,454.0,372.0,4.0,15.0,780.0,565.8,440.69
2016,6,8,14,0,577.0,312.0,4.0,15.0,822.0,557.32,433.17
2016,6,8,14,15,518.5,316.5,3.95,14.5,764.0,495.0,384.24
2016,6,8,14,30,460.0,321.0,3.9,14.0,706.0,437.71,338.82
2016,6,8,14,45,405.0,328.5,3.85,14.0,657.0,389.23,299.29
2016,6,8,15,0,350.0,336.0,3.8,14.0,608.0,351.37,268.3
2016,6,8,15,15,332.5,321.0,3.8,14.0,568.5,309.64,233.79
2016,6,8,15,30,315.0,306.0,3.8,14.0,529.0,269.97,201.48
2016,6,8,15,45,414.5,253.0,3.8,14.0,527.0,218.34,155.94
2016,6,8,16,0,514.0,200.0,3.8,14.0,525.0,162.01,111.77
2016,6,8,16,15,477.5,194.5,3.8,14.0,477.5,122.94,101.81
2016,6,8,16,30,441.0,189.0,3.8,14.0,430.0,121.55,100.98
2016,6,8,16,45,428.5,171.0,3.8,14.0,387.0,112.61,93.55
2016,6,8,17,0,416.0,153.0,3.8,14.0,344.0,103.1,85.58
2016,6,8,17,15,530.0,116.5,3.75,13.5,330.0,82.47,67.85
2016,6,8,17,30,644.0,80.0,3.7,13.0,316.0,59.83,48.05
2016,6,8,17,45,597.0,74.0,3.7,13.0,267.0,56.3,44.99
2016,6,8,18,0,550.0,68.0,3.7,13.0,218.0,52.7,41.74
2016,6,8,18,15,482.0,60.0,3.55,13.0,171.5,47.25,36.71
2016,6,8,18,30,414.0,52.0,3.4,13.0,125.0,41.72,31.41
2016,6,8,18,45,314.0,40.5,3.3,13.0,86.0,32.88,22.97
2016,6,8,19,0,214.0,29.0,3.2,13.0,47.0,22.53,12.01
2016,6,8,19,15,107.0,14.5,3.15,12.5,23.5,12.38,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,39.0,10.0,3.1,12.0,11.0,17.02,0.0
2016,6,9,5,15,158.5,23.5,3.25,12.0,40.0,79.96,37.81
2016,6,9,5,30,278.0,37.0,3.4,12.0,69.0,148.08,109.71
2016,6,9,5,45,368.5,47.0,3.6,12.5,111.0,213.45,168.5
2016,6,9,6,0,459.0,57.0,3.8,13.0,153.0,286.75,233.22
2016,6,9,6,15,229.5,66.5,3.8,13.0,114.5,203.05,167.74
2016,6,9,6,30,0.0,76.0,3.8,13.0,76.0,64.52,49.83
2016,6,9,6,45,0.0,91.0,3.8,13.5,91.0,77.72,61.02
2016,6,9,7,0,0.0,106.0,3.8,14.0,106.0,90.92,71.9
2016,6,9,7,15,0.0,124.5,3.75,14.0,124.5,107.45,85.56
2016,6,9,7,30,0.0,143.0,3.7,14.0,143.0,123.97,99.04
2016,6,9,7,45,1.0,153.5,3.7,14.0,154.0,133.64,106.75
2016,6,9,8,0,2.0,164.0,3.7,14.0,165.0,143.45,114.51
2016,6,9,8,15,8.0,192.5,3.65,14.0,197.5,174.46,139.78
2016,6,9,8,30,14.0,221.0,3.6,14.0,230.0,205.85,165.03
2016,6,9,8,45,16.5,240.0,3.55,14.5,251.5,225.3,179.94
2016,6,9,9,0,19.0,259.0,3.5,15.0,273.0,244.76,194.71
2016,6,9,9,15,18.0,265.5,3.45,15.0,279.5,249.16,197.67
2016,6,9,9,30,17.0,272.0,3.4,15.0,286.0,253.52,200.65
2016,6,9,9,45,17.5,283.0,3.4,15.0,298.0,263.42,208.1
2016,6,9,10,0,18.0,294.0,3.4,15.0,310.0,273.23,215.45
2016,6,9,10,15,27.5,333.5,3.35,15.0,358.0,334.6,263.16
2016,6,9,10,30,37.0,373.0,3.3,15.0,406.0,379.97,297.7
2016,6,9,10,45,28.0,347.0,3.3,15.5,373.0,343.71,268.67
2016,6,9,11,0,19.0,321.0,3.3,16.0,340.0,294.73,230.07
2016,6,9,11,15,23.0,347.5,3.3,16.0,370.0,320.77,250.23
2016,6,9,11,30,27.0,374.0,3.3,16.0,400.0,359.49,279.71
2016,6,9,11,45,28.5,375.0,3.35,16.0,402.5,358.2,278.56
2016,6,9,12,0,30.0,376.0,3.4,16.0,405.0,356.53,277.3
2016,6,9,12,15,36.0,397.0,3.45,16.0,432.0,375.82,292.1
2016,6,9,12,30,42.0,418.0,3.5,16.0,459.0,393.8,305.79
2016,6,9,12,45,479.5,268.0,3.55,16.0,724.0,610.59,478.5
2016,6,9,13,0,917.0,118.0,3.6,16.0,989.0,767.79,598.08
2016,6,9,13,15,465.0,192.0,3.65,16.0,634.0,486.55,383.47
2016,6,9,13,30,13.0,266.0,3.7,16.0,279.0,228.38,177.87
2016,6,9,13,45,29.5,325.0,3.75,16.0,352.0,282.47,221.01
2016,6,9,14,0,46.0,384.0,3.8,16.0,425.0,331.5,258.96
2016,6,9,14,15,54.0,380.0,3.8,16.0,427.0,325.34,254.07
2016,6,9,14,30,62.0,376.0,3.8,16.0,429.0,318.04,248.32
2016,6,9,14,45,75.0,367.5,3.85,16.0,428.5,308.28,240.44
2016,6,9,15,0,88.0,359.0,3.9,16.0,428.0,296.79,230.96
2016,6,9,15,15,156.5,342.0,3.95,15.5,456.0,285.15,219.62
2016,6,9,15,30,225.0,325.0,4.0,15.0,484.0,271.99,206.24
2016,6,9,15,45,524.0,210.5,4.05,15.0,550.0,207.23,141.7
2016,6,9,16,0,823.0,96.0,4.1,15.0,616.0,123.81,69.61
2016,6,9,16,15,804.5,93.0,4.1,14.5,568.5,70.12,55.89
2016,6,9,16,30,786.0,90.0,4.1,14.0,521.0,69.1,55.35
2016,6,9,16,45,761.5,86.5,4.15,14.0,471.5,67.57,54.19
2016,6,9,17,0,737.0,83.0,4.2,14.0,422.0,65.96,52.97
2016,6,9,17,15,704.0,78.5,4.2,13.5,371.5,63.41,50.99
2016,6,9,17,30,671.0,74.0,4.2,13.0,321.0,55.71,44.37
2016,6,9,17,45,626.0,68.5,4.2,13.0,271.5,52.37,41.47
2016,6,9,18,0,581.0,63.0,4.2,13.0,222.0,48.97,38.41
2016,6,9,18,15,515.0,55.5,4.1,12.5,175.5,43.76,33.66
2016,6,9,18,30,449.0,48.0,4.0,12.0,129.0,38.46,28.66
2016,6,9,18,45,352.5,38.0,3.95,12.0,89.5,30.8,21.29
2016,6,9,19,0,256.0,28.0,3.9,12.0,50.0,23.0,12.6
2016,6,9,19,15,128.0,14.0,3.85,12.0,25.0,11.35,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,39.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,78.0,10.0,3.4,12.0,12.0,25.43,0.0
2016,6,10,5,15,209.0,21.5,3.55,12.0,41.5,93.23,44.63
2016,6,10,5,30,340.0,33.0,3.7,12.0,71.0,166.34,123.16
2016,6,10,5,45,420.0,42.0,3.85,12.5,113.0,227.97,179.77
2016,6,10,6,0,500.0,51.0,4.0,13.0,155.0,298.09,242.34
2016,6,10,6,15,558.0,57.0,4.05,13.0,202.5,361.66,299.08
2016,6,10,6,30,616.0,63.0,4.1,13.0,250.0,430.07,358.27
2016,6,10,6,45,347.5,110.5,4.2,13.5,219.5,347.02,289.69
2016,6,10,7,0,79.0,158.0,4.3,14.0,189.0,204.73,168.55
2016,6,10,7,15,242.5,163.0,4.3,14.0,277.5,349.63,290.71
2016,6,10,7,30,406.0,168.0,4.3,14.0,366.0,499.58,412.46
2016,6,10,7,45,500.5,159.0,4.3,14.5,429.0,578.55,473.85
2016,6,10,8,0,595.0,150.0,4.3,15.0,492.0,671.01,543.94
2016,6,10,8,15,521.0,193.5,4.3,15.0,511.5,666.21,536.75
2016,6,10,8,30,447.0,237.0,4.3,15.0,531.0,662.09,530.28
2016,6,10,8,45,522.0,227.0,4.3,15.5,592.0,729.08,579.74
2016,6,10,9,0,597.0,217.0,4.3,16.0,653.0,803.87,633.18
2016,6,10,9,15,514.5,264.0,4.25,16.0,654.0,778.06,610.1
2016,6,10,9,30,432.0,311.0,4.2,16.0,655.0,752.46,587.81
2016,6,10,9,45,353.5,356.5,4.2,16.0,646.0,708.54,552.77
2016,6,10,10,0,275.0,402.0,4.2,16.0,637.0,678.14,527.22
2016,6,10,10,15,236.0,423.5,4.2,16.0,630.0,641.54,498.81
2016,6,10,10,30,197.0,445.0,4.2,16.0,623.0,621.02,481.93
2016,6,10,10,45,166.5,456.0,4.25,16.0,608.5,597.17,463.12
2016,6,10,11,0,136.0,467.0,4.3,16.0,594.0,572.64,443.79
2016,6,10,11,15,272.0,438.0,4.3,16.0,697.0,677.59,524.68
2016,6,10,11,30,408.0,409.0,4.3,16.0,800.0,772.79,595.82
2016,6,10,11,45,408.0,412.5,4.3,16.0,805.0,759.45,585.19
2016,6,10,12,0,408.0,416.0,4.3,16.0,810.0,743.96,573.66
2016,6,10,12,15,470.5,400.5,4.3,16.0,854.5,762.68,588.11
2016,6,10,12,30,533.0,385.0,4.3,16.0,899.0,776.03,598.23
2016,6,10,12,45,713.5,262.0,4.3,16.0,944.0,783.17,607.14
2016,6,10,13,0,894.0,139.0,4.3,16.0,989.0,768.01,599.32
2016,6,10,13,15,702.0,253.0,4.3,16.0,914.0,697.4,542.58
2016,6,10,13,30,510.0,367.0,4.3,16.0,839.0,627.75,487.02
2016,6,10,13,45,506.5,355.0,4.3,16.0,814.0,584.5,453.85
2016,6,10,14,0,503.0,343.0,4.3,16.0,789.0,540.78,419.5
2016,6,10,14,15,686.5,236.5,4.3,16.0,823.5,517.02,399.42
2016,6,10,14,30,870.0,130.0,4.3,16.0,858.0,479.48,365.55
2016,6,10,14,45,865.0,126.0,4.3,16.0,824.5,424.2,317.07
2016,6,10,15,0,860.0,122.0,4.3,16.0,791.0,368.16,267.01
2016,6,10,15,15,848.5,119.5,4.3,16.0,751.0,305.28,211.4
2016,6,10,15,30,837.0,117.0,4.3,16.0,711.0,247.6,160.9
2016,6,10,15,45,825.5,112.5,4.3,16.0,667.0,189.31,113.72
2016,6,10,16,0,814.0,108.0,4.3,16.0,623.0,132.07,76.22
2016,6,10,16,15,794.5,104.5,4.3,15.5,575.5,77.69,62.23
2016,6,10,16,30,775.0,101.0,4.3,15.0,528.0,76.62,61.68
2016,6,10,16,45,751.0,96.5,4.3,15.0,478.0,74.66,60.18
2016,6,10,17,0,727.0,92.0,4.3,15.0,428.0,66.37,53.11
2016,6,10,17,15,692.0,87.5,4.25,14.5,376.5,64.27,51.54
2016,6,10,17,30,657.0,83.0,4.2,14.0,325.0,62.11,49.88
2016,6,10,17,45,608.5,76.5,4.2,14.0,274.5,58.24,46.53
2016,6,10,18,0,560.0,70.0,4.2,14.0,224.0,54.28,42.99
2016,6,10,18,15,490.0,62.0,4.0,13.5,177.0,48.87,38.08
2016,6,10,18,30,420.0,54.0,3.8,13.0,130.0,43.37,32.89
2016,6,10,18,45,315.5,42.5,3.65,12.5,89.5,34.56,24.54
2016,6,10,19,0,211.0,31.0,3.5,12.0,49.0,24.03,13.56
2016,6,10,19,15,105.5,15.5,3.4,12.0,24.5,12.09,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.95,10.5,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.9,11.0,7.0,5.97,0.0
2016,6,11,5,15,33.5,23.0,1.95,11.5,26.5,34.68,14.12
2016,6,11,5,30,67.0,39.0,2.0,12.0,46.0,66.09,47.36
2016,6,11,5,45,96.0,58.0,2.1,12.5,74.5,101.07,78.54
2016,6,11,6,0,125.0,77.0,2.2,13.0,103.0,138.71,111.75
2016,6,11,6,15,143.5,97.5,2.2,13.0,135.0,175.67,144.25
2016,6,11,6,30,162.0,118.0,2.2,13.0,167.0,214.12,177.38
2016,6,11,6,45,180.0,137.5,2.2,13.5,201.0,252.5,209.35
2016,6,11,7,0,198.0,157.0,2.2,14.0,235.0,292.11,241.49
2016,6,11,7,15,105.5,162.0,2.15,14.5,204.5,240.31,196.9
2016,6,11,7,30,13.0,167.0,2.1,15.0,174.0,156.75,125.66
2016,6,11,7,45,9.0,171.0,2.1,15.5,176.0,156.51,124.89
2016,6,11,8,0,5.0,175.0,2.1,16.0,178.0,156.23,123.88
2016,6,11,8,15,57.5,235.5,2.0,16.5,273.0,272.18,217.62
2016,6,11,8,30,110.0,296.0,1.9,17.0,368.0,381.22,301.9
2016,6,11,8,45,171.0,316.0,1.85,17.5,437.0,474.09,371.44
2016,6,11,9,0,232.0,336.0,1.8,18.0,506.0,551.95,427.9
2016,6,11,9,15,270.0,347.5,1.7,18.0,555.0,618.83,474.74
2016,6,11,9,30,308.0,359.0,1.6,18.0,604.0,667.53,507.91
2016,6,11,9,45,358.5,355.0,1.55,18.5,652.0,711.52,537.23
2016,6,11,10,0,409.0,351.0,1.5,19.0,700.0,770.53,575.83
2016,6,11,10,15,652.0,237.5,1.4,19.5,813.5,895.4,662.25
2016,6,11,10,30,895.0,124.0,1.3,20.0,927.0,989.82,718.81
2016,6,11,10,45,900.0,124.5,1.25,20.5,948.5,986.89,712.81
2016,6,11,11,0,905.0,125.0,1.2,21.0,970.0,980.21,705.85
2016,6,11,11,15,908.0,125.5,1.2,21.0,984.0,967.92,697.73
2016,6,11,11,30,911.0,126.0,1.2,21.0,998.0,951.99,687.45
2016,6,11,11,45,912.5,126.5,1.2,21.0,1004.5,931.17,674.17
2016,6,11,12,0,914.0,127.0,1.2,21.0,1011.0,906.98,658.8
2016,6,11,12,15,914.5,127.0,1.3,21.0,1010.5,878.32,641.96
2016,6,11,12,30,915.0,127.0,1.4,21.0,1010.0,846.65,622.9
2016,6,11,12,45,921.0,122.0,1.55,21.0,1004.5,812.23,602.24
2016,6,11,13,0,927.0,117.0,1.7,21.0,999.0,774.69,578.54
2016,6,11,13,15,924.5,116.5,1.85,21.0,983.5,731.89,549.07
2016,6,11,13,30,922.0,116.0,2.0,21.0,968.0,686.78,516.91
2016,6,11,13,45,917.0,115.5,2.2,21.0,946.0,638.05,481.2
2016,6,11,14,0,912.0,115.0,2.4,21.0,924.0,587.6,442.76
2016,6,11,14,15,906.0,114.0,2.5,20.5,895.0,534.77,401.49
2016,6,11,14,30,900.0,113.0,2.6,20.0,866.0,480.76,357.67
2016,6,11,14,45,889.5,112.5,2.75,20.0,831.0,424.45,310.07
2016,6,11,15,0,879.0,112.0,2.9,20.0,796.0,367.91,261.05
2016,6,11,15,15,868.0,109.5,2.95,20.0,756.0,309.85,210.29
2016,6,11,15,30,857.0,107.0,3.0,20.0,716.0,252.15,160.75
2016,6,11,15,45,839.0,106.0,3.05,20.0,670.5,187.35,109.55
2016,6,11,16,0,821.0,105.0,3.1,20.0,625.0,131.27,73.83
2016,6,11,16,15,801.5,102.0,3.05,19.5,577.5,76.06,59.83
2016,6,11,16,30,782.0,99.0,3.0,19.0,530.0,75.28,59.52
2016,6,11,16,45,752.5,96.0,3.0,18.5,479.0,74.28,58.99
2016,6,11,17,0,723.0,93.0,3.0,18.0,428.0,66.96,52.97
2016,6,11,17,15,688.5,88.0,2.95,17.5,377.0,64.54,51.16
2016,6,11,17,30,654.0,83.0,2.9,17.0,326.0,62.04,49.21
2016,6,11,17,45,604.0,77.0,2.85,16.5,275.0,58.54,46.33
2016,6,11,18,0,554.0,71.0,2.8,16.0,224.0,54.99,43.27
2016,6,11,18,15,486.0,62.5,2.75,15.5,177.0,49.21,38.08
2016,6,11,18,30,418.0,54.0,2.7,15.0,130.0,43.32,32.59
2016,6,11,18,45,316.5,42.5,2.65,14.5,90.0,34.52,24.32
2016,6,11,19,0,215.0,31.0,2.6,14.0,50.0,24.04,13.56
2016,6,11,19,15,107.5,15.5,2.55,13.5,25.0,12.09,0.0
2016,6,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
