Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,45,13.0,5.0,2.1,11.0,5.5,0.0,0.0
2016,6,12,5,0,26.0,10.0,2.1,11.0,11.0,14.12,0.0
2016,6,12,5,15,136.0,25.5,2.2,11.5,40.0,75.75,36.02
2016,6,12,5,30,246.0,41.0,2.3,12.0,69.0,141.41,104.75
2016,6,12,5,45,336.0,52.5,2.4,12.5,110.5,202.92,159.75
2016,6,12,6,0,426.0,64.0,2.5,13.0,152.0,277.47,224.82
2016,6,12,6,15,489.0,72.5,2.45,13.0,200.0,342.93,282.01
2016,6,12,6,30,552.0,81.0,2.4,13.0,248.0,413.73,341.98
2016,6,12,6,45,601.5,86.0,2.35,13.5,298.5,477.6,393.88
2016,6,12,7,0,651.0,91.0,2.3,14.0,349.0,544.4,446.13
2016,6,12,7,15,683.5,96.0,2.25,14.0,399.5,601.98,490.22
2016,6,12,7,30,716.0,101.0,2.2,14.0,450.0,660.16,533.42
2016,6,12,7,45,744.0,104.0,2.15,14.5,500.0,712.76,569.19
2016,6,12,8,0,772.0,107.0,2.1,15.0,550.0,761.41,600.88
2016,6,12,8,15,577.0,183.0,2.05,15.0,529.5,700.9,553.02
2016,6,12,8,30,382.0,259.0,2.0,15.0,509.0,610.84,481.69
2016,6,12,8,45,318.0,295.5,1.95,15.5,513.5,600.62,470.72
2016,6,12,9,0,254.0,332.0,1.9,16.0,518.0,585.53,455.57
2016,6,12,9,15,287.5,343.5,1.9,16.0,564.5,630.7,488.23
2016,6,12,9,30,321.0,355.0,1.9,16.0,611.0,675.43,519.65
2016,6,12,9,45,392.5,342.0,1.9,16.5,668.0,730.35,558.12
2016,6,12,10,0,464.0,329.0,1.9,17.0,725.0,801.87,606.71
2016,6,12,10,15,682.5,225.5,1.95,17.0,828.0,912.68,686.86
2016,6,12,10,30,901.0,122.0,2.0,17.0,931.0,993.38,739.06
2016,6,12,10,45,903.5,123.5,2.1,17.0,951.0,989.07,735.79
2016,6,12,11,0,906.0,125.0,2.2,17.0,971.0,981.0,731.08
2016,6,12,11,15,682.0,265.0,2.25,17.0,907.0,910.29,682.69
2016,6,12,11,30,458.0,405.0,2.3,17.0,843.0,814.59,611.63
2016,6,12,11,45,426.5,413.0,2.4,17.0,823.0,776.24,585.63
2016,6,12,12,0,395.0,421.0,2.5,17.0,803.0,730.17,553.48
2016,6,12,12,15,423.0,417.0,2.55,17.0,825.5,736.97,558.91
2016,6,12,12,30,451.0,413.0,2.6,17.0,848.0,733.57,556.79
2016,6,12,12,45,676.5,271.0,2.65,17.0,917.5,762.64,582.38
2016,6,12,13,0,902.0,129.0,2.7,17.0,987.0,766.49,589.03
2016,6,12,13,15,898.5,128.5,2.7,17.0,971.5,723.97,557.03
2016,6,12,13,30,895.0,128.0,2.7,17.0,956.0,679.29,523.08
2016,6,12,13,45,889.5,127.0,2.7,17.0,933.0,631.07,485.66
2016,6,12,14,0,884.0,126.0,2.7,17.0,910.0,581.25,446.0
2016,6,12,14,15,877.0,124.5,2.65,17.0,881.0,528.94,403.15
2016,6,12,14,30,870.0,123.0,2.6,17.0,852.0,475.62,358.28
2016,6,12,14,45,860.5,121.0,2.6,17.0,817.5,420.2,310.72
2016,6,12,15,0,851.0,119.0,2.6,17.0,783.0,364.5,261.87
2016,6,12,15,15,839.0,117.0,2.55,16.5,743.0,302.34,208.01
2016,6,12,15,30,827.0,115.0,2.5,16.0,703.0,245.56,159.06
2016,6,12,15,45,811.5,112.0,2.45,16.0,659.0,188.42,113.15
2016,6,12,16,0,796.0,109.0,2.4,16.0,615.0,132.8,76.81
2016,6,12,16,15,576.0,160.0,2.35,16.0,511.0,102.88,83.74
2016,6,12,16,30,356.0,211.0,2.3,16.0,407.0,140.55,116.32
2016,6,12,16,45,196.0,193.5,2.3,16.0,300.0,136.34,113.04
2016,6,12,17,0,36.0,176.0,2.3,16.0,193.0,128.8,106.95
2016,6,12,17,15,27.5,154.0,2.25,15.5,166.0,114.16,94.84
2016,6,12,17,30,19.0,132.0,2.2,15.0,139.0,102.69,85.29
2016,6,12,17,45,13.0,113.0,2.2,15.0,118.0,88.38,72.9
2016,6,12,18,0,7.0,94.0,2.2,15.0,97.0,73.97,60.22
2016,6,12,18,15,212.5,73.5,2.15,14.5,113.0,55.65,43.94
2016,6,12,18,30,418.0,53.0,2.1,14.0,129.0,42.42,31.95
2016,6,12,18,45,323.0,41.5,2.05,13.5,90.0,33.62,23.68
2016,6,12,19,0,228.0,30.0,2.0,13.0,51.0,23.31,13.17
2016,6,12,19,15,114.0,15.0,2.05,12.5,25.5,11.71,0.0
2016,6,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,23.5,5.0,2.7,11.0,5.5,0.0,0.0
2016,6,13,5,0,47.0,10.0,2.8,11.0,11.0,18.59,0.0
2016,6,13,5,15,166.0,23.5,2.8,11.0,40.0,81.22,38.52
2016,6,13,5,30,285.0,37.0,2.8,11.0,69.0,150.84,111.97
2016,6,13,5,45,378.5,46.5,2.85,11.5,111.5,215.23,170.01
2016,6,13,6,0,472.0,56.0,2.9,12.0,154.0,289.54,235.53
2016,6,13,6,15,257.0,84.5,2.9,12.0,139.5,225.45,186.58
2016,6,13,6,30,42.0,113.0,2.9,12.0,125.0,132.63,108.47
2016,6,13,6,45,49.0,133.5,2.95,12.5,150.5,158.64,130.55
2016,6,13,7,0,56.0,154.0,3.0,13.0,176.0,185.12,152.38
2016,6,13,7,15,62.0,176.0,3.0,13.0,204.0,213.0,175.22
2016,6,13,7,30,68.0,198.0,3.0,13.0,232.0,241.13,197.91
2016,6,13,7,45,77.0,222.0,3.05,13.5,264.0,273.95,223.76
2016,6,13,8,0,86.0,246.0,3.1,14.0,296.0,307.05,249.39
2016,6,13,8,15,104.5,271.5,3.15,14.0,337.0,349.9,283.12
2016,6,13,8,30,123.0,297.0,3.2,14.0,378.0,410.19,329.81
2016,6,13,8,45,286.5,283.5,3.25,14.0,488.5,559.57,448.2
2016,6,13,9,0,450.0,270.0,3.3,14.0,599.0,716.61,567.21
2016,6,13,9,15,252.5,308.5,3.3,14.0,495.5,561.42,445.11
2016,6,13,9,30,55.0,347.0,3.3,14.0,392.0,380.11,300.59
2016,6,13,9,45,123.0,381.5,3.3,14.5,485.5,496.12,390.81
2016,6,13,10,0,191.0,416.0,3.3,15.0,579.0,593.76,463.45
2016,6,13,10,15,553.0,263.5,3.4,15.0,756.0,824.65,640.72
2016,6,13,10,30,915.0,111.0,3.5,15.0,933.0,995.77,761.15
2016,6,13,10,45,918.5,113.0,3.6,15.0,954.0,993.08,757.79
2016,6,13,11,0,922.0,115.0,3.7,15.0,975.0,986.54,753.42
2016,6,13,11,15,924.5,115.5,3.8,15.0,988.5,973.85,744.92
2016,6,13,11,30,927.0,116.0,3.9,15.0,1002.0,957.47,733.95
2016,6,13,11,45,926.0,118.0,4.0,15.0,1008.0,935.72,719.29
2016,6,13,12,0,925.0,120.0,4.1,15.0,1014.0,910.61,702.28
2016,6,13,12,15,924.5,119.5,4.15,15.0,1013.0,880.6,681.51
2016,6,13,12,30,924.0,119.0,4.2,15.0,1012.0,847.62,658.57
2016,6,13,12,45,924.0,118.0,4.3,15.5,1004.0,811.76,632.59
2016,6,13,13,0,924.0,117.0,4.4,16.0,996.0,773.15,604.14
2016,6,13,13,15,920.5,116.5,4.45,16.0,980.5,729.9,571.26
2016,6,13,13,30,917.0,116.0,4.5,16.0,965.0,684.44,535.95
2016,6,13,13,45,908.5,117.5,4.55,16.0,941.5,635.52,497.06
2016,6,13,14,0,900.0,119.0,4.6,16.0,918.0,585.17,456.02
2016,6,13,14,15,893.0,117.5,4.6,15.5,889.0,532.15,412.42
2016,6,13,14,30,886.0,116.0,4.6,15.0,860.0,478.09,366.56
2016,6,13,14,45,877.5,114.0,4.7,15.0,825.0,422.27,317.49
2016,6,13,15,0,869.0,112.0,4.8,15.0,790.0,366.04,266.99
2016,6,13,15,15,857.5,110.0,4.8,15.0,750.0,308.85,215.33
2016,6,13,15,30,846.0,108.0,4.8,15.0,710.0,252.04,165.07
2016,6,13,15,45,840.5,101.0,4.85,15.0,667.5,193.42,116.87
2016,6,13,16,0,835.0,94.0,4.9,15.0,625.0,126.38,70.47
2016,6,13,16,15,816.5,91.5,4.9,14.5,577.5,70.54,56.26
2016,6,13,16,30,798.0,89.0,4.9,14.0,530.0,68.48,54.79
2016,6,13,16,45,777.0,84.5,4.9,14.0,480.5,66.24,53.01
2016,6,13,17,0,756.0,80.0,4.9,14.0,431.0,63.86,51.1
2016,6,13,17,15,724.0,76.0,4.9,13.5,380.5,61.6,49.37
2016,6,13,17,30,692.0,72.0,4.9,13.0,330.0,59.28,47.55
2016,6,13,17,45,640.0,68.0,4.9,13.0,279.0,52.02,41.14
2016,6,13,18,0,588.0,64.0,4.9,13.0,228.0,49.68,39.05
2016,6,13,18,15,523.5,57.0,4.8,12.5,181.0,44.9,34.7
2016,6,13,18,30,459.0,50.0,4.7,12.0,134.0,40.06,30.12
2016,6,13,18,45,353.0,40.5,4.65,12.0,93.5,32.83,23.14
2016,6,13,19,0,247.0,31.0,4.6,12.0,53.0,25.53,15.11
2016,6,13,19,15,123.5,15.5,4.6,12.0,26.5,12.11,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,26.5,5.0,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,53.0,10.0,3.7,11.0,12.0,19.83,0.0
2016,6,14,5,15,180.0,23.0,3.7,11.0,41.5,84.17,39.67
2016,6,14,5,30,307.0,36.0,3.7,11.0,71.0,156.88,116.41
2016,6,14,5,45,408.0,43.5,3.75,11.5,114.0,223.19,176.38
2016,6,14,6,0,509.0,51.0,3.8,12.0,157.0,300.04,244.42
2016,6,14,6,15,567.0,57.5,3.8,12.0,204.5,364.5,302.0
2016,6,14,6,30,625.0,64.0,3.8,12.0,252.0,433.81,361.98
2016,6,14,6,45,671.0,67.0,3.85,12.5,303.0,494.1,412.34
2016,6,14,7,0,717.0,70.0,3.9,13.0,354.0,559.29,464.81
2016,6,14,7,15,745.5,74.0,3.85,13.0,404.5,615.63,509.2
2016,6,14,7,30,774.0,78.0,3.8,13.0,455.0,672.1,551.44
2016,6,14,7,45,796.0,80.5,3.75,13.5,504.0,721.58,585.72
2016,6,14,8,0,818.0,83.0,3.7,14.0,553.0,769.95,618.42
2016,6,14,8,15,834.5,85.5,3.65,14.0,599.5,804.5,641.48
2016,6,14,8,30,851.0,88.0,3.6,14.0,646.0,844.37,668.23
2016,6,14,8,45,862.5,90.5,3.55,14.5,688.5,877.47,688.48
2016,6,14,9,0,874.0,93.0,3.5,15.0,731.0,907.76,706.52
2016,6,14,9,15,721.0,177.5,3.5,15.0,722.5,886.75,689.92
2016,6,14,9,30,568.0,262.0,3.5,15.0,714.0,830.4,646.12
2016,6,14,9,45,730.5,185.5,3.5,15.0,792.0,917.43,709.65
2016,6,14,10,0,893.0,109.0,3.5,15.0,870.0,977.1,749.34
2016,6,14,10,15,899.0,110.5,3.55,15.0,897.5,983.94,752.9
2016,6,14,10,30,905.0,112.0,3.6,15.0,925.0,987.03,754.47
2016,6,14,10,45,910.5,112.0,3.65,15.0,946.0,984.4,752.26
2016,6,14,11,0,916.0,112.0,3.7,15.0,967.0,977.99,747.61
2016,6,14,11,15,918.5,112.5,3.75,15.0,980.5,965.49,738.89
2016,6,14,11,30,921.0,113.0,3.8,15.0,994.0,949.34,727.76
2016,6,14,11,45,923.0,113.0,3.9,15.0,1001.0,928.71,713.89
2016,6,14,12,0,925.0,113.0,4.0,15.0,1008.0,904.67,697.62
2016,6,14,12,15,925.0,113.0,4.1,14.5,1007.0,875.68,679.08
2016,6,14,12,30,925.0,113.0,4.2,14.0,1006.0,843.66,658.21
2016,6,14,12,45,700.0,256.0,4.35,14.0,928.5,768.79,601.26
2016,6,14,13,0,475.0,399.0,4.5,14.0,851.0,688.95,537.87
2016,6,14,13,15,698.0,253.5,4.55,14.0,906.0,696.25,547.47
2016,6,14,13,30,921.0,108.0,4.6,14.0,961.0,681.15,538.41
2016,6,14,13,45,742.5,213.5,4.65,14.0,890.5,615.21,484.13
2016,6,14,14,0,564.0,319.0,4.7,14.0,820.0,557.45,436.62
2016,6,14,14,15,731.5,212.0,4.7,14.0,840.0,522.52,407.72
2016,6,14,14,30,899.0,105.0,4.7,14.0,860.0,476.26,366.8
2016,6,14,14,45,732.0,180.0,4.7,14.0,778.5,408.98,310.75
2016,6,14,15,0,565.0,255.0,4.7,14.0,697.0,362.71,272.87
2016,6,14,15,15,716.0,175.5,4.7,14.0,705.0,307.62,219.98
2016,6,14,15,30,867.0,96.0,4.7,14.0,713.0,248.87,162.29
2016,6,14,15,45,853.0,93.5,4.75,14.0,669.5,190.95,114.7
2016,6,14,16,0,839.0,91.0,4.8,14.0,626.0,134.2,76.87
2016,6,14,16,15,620.5,146.0,4.8,13.5,525.0,95.6,78.34
2016,6,14,16,30,402.0,201.0,4.8,13.0,424.0,127.83,106.89
2016,6,14,16,45,306.5,195.5,4.85,13.0,356.5,131.77,110.67
2016,6,14,17,0,211.0,190.0,4.9,13.0,289.0,133.75,112.77
2016,6,14,17,15,188.5,169.0,4.9,13.0,249.5,120.55,101.55
2016,6,14,17,30,166.0,148.0,4.9,13.0,210.0,106.98,89.87
2016,6,14,17,45,150.5,128.0,4.9,13.0,178.0,93.72,78.3
2016,6,14,18,0,135.0,108.0,4.9,13.0,146.0,80.14,66.22
2016,6,14,18,15,118.0,87.5,4.8,12.5,116.0,65.92,53.47
2016,6,14,18,30,101.0,67.0,4.7,12.0,86.0,51.38,40.18
2016,6,14,18,45,70.5,48.5,4.6,11.5,60.0,37.78,27.54
2016,6,14,19,0,40.0,30.0,4.5,11.0,34.0,23.95,13.98
2016,6,14,19,15,20.0,15.0,4.45,11.0,17.0,12.34,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.8,10.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.8,11.0,12.0,10.24,0.0
2016,6,15,5,15,160.0,23.5,3.85,11.0,41.5,79.16,36.83
2016,6,15,5,30,320.0,35.0,3.9,11.0,71.0,159.9,118.52
2016,6,15,5,45,415.5,43.0,4.0,11.5,114.0,225.14,177.88
2016,6,15,6,0,511.0,51.0,4.1,12.0,157.0,300.44,244.84
2016,6,15,6,15,569.0,57.0,4.15,12.0,205.0,364.39,302.21
2016,6,15,6,30,627.0,63.0,4.2,12.0,253.0,433.17,362.04
2016,6,15,6,45,486.0,100.0,4.3,12.5,263.5,415.99,348.4
2016,6,15,7,0,345.0,137.0,4.4,13.0,274.0,389.28,325.14
2016,6,15,7,15,560.0,107.0,4.45,13.0,364.5,527.59,439.83
2016,6,15,7,30,775.0,77.0,4.5,13.0,455.0,671.07,553.81
2016,6,15,7,45,799.0,79.0,4.55,13.5,504.5,721.53,589.15
2016,6,15,8,0,823.0,81.0,4.6,14.0,554.0,763.78,618.11
2016,6,15,8,15,839.5,83.5,4.6,14.0,600.5,805.88,647.48
2016,6,15,8,30,856.0,86.0,4.6,14.0,647.0,845.94,675.0
2016,6,15,8,45,869.5,87.5,4.7,14.0,690.0,879.88,698.51
2016,6,15,9,0,883.0,89.0,4.8,14.0,733.0,911.12,720.02
2016,6,15,9,15,892.5,90.5,4.8,14.0,771.5,935.7,736.0
2016,6,15,9,30,902.0,92.0,4.8,14.0,810.0,957.01,749.68
2016,6,15,9,45,637.5,230.5,4.85,14.0,748.5,874.25,688.37
2016,6,15,10,0,373.0,369.0,4.9,14.0,687.0,737.84,580.68
2016,6,15,10,15,646.0,236.5,4.9,14.0,808.0,887.88,698.04
2016,6,15,10,30,919.0,104.0,4.9,14.0,929.0,992.34,771.58
2016,6,15,10,45,925.0,103.5,4.95,14.5,950.5,989.79,767.25
2016,6,15,11,0,931.0,103.0,5.0,15.0,972.0,983.43,761.1
2016,6,15,11,15,934.0,103.5,5.0,15.0,986.0,971.42,752.18
2016,6,15,11,30,937.0,104.0,5.0,15.0,1000.0,955.67,740.77
2016,6,15,11,45,940.5,103.0,5.05,15.0,1007.0,935.35,726.56
2016,6,15,12,0,944.0,102.0,5.1,15.0,1014.0,911.5,709.88
2016,6,15,12,15,944.0,102.0,5.05,15.0,1013.5,882.2,688.66
2016,6,15,12,30,944.0,102.0,5.0,15.0,1013.0,849.79,665.21
2016,6,15,12,45,933.0,108.0,4.95,15.0,1002.0,811.04,637.12
2016,6,15,13,0,922.0,114.0,4.9,15.0,991.0,770.05,606.97
2016,6,15,13,15,685.0,247.5,4.85,15.0,893.5,682.99,536.49
2016,6,15,13,30,448.0,381.0,4.8,15.0,796.0,600.12,469.5
2016,6,15,13,45,444.0,369.5,4.8,15.0,772.5,559.82,438.28
2016,6,15,14,0,440.0,358.0,4.8,15.0,749.0,519.22,406.07
2016,6,15,14,15,476.5,333.5,4.7,14.5,744.0,489.02,381.63
2016,6,15,14,30,513.0,309.0,4.6,14.0,739.0,454.69,352.82
2016,6,15,14,45,706.5,200.5,4.6,14.0,767.0,414.74,315.55
2016,6,15,15,0,900.0,92.0,4.6,14.0,795.0,363.06,264.92
2016,6,15,15,15,889.5,90.5,4.55,14.0,755.5,305.0,212.03
2016,6,15,15,30,879.0,89.0,4.5,14.0,716.0,247.2,160.43
2016,6,15,15,45,869.5,85.0,4.45,14.0,673.0,188.3,111.72
2016,6,15,16,0,860.0,81.0,4.4,14.0,630.0,130.08,72.47
2016,6,15,16,15,843.0,79.0,4.3,13.5,582.5,73.88,59.39
2016,6,15,16,30,826.0,77.0,4.2,13.0,535.0,69.53,55.91
2016,6,15,16,45,803.5,74.0,4.15,13.0,485.0,59.18,46.98
2016,6,15,17,0,781.0,71.0,4.1,13.0,435.0,57.58,45.73
2016,6,15,17,15,751.0,67.5,3.95,12.5,384.5,55.44,44.08
2016,6,15,17,30,721.0,64.0,3.8,12.0,334.0,53.26,42.35
2016,6,15,17,45,678.5,59.5,3.65,12.0,284.0,50.11,39.6
2016,6,15,18,0,636.0,55.0,3.5,12.0,234.0,46.92,36.74
2016,6,15,18,15,575.0,49.0,3.25,11.5,186.5,38.85,29.43
2016,6,15,18,30,514.0,43.0,3.0,11.0,139.0,34.52,25.33
2016,6,15,18,45,419.5,35.0,2.75,11.0,98.0,28.34,19.35
2016,6,15,19,0,325.0,27.0,2.5,11.0,57.0,22.12,12.58
2016,6,15,19,15,162.5,13.5,2.35,11.0,28.5,10.86,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.5,1.2,11.5,5.5,0.0,0.0
2016,6,16,5,0,0.0,11.0,1.2,12.0,11.0,9.39,0.0
2016,6,16,5,15,146.5,23.0,1.2,12.0,39.5,74.65,33.93
2016,6,16,5,30,293.0,35.0,1.2,12.0,68.0,150.73,110.76
2016,6,16,5,45,381.0,44.5,1.3,12.0,109.5,213.03,166.89
2016,6,16,6,0,469.0,54.0,1.4,12.0,151.0,284.74,229.97
2016,6,16,6,15,245.5,80.5,1.3,12.0,132.5,214.35,176.21
2016,6,16,6,30,22.0,107.0,1.2,12.0,114.0,114.78,92.83
2016,6,16,6,45,27.5,127.0,1.2,12.5,137.0,138.41,112.86
2016,6,16,7,0,33.0,147.0,1.2,13.0,160.0,162.42,132.48
2016,6,16,7,15,16.5,120.0,1.15,13.0,126.5,114.49,91.91
2016,6,16,7,30,0.0,93.0,1.1,13.0,93.0,77.74,60.48
2016,6,16,7,45,4.0,138.0,1.1,13.5,140.5,121.39,96.69
2016,6,16,8,0,8.0,183.0,1.1,14.0,188.0,166.23,132.85
2016,6,16,8,15,4.0,160.0,1.1,14.0,162.5,140.7,111.43
2016,6,16,8,30,0.0,137.0,1.1,14.0,137.0,116.11,90.96
2016,6,16,8,45,22.0,219.0,1.1,14.5,235.5,223.21,177.53
2016,6,16,9,0,44.0,301.0,1.1,15.0,334.0,325.72,256.55
2016,6,16,9,15,104.5,341.0,1.15,15.0,423.5,421.65,329.98
2016,6,16,9,30,165.0,381.0,1.2,15.0,513.0,536.81,414.98
2016,6,16,9,45,243.5,384.5,1.3,15.5,587.5,631.52,482.92
2016,6,16,10,0,322.0,388.0,1.4,16.0,662.0,708.18,536.82
2016,6,16,10,15,386.0,374.5,1.5,16.0,713.5,752.92,568.9
2016,6,16,10,30,450.0,361.0,1.6,16.0,765.0,811.24,609.92
2016,6,16,10,45,686.5,229.5,1.7,16.0,862.5,907.0,681.27
2016,6,16,11,0,923.0,98.0,1.8,16.0,960.0,971.08,723.4
2016,6,16,11,15,925.5,98.5,1.9,16.0,973.5,958.87,715.37
2016,6,16,11,30,928.0,99.0,2.0,16.0,987.0,942.98,705.77
2016,6,16,11,45,929.5,99.0,2.1,16.5,993.5,922.14,691.55
2016,6,16,12,0,931.0,99.0,2.2,17.0,1000.0,897.87,675.02
2016,6,16,12,15,645.0,268.5,2.25,17.0,892.5,794.67,601.89
2016,6,16,12,30,359.0,438.0,2.3,17.0,785.0,677.55,513.42
2016,6,16,12,45,332.0,446.5,2.4,17.0,765.5,643.28,489.47
2016,6,16,13,0,305.0,455.0,2.5,17.0,746.0,609.5,464.93
2016,6,16,13,15,260.5,457.5,2.55,17.0,703.0,559.88,428.26
2016,6,16,13,30,216.0,460.0,2.6,17.0,660.0,513.7,393.86
2016,6,16,13,45,334.5,407.5,2.65,17.0,709.0,525.08,403.41
2016,6,16,14,0,453.0,355.0,2.7,17.0,758.0,524.46,402.46
2016,6,16,14,15,336.5,380.0,2.7,16.5,674.0,457.04,351.11
2016,6,16,14,30,220.0,405.0,2.7,16.0,590.0,403.07,310.43
2016,6,16,14,45,135.0,370.0,2.75,16.0,482.5,328.08,253.64
2016,6,16,15,0,50.0,335.0,2.8,16.0,375.0,269.53,209.93
2016,6,16,15,15,111.0,333.5,2.75,16.0,415.0,269.32,207.8
2016,6,16,15,30,172.0,332.0,2.7,16.0,455.0,267.2,203.26
2016,6,16,15,45,231.0,301.5,2.7,16.0,456.0,240.43,179.74
2016,6,16,16,0,290.0,271.0,2.7,16.0,457.0,197.8,146.23
2016,6,16,16,15,550.0,173.0,2.6,15.5,491.5,113.92,93.28
2016,6,16,16,30,810.0,75.0,2.5,15.0,526.0,67.95,54.04
2016,6,16,16,45,787.5,72.5,2.45,15.0,477.0,57.88,45.46
2016,6,16,17,0,765.0,70.0,2.4,15.0,428.0,56.62,44.52
2016,6,16,17,15,735.5,66.5,2.3,15.0,378.0,54.49,42.8
2016,6,16,17,30,706.0,63.0,2.2,15.0,328.0,52.3,40.99
2016,6,16,17,45,665.0,58.5,2.1,15.0,279.0,49.15,38.28
2016,6,16,18,0,624.0,54.0,2.0,15.0,230.0,45.96,35.45
2016,6,16,18,15,563.5,48.5,1.8,14.5,183.5,38.36,28.64
2016,6,16,18,30,503.0,43.0,1.6,14.0,137.0,34.44,24.96
2016,6,16,18,45,411.5,35.0,1.45,13.5,96.5,28.29,19.12
2016,6,16,19,0,320.0,27.0,1.3,13.0,56.0,22.09,12.51
2016,6,16,19,15,160.0,13.5,1.2,13.0,28.0,10.84,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,2.5,1.55,13.0,2.5,2.05,0.0
2016,6,17,5,30,0.0,5.0,1.6,13.0,5.0,4.1,0.0
2016,6,17,5,45,0.0,8.0,1.7,13.5,8.0,6.56,0.0
2016,6,17,6,0,0.0,11.0,1.8,14.0,11.0,9.04,2.09
2016,6,17,6,15,0.0,14.5,1.8,14.0,14.5,11.92,4.63
2016,6,17,6,30,0.0,18.0,1.8,14.0,18.0,14.82,7.15
2016,6,17,6,45,0.0,21.5,1.8,14.0,21.5,17.72,9.64
2016,6,17,7,0,0.0,25.0,1.8,14.0,25.0,20.62,12.1
2016,6,17,7,15,0.0,32.0,1.8,14.0,32.0,26.43,17.02
2016,6,17,7,30,0.0,39.0,1.8,14.0,39.0,32.26,21.91
2016,6,17,7,45,0.0,46.5,1.85,14.5,46.5,38.51,27.05
2016,6,17,8,0,0.0,54.0,1.9,15.0,54.0,44.78,32.16
2016,6,17,8,15,9.0,141.5,1.95,15.0,147.5,127.96,101.3
2016,6,17,8,30,18.0,229.0,2.0,15.0,241.0,216.84,172.95
2016,6,17,8,45,10.0,197.5,2.05,15.5,204.5,179.6,141.92
2016,6,17,9,0,2.0,166.0,2.1,16.0,168.0,143.42,112.06
2016,6,17,9,15,3.0,168.5,2.15,16.0,171.5,146.39,114.33
2016,6,17,9,30,4.0,171.0,2.2,16.0,175.0,149.4,116.57
2016,6,17,9,45,35.5,279.5,2.3,16.5,310.0,292.3,229.84
2016,6,17,10,0,67.0,388.0,2.4,17.0,445.0,428.69,333.0
2016,6,17,10,15,37.5,290.0,2.45,17.0,322.0,301.82,235.23
2016,6,17,10,30,8.0,192.0,2.5,17.0,199.0,171.17,132.6
2016,6,17,10,45,8.5,195.0,2.55,17.0,203.0,174.04,135.04
2016,6,17,11,0,9.0,198.0,2.6,17.0,207.0,176.84,137.16
2016,6,17,11,15,14.0,263.5,2.65,17.0,277.5,238.18,185.27
2016,6,17,11,30,19.0,329.0,2.7,17.0,348.0,299.23,232.23
2016,6,17,11,45,21.5,345.0,2.75,17.0,366.5,313.94,243.27
2016,6,17,12,0,24.0,361.0,2.8,17.0,385.0,338.05,261.59
2016,6,17,12,15,24.0,361.5,2.8,17.0,385.0,334.73,258.92
2016,6,17,12,30,24.0,362.0,2.8,17.0,385.0,331.18,256.2
2016,6,17,12,45,46.0,405.0,2.85,17.0,449.0,380.3,293.97
2016,6,17,13,0,68.0,448.0,2.9,17.0,513.0,425.99,328.47
2016,6,17,13,15,187.0,443.5,2.9,17.0,618.0,497.87,383.85
2016,6,17,13,30,306.0,439.0,2.9,17.0,723.0,554.84,426.43
2016,6,17,13,45,178.0,415.5,2.9,17.0,580.0,440.51,339.77
2016,6,17,14,0,50.0,392.0,2.9,17.0,437.0,340.21,263.32
2016,6,17,14,15,51.5,380.5,2.9,16.5,425.0,325.09,252.62
2016,6,17,14,30,53.0,369.0,2.9,16.0,413.0,309.87,241.38
2016,6,17,14,45,43.5,341.0,2.95,16.0,376.5,278.87,217.54
2016,6,17,15,0,34.0,313.0,3.0,16.0,340.0,249.59,194.99
2016,6,17,15,15,107.0,322.5,3.05,15.5,400.5,261.57,202.49
2016,6,17,15,30,180.0,332.0,3.1,15.0,461.0,269.09,205.46
2016,6,17,15,45,94.0,263.5,3.2,15.0,330.5,206.68,159.69
2016,6,17,16,0,8.0,195.0,3.3,15.0,200.0,154.17,121.71
2016,6,17,16,15,5.5,180.5,3.4,14.5,184.0,141.63,117.56
2016,6,17,16,30,3.0,166.0,3.5,14.0,168.0,130.61,108.7
2016,6,17,16,45,1.5,137.0,3.6,14.0,138.0,109.45,90.73
2016,6,17,17,0,0.0,108.0,3.7,14.0,108.0,87.77,72.09
2016,6,17,17,15,0.0,103.5,3.7,13.5,103.5,83.85,69.03
2016,6,17,17,30,0.0,99.0,3.7,13.0,99.0,79.82,65.8
2016,6,17,17,45,0.0,84.0,3.7,13.0,84.0,68.12,55.52
2016,6,17,18,0,0.0,69.0,3.7,13.0,69.0,56.35,45.02
2016,6,17,18,15,0.0,55.0,3.5,12.5,55.0,45.23,35.02
2016,6,17,18,30,0.0,41.0,3.3,12.0,41.0,33.91,24.69
2016,6,17,18,45,0.0,29.0,3.15,12.0,29.0,23.95,15.42
2016,6,17,19,0,0.0,17.0,3.0,12.0,17.0,14.0,5.92
2016,6,17,19,15,0.0,8.5,2.85,12.0,8.5,6.99,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,100.0,10.0,1.7,11.0,12.0,29.52,0.0
2016,6,18,5,15,241.0,20.5,1.75,11.5,42.5,98.58,44.01
2016,6,18,5,30,382.0,31.0,1.8,12.0,73.0,175.15,128.2
2016,6,18,5,45,469.5,38.5,1.85,12.5,116.5,239.7,187.15
2016,6,18,6,0,557.0,46.0,1.9,13.0,160.0,313.51,252.18
2016,6,18,6,15,614.0,51.5,1.9,13.0,209.0,376.62,307.86
2016,6,18,6,30,671.0,57.0,1.9,13.0,258.0,446.59,367.17
2016,6,18,6,45,711.5,61.0,1.9,13.5,309.5,509.14,417.81
2016,6,18,7,0,752.0,65.0,1.9,14.0,361.0,573.66,467.96
2016,6,18,7,15,781.0,68.5,1.85,14.0,413.0,631.27,511.56
2016,6,18,7,30,810.0,72.0,1.8,14.0,465.0,688.99,552.48
2016,6,18,7,45,832.0,74.5,1.75,14.5,515.5,733.26,581.05
2016,6,18,8,0,854.0,77.0,1.7,15.0,566.0,782.53,612.54
2016,6,18,8,15,871.0,79.5,1.6,15.0,614.0,826.18,639.84
2016,6,18,8,30,888.0,82.0,1.5,15.0,662.0,867.72,665.08
2016,6,18,8,45,901.0,84.0,1.45,15.5,706.5,902.75,684.76
2016,6,18,9,0,914.0,86.0,1.4,16.0,751.0,934.94,702.24
2016,6,18,9,15,924.0,87.5,1.35,16.5,791.0,960.71,715.24
2016,6,18,9,30,934.0,89.0,1.3,17.0,831.0,983.11,725.95
2016,6,18,9,45,940.0,91.0,1.3,17.5,865.0,998.71,733.09
2016,6,18,10,0,946.0,93.0,1.3,18.0,899.0,1010.53,737.96
2016,6,18,10,15,952.0,94.0,1.3,18.0,927.0,1017.44,741.22
2016,6,18,10,30,958.0,95.0,1.3,18.0,955.0,1020.45,742.18
2016,6,18,10,45,963.0,95.5,1.3,18.0,977.0,1018.03,739.88
2016,6,18,11,0,968.0,96.0,1.3,18.0,999.0,1011.63,735.26
2016,6,18,11,15,970.5,96.5,1.35,18.0,1013.0,998.95,727.65
2016,6,18,11,30,973.0,97.0,1.4,18.0,1027.0,982.4,717.68
2016,6,18,11,45,974.5,97.0,1.5,18.5,1034.0,960.73,703.86
2016,6,18,12,0,976.0,97.0,1.6,19.0,1041.0,935.47,687.65
2016,6,18,12,15,976.0,97.0,1.65,19.0,1040.5,905.49,668.9
2016,6,18,12,30,976.0,97.0,1.7,19.0,1040.0,872.27,647.88
2016,6,18,12,45,975.5,96.5,1.8,19.0,1032.0,835.15,624.56
2016,6,18,13,0,975.0,96.0,1.9,19.0,1024.0,795.1,598.89
2016,6,18,13,15,972.5,95.5,1.9,19.0,1009.0,750.9,567.38
2016,6,18,13,30,970.0,95.0,1.9,19.0,994.0,704.23,532.95
2016,6,18,13,45,965.5,94.0,1.95,19.0,971.5,653.68,495.1
2016,6,18,14,0,961.0,93.0,2.0,19.0,949.0,601.24,454.63
2016,6,18,14,15,955.5,92.0,2.0,19.0,920.0,546.64,410.94
2016,6,18,14,30,950.0,91.0,2.0,19.0,891.0,490.69,364.78
2016,6,18,14,45,940.5,91.0,2.05,19.0,855.5,432.87,315.91
2016,6,18,15,0,931.0,91.0,2.1,19.0,820.0,374.6,265.38
2016,6,18,15,15,921.0,89.5,2.1,18.5,780.0,314.92,213.46
2016,6,18,15,30,911.0,88.0,2.1,18.0,740.0,255.39,162.21
2016,6,18,15,45,896.0,86.5,2.15,18.0,694.5,195.52,114.0
2016,6,18,16,0,881.0,85.0,2.2,18.0,649.0,136.87,75.25
2016,6,18,16,15,863.5,82.5,2.2,18.0,600.5,78.96,62.62
2016,6,18,16,30,846.0,80.0,2.2,18.0,552.0,71.82,56.74
2016,6,18,16,45,823.5,77.5,2.25,18.0,501.0,61.88,48.36
2016,6,18,17,0,801.0,75.0,2.3,18.0,450.0,60.71,47.52
2016,6,18,17,15,770.5,71.0,2.3,17.5,398.5,58.27,45.66
2016,6,18,17,30,740.0,67.0,2.3,17.0,347.0,55.76,43.69
2016,6,18,17,45,698.5,62.5,2.3,16.5,295.5,52.68,41.15
2016,6,18,18,0,657.0,58.0,2.3,16.0,244.0,49.56,38.48
2016,6,18,18,15,595.0,52.0,2.3,15.5,195.0,41.3,31.12
2016,6,18,18,30,533.0,46.0,2.3,15.0,146.0,37.03,27.13
2016,6,18,18,45,438.0,37.5,2.35,14.5,103.5,30.48,20.94
2016,6,18,19,0,343.0,29.0,2.4,14.0,61.0,23.88,13.98
2016,6,18,19,15,171.5,14.5,2.4,13.5,30.5,11.7,0.0
2016,6,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,48.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,96.0,10.0,1.2,13.0,12.0,28.6,0.0
2016,6,19,5,15,240.0,21.0,1.15,13.5,43.0,98.46,42.53
2016,6,19,5,30,384.0,32.0,1.1,14.0,74.0,176.49,127.81
2016,6,19,5,45,473.0,39.5,1.1,14.5,118.0,241.76,186.54
2016,6,19,6,0,562.0,47.0,1.1,15.0,162.0,316.4,251.08
2016,6,19,6,15,618.5,52.5,1.1,15.0,211.0,381.47,307.16
2016,6,19,6,30,675.0,58.0,1.1,15.0,260.0,449.35,363.54
2016,6,19,6,45,714.0,62.0,1.1,15.5,311.5,511.25,412.41
2016,6,19,7,0,753.0,66.0,1.1,16.0,363.0,574.95,460.58
2016,6,19,7,15,781.0,69.5,1.1,16.5,414.0,631.95,501.8
2016,6,19,7,30,809.0,73.0,1.1,17.0,465.0,688.96,540.33
2016,6,19,7,45,829.5,75.5,1.15,17.5,515.0,732.06,568.02
2016,6,19,8,0,850.0,78.0,1.2,18.0,565.0,780.06,598.71
2016,6,19,8,15,866.0,80.5,1.15,18.5,612.0,822.77,623.82
2016,6,19,8,30,882.0,83.0,1.1,19.0,659.0,863.33,646.9
2016,6,19,8,45,894.0,85.0,1.1,19.5,702.5,897.35,665.96
2016,6,19,9,0,906.0,87.0,1.1,20.0,746.0,928.51,682.99
2016,6,19,9,15,915.5,88.5,1.1,20.0,785.5,953.72,697.35
2016,6,19,9,30,925.0,90.0,1.1,20.0,825.0,975.57,709.63
2016,6,19,9,45,937.0,88.5,1.1,20.5,860.0,993.06,717.84
2016,6,19,10,0,949.0,87.0,1.1,21.0,895.0,1006.98,723.88
2016,6,19,10,15,954.5,88.0,1.15,21.0,922.5,1013.59,727.79
2016,6,19,10,30,960.0,89.0,1.2,21.0,950.0,1016.27,729.46
2016,6,19,10,45,961.0,91.5,1.25,21.0,970.5,1012.22,727.06
2016,6,19,11,0,962.0,94.0,1.3,21.0,991.0,1004.19,722.35
2016,6,19,11,15,964.5,94.5,1.4,21.0,1005.5,991.69,715.74
2016,6,19,11,30,967.0,95.0,1.5,21.0,1020.0,975.34,706.68
2016,6,19,11,45,962.5,99.0,1.65,21.0,1025.0,952.25,693.91
2016,6,19,12,0,958.0,103.0,1.8,21.0,1030.0,925.71,678.68
2016,6,19,12,15,958.0,103.0,1.9,21.0,1029.5,896.19,660.67
2016,6,19,12,30,958.0,103.0,2.0,21.0,1029.0,863.5,640.34
2016,6,19,12,45,950.5,107.0,2.15,21.0,1019.5,825.4,616.51
2016,6,19,13,0,943.0,111.0,2.3,21.0,1010.0,784.83,590.46
2016,6,19,13,15,717.5,243.0,2.4,20.5,921.0,703.46,530.23
2016,6,19,13,30,492.0,375.0,2.5,20.0,832.0,625.24,471.91
2016,6,19,13,45,473.0,365.0,2.6,20.0,796.0,575.22,435.59
2016,6,19,14,0,454.0,355.0,2.7,20.0,760.0,526.24,399.01
2016,6,19,14,15,378.5,371.0,2.75,20.0,701.5,472.24,357.8
2016,6,19,14,30,303.0,387.0,2.8,20.0,643.0,422.8,320.01
2016,6,19,14,45,369.0,345.0,2.85,20.0,643.5,395.16,296.83
2016,6,19,15,0,435.0,303.0,2.9,20.0,644.0,355.44,262.87
2016,6,19,15,15,495.0,263.5,2.9,19.5,633.0,313.23,226.1
2016,6,19,15,30,555.0,224.0,2.9,19.0,622.0,264.46,183.46
2016,6,19,15,45,638.5,177.0,2.95,19.0,607.0,205.91,133.06
2016,6,19,16,0,722.0,130.0,3.0,19.0,592.0,138.82,81.99
2016,6,19,16,15,693.0,125.5,3.0,18.5,542.0,87.21,69.56
2016,6,19,16,30,664.0,121.0,3.0,18.0,492.0,80.68,64.37
2016,6,19,16,45,531.0,141.0,3.0,18.0,420.0,95.07,77.0
2016,6,19,17,0,398.0,161.0,3.0,18.0,348.0,107.51,87.96
2016,6,19,17,15,536.5,113.5,2.9,17.5,335.0,80.92,65.36
2016,6,19,17,30,675.0,66.0,2.8,17.0,322.0,54.24,42.33
2016,6,19,17,45,615.5,67.5,2.75,17.0,274.5,51.29,39.83
2016,6,19,18,0,556.0,69.0,2.7,17.0,227.0,53.18,41.51
2016,6,19,18,15,496.5,61.5,2.55,16.5,182.0,48.21,37.08
2016,6,19,18,30,437.0,54.0,2.4,16.0,137.0,43.15,32.39
2016,6,19,18,45,358.5,42.5,2.3,15.5,97.5,34.43,24.27
2016,6,19,19,0,280.0,31.0,2.2,15.0,58.0,25.45,15.25
2016,6,19,19,15,140.0,15.5,2.2,14.5,29.0,12.5,0.0
2016,6,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.0,2.45,10.5,6.0,0.0,0.0
2016,6,20,5,0,90.0,10.0,2.5,11.0,12.0,27.27,0.0
2016,6,20,5,15,238.0,21.5,2.5,11.5,43.5,98.06,41.56
2016,6,20,5,30,386.0,33.0,2.5,12.0,75.0,177.81,130.04
2016,6,20,5,45,481.5,40.0,2.55,12.5,120.0,245.16,191.59
2016,6,20,6,0,577.0,47.0,2.6,13.0,165.0,322.5,259.86
2016,6,20,6,15,633.5,52.0,2.5,13.0,214.5,385.73,315.99
2016,6,20,6,30,690.0,57.0,2.4,13.0,264.0,455.87,375.69
2016,6,20,6,45,731.0,60.5,2.35,13.5,316.0,519.08,427.08
2016,6,20,7,0,772.0,64.0,2.3,14.0,368.0,584.25,477.87
2016,6,20,7,15,800.0,67.5,2.3,14.5,420.0,642.07,521.24
2016,6,20,7,30,828.0,71.0,2.3,15.0,472.0,699.89,561.71
2016,6,20,7,45,848.0,74.0,2.35,15.5,522.5,744.01,591.04
2016,6,20,8,0,868.0,77.0,2.4,16.0,573.0,792.91,623.33
2016,6,20,8,15,883.5,79.0,2.4,16.5,620.5,835.25,649.93
2016,6,20,8,30,899.0,81.0,2.4,17.0,668.0,875.37,674.56
2016,6,20,8,45,910.5,83.0,2.4,17.5,712.0,909.45,694.66
2016,6,20,9,0,922.0,85.0,2.4,18.0,756.0,940.58,712.56
2016,6,20,9,15,931.5,87.0,2.4,18.0,796.0,966.7,728.33
2016,6,20,9,30,941.0,89.0,2.4,18.0,836.0,989.4,741.83
2016,6,20,9,45,939.0,95.5,2.4,18.5,867.5,1002.37,747.52
2016,6,20,10,0,937.0,102.0,2.4,19.0,899.0,1011.26,750.69
2016,6,20,10,15,942.5,103.0,2.45,19.0,927.0,1017.63,754.32
2016,6,20,10,30,948.0,104.0,2.5,19.0,955.0,1020.12,755.56
2016,6,20,10,45,953.0,104.0,2.55,19.0,976.5,1017.22,753.41
2016,6,20,11,0,958.0,104.0,2.6,19.0,998.0,1010.39,748.85
2016,6,20,11,15,960.0,105.0,2.65,19.0,1011.5,997.81,740.62
2016,6,20,11,30,962.0,106.0,2.7,19.0,1025.0,981.4,729.97
2016,6,20,11,45,964.5,105.0,2.75,19.0,1032.0,959.87,715.99
2016,6,20,12,0,967.0,104.0,2.8,19.0,1039.0,934.78,699.63
2016,6,20,12,15,966.5,104.0,2.85,19.0,1038.0,904.61,679.82
2016,6,20,12,30,966.0,104.0,2.9,19.0,1037.0,871.28,657.77
2016,6,20,12,45,965.0,103.0,3.0,19.0,1029.0,833.69,632.94
2016,6,20,13,0,964.0,102.0,3.1,19.0,1021.0,793.27,605.87
2016,6,20,13,15,961.0,101.0,3.15,19.0,1005.0,748.78,573.45
2016,6,20,13,30,958.0,100.0,3.2,19.0,989.0,701.9,538.24
2016,6,20,13,45,952.5,100.0,3.25,19.0,966.0,652.12,499.91
2016,6,20,14,0,947.0,100.0,3.3,19.0,943.0,600.55,459.1
2016,6,20,14,15,940.5,98.5,3.35,18.5,914.0,545.77,415.42
2016,6,20,14,30,934.0,97.0,3.4,18.0,885.0,489.78,369.22
2016,6,20,14,45,924.0,97.0,3.45,18.0,849.0,432.59,319.93
2016,6,20,15,0,914.0,97.0,3.5,18.0,813.0,375.03,269.17
2016,6,20,15,15,903.5,95.0,3.5,17.5,773.0,315.79,216.95
2016,6,20,15,30,893.0,93.0,3.5,17.0,733.0,256.77,165.52
2016,6,20,15,45,877.0,92.0,3.5,17.0,688.0,198.08,117.63
2016,6,20,16,0,861.0,91.0,3.5,17.0,643.0,140.7,79.11
2016,6,20,16,15,843.5,88.0,3.45,16.5,595.0,83.55,66.98
2016,6,20,16,30,826.0,85.0,3.4,16.0,547.0,66.05,52.2
2016,6,20,16,45,610.0,124.0,3.35,16.0,447.5,84.23,68.23
2016,6,20,17,0,394.0,163.0,3.3,16.0,348.0,108.69,89.71
2016,6,20,17,15,324.0,152.5,3.15,15.5,293.0,107.56,89.16
2016,6,20,17,30,254.0,142.0,3.0,15.0,238.0,100.53,83.43
2016,6,20,17,45,234.0,124.5,2.95,15.0,203.0,89.47,73.88
2016,6,20,18,0,214.0,107.0,2.9,15.0,168.0,78.03,63.82
2016,6,20,18,15,191.0,88.0,2.85,14.5,134.5,65.21,52.44
2016,6,20,18,30,168.0,69.0,2.8,14.0,101.0,51.99,40.45
2016,6,20,18,45,134.5,51.0,2.8,14.0,71.5,39.03,28.43
2016,6,20,19,0,101.0,33.0,2.8,14.0,42.0,25.75,15.6
2016,6,20,19,15,50.5,16.5,2.85,14.0,21.0,13.18,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,40.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,81.0,10.0,1.9,12.0,12.0,25.33,0.0
2016,6,21,5,15,224.0,21.0,1.9,12.0,42.5,93.48,38.0
2016,6,21,5,30,367.0,32.0,1.9,12.0,73.0,170.33,124.18
2016,6,21,5,45,459.5,39.5,1.9,12.5,116.5,235.85,183.89
2016,6,21,6,0,552.0,47.0,1.9,13.0,160.0,311.16,250.05
2016,6,21,6,15,608.5,52.5,1.8,13.5,208.5,375.65,306.07
2016,6,21,6,30,665.0,58.0,1.7,14.0,257.0,442.95,362.18
2016,6,21,6,45,707.0,61.5,1.65,14.5,308.0,505.56,412.39
2016,6,21,7,0,749.0,65.0,1.6,15.0,359.0,570.26,462.06
2016,6,21,7,15,777.0,68.5,1.6,15.5,410.0,627.09,504.03
2016,6,21,7,30,805.0,72.0,1.6,16.0,461.0,683.98,543.35
2016,6,21,7,45,826.5,74.5,1.6,16.5,511.0,727.77,571.66
2016,6,21,8,0,848.0,77.0,1.6,17.0,561.0,776.55,602.94
2016,6,21,8,15,864.0,79.0,1.6,17.5,608.0,818.7,628.86
2016,6,21,8,30,880.0,81.0,1.6,18.0,655.0,858.73,652.91
2016,6,21,8,45,892.5,82.5,1.6,18.5,699.0,892.69,672.48
2016,6,21,9,0,905.0,84.0,1.6,19.0,743.0,923.84,689.98
2016,6,21,9,15,914.5,85.5,1.6,19.0,782.0,949.16,704.84
2016,6,21,9,30,924.0,87.0,1.6,19.0,821.0,971.15,717.56
2016,6,21,9,45,926.0,91.5,1.6,19.5,853.0,985.72,724.15
2016,6,21,10,0,928.0,96.0,1.6,20.0,885.0,996.42,728.38
2016,6,21,10,15,933.5,97.0,1.65,20.0,912.5,1002.93,732.18
2016,6,21,10,30,939.0,98.0,1.7,20.0,940.0,1005.61,733.69
2016,6,21,10,45,941.5,99.5,1.75,20.5,961.0,1002.03,729.95
2016,6,21,11,0,944.0,101.0,1.8,21.0,982.0,994.56,723.89
2016,6,21,11,15,946.5,101.5,1.85,21.0,996.0,982.28,716.25
2016,6,21,11,30,949.0,102.0,1.9,21.0,1010.0,966.21,706.28
2016,6,21,11,45,949.5,103.0,2.0,21.5,1016.5,945.14,692.33
2016,6,21,12,0,950.0,104.0,2.1,22.0,1023.0,920.57,676.08
2016,6,21,12,15,949.5,104.0,2.2,21.5,1022.0,890.93,658.95
2016,6,21,12,30,949.0,104.0,2.3,21.0,1021.0,858.19,639.5
2016,6,21,12,45,945.0,105.0,2.4,21.0,1012.0,820.63,615.27
2016,6,21,13,0,941.0,106.0,2.5,21.0,1003.0,780.46,588.93
2016,6,21,13,15,938.0,105.5,2.6,21.0,988.0,737.32,558.19
2016,6,21,13,30,935.0,105.0,2.7,21.0,973.0,691.84,524.8
2016,6,21,13,45,931.0,104.0,2.85,21.0,951.0,643.22,488.31
2016,6,21,14,0,927.0,103.0,3.0,21.0,929.0,592.73,449.18
2016,6,21,14,15,921.0,102.0,3.05,20.5,900.5,539.59,407.21
2016,6,21,14,30,915.0,101.0,3.1,20.0,872.0,485.22,362.77
2016,6,21,14,45,906.5,99.5,3.2,20.0,837.5,428.52,314.5
2016,6,21,15,0,898.0,98.0,3.3,20.0,803.0,371.33,264.63
2016,6,21,15,15,887.5,96.5,3.35,19.5,763.5,313.36,213.97
2016,6,21,15,30,877.0,95.0,3.4,19.0,724.0,255.62,164.03
2016,6,21,15,45,863.0,93.0,3.45,19.0,680.0,197.47,116.82
2016,6,21,16,0,849.0,91.0,3.5,19.0,636.0,140.44,78.5
2016,6,21,16,15,832.0,88.5,3.5,18.5,588.5,75.05,59.16
2016,6,21,16,30,815.0,86.0,3.5,18.0,541.0,66.54,52.2
2016,6,21,16,45,792.5,82.5,3.5,17.5,491.5,64.89,51.07
2016,6,21,17,0,770.0,79.0,3.5,17.0,442.0,63.16,49.85
2016,6,21,17,15,739.5,75.0,3.45,16.5,391.5,60.88,48.12
2016,6,21,17,30,709.0,71.0,3.4,16.0,341.0,58.52,46.29
2016,6,21,17,45,667.0,66.0,3.4,16.0,290.5,50.65,39.43
2016,6,21,18,0,625.0,61.0,3.4,16.0,240.0,47.52,36.67
2016,6,21,18,15,563.5,55.0,3.3,15.5,192.5,43.41,32.99
2016,6,21,18,30,502.0,49.0,3.2,15.0,145.0,39.29,29.12
2016,6,21,18,45,407.0,40.0,3.1,14.5,103.0,32.44,22.66
2016,6,21,19,0,312.0,31.0,3.0,14.0,61.0,25.51,15.44
2016,6,21,19,15,156.0,15.5,3.0,13.5,30.5,12.51,0.0
2016,6,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
