Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,34.0,5.0,3.5,10.5,6.0,0.0,0.0
2016,6,22,5,0,68.0,10.0,3.6,11.0,12.0,22.59,0.0
2016,6,22,5,15,213.0,21.5,3.65,11.0,42.5,90.68,35.46
2016,6,22,5,30,358.0,33.0,3.7,11.0,73.0,168.1,123.16
2016,6,22,5,45,449.0,41.5,3.75,11.5,116.5,233.68,183.64
2016,6,22,6,0,540.0,50.0,3.8,12.0,160.0,308.92,250.76
2016,6,22,6,15,598.5,56.0,3.8,12.0,208.5,374.45,309.49
2016,6,22,6,30,657.0,62.0,3.8,12.0,257.0,444.84,370.53
2016,6,22,6,45,698.0,66.0,3.8,12.5,308.5,504.88,420.66
2016,6,22,7,0,739.0,70.0,3.8,13.0,360.0,569.23,472.31
2016,6,22,7,15,768.0,73.5,3.75,13.5,411.0,626.41,516.37
2016,6,22,7,30,797.0,77.0,3.7,14.0,462.0,683.72,558.07
2016,6,22,7,45,820.5,79.0,3.65,14.5,512.5,734.82,593.23
2016,6,22,8,0,844.0,81.0,3.6,15.0,563.0,777.67,621.49
2016,6,22,8,15,860.5,83.5,3.55,15.0,610.0,820.68,650.55
2016,6,22,8,30,877.0,86.0,3.5,15.0,657.0,861.6,677.67
2016,6,22,8,45,892.0,86.5,3.5,15.5,701.5,896.57,699.23
2016,6,22,9,0,907.0,87.0,3.5,16.0,746.0,928.86,718.7
2016,6,22,9,15,916.5,88.5,3.45,16.0,785.5,954.24,734.23
2016,6,22,9,30,926.0,90.0,3.4,16.0,825.0,976.26,747.45
2016,6,22,9,45,934.0,91.0,3.35,16.5,859.0,992.8,755.52
2016,6,22,10,0,942.0,92.0,3.3,17.0,893.0,1005.67,761.14
2016,6,22,10,15,947.5,93.0,3.3,17.0,921.0,1012.34,764.52
2016,6,22,10,30,953.0,94.0,3.3,17.0,949.0,1015.12,765.45
2016,6,22,10,45,957.5,94.5,3.3,17.0,970.0,1012.49,762.91
2016,6,22,11,0,962.0,95.0,3.3,17.0,991.0,1005.93,757.88
2016,6,22,11,15,964.5,95.5,3.3,17.0,1005.5,993.57,749.1
2016,6,22,11,30,967.0,96.0,3.3,17.0,1020.0,977.36,737.86
2016,6,22,11,45,968.5,96.0,3.35,17.0,1027.5,956.05,723.61
2016,6,22,12,0,970.0,96.0,3.4,17.0,1035.0,931.15,706.95
2016,6,22,12,15,677.5,260.0,3.4,17.0,916.0,816.79,624.95
2016,6,22,12,30,385.0,424.0,3.4,17.0,797.0,688.16,526.56
2016,6,22,12,45,667.5,266.0,3.4,17.0,905.5,755.48,581.54
2016,6,22,13,0,950.0,108.0,3.4,17.0,1014.0,789.31,609.77
2016,6,22,13,15,947.5,107.5,3.4,17.0,999.5,746.14,576.96
2016,6,22,13,30,945.0,107.0,3.4,17.0,985.0,700.56,542.09
2016,6,22,13,45,940.5,106.5,3.45,17.0,962.5,651.56,503.97
2016,6,22,14,0,936.0,106.0,3.5,17.0,940.0,600.71,463.34
2016,6,22,14,15,930.0,105.0,3.5,17.0,911.5,547.09,419.25
2016,6,22,14,30,924.0,104.0,3.5,17.0,883.0,492.21,372.85
2016,6,22,14,45,916.5,102.0,3.5,17.0,848.5,434.99,323.33
2016,6,22,15,0,909.0,100.0,3.5,17.0,814.0,377.17,272.16
2016,6,22,15,15,898.0,98.5,3.5,17.0,773.5,318.39,219.76
2016,6,22,15,30,887.0,97.0,3.5,17.0,733.0,259.88,168.35
2016,6,22,15,45,874.0,94.0,3.55,17.0,688.5,200.56,119.72
2016,6,22,16,0,861.0,91.0,3.6,17.0,644.0,142.26,79.98
2016,6,22,16,15,843.0,88.5,3.6,16.5,596.0,85.37,58.48
2016,6,22,16,30,825.0,86.0,3.6,16.0,548.0,66.69,52.75
2016,6,22,16,45,802.0,83.0,3.65,16.0,497.5,65.38,51.8
2016,6,22,17,0,779.0,80.0,3.7,16.0,447.0,64.01,50.79
2016,6,22,17,15,748.0,76.0,3.7,15.5,395.5,61.73,49.07
2016,6,22,17,30,717.0,72.0,3.7,15.0,344.0,59.39,47.25
2016,6,22,17,45,673.0,67.0,3.75,14.5,293.0,51.44,40.38
2016,6,22,18,0,629.0,62.0,3.8,14.0,242.0,48.31,37.68
2016,6,22,18,15,566.0,56.0,3.8,13.5,194.0,44.22,33.99
2016,6,22,18,30,503.0,50.0,3.8,13.0,146.0,40.11,30.11
2016,6,22,18,45,405.0,41.0,3.8,13.0,104.0,33.28,23.55
2016,6,22,19,0,307.0,32.0,3.8,13.0,62.0,26.38,16.25
2016,6,22,19,15,153.5,16.0,3.8,12.5,31.0,12.94,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,5,15,201.5,15.5,3.4,11.0,37.0,80.64,29.19
2016,6,23,5,30,403.0,31.0,3.4,11.0,74.0,180.29,131.66
2016,6,23,5,45,496.5,37.5,3.45,11.5,119.0,246.9,193.55
2016,6,23,6,0,590.0,44.0,3.5,12.0,164.0,321.22,260.18
2016,6,23,6,15,645.5,49.0,3.5,12.5,213.5,386.93,318.67
2016,6,23,6,30,701.0,54.0,3.5,13.0,263.0,457.0,378.66
2016,6,23,6,45,741.5,57.5,3.55,13.5,314.5,520.37,431.22
2016,6,23,7,0,782.0,61.0,3.6,14.0,366.0,585.68,483.34
2016,6,23,7,15,808.0,64.0,3.5,14.0,417.5,642.01,527.16
2016,6,23,7,30,834.0,67.0,3.4,14.0,469.0,692.18,563.35
2016,6,23,7,45,854.5,69.0,3.35,14.5,519.5,741.95,597.27
2016,6,23,8,0,875.0,71.0,3.3,15.0,570.0,790.46,629.43
2016,6,23,8,15,889.0,73.0,3.25,15.5,616.5,831.96,655.82
2016,6,23,8,30,903.0,75.0,3.2,16.0,663.0,871.15,680.1
2016,6,23,8,45,913.5,76.5,3.15,16.5,706.0,904.09,699.6
2016,6,23,9,0,924.0,78.0,3.1,17.0,749.0,934.06,716.81
2016,6,23,9,15,931.5,79.5,3.05,17.0,787.0,958.07,731.14
2016,6,23,9,30,939.0,81.0,3.0,17.0,825.0,978.61,743.13
2016,6,23,9,45,939.5,85.0,3.0,17.5,856.0,991.62,749.05
2016,6,23,10,0,940.0,89.0,3.0,18.0,887.0,1000.69,752.48
2016,6,23,10,15,944.0,90.0,3.05,18.0,913.5,1006.03,755.39
2016,6,23,10,30,948.0,91.0,3.1,18.0,940.0,1007.49,755.87
2016,6,23,10,45,951.5,91.0,3.2,18.0,960.5,1003.55,753.3
2016,6,23,11,0,955.0,91.0,3.3,18.0,981.0,995.73,748.25
2016,6,23,11,15,956.5,91.5,3.4,18.0,994.0,982.67,739.77
2016,6,23,11,30,958.0,92.0,3.5,18.0,1007.0,965.83,728.8
2016,6,23,11,45,960.0,91.0,3.6,18.0,1013.5,944.35,714.69
2016,6,23,12,0,962.0,90.0,3.7,18.0,1020.0,919.32,698.14
2016,6,23,12,15,961.5,90.0,3.8,18.0,1019.5,889.68,678.34
2016,6,23,12,30,961.0,90.0,3.9,18.0,1019.0,856.86,656.2
2016,6,23,12,45,957.5,91.0,4.0,18.0,1010.5,819.57,630.74
2016,6,23,13,0,954.0,92.0,4.1,18.0,1002.0,779.57,603.12
2016,6,23,13,15,951.5,92.0,4.1,17.5,987.5,736.88,572.45
2016,6,23,13,30,949.0,92.0,4.1,17.0,973.0,691.75,538.56
2016,6,23,13,45,947.5,89.5,4.2,17.0,952.0,642.95,500.29
2016,6,23,14,0,946.0,87.0,4.3,17.0,931.0,592.02,459.36
2016,6,23,14,15,940.0,86.0,4.35,17.0,902.0,538.13,414.71
2016,6,23,14,30,934.0,85.0,4.4,17.0,873.0,482.96,367.68
2016,6,23,14,45,927.5,83.0,4.45,17.0,839.0,425.8,317.71
2016,6,23,15,0,921.0,81.0,4.5,17.0,805.0,367.93,265.96
2016,6,23,15,15,910.5,79.5,4.5,16.5,765.0,308.86,213.15
2016,6,23,15,30,900.0,78.0,4.5,16.0,725.0,250.02,161.13
2016,6,23,15,45,886.5,76.5,4.5,16.0,680.5,191.18,112.27
2016,6,23,16,0,873.0,75.0,4.5,16.0,636.0,133.4,72.5
2016,6,23,16,15,856.5,73.0,4.5,16.0,588.5,76.47,50.61
2016,6,23,16,30,840.0,71.0,4.5,16.0,541.0,65.77,51.96
2016,6,23,16,45,816.5,69.0,4.5,16.0,491.5,64.04,50.63
2016,6,23,17,0,793.0,67.0,4.5,16.0,442.0,54.78,42.7
2016,6,23,17,15,764.5,64.0,4.4,15.5,391.5,52.92,41.3
2016,6,23,17,30,736.0,61.0,4.3,15.0,341.0,51.02,39.83
2016,6,23,17,45,694.5,57.0,4.25,15.0,291.0,48.17,37.38
2016,6,23,18,0,653.0,53.0,4.2,15.0,241.0,45.3,34.84
2016,6,23,18,15,594.5,48.0,4.05,14.5,193.5,41.45,31.38
2016,6,23,18,30,536.0,43.0,3.9,14.0,146.0,34.55,25.05
2016,6,23,18,45,442.5,35.5,3.8,13.5,104.0,28.76,19.55
2016,6,23,19,0,349.0,28.0,3.7,13.0,62.0,22.95,13.44
2016,6,23,19,15,174.5,14.0,3.65,13.0,31.0,11.24,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,198.0,15.0,3.1,11.0,36.5,78.78,26.62
2016,6,24,5,30,396.0,30.0,3.1,11.0,73.0,176.69,128.63
2016,6,24,5,45,484.0,38.0,3.15,11.5,117.0,242.4,189.81
2016,6,24,6,0,572.0,46.0,3.2,12.0,161.0,317.5,256.93
2016,6,24,6,15,629.5,51.5,3.1,12.0,210.5,381.43,314.27
2016,6,24,6,30,687.0,57.0,3.0,12.0,260.0,452.41,375.41
2016,6,24,6,45,724.5,61.5,2.9,12.5,311.5,514.6,426.58
2016,6,24,7,0,762.0,66.0,2.8,13.0,363.0,578.48,476.93
2016,6,24,7,15,790.5,69.5,2.65,13.5,415.0,636.32,520.37
2016,6,24,7,30,819.0,73.0,2.5,14.0,467.0,694.23,560.87
2016,6,24,7,45,838.0,76.0,2.35,14.5,517.0,737.33,588.52
2016,6,24,8,0,857.0,79.0,2.2,15.0,567.0,785.2,618.83
2016,6,24,8,15,873.0,81.5,2.1,15.5,614.5,828.32,645.19
2016,6,24,8,30,889.0,84.0,2.0,16.0,662.0,869.29,669.39
2016,6,24,8,45,899.5,87.0,1.95,16.5,705.5,903.51,688.93
2016,6,24,9,0,910.0,90.0,1.9,17.0,749.0,934.76,706.2
2016,6,24,9,15,919.0,91.5,1.85,17.0,788.5,959.79,720.45
2016,6,24,9,30,928.0,93.0,1.8,17.0,828.0,981.45,732.46
2016,6,24,9,45,936.0,94.0,1.8,17.5,862.0,998.08,740.46
2016,6,24,10,0,944.0,95.0,1.8,18.0,896.0,1011.02,746.15
2016,6,24,10,15,949.5,96.0,1.8,18.0,924.0,1017.75,749.36
2016,6,24,10,30,955.0,97.0,1.8,18.0,952.0,1020.59,750.24
2016,6,24,10,45,958.5,97.5,1.85,18.5,973.0,1017.06,746.46
2016,6,24,11,0,962.0,98.0,1.9,19.0,994.0,1009.59,740.33
2016,6,24,11,15,964.5,98.5,1.95,19.0,1008.5,997.27,732.6
2016,6,24,11,30,967.0,99.0,2.0,19.0,1023.0,981.11,722.47
2016,6,24,11,45,968.0,99.5,2.15,19.0,1030.0,959.85,710.17
2016,6,24,12,0,969.0,100.0,2.3,19.0,1037.0,935.0,695.34
2016,6,24,12,15,969.0,100.0,2.4,19.0,1037.0,905.44,676.71
2016,6,24,12,30,969.0,100.0,2.5,19.0,1037.0,872.65,655.73
2016,6,24,12,45,961.5,104.0,2.6,19.0,1027.0,834.39,630.77
2016,6,24,13,0,954.0,108.0,2.7,19.0,1017.0,793.62,603.76
2016,6,24,13,15,951.5,107.5,2.8,19.0,1002.5,750.33,572.73
2016,6,24,13,30,949.0,107.0,2.9,19.0,988.0,704.63,538.88
2016,6,24,13,45,944.5,106.5,3.0,19.0,966.0,655.48,501.49
2016,6,24,14,0,940.0,106.0,3.1,19.0,944.0,604.46,461.52
2016,6,24,14,15,934.0,104.5,3.1,19.0,915.5,550.28,417.6
2016,6,24,14,30,928.0,103.0,3.1,19.0,887.0,494.83,371.37
2016,6,24,14,45,919.5,102.0,3.15,19.0,852.0,437.76,322.62
2016,6,24,15,0,911.0,101.0,3.2,19.0,817.0,380.16,272.23
2016,6,24,15,15,901.0,99.0,3.15,18.5,777.0,321.16,220.51
2016,6,24,15,30,891.0,97.0,3.1,18.0,737.0,262.31,169.41
2016,6,24,15,45,877.0,95.5,3.1,18.0,692.5,203.58,121.4
2016,6,24,16,0,863.0,94.0,3.1,18.0,648.0,145.93,82.14
2016,6,24,16,15,845.0,91.0,3.1,17.5,600.0,79.32,52.17
2016,6,24,16,30,827.0,88.0,3.1,17.0,552.0,68.07,53.72
2016,6,24,16,45,803.0,85.0,3.1,17.0,501.5,66.79,52.82
2016,6,24,17,0,779.0,82.0,3.1,17.0,451.0,65.46,51.85
2016,6,24,17,15,747.5,78.0,3.05,16.5,399.0,63.23,50.18
2016,6,24,17,30,716.0,74.0,3.0,16.0,347.0,60.94,48.42
2016,6,24,17,45,671.5,69.0,3.0,16.0,295.5,52.89,41.41
2016,6,24,18,0,627.0,64.0,3.0,16.0,244.0,49.81,38.7
2016,6,24,18,15,563.0,57.5,2.9,15.5,195.5,45.38,34.74
2016,6,24,18,30,499.0,51.0,2.8,15.0,147.0,40.9,30.56
2016,6,24,18,45,400.5,41.5,2.7,14.5,104.5,33.67,23.75
2016,6,24,19,0,302.0,32.0,2.6,14.0,62.0,26.34,16.2
2016,6,24,19,15,151.0,16.0,2.6,13.5,31.0,12.92,0.0
2016,6,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,174.5,16.5,1.4,12.5,35.0,74.19,22.85
2016,6,25,5,30,349.0,33.0,1.4,13.0,70.0,164.34,118.3
2016,6,25,5,45,442.5,41.0,1.4,13.5,113.5,229.69,177.63
2016,6,25,6,0,536.0,49.0,1.4,14.0,157.0,304.96,243.14
2016,6,25,6,15,595.0,55.0,1.35,14.0,205.5,370.43,300.03
2016,6,25,6,30,654.0,61.0,1.3,14.0,254.0,440.86,358.85
2016,6,25,6,45,696.0,65.5,1.3,14.5,305.5,501.95,407.74
2016,6,25,7,0,738.0,70.0,1.3,15.0,357.0,567.45,457.92
2016,6,25,7,15,767.0,73.5,1.3,15.5,408.5,624.66,499.88
2016,6,25,7,30,796.0,77.0,1.3,16.0,460.0,682.02,539.55
2016,6,25,7,45,819.0,79.5,1.35,16.5,510.0,733.4,573.5
2016,6,25,8,0,842.0,82.0,1.4,17.0,560.0,776.47,600.92
2016,6,25,8,15,858.5,84.5,1.45,17.5,608.0,819.54,627.93
2016,6,25,8,30,875.0,87.0,1.5,18.0,656.0,860.54,653.07
2016,6,25,8,45,888.5,88.5,1.55,18.5,700.0,895.39,673.77
2016,6,25,9,0,902.0,90.0,1.6,19.0,744.0,927.48,692.49
2016,6,25,9,15,912.0,92.0,1.65,19.0,783.5,953.9,708.69
2016,6,25,9,30,922.0,94.0,1.7,19.0,823.0,976.98,722.79
2016,6,25,9,45,923.0,98.5,1.75,19.5,855.0,990.66,729.46
2016,6,25,10,0,924.0,103.0,1.8,20.0,887.0,1000.45,733.8
2016,6,25,10,15,930.0,104.0,1.9,20.0,915.0,1007.54,738.61
2016,6,25,10,30,936.0,105.0,2.0,20.0,943.0,1010.79,741.05
2016,6,25,10,45,940.0,106.0,2.1,20.0,964.5,1008.25,739.86
2016,6,25,11,0,944.0,107.0,2.2,20.0,986.0,1001.8,736.27
2016,6,25,11,15,946.5,108.0,2.25,20.0,1000.5,990.08,728.76
2016,6,25,11,30,949.0,109.0,2.3,20.0,1015.0,974.55,718.89
2016,6,25,11,45,950.0,109.0,2.4,20.0,1022.0,953.06,705.64
2016,6,25,12,0,951.0,109.0,2.5,20.0,1029.0,928.07,690.03
2016,6,25,12,15,951.0,109.0,2.55,20.0,1028.5,898.9,671.1
2016,6,25,12,30,951.0,109.0,2.6,20.0,1028.0,866.57,649.95
2016,6,25,12,45,952.0,107.5,2.7,20.0,1021.0,830.74,626.61
2016,6,25,13,0,953.0,106.0,2.8,20.0,1014.0,791.97,600.97
2016,6,25,13,15,950.5,105.5,2.85,20.0,999.5,748.78,569.83
2016,6,25,13,30,948.0,105.0,2.9,20.0,985.0,703.17,535.9
2016,6,25,13,45,944.0,104.0,2.95,20.0,963.0,654.01,498.46
2016,6,25,14,0,940.0,103.0,3.0,20.0,941.0,602.95,458.48
2016,6,25,14,15,934.0,102.0,3.05,20.0,912.5,549.19,415.22
2016,6,25,14,30,928.0,101.0,3.1,20.0,884.0,494.15,369.58
2016,6,25,14,45,920.5,99.0,3.15,20.0,849.5,436.76,320.76
2016,6,25,15,0,913.0,97.0,3.2,20.0,815.0,378.74,270.21
2016,6,25,15,15,903.0,95.5,3.2,19.5,775.0,320.03,218.89
2016,6,25,15,30,893.0,94.0,3.2,19.0,735.0,261.45,168.14
2016,6,25,15,45,879.5,92.0,3.25,19.0,691.0,202.38,119.9
2016,6,25,16,0,866.0,90.0,3.3,19.0,647.0,144.34,80.27
2016,6,25,16,15,849.0,87.5,3.25,18.5,599.0,87.12,57.85
2016,6,25,16,30,832.0,85.0,3.2,18.0,551.0,66.09,51.8
2016,6,25,16,45,809.5,81.5,3.2,18.0,501.0,64.41,50.54
2016,6,25,17,0,787.0,78.0,3.2,18.0,451.0,62.63,49.17
2016,6,25,17,15,757.0,74.0,3.15,17.5,399.5,60.3,47.41
2016,6,25,17,30,727.0,70.0,3.1,17.0,348.0,57.9,45.55
2016,6,25,17,45,683.5,65.5,3.05,17.0,296.5,54.9,43.01
2016,6,25,18,0,640.0,61.0,3.0,17.0,245.0,47.61,36.6
2016,6,25,18,15,578.0,55.0,2.85,16.5,196.5,43.48,32.92
2016,6,25,18,30,516.0,49.0,2.7,16.0,148.0,39.33,29.05
2016,6,25,18,45,420.0,40.0,2.6,15.5,105.5,32.46,22.6
2016,6,25,19,0,324.0,31.0,2.5,15.0,63.0,25.51,15.45
2016,6,25,19,15,162.0,15.5,2.55,14.5,31.5,12.5,0.0
2016,6,25,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,170.0,16.0,1.9,12.0,34.0,72.11,19.98
2016,6,26,5,30,340.0,32.0,1.9,12.0,68.0,160.25,115.56
2016,6,26,5,45,430.5,40.0,1.9,12.5,110.0,223.81,173.96
2016,6,26,6,0,521.0,48.0,1.9,13.0,152.0,297.02,238.43
2016,6,26,6,15,579.0,54.5,1.8,13.5,200.0,361.73,294.73
2016,6,26,6,30,637.0,61.0,1.7,14.0,248.0,431.37,352.82
2016,6,26,6,45,678.5,65.0,1.6,14.5,298.5,490.75,400.53
2016,6,26,7,0,720.0,69.0,1.5,15.0,349.0,554.54,449.43
2016,6,26,7,15,749.0,73.0,1.45,15.0,399.5,611.54,492.22
2016,6,26,7,30,778.0,77.0,1.4,15.0,450.0,668.75,532.91
2016,6,26,7,45,563.0,148.5,1.4,15.5,433.5,617.31,489.74
2016,6,26,8,0,348.0,220.0,1.4,16.0,417.0,518.91,411.41
2016,6,26,8,15,602.0,153.5,1.4,16.5,530.0,695.04,544.34
2016,6,26,8,30,856.0,87.0,1.4,17.0,643.0,844.12,644.63
2016,6,26,8,45,868.5,89.0,1.45,18.0,686.0,878.21,662.44
2016,6,26,9,0,881.0,91.0,1.5,19.0,729.0,909.56,679.51
2016,6,26,9,15,890.5,93.0,1.55,19.0,767.5,935.17,695.26
2016,6,26,9,30,900.0,95.0,1.6,19.0,806.0,957.52,708.95
2016,6,26,9,45,907.0,96.5,1.7,19.5,839.5,973.52,717.9
2016,6,26,10,0,914.0,98.0,1.8,20.0,873.0,985.91,724.62
2016,6,26,10,15,919.5,99.0,1.85,20.0,900.0,992.64,728.51
2016,6,26,10,30,925.0,100.0,1.9,20.0,927.0,995.57,730.12
2016,6,26,10,45,927.0,101.5,2.0,20.5,947.5,991.83,726.8
2016,6,26,11,0,929.0,103.0,2.1,21.0,968.0,984.25,721.12
2016,6,26,11,15,931.0,104.0,2.15,21.0,981.5,972.39,713.57
2016,6,26,11,30,933.0,105.0,2.2,21.0,995.0,956.81,703.68
2016,6,26,11,45,933.0,105.5,2.3,21.0,1001.5,935.34,690.48
2016,6,26,12,0,933.0,106.0,2.4,21.0,1008.0,910.47,674.97
2016,6,26,12,15,932.5,106.0,2.5,21.0,1007.5,881.47,656.6
2016,6,26,12,30,932.0,106.0,2.6,21.0,1007.0,849.42,636.0
2016,6,26,12,45,923.0,110.5,2.75,21.0,997.0,811.66,611.59
2016,6,26,13,0,914.0,115.0,2.9,21.0,987.0,771.59,585.15
2016,6,26,13,15,911.5,114.5,2.95,21.0,972.5,729.92,554.79
2016,6,26,13,30,909.0,114.0,3.0,21.0,958.0,685.94,522.01
2016,6,26,13,45,904.5,113.0,3.1,21.0,936.5,638.23,485.82
2016,6,26,14,0,900.0,112.0,3.2,21.0,915.0,588.75,447.2
2016,6,26,14,15,894.0,111.0,3.25,21.0,887.0,536.96,405.47
2016,6,26,14,30,888.0,110.0,3.3,21.0,859.0,483.96,361.53
2016,6,26,14,45,879.5,108.5,3.4,21.0,825.5,428.65,314.62
2016,6,26,15,0,871.0,107.0,3.5,21.0,792.0,372.87,266.16
2016,6,26,15,15,860.0,105.0,3.5,20.5,753.0,315.83,216.53
2016,6,26,15,30,849.0,103.0,3.5,20.0,714.0,259.08,167.59
2016,6,26,15,45,835.0,100.5,3.55,20.0,670.5,202.07,121.17
2016,6,26,16,0,821.0,98.0,3.6,20.0,627.0,137.75,76.14
2016,6,26,16,15,803.5,95.5,3.55,19.5,580.5,82.54,53.84
2016,6,26,16,30,786.0,93.0,3.5,19.0,534.0,70.81,55.65
2016,6,26,16,45,763.5,89.0,3.5,19.0,485.0,69.03,54.32
2016,6,26,17,0,741.0,85.0,3.5,19.0,436.0,67.14,52.88
2016,6,26,17,15,710.0,80.5,3.4,18.5,386.0,64.67,51.02
2016,6,26,17,30,679.0,76.0,3.3,18.0,336.0,56.92,44.5
2016,6,26,17,45,639.0,70.5,3.25,17.5,286.5,53.67,41.84
2016,6,26,18,0,599.0,65.0,3.2,17.0,237.0,50.34,39.0
2016,6,26,18,15,537.5,58.0,3.05,16.5,190.0,45.58,34.77
2016,6,26,18,30,476.0,51.0,2.9,16.0,143.0,40.76,30.31
2016,6,26,18,45,388.0,41.0,2.8,15.5,102.0,33.18,23.22
2016,6,26,19,0,300.0,31.0,2.7,15.0,61.0,25.43,15.39
2016,6,26,19,15,150.0,15.5,2.7,14.5,30.5,12.48,0.0
2016,6,26,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,5,15,170.5,15.5,2.15,12.5,33.0,71.34,17.18
2016,6,27,5,30,341.0,31.0,2.1,13.0,66.0,159.36,114.12
2016,6,27,5,45,429.0,39.5,2.1,13.5,108.0,222.44,172.21
2016,6,27,6,0,517.0,48.0,2.1,14.0,150.0,294.99,236.06
2016,6,27,6,15,575.5,54.0,2.0,14.0,198.0,359.15,292.44
2016,6,27,6,30,634.0,60.0,1.9,14.0,246.0,428.26,350.93
2016,6,27,6,45,674.5,64.5,1.8,14.5,296.0,487.53,398.83
2016,6,27,7,0,715.0,69.0,1.7,15.0,346.0,551.08,447.85
2016,6,27,7,15,744.5,72.5,1.65,15.5,396.5,607.64,489.74
2016,6,27,7,30,774.0,76.0,1.6,16.0,447.0,664.47,529.44
2016,6,27,7,45,795.5,79.5,1.6,17.0,496.5,715.1,561.9
2016,6,27,8,0,817.0,83.0,1.6,18.0,546.0,764.65,592.67
2016,6,27,8,15,834.0,85.5,1.65,18.5,593.0,800.12,614.49
2016,6,27,8,30,851.0,88.0,1.7,19.0,640.0,840.91,639.8
2016,6,27,8,45,864.5,90.0,1.75,19.5,683.5,875.8,660.71
2016,6,27,9,0,878.0,92.0,1.8,20.0,727.0,908.01,679.66
2016,6,27,9,15,888.5,93.5,1.85,20.0,766.0,933.99,695.68
2016,6,27,9,30,899.0,95.0,1.9,20.0,805.0,956.75,709.65
2016,6,27,9,45,895.0,103.5,1.95,20.5,835.5,969.75,715.92
2016,6,27,10,0,891.0,112.0,2.0,21.0,866.0,978.67,719.72
2016,6,27,10,15,897.5,113.0,2.05,21.0,894.0,986.12,724.08
2016,6,27,10,30,904.0,114.0,2.1,21.0,922.0,989.86,726.16
2016,6,27,10,45,908.5,115.0,2.2,21.5,943.5,987.91,723.87
2016,6,27,11,0,913.0,116.0,2.3,22.0,965.0,982.16,719.25
2016,6,27,11,15,916.0,116.5,2.4,22.0,979.5,970.77,712.41
2016,6,27,11,30,919.0,117.0,2.5,22.0,994.0,955.69,703.23
2016,6,27,11,45,921.0,117.0,2.6,22.0,1001.5,935.65,690.79
2016,6,27,12,0,923.0,117.0,2.7,22.0,1009.0,912.18,676.04
2016,6,27,12,15,922.5,117.0,2.8,22.0,1008.5,883.31,657.59
2016,6,27,12,30,922.0,117.0,2.9,22.0,1008.0,851.42,636.97
2016,6,27,12,45,926.5,113.0,3.0,22.0,1002.5,817.19,614.55
2016,6,27,13,0,931.0,109.0,3.1,22.0,997.0,779.89,589.78
2016,6,27,13,15,928.0,108.5,3.15,22.0,982.0,737.27,558.94
2016,6,27,13,30,925.0,108.0,3.2,22.0,967.0,692.32,525.51
2016,6,27,13,45,921.5,106.5,3.3,22.0,945.5,644.14,489.02
2016,6,27,14,0,918.0,105.0,3.4,22.0,924.0,594.07,450.0
2016,6,27,14,15,912.0,104.0,3.45,22.0,896.0,541.43,407.69
2016,6,27,14,30,906.0,103.0,3.5,22.0,868.0,487.55,363.11
2016,6,27,14,45,899.5,100.5,3.6,22.0,834.5,431.36,315.52
2016,6,27,15,0,893.0,98.0,3.7,22.0,801.0,374.48,266.16
2016,6,27,15,15,883.0,96.5,3.75,21.5,761.5,316.89,216.05
2016,6,27,15,30,873.0,95.0,3.8,21.0,722.0,259.46,166.48
2016,6,27,15,45,861.5,92.0,3.85,21.0,679.0,201.15,118.88
2016,6,27,16,0,850.0,89.0,3.9,21.0,636.0,143.68,79.43
2016,6,27,16,15,833.5,86.5,3.9,20.5,589.0,87.42,56.85
2016,6,27,16,30,817.0,84.0,3.9,20.0,542.0,65.16,50.57
2016,6,27,16,45,796.5,80.0,3.9,20.0,493.0,63.14,49.03
2016,6,27,17,0,776.0,76.0,3.9,20.0,444.0,61.01,47.37
2016,6,27,17,15,747.0,72.5,3.8,19.5,393.5,59.03,45.92
2016,6,27,17,30,718.0,69.0,3.7,19.0,343.0,57.0,44.39
2016,6,27,17,45,677.5,64.0,3.6,18.5,293.0,53.61,41.61
2016,6,27,18,0,637.0,59.0,3.5,18.0,243.0,46.06,35.07
2016,6,27,18,15,577.5,53.0,3.35,17.5,195.0,41.89,31.37
2016,6,27,18,30,518.0,47.0,3.2,17.0,147.0,37.69,27.48
2016,6,27,18,45,426.0,38.5,3.1,16.5,105.0,31.2,21.41
2016,6,27,19,0,334.0,30.0,3.0,16.0,63.0,24.65,14.67
2016,6,27,19,15,167.0,15.0,2.95,15.5,31.5,12.08,0.0
2016,6,27,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,166.0,16.0,2.2,12.0,33.0,70.49,14.2
2016,6,28,5,30,332.0,32.0,2.1,12.0,66.0,157.23,112.72
2016,6,28,5,45,420.0,41.0,2.05,12.5,108.0,220.4,171.16
2016,6,28,6,0,508.0,50.0,2.0,13.0,150.0,293.04,235.21
2016,6,28,6,15,568.0,56.0,1.9,13.0,198.0,357.54,291.99
2016,6,28,6,30,628.0,62.0,1.8,13.0,246.0,427.13,350.98
2016,6,28,6,45,669.5,67.0,1.7,13.5,296.5,489.29,401.16
2016,6,28,7,0,711.0,72.0,1.6,14.0,347.0,551.67,449.34
2016,6,28,7,15,741.0,76.0,1.55,14.5,397.5,609.07,491.88
2016,6,28,7,30,771.0,80.0,1.5,15.0,448.0,666.78,532.38
2016,6,28,7,45,795.0,82.5,1.5,15.5,498.0,718.11,566.38
2016,6,28,8,0,819.0,85.0,1.5,16.0,548.0,768.51,598.89
2016,6,28,8,15,836.5,87.5,1.5,16.5,595.5,804.43,620.56
2016,6,28,8,30,854.0,90.0,1.5,17.0,643.0,845.75,645.72
2016,6,28,8,45,868.5,91.5,1.55,17.5,687.0,881.07,666.94
2016,6,28,9,0,883.0,93.0,1.6,18.0,731.0,913.76,686.23
2016,6,28,9,15,893.5,95.0,1.65,18.0,770.5,940.42,702.72
2016,6,28,9,30,904.0,97.0,1.7,18.0,810.0,963.83,717.14
2016,6,28,9,45,909.0,100.0,1.75,18.5,843.5,979.64,725.28
2016,6,28,10,0,914.0,103.0,1.8,19.0,877.0,991.75,731.15
2016,6,28,10,15,920.5,104.0,1.85,19.0,905.0,999.45,735.69
2016,6,28,10,30,927.0,105.0,1.9,19.0,933.0,1003.36,737.93
2016,6,28,10,45,930.5,106.5,2.0,19.5,954.5,1001.04,735.51
2016,6,28,11,0,934.0,108.0,2.1,20.0,976.0,994.84,730.71
2016,6,28,11,15,937.0,108.5,2.15,20.0,991.0,983.37,723.39
2016,6,28,11,30,940.0,109.0,2.2,20.0,1006.0,968.12,713.72
2016,6,28,11,45,941.0,109.5,2.3,20.0,1013.0,947.4,701.01
2016,6,28,12,0,942.0,110.0,2.4,20.0,1020.0,923.19,685.95
2016,6,28,12,15,942.5,110.0,2.45,20.0,1020.5,894.77,667.55
2016,6,28,12,30,943.0,110.0,2.5,20.0,1021.0,863.19,646.94
2016,6,28,12,45,936.5,113.0,2.6,20.0,1012.0,825.68,622.49
2016,6,28,13,0,930.0,116.0,2.7,20.0,1003.0,785.69,596.04
2016,6,28,13,15,927.5,115.5,2.75,19.5,988.5,743.37,566.45
2016,6,28,13,30,925.0,115.0,2.8,19.0,974.0,698.69,534.23
2016,6,28,13,45,923.0,113.0,2.85,19.0,953.0,650.95,497.81
2016,6,28,14,0,921.0,111.0,2.9,19.0,932.0,601.18,458.77
2016,6,28,14,15,915.0,109.5,2.95,19.0,904.0,547.93,415.9
2016,6,28,14,30,909.0,108.0,3.0,19.0,876.0,493.45,370.7
2016,6,28,14,45,903.5,105.5,3.05,19.0,842.5,437.41,322.9
2016,6,28,15,0,898.0,103.0,3.1,19.0,809.0,380.56,273.2
2016,6,28,15,15,888.0,101.0,3.1,18.5,769.5,322.23,222.15
2016,6,28,15,30,878.0,99.0,3.1,18.0,730.0,264.06,171.59
2016,6,28,15,45,866.0,96.0,3.1,18.0,686.5,205.29,123.21
2016,6,28,16,0,854.0,93.0,3.1,18.0,643.0,147.4,83.0
2016,6,28,16,15,837.0,90.5,3.05,17.5,595.5,81.61,52.2
2016,6,28,16,30,820.0,88.0,3.0,17.0,548.0,67.93,53.6
2016,6,28,16,45,798.5,84.0,3.0,17.0,498.5,65.99,52.12
2016,6,28,17,0,777.0,80.0,3.0,17.0,449.0,63.94,50.52
2016,6,28,17,15,747.0,76.5,2.95,16.5,398.0,62.06,49.15
2016,6,28,17,30,717.0,73.0,2.9,16.0,347.0,60.14,47.71
2016,6,28,17,45,676.0,67.5,2.9,16.0,296.0,51.81,40.45
2016,6,28,18,0,635.0,62.0,2.9,16.0,245.0,48.33,37.39
2016,6,28,18,15,573.5,55.5,2.85,15.5,196.5,43.84,33.38
2016,6,28,18,30,512.0,49.0,2.8,15.0,148.0,39.3,29.15
2016,6,28,18,45,416.5,40.5,2.75,14.5,106.0,32.87,23.06
2016,6,28,19,0,321.0,32.0,2.7,14.0,64.0,26.39,16.26
2016,6,28,19,15,160.5,16.0,2.8,13.5,32.0,12.93,0.0
2016,6,28,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,156.5,17.0,2.65,11.0,33.0,68.87,10.74
2016,6,29,5,30,313.0,34.0,2.6,11.0,66.0,152.74,109.71
2016,6,29,5,45,410.0,43.0,2.6,11.5,108.5,218.43,170.44
2016,6,29,6,0,507.0,52.0,2.6,12.0,151.0,294.48,237.69
2016,6,29,6,15,353.5,81.5,2.55,12.0,160.0,276.95,228.27
2016,6,29,6,30,200.0,111.0,2.5,12.0,169.0,235.26,195.48
2016,6,29,6,45,220.0,128.5,2.5,12.5,204.0,275.43,229.5
2016,6,29,7,0,240.0,146.0,2.5,13.0,239.0,316.99,263.47
2016,6,29,7,15,162.0,171.0,2.45,13.5,238.0,288.36,238.08
2016,6,29,7,30,84.0,196.0,2.4,14.0,237.0,250.9,205.11
2016,6,29,7,45,224.0,205.5,2.4,14.5,328.5,397.53,324.5
2016,6,29,8,0,364.0,215.0,2.4,15.0,420.0,526.33,424.79
2016,6,29,8,15,284.0,252.5,2.4,15.0,420.5,511.29,409.34
2016,6,29,8,30,204.0,290.0,2.4,15.0,421.0,472.56,376.84
2016,6,29,8,45,111.0,271.0,2.4,15.5,343.0,372.91,296.81
2016,6,29,9,0,18.0,252.0,2.4,16.0,265.0,237.43,187.3
2016,6,29,9,15,31.5,292.0,2.4,16.0,316.0,304.17,239.97
2016,6,29,9,30,45.0,332.0,2.4,16.0,367.0,356.06,279.62
2016,6,29,9,45,480.5,221.0,2.45,16.5,626.0,708.81,553.49
2016,6,29,10,0,916.0,110.0,2.5,17.0,885.0,1001.27,754.1
2016,6,29,10,15,521.0,274.5,2.55,17.0,718.5,802.05,611.25
2016,6,29,10,30,126.0,439.0,2.6,17.0,552.0,548.45,419.73
2016,6,29,10,45,259.5,419.0,2.65,17.0,658.0,667.27,510.75
2016,6,29,11,0,393.0,399.0,2.7,17.0,764.0,766.55,583.3
2016,6,29,11,15,668.5,257.0,2.7,17.0,889.5,895.15,678.56
2016,6,29,11,30,944.0,115.0,2.7,17.0,1015.0,977.97,734.33
2016,6,29,11,45,708.0,262.5,2.75,17.0,941.0,898.78,678.7
2016,6,29,12,0,472.0,410.0,2.8,17.0,867.0,799.77,604.37
2016,6,29,12,15,709.5,262.5,2.85,17.0,948.0,850.05,646.33
2016,6,29,12,30,947.0,115.0,2.9,17.0,1029.0,871.46,663.39
2016,6,29,12,45,943.0,116.0,2.95,17.0,1021.0,834.0,637.67
2016,6,29,13,0,939.0,117.0,3.0,17.0,1013.0,793.93,610.37
2016,6,29,13,15,936.5,116.5,3.0,17.0,998.0,751.24,578.73
2016,6,29,13,30,934.0,116.0,3.0,17.0,983.0,706.16,544.56
2016,6,29,13,45,930.5,114.5,3.05,17.0,961.5,657.47,507.09
2016,6,29,14,0,927.0,113.0,3.1,17.0,940.0,606.87,467.07
2016,6,29,14,15,921.0,112.0,3.1,17.0,911.5,553.66,423.68
2016,6,29,14,30,915.0,111.0,3.1,17.0,883.0,499.18,377.99
2016,6,29,14,45,907.5,108.5,3.1,17.0,849.0,441.99,328.89
2016,6,29,15,0,900.0,106.0,3.1,17.0,815.0,384.19,278.09
2016,6,29,15,15,889.5,104.5,3.1,16.5,775.0,325.89,226.72
2016,6,29,15,30,879.0,103.0,3.1,16.0,735.0,267.78,175.87
2016,6,29,15,45,865.5,100.5,3.1,16.0,691.0,208.96,127.12
2016,6,29,16,0,852.0,98.0,3.1,16.0,647.0,142.77,79.78
2016,6,29,16,15,611.0,155.0,3.1,15.5,533.5,110.07,78.43
2016,6,29,16,30,370.0,212.0,3.1,15.0,420.0,141.14,117.29
2016,6,29,16,45,570.0,148.5,3.1,15.0,435.0,100.67,82.69
2016,6,29,17,0,770.0,85.0,3.1,15.0,450.0,67.54,54.06
2016,6,29,17,15,738.5,81.0,3.1,14.5,398.5,65.4,52.5
2016,6,29,17,30,707.0,77.0,3.1,14.0,347.0,57.94,46.15
2016,6,29,17,45,662.5,71.5,3.15,14.0,296.0,54.64,43.31
2016,6,29,18,0,618.0,66.0,3.2,14.0,245.0,51.27,40.32
2016,6,29,18,15,554.0,59.5,3.15,13.5,196.0,46.9,36.39
2016,6,29,18,30,490.0,53.0,3.1,13.0,147.0,42.51,32.26
2016,6,29,18,45,387.5,43.5,3.1,13.0,104.5,35.34,25.37
2016,6,29,19,0,285.0,34.0,3.1,13.0,62.0,28.09,17.74
2016,6,29,19,15,142.5,17.0,3.1,12.5,31.0,13.78,0.0
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,117.5,18.0,1.75,11.0,30.0,57.61,5.1
2016,6,30,5,30,235.0,36.0,1.7,11.0,60.0,129.14,92.34
2016,6,30,5,45,328.0,47.5,1.7,11.5,101.0,189.85,147.87
2016,6,30,6,0,421.0,59.0,1.7,12.0,142.0,264.19,212.83
2016,6,30,6,15,487.0,67.5,1.6,12.5,189.0,330.19,270.01
2016,6,30,6,30,553.0,76.0,1.5,13.0,236.0,401.99,329.93
2016,6,30,6,45,598.0,83.0,1.4,13.5,286.5,465.21,380.68
2016,6,30,7,0,643.0,90.0,1.3,14.0,337.0,531.15,431.3
2016,6,30,7,15,399.0,144.5,1.25,14.0,305.0,447.61,363.58
2016,6,30,7,30,155.0,199.0,1.2,14.0,273.0,319.17,258.91
2016,6,30,7,45,459.5,154.0,1.2,14.5,406.0,537.03,432.64
2016,6,30,8,0,764.0,109.0,1.2,15.0,539.0,751.57,588.15
2016,6,30,8,15,632.5,159.5,1.15,15.5,536.5,726.68,564.15
2016,6,30,8,30,501.0,210.0,1.1,16.0,534.0,677.53,524.16
2016,6,30,8,45,405.5,262.0,1.1,16.5,535.5,659.08,506.8
2016,6,30,9,0,310.0,314.0,1.1,17.0,537.0,617.43,472.92
2016,6,30,9,15,583.5,220.5,1.15,17.0,669.5,802.5,608.32
2016,6,30,9,30,857.0,127.0,1.2,17.0,802.0,963.17,713.83
2016,6,30,9,45,874.5,124.0,1.25,17.5,838.5,972.37,715.83
2016,6,30,10,0,892.0,121.0,1.3,18.0,875.0,989.88,725.36
2016,6,30,10,15,898.5,122.0,1.4,18.0,903.5,997.35,730.58
2016,6,30,10,30,905.0,123.0,1.5,18.0,932.0,1001.09,733.61
2016,6,30,10,45,909.5,124.5,1.6,18.5,953.5,999.59,732.0
2016,6,30,11,0,914.0,126.0,1.7,19.0,975.0,994.27,728.04
2016,6,30,11,15,917.0,126.5,1.8,19.0,989.5,982.81,721.55
2016,6,30,11,30,920.0,127.0,1.9,19.0,1004.0,967.65,712.71
2016,6,30,11,45,921.0,127.5,2.05,19.0,1011.5,947.07,700.86
2016,6,30,12,0,922.0,128.0,2.2,19.0,1019.0,923.07,686.6
2016,6,30,12,15,922.0,128.0,2.3,19.0,1018.5,894.53,668.64
2016,6,30,12,30,922.0,128.0,2.4,19.0,1018.0,862.95,648.46
2016,6,30,12,45,915.5,131.0,2.5,19.0,1009.0,825.86,624.29
2016,6,30,13,0,909.0,134.0,2.6,19.0,1000.0,786.36,597.73
2016,6,30,13,15,905.5,133.0,2.65,19.0,985.0,743.61,566.76
2016,6,30,13,30,902.0,132.0,2.7,19.0,970.0,698.67,533.45
2016,6,30,13,45,723.5,231.0,2.75,19.0,893.5,627.93,478.57
2016,6,30,14,0,545.0,330.0,2.8,19.0,817.0,564.11,428.92
2016,6,30,14,15,714.0,227.0,2.85,19.0,843.5,535.84,406.72
2016,6,30,14,30,883.0,124.0,2.9,19.0,870.0,495.21,372.16
2016,6,30,14,45,876.5,121.0,2.95,19.0,836.0,439.67,324.98
2016,6,30,15,0,870.0,118.0,3.0,19.0,802.0,383.45,276.1
2016,6,30,15,15,858.0,115.5,3.0,19.0,762.0,325.6,225.37
2016,6,30,15,30,846.0,113.0,3.0,19.0,722.0,261.67,170.4
2016,6,30,15,45,832.0,110.0,3.05,19.0,678.0,203.44,122.69
2016,6,30,16,0,818.0,107.0,3.1,19.0,634.0,146.46,82.96
2016,6,30,16,15,799.0,104.0,3.1,18.5,586.5,90.81,59.12
2016,6,30,16,30,780.0,101.0,3.1,18.0,539.0,76.28,60.57
2016,6,30,16,45,754.5,97.0,3.1,18.0,489.0,74.67,59.4
2016,6,30,17,0,729.0,93.0,3.1,18.0,439.0,66.7,52.71
2016,6,30,17,15,696.0,88.5,3.05,17.5,388.0,64.65,51.21
2016,6,30,17,30,663.0,84.0,3.0,17.0,337.0,62.53,49.61
2016,6,30,17,45,617.5,78.0,2.95,16.5,286.5,59.09,46.8
2016,6,30,18,0,572.0,72.0,2.9,16.0,236.0,55.58,43.8
2016,6,30,18,15,506.5,64.0,2.8,15.5,188.5,50.23,39.03
2016,6,30,18,30,441.0,56.0,2.7,15.0,141.0,44.78,33.98
2016,6,30,18,45,345.5,45.0,2.65,14.5,100.0,36.48,26.2
2016,6,30,19,0,250.0,34.0,2.6,14.0,59.0,26.37,16.22
2016,6,30,19,15,125.0,17.0,2.7,13.5,29.5,13.25,0.0
2016,6,30,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,112.0,17.5,2.3,11.0,29.0,55.35,1.21
2016,7,1,5,30,224.0,35.0,2.3,11.0,58.0,124.44,88.55
2016,7,1,5,45,320.5,46.5,2.35,11.5,98.5,185.78,144.77
2016,7,1,6,0,417.0,58.0,2.4,12.0,139.0,261.31,211.01
2016,7,1,6,15,482.0,66.0,2.35,12.0,185.5,326.04,268.23
2016,7,1,6,30,547.0,74.0,2.3,12.0,232.0,396.48,328.63
2016,7,1,6,45,593.0,80.5,2.25,12.5,282.0,459.39,380.42
2016,7,1,7,0,639.0,87.0,2.2,13.0,332.0,525.14,432.46
2016,7,1,7,15,673.0,92.0,2.1,13.0,382.0,583.42,477.41
2016,7,1,7,30,707.0,97.0,2.0,13.0,432.0,642.56,521.46
2016,7,1,7,45,733.5,100.5,1.95,13.5,481.5,694.68,557.33
2016,7,1,8,0,760.0,104.0,1.9,14.0,531.0,742.99,588.97
2016,7,1,8,15,779.5,107.5,1.85,14.0,578.5,787.87,618.52
2016,7,1,8,30,799.0,111.0,1.8,14.0,626.0,831.01,646.3
2016,7,1,8,45,509.5,221.0,1.8,14.5,558.0,709.18,553.81
2016,7,1,9,0,220.0,331.0,1.8,15.0,490.0,535.99,419.21
2016,7,1,9,15,243.0,347.0,1.85,15.0,531.5,593.71,462.41
2016,7,1,9,30,266.0,363.0,1.9,15.0,573.0,632.87,490.12
2016,7,1,9,45,570.0,243.0,1.95,15.5,717.0,823.66,631.71
2016,7,1,10,0,874.0,123.0,2.0,16.0,861.0,975.1,732.89
2016,7,1,10,15,881.0,124.0,2.0,16.0,889.0,983.02,735.41
2016,7,1,10,30,888.0,125.0,2.0,16.0,917.0,987.28,737.26
2016,7,1,10,45,705.5,244.5,2.05,16.0,883.5,944.13,708.2
2016,7,1,11,0,523.0,364.0,2.1,16.0,850.0,870.66,653.39
2016,7,1,11,15,356.5,422.0,2.15,16.0,755.5,744.93,563.49
2016,7,1,11,30,190.0,480.0,2.2,16.0,661.0,622.15,473.11
2016,7,1,11,45,191.0,484.0,2.25,16.0,667.0,616.86,470.14
2016,7,1,12,0,192.0,488.0,2.3,16.0,673.0,610.31,465.41
2016,7,1,12,15,551.0,307.5,2.35,16.0,839.5,757.91,579.88
2016,7,1,12,30,910.0,127.0,2.4,16.0,1006.0,853.26,650.46
2016,7,1,12,45,904.5,129.5,2.45,16.0,997.5,816.98,624.93
2016,7,1,13,0,899.0,132.0,2.5,16.0,989.0,778.28,598.3
2016,7,1,13,15,895.5,131.5,2.55,16.0,974.0,736.37,567.59
2016,7,1,13,30,892.0,131.0,2.6,16.0,959.0,692.27,534.52
2016,7,1,13,45,888.5,129.0,2.65,16.0,938.0,645.02,498.25
2016,7,1,14,0,885.0,127.0,2.7,16.0,917.0,595.94,459.53
2016,7,1,14,15,878.5,125.5,2.7,16.0,888.5,544.1,417.36
2016,7,1,14,30,872.0,124.0,2.7,16.0,860.0,491.12,373.03
2016,7,1,14,45,863.5,121.5,2.75,16.0,826.0,435.73,325.69
2016,7,1,15,0,855.0,119.0,2.8,16.0,792.0,379.91,276.77
2016,7,1,15,15,843.5,117.0,2.8,16.0,752.5,323.38,226.62
2016,7,1,15,30,832.0,115.0,2.8,16.0,713.0,260.82,172.22
2016,7,1,15,45,817.5,112.0,2.8,16.0,669.5,203.29,124.57
2016,7,1,16,0,803.0,109.0,2.8,16.0,626.0,147.09,84.86
2016,7,1,16,15,783.5,105.5,2.8,15.5,578.5,91.95,60.55
2016,7,1,16,30,764.0,102.0,2.8,15.0,531.0,76.72,61.68
2016,7,1,16,45,739.5,97.5,2.8,15.0,481.5,74.81,60.24
2016,7,1,17,0,715.0,93.0,2.8,15.0,432.0,66.51,53.18
2016,7,1,17,15,681.5,88.5,2.75,14.5,381.5,64.47,51.68
2016,7,1,17,30,648.0,84.0,2.7,14.0,331.0,62.36,50.08
2016,7,1,17,45,603.5,77.5,2.7,14.0,281.5,58.58,46.82
2016,7,1,18,0,559.0,71.0,2.7,14.0,232.0,54.69,43.37
2016,7,1,18,15,494.5,63.0,2.65,13.5,185.0,49.33,38.56
2016,7,1,18,30,430.0,55.0,2.6,13.0,138.0,43.88,33.47
2016,7,1,18,45,334.0,44.5,2.55,13.0,97.5,36.0,25.95
2016,7,1,19,0,238.0,34.0,2.5,13.0,57.0,26.34,16.26
