Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,15,119.0,17.0,2.5,12.5,28.5,13.24,0.0
2016,7,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,2,5,15,119.5,16.5,2.15,10.5,28.5,55.8,0.0
2016,7,2,5,30,239.0,33.0,2.2,11.0,57.0,126.7,89.56
2016,7,2,5,45,337.0,44.0,2.25,11.5,97.5,191.48,149.02
2016,7,2,6,0,435.0,55.0,2.3,12.0,138.0,265.94,214.5
2016,7,2,6,15,499.5,62.5,2.3,12.0,185.0,330.69,271.88
2016,7,2,6,30,564.0,70.0,2.3,12.0,232.0,401.1,332.4
2016,7,2,6,45,288.5,101.0,2.3,12.5,184.5,297.25,247.54
2016,7,2,7,0,13.0,132.0,2.3,13.0,137.0,125.35,101.2
2016,7,2,7,15,9.0,142.0,2.3,13.0,146.0,131.17,106.01
2016,7,2,7,30,5.0,152.0,2.3,13.0,155.0,136.79,110.23
2016,7,2,7,45,16.5,181.0,2.3,13.5,190.5,172.51,139.5
2016,7,2,8,0,28.0,210.0,2.3,14.0,226.0,222.59,179.8
2016,7,2,8,15,52.0,244.5,2.3,14.0,277.0,277.87,224.17
2016,7,2,8,30,76.0,279.0,2.3,14.0,328.0,334.34,268.62
2016,7,2,8,45,57.0,284.0,2.3,14.5,322.5,322.05,256.95
2016,7,2,9,0,38.0,289.0,2.3,15.0,317.0,308.89,244.95
2016,7,2,9,15,32.0,293.0,2.3,15.0,317.5,306.01,241.99
2016,7,2,9,30,26.0,297.0,2.3,15.0,318.0,302.94,238.89
2016,7,2,9,45,34.0,326.0,2.3,15.5,354.5,338.1,265.38
2016,7,2,10,0,42.0,355.0,2.3,16.0,391.0,372.91,291.06
2016,7,2,10,15,32.0,338.5,2.3,16.0,366.5,344.73,268.74
2016,7,2,10,30,22.0,322.0,2.3,16.0,342.0,301.23,234.89
2016,7,2,10,45,61.5,387.5,2.35,16.0,444.5,415.84,323.22
2016,7,2,11,0,101.0,453.0,2.4,16.0,547.0,513.07,395.51
2016,7,2,11,15,83.0,448.5,2.4,16.0,526.5,486.86,374.76
2016,7,2,11,30,65.0,444.0,2.4,16.0,506.0,460.9,354.89
2016,7,2,11,45,113.5,466.0,2.45,16.0,575.5,531.44,408.18
2016,7,2,12,0,162.0,488.0,2.5,16.0,645.0,584.6,447.5
2016,7,2,12,15,187.5,486.5,2.5,16.0,668.0,593.46,453.98
2016,7,2,12,30,213.0,485.0,2.5,16.0,691.0,599.88,458.92
2016,7,2,12,45,140.0,466.0,2.55,16.0,601.0,512.73,393.93
2016,7,2,13,0,67.0,447.0,2.6,16.0,511.0,426.8,329.2
2016,7,2,13,15,142.0,453.5,2.6,16.0,587.0,478.86,369.78
2016,7,2,13,30,217.0,460.0,2.6,16.0,663.0,519.36,400.18
2016,7,2,13,45,282.5,431.5,2.65,16.0,688.5,518.61,399.82
2016,7,2,14,0,348.0,403.0,2.7,16.0,714.0,511.76,394.41
2016,7,2,14,15,609.5,264.0,2.7,16.0,787.5,512.39,393.98
2016,7,2,14,30,871.0,125.0,2.7,16.0,861.0,492.21,374.12
2016,7,2,14,45,568.5,244.0,2.7,16.0,716.5,403.71,305.38
2016,7,2,15,0,266.0,363.0,2.7,16.0,572.0,350.21,267.07
2016,7,2,15,15,547.5,240.0,2.7,15.5,643.0,319.19,233.15
2016,7,2,15,30,829.0,117.0,2.7,15.0,714.0,262.32,174.21
2016,7,2,15,45,555.0,196.5,2.7,15.0,585.5,215.21,146.06
2016,7,2,16,0,281.0,276.0,2.7,15.0,457.0,205.34,152.25
2016,7,2,16,15,519.5,190.5,2.65,15.0,494.0,131.75,96.61
2016,7,2,16,30,758.0,105.0,2.6,15.0,531.0,78.75,63.4
2016,7,2,16,45,732.0,101.0,2.6,15.0,481.5,70.51,56.48
2016,7,2,17,0,706.0,97.0,2.6,15.0,432.0,69.11,55.46
2016,7,2,17,15,672.0,92.0,2.55,14.5,381.5,66.83,53.76
2016,7,2,17,30,638.0,87.0,2.5,14.0,331.0,64.46,51.94
2016,7,2,17,45,591.0,80.5,2.5,14.0,281.0,60.75,48.75
2016,7,2,18,0,544.0,74.0,2.5,14.0,231.0,56.94,45.38
2016,7,2,18,15,480.0,65.5,2.45,13.5,184.0,51.29,40.31
2016,7,2,18,30,416.0,57.0,2.4,13.0,137.0,45.51,34.92
2016,7,2,18,45,323.5,45.5,2.35,13.0,97.0,35.04,25.11
2016,7,2,19,0,231.0,34.0,2.3,13.0,57.0,26.32,16.22
2016,7,2,19,15,115.5,17.0,2.3,12.5,28.5,13.24,0.0
2016,7,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.1,10.5,28.5,57.16,0.0
2016,7,3,5,30,256.0,32.0,2.2,11.0,57.0,132.26,93.03
2016,7,3,5,45,352.5,42.5,2.3,11.5,97.5,195.67,152.07
2016,7,3,6,0,449.0,53.0,2.4,12.0,138.0,269.76,217.48
2016,7,3,6,15,512.5,60.5,2.4,12.0,185.5,334.68,275.16
2016,7,3,6,30,576.0,68.0,2.4,12.0,233.0,405.18,335.88
2016,7,3,6,45,429.0,103.5,2.4,12.5,239.5,382.34,317.81
2016,7,3,7,0,282.0,139.0,2.4,13.0,246.0,335.9,278.97
2016,7,3,7,15,218.5,168.0,2.35,13.0,258.0,336.97,278.71
2016,7,3,7,30,155.0,197.0,2.3,13.0,270.0,317.36,261.08
2016,7,3,7,45,172.0,219.5,2.25,13.5,309.0,358.99,293.49
2016,7,3,8,0,189.0,242.0,2.2,14.0,348.0,401.18,325.34
2016,7,3,8,15,199.0,264.5,2.2,14.0,384.5,437.92,352.88
2016,7,3,8,30,209.0,287.0,2.2,14.0,421.0,474.37,379.81
2016,7,3,8,45,189.0,310.5,2.2,14.0,438.5,484.86,385.87
2016,7,3,9,0,169.0,334.0,2.2,14.0,456.0,493.35,390.54
2016,7,3,9,15,289.5,324.0,2.2,14.0,546.5,613.24,482.16
2016,7,3,9,30,410.0,314.0,2.2,14.0,637.0,735.21,571.3
2016,7,3,9,45,427.0,321.5,2.25,14.5,670.5,761.21,587.24
2016,7,3,10,0,444.0,329.0,2.3,15.0,704.0,785.24,602.5
2016,7,3,10,15,684.5,215.5,2.3,15.0,815.0,908.28,693.02
2016,7,3,10,30,925.0,102.0,2.3,15.0,926.0,1001.19,753.68
2016,7,3,10,45,929.0,103.0,2.35,15.5,947.5,999.15,749.69
2016,7,3,11,0,933.0,104.0,2.4,16.0,969.0,993.26,744.29
2016,7,3,11,15,936.0,104.5,2.45,16.0,984.0,982.09,736.91
2016,7,3,11,30,939.0,105.0,2.5,16.0,999.0,967.14,727.13
2016,7,3,11,45,940.0,106.0,2.55,16.0,1006.5,947.15,714.02
2016,7,3,12,0,941.0,107.0,2.6,16.0,1014.0,923.63,698.56
2016,7,3,12,15,704.5,258.0,2.6,16.0,937.5,845.14,642.69
2016,7,3,12,30,468.0,409.0,2.6,16.0,861.0,753.23,572.42
2016,7,3,12,45,688.0,267.5,2.65,16.0,925.5,780.32,597.42
2016,7,3,13,0,908.0,126.0,2.7,16.0,990.0,781.89,602.71
2016,7,3,13,15,905.0,125.0,2.7,16.0,975.5,739.63,571.03
2016,7,3,13,30,902.0,124.0,2.7,16.0,961.0,695.13,537.34
2016,7,3,13,45,897.5,123.0,2.75,16.0,939.5,647.62,500.8
2016,7,3,14,0,893.0,122.0,2.8,16.0,918.0,598.34,461.86
2016,7,3,14,15,696.0,218.0,2.8,16.0,827.0,522.42,401.46
2016,7,3,14,30,499.0,314.0,2.8,16.0,736.0,462.05,353.59
2016,7,3,14,45,301.0,341.0,2.8,16.0,593.0,371.99,285.12
2016,7,3,15,0,103.0,368.0,2.8,16.0,450.0,311.54,241.25
2016,7,3,15,15,471.0,239.5,2.75,15.5,582.5,298.18,219.47
2016,7,3,15,30,839.0,111.0,2.7,15.0,715.0,260.92,172.83
2016,7,3,15,45,426.5,163.5,2.7,15.0,470.0,174.35,118.86
2016,7,3,16,0,14.0,216.0,2.7,15.0,225.0,169.8,134.03
2016,7,3,16,15,163.0,220.5,2.7,14.5,312.5,156.2,121.77
2016,7,3,16,30,312.0,225.0,2.7,14.0,400.0,147.46,123.03
2016,7,3,16,45,158.5,188.5,2.7,14.0,277.0,133.06,111.05
2016,7,3,17,0,5.0,152.0,2.7,14.0,154.0,119.04,99.29
2016,7,3,17,15,20.5,147.0,2.65,13.5,155.0,114.53,95.89
2016,7,3,17,30,36.0,142.0,2.6,13.0,156.0,105.76,88.65
2016,7,3,17,45,29.5,122.5,2.6,13.0,132.5,92.18,76.84
2016,7,3,18,0,23.0,103.0,2.6,13.0,109.0,78.37,64.63
2016,7,3,18,15,234.0,78.0,2.55,12.5,124.0,58.89,47.23
2016,7,3,18,30,445.0,53.0,2.5,12.0,139.0,42.29,32.19
2016,7,3,18,45,353.0,42.5,2.5,12.0,98.5,34.36,24.61
2016,7,3,19,0,261.0,32.0,2.5,12.0,58.0,26.26,16.22
2016,7,3,19,15,130.5,16.0,2.5,11.5,29.0,12.49,0.0
2016,7,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,15.0,2.3,11.0,28.5,62.03,0.0
2016,7,4,5,30,289.0,30.0,2.4,11.0,57.0,140.75,98.31
2016,7,4,5,45,389.0,39.0,2.55,11.5,98.5,205.61,159.55
2016,7,4,6,0,489.0,48.0,2.7,12.0,140.0,281.47,226.84
2016,7,4,6,15,551.0,54.5,2.65,12.0,187.5,346.45,284.91
2016,7,4,6,30,613.0,61.0,2.6,12.0,235.0,416.86,345.74
2016,7,4,6,45,306.5,84.0,2.6,12.5,171.0,288.34,240.95
2016,7,4,7,0,0.0,107.0,2.6,13.0,107.0,92.43,73.27
2016,7,4,7,15,10.5,138.0,2.55,13.0,143.0,128.37,103.82
2016,7,4,7,30,21.0,169.0,2.5,13.0,179.0,165.31,134.47
2016,7,4,7,45,26.5,190.5,2.45,13.5,204.5,202.18,164.14
2016,7,4,8,0,32.0,212.0,2.4,14.0,230.0,228.18,184.45
2016,7,4,8,15,27.0,222.5,2.35,14.0,239.0,233.96,188.27
2016,7,4,8,30,22.0,233.0,2.3,14.0,248.0,224.83,180.18
2016,7,4,8,45,23.0,249.5,2.3,14.5,266.0,240.72,192.09
2016,7,4,9,0,24.0,266.0,2.3,15.0,284.0,256.55,203.75
2016,7,4,9,15,36.5,300.5,2.3,15.0,329.0,318.17,251.84
2016,7,4,9,30,49.0,335.0,2.3,15.0,374.0,363.68,286.54
2016,7,4,9,45,43.0,340.0,2.35,15.5,375.5,361.15,283.18
2016,7,4,10,0,37.0,345.0,2.4,16.0,377.0,358.39,279.93
2016,7,4,10,15,113.5,392.0,2.4,16.0,492.5,494.66,384.42
2016,7,4,10,30,190.0,439.0,2.4,16.0,608.0,611.42,470.39
2016,7,4,10,45,148.0,446.5,2.45,16.0,580.5,573.46,440.44
2016,7,4,11,0,106.0,454.0,2.5,16.0,553.0,519.3,399.62
2016,7,4,11,15,134.0,466.5,2.5,16.0,593.5,566.94,435.05
2016,7,4,11,30,162.0,479.0,2.5,16.0,634.0,596.7,456.68
2016,7,4,11,45,197.5,480.0,2.55,16.0,669.5,620.21,474.28
2016,7,4,12,0,233.0,481.0,2.6,16.0,705.0,640.97,489.81
2016,7,4,12,15,185.0,483.5,2.6,16.0,661.5,589.54,451.16
2016,7,4,12,30,137.0,486.0,2.6,16.0,618.0,539.93,414.0
2016,7,4,12,45,144.5,482.5,2.65,16.0,621.5,530.79,407.8
2016,7,4,13,0,152.0,479.0,2.7,16.0,625.0,520.58,400.5
2016,7,4,13,15,187.5,469.0,2.7,16.0,645.5,523.62,403.28
2016,7,4,13,30,223.0,459.0,2.7,16.0,666.0,523.33,403.26
2016,7,4,13,45,350.0,405.0,2.7,16.0,721.5,540.35,416.82
2016,7,4,14,0,477.0,351.0,2.7,16.0,777.0,544.56,419.48
2016,7,4,14,15,369.5,374.5,2.7,16.0,698.5,477.4,367.44
2016,7,4,14,30,262.0,398.0,2.7,16.0,620.0,418.33,322.06
2016,7,4,14,45,161.5,372.5,2.7,16.0,507.5,344.41,265.97
2016,7,4,15,0,61.0,347.0,2.7,16.0,395.0,283.54,220.54
2016,7,4,15,15,50.0,319.0,2.7,15.5,357.0,253.18,197.61
2016,7,4,15,30,39.0,291.0,2.7,15.0,319.0,224.75,176.05
2016,7,4,15,45,21.5,234.5,2.75,15.0,250.0,187.08,147.09
2016,7,4,16,0,4.0,178.0,2.8,15.0,181.0,142.12,111.95
2016,7,4,16,15,3.0,170.0,2.75,15.0,172.0,134.62,106.33
2016,7,4,16,30,2.0,162.0,2.7,15.0,163.0,127.91,105.86
2016,7,4,16,45,1.0,137.5,2.7,15.0,138.0,109.87,90.65
2016,7,4,17,0,0.0,113.0,2.7,15.0,113.0,91.5,75.01
2016,7,4,17,15,0.0,97.5,2.7,14.5,97.5,79.49,64.89
2016,7,4,17,30,0.0,82.0,2.7,14.0,82.0,67.36,54.5
2016,7,4,17,45,0.0,70.0,2.7,13.5,70.0,57.78,46.2
2016,7,4,18,0,0.0,58.0,2.7,13.0,58.0,48.04,37.6
2016,7,4,18,15,233.0,54.0,2.65,12.5,99.0,39.96,30.33
2016,7,4,18,30,466.0,50.0,2.6,12.0,140.0,39.91,30.07
2016,7,4,18,45,375.5,40.5,2.55,12.0,99.0,32.74,23.18
2016,7,4,19,0,285.0,31.0,2.5,12.0,58.0,25.45,15.51
2016,7,4,19,15,142.5,15.5,2.5,12.0,29.0,12.5,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,125.0,16.0,2.65,11.0,27.5,56.03,0.0
2016,7,5,5,30,250.0,32.0,2.7,11.0,55.0,129.13,89.57
2016,7,5,5,45,349.0,42.0,2.75,11.5,95.5,193.6,150.25
2016,7,5,6,0,448.0,52.0,2.8,12.0,136.0,268.03,216.14
2016,7,5,6,15,514.0,59.0,2.75,12.0,183.5,333.55,274.53
2016,7,5,6,30,580.0,66.0,2.7,12.0,231.0,404.9,336.18
2016,7,5,6,45,290.0,79.0,2.65,12.5,161.5,272.84,228.21
2016,7,5,7,0,0.0,92.0,2.6,13.0,92.0,78.14,61.19
2016,7,5,7,15,0.5,118.5,2.55,13.0,118.5,102.63,81.93
2016,7,5,7,30,1.0,145.0,2.5,13.0,145.0,127.28,102.29
2016,7,5,7,45,8.0,168.5,2.45,13.5,173.0,154.02,124.08
2016,7,5,8,0,15.0,192.0,2.4,14.0,201.0,181.24,145.9
2016,7,5,8,15,29.5,225.5,2.35,14.0,244.0,239.35,192.85
2016,7,5,8,30,44.0,259.0,2.3,14.0,287.0,285.91,229.62
2016,7,5,8,45,40.5,273.0,2.3,14.5,300.0,296.31,236.45
2016,7,5,9,0,37.0,287.0,2.3,15.0,313.0,306.36,243.09
2016,7,5,9,15,62.0,324.0,2.35,15.0,371.0,366.38,289.87
2016,7,5,9,30,87.0,361.0,2.4,15.0,429.0,426.68,335.83
2016,7,5,9,45,59.0,347.0,2.45,15.5,394.5,383.72,300.89
2016,7,5,10,0,31.0,333.0,2.5,16.0,360.0,340.78,266.33
2016,7,5,10,15,29.0,337.0,2.55,16.0,362.5,340.8,266.11
2016,7,5,10,30,27.0,341.0,2.6,16.0,365.0,340.65,265.64
2016,7,5,10,45,26.0,345.0,2.65,16.0,368.5,341.29,265.84
2016,7,5,11,0,25.0,349.0,2.7,16.0,372.0,341.71,265.91
2016,7,5,11,15,27.5,363.5,2.75,16.0,389.5,355.02,275.96
2016,7,5,11,30,30.0,378.0,2.8,16.0,407.0,367.71,285.47
2016,7,5,11,45,69.0,428.0,2.85,16.0,494.5,445.09,344.76
2016,7,5,12,0,108.0,478.0,2.9,16.0,582.0,519.01,400.0
2016,7,5,12,15,64.0,408.5,2.95,16.0,470.5,411.96,319.06
2016,7,5,12,30,20.0,339.0,3.0,16.0,359.0,302.58,235.16
2016,7,5,12,45,21.0,342.5,3.05,16.0,363.0,304.15,236.78
2016,7,5,13,0,22.0,346.0,3.1,16.0,367.0,305.44,237.85
2016,7,5,13,15,22.5,345.0,3.1,16.0,366.5,302.38,235.55
2016,7,5,13,30,23.0,344.0,3.1,16.0,366.0,299.14,233.13
2016,7,5,13,45,113.5,391.5,3.1,16.0,493.5,388.2,302.6
2016,7,5,14,0,204.0,439.0,3.1,16.0,621.0,462.05,358.04
2016,7,5,14,15,139.5,414.0,3.1,16.0,536.5,393.71,305.41
2016,7,5,14,30,75.0,389.0,3.1,16.0,452.0,336.56,261.83
2016,7,5,14,45,54.5,352.0,3.15,16.0,397.0,293.05,228.55
2016,7,5,15,0,34.0,315.0,3.2,16.0,342.0,252.76,197.6
2016,7,5,15,15,30.0,292.5,3.2,15.5,315.5,230.11,180.39
2016,7,5,15,30,26.0,270.0,3.2,15.0,289.0,208.38,163.79
2016,7,5,15,45,14.0,220.5,3.25,15.0,231.0,176.04,138.7
2016,7,5,16,0,2.0,171.0,3.3,15.0,173.0,136.87,107.83
2016,7,5,16,15,2.0,167.5,3.35,14.5,169.0,132.83,105.15
2016,7,5,16,30,2.0,164.0,3.4,14.0,165.0,129.29,107.53
2016,7,5,16,45,1.0,137.0,3.45,14.0,137.5,109.51,90.74
2016,7,5,17,0,0.0,110.0,3.5,14.0,110.0,89.29,73.4
2016,7,5,17,15,0.0,97.0,3.55,13.5,97.0,79.11,64.83
2016,7,5,17,30,0.0,84.0,3.6,13.0,84.0,68.86,56.05
2016,7,5,17,45,0.0,71.5,3.65,13.0,71.5,58.91,47.3
2016,7,5,18,0,0.0,59.0,3.7,13.0,59.0,48.87,38.34
2016,7,5,18,15,241.5,55.0,3.65,12.5,101.5,40.73,31.01
2016,7,5,18,30,483.0,51.0,3.6,12.0,144.0,40.86,30.9
2016,7,5,18,45,379.0,42.0,3.55,12.0,101.5,34.07,24.33
2016,7,5,19,0,275.0,33.0,3.5,12.0,59.0,27.24,16.94
2016,7,5,19,15,137.5,16.5,3.45,11.5,29.5,12.89,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,134.0,15.0,2.75,11.0,27.0,58.76,0.0
2016,7,6,5,30,268.0,30.0,2.7,11.0,54.0,133.94,92.15
2016,7,6,5,45,368.5,39.0,2.7,11.5,94.5,197.78,153.19
2016,7,6,6,0,469.0,48.0,2.7,12.0,135.0,272.71,219.64
2016,7,6,6,15,532.0,54.5,2.55,12.0,182.0,337.13,277.16
2016,7,6,6,30,595.0,61.0,2.4,12.0,229.0,407.12,337.51
2016,7,6,6,45,349.5,105.0,2.3,12.5,208.5,337.62,280.87
2016,7,6,7,0,104.0,149.0,2.2,13.0,188.0,222.95,183.96
2016,7,6,7,15,71.0,164.0,2.1,13.0,192.0,207.18,170.4
2016,7,6,7,30,38.0,179.0,2.0,13.0,196.0,199.92,163.15
2016,7,6,7,45,42.5,200.5,1.9,13.5,222.5,225.53,183.3
2016,7,6,8,0,47.0,222.0,1.8,14.0,249.0,251.27,203.04
2016,7,6,8,15,173.5,245.5,1.75,14.0,355.0,396.68,320.47
2016,7,6,8,30,300.0,269.0,1.7,14.0,461.0,551.18,438.68
2016,7,6,8,45,208.5,299.0,1.7,14.5,437.0,490.59,388.03
2016,7,6,9,0,117.0,329.0,1.7,15.0,413.0,441.57,347.07
2016,7,6,9,15,499.5,213.0,1.75,15.0,600.0,711.67,556.25
2016,7,6,9,30,882.0,97.0,1.8,15.0,787.0,946.33,717.88
2016,7,6,9,45,471.5,236.5,1.85,15.5,607.5,719.12,553.56
2016,7,6,10,0,61.0,376.0,1.9,16.0,428.0,413.13,319.18
2016,7,6,10,15,59.5,388.0,1.95,16.0,439.5,421.15,326.45
2016,7,6,10,30,58.0,400.0,2.0,16.0,451.0,428.72,331.64
2016,7,6,10,45,50.0,398.0,2.15,16.0,443.0,415.85,321.7
2016,7,6,11,0,42.0,396.0,2.3,16.0,435.0,402.96,311.83
2016,7,6,11,15,49.5,415.0,2.4,16.0,461.5,424.52,328.17
2016,7,6,11,30,57.0,434.0,2.5,16.0,488.0,445.06,343.52
2016,7,6,11,45,86.0,457.0,2.65,16.0,539.5,487.42,375.79
2016,7,6,12,0,115.0,480.0,2.8,16.0,591.0,537.97,413.56
2016,7,6,12,15,169.5,481.0,2.9,16.0,644.5,575.1,441.99
2016,7,6,12,30,224.0,482.0,3.0,16.0,698.0,608.04,467.07
2016,7,6,12,45,135.0,450.5,3.15,16.0,580.5,497.27,384.07
2016,7,6,13,0,46.0,419.0,3.3,16.0,463.0,388.72,301.38
2016,7,6,13,15,36.5,388.0,3.4,16.0,422.5,350.2,272.46
2016,7,6,13,30,27.0,357.0,3.5,16.0,382.0,313.31,244.27
2016,7,6,13,45,28.5,355.0,3.6,16.0,381.0,307.71,240.23
2016,7,6,14,0,30.0,353.0,3.7,16.0,380.0,301.82,235.84
2016,7,6,14,15,29.0,339.5,3.7,16.0,365.0,285.67,223.41
2016,7,6,14,30,28.0,326.0,3.7,16.0,350.0,269.84,211.2
2016,7,6,14,45,24.5,304.0,3.75,16.0,324.5,252.88,198.12
2016,7,6,15,0,21.0,282.0,3.8,16.0,299.0,231.74,181.71
2016,7,6,15,15,17.5,258.5,3.8,15.5,272.0,210.16,165.21
2016,7,6,15,30,14.0,235.0,3.8,15.0,245.0,189.27,149.17
2016,7,6,15,45,14.5,226.5,3.8,15.0,236.5,180.39,142.33
2016,7,6,16,0,15.0,218.0,3.8,15.0,228.0,171.33,135.44
2016,7,6,16,15,406.5,151.5,3.75,14.5,380.0,105.9,76.56
2016,7,6,16,30,798.0,85.0,3.7,14.0,532.0,65.55,52.16
2016,7,6,16,45,778.0,81.0,3.7,14.0,483.5,63.6,50.66
2016,7,6,17,0,758.0,77.0,3.7,14.0,435.0,61.52,49.01
2016,7,6,17,15,728.0,73.0,3.7,13.5,385.0,59.2,47.23
2016,7,6,17,30,698.0,69.0,3.7,13.0,335.0,56.82,45.34
2016,7,6,17,45,657.5,64.0,3.7,13.0,285.5,49.09,38.53
2016,7,6,18,0,617.0,59.0,3.7,13.0,236.0,45.93,35.71
2016,7,6,18,15,556.5,52.5,3.6,12.5,188.5,41.4,31.6
2016,7,6,18,30,496.0,46.0,3.5,12.0,141.0,36.8,27.28
2016,7,6,18,45,403.5,37.5,3.45,12.0,100.0,30.33,21.04
2016,7,6,19,0,311.0,29.0,3.4,12.0,59.0,23.78,14.04
2016,7,6,19,15,155.5,14.5,3.35,11.5,29.5,11.68,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,13.5,3.1,11.0,27.0,61.52,0.0
2016,7,7,5,30,305.0,27.0,3.1,11.0,54.0,142.64,97.13
2016,7,7,5,45,400.5,35.0,3.1,11.5,94.5,205.29,158.75
2016,7,7,6,0,496.0,43.0,3.1,12.0,135.0,278.56,224.36
2016,7,7,6,15,557.5,49.5,3.0,12.0,182.0,343.51,282.76
2016,7,7,6,30,619.0,56.0,2.9,12.0,229.0,413.95,343.96
2016,7,7,6,45,309.5,73.0,2.85,12.5,159.5,277.22,232.26
2016,7,7,7,0,0.0,90.0,2.8,13.0,90.0,76.33,59.68
2016,7,7,7,15,0.0,106.0,2.8,13.0,106.0,90.49,71.69
2016,7,7,7,30,0.0,122.0,2.8,13.0,122.0,104.65,83.36
2016,7,7,7,45,21.5,170.5,2.8,13.5,183.0,166.4,134.9
2016,7,7,8,0,43.0,219.0,2.8,14.0,244.0,245.0,198.76
2016,7,7,8,15,29.5,219.0,2.8,14.0,236.5,232.77,187.66
2016,7,7,8,30,16.0,219.0,2.8,14.0,229.0,206.4,165.41
2016,7,7,8,45,22.0,246.0,2.85,14.5,261.5,236.73,189.27
2016,7,7,9,0,28.0,273.0,2.9,15.0,294.0,283.96,225.98
2016,7,7,9,15,24.0,275.0,2.95,15.0,293.5,264.49,209.88
2016,7,7,9,30,20.0,277.0,3.0,15.0,293.0,261.75,207.22
2016,7,7,9,45,18.0,277.0,3.1,15.0,292.0,259.03,204.68
2016,7,7,10,0,16.0,277.0,3.2,15.0,291.0,256.34,202.21
2016,7,7,10,15,18.0,295.0,3.25,15.0,311.0,273.99,215.85
2016,7,7,10,30,20.0,313.0,3.3,15.0,331.0,291.44,229.23
2016,7,7,10,45,90.5,387.5,3.35,15.0,471.0,444.63,349.02
2016,7,7,11,0,161.0,462.0,3.4,15.0,611.0,596.11,462.48
2016,7,7,11,15,105.0,442.5,3.4,15.0,540.5,502.98,390.93
2016,7,7,11,30,49.0,423.0,3.4,15.0,470.0,427.6,332.69
2016,7,7,11,45,52.0,423.5,3.4,15.5,474.0,426.13,331.2
2016,7,7,12,0,55.0,424.0,3.4,16.0,478.0,424.13,329.04
2016,7,7,12,15,74.0,447.5,3.4,16.0,519.5,455.62,353.05
2016,7,7,12,30,93.0,471.0,3.4,16.0,561.0,484.74,374.93
2016,7,7,12,45,68.5,442.5,3.4,16.0,508.0,432.76,335.32
2016,7,7,13,0,44.0,414.0,3.4,16.0,455.0,383.25,297.57
2016,7,7,13,15,35.0,385.0,3.35,16.0,418.0,346.85,269.86
2016,7,7,13,30,26.0,356.0,3.3,16.0,381.0,311.99,243.1
2016,7,7,13,45,23.5,337.0,3.3,16.0,359.0,291.04,227.1
2016,7,7,14,0,21.0,318.0,3.3,16.0,337.0,271.56,212.13
2016,7,7,14,15,18.5,297.0,3.3,16.0,313.5,250.99,196.24
2016,7,7,14,30,16.0,276.0,3.3,16.0,290.0,230.94,180.7
2016,7,7,14,45,12.0,241.5,3.3,16.0,252.0,200.43,156.83
2016,7,7,15,0,8.0,207.0,3.3,16.0,214.0,170.71,133.44
2016,7,7,15,15,6.5,197.0,3.3,15.5,202.5,161.19,126.34
2016,7,7,15,30,5.0,187.0,3.3,15.0,191.0,151.9,119.36
2016,7,7,15,45,4.5,183.5,3.35,15.0,187.0,147.79,116.35
2016,7,7,16,0,4.0,180.0,3.4,15.0,183.0,143.58,113.29
2016,7,7,16,15,2.0,146.5,3.45,14.5,148.0,117.8,92.78
2016,7,7,16,30,0.0,113.0,3.5,14.0,113.0,92.43,75.62
2016,7,7,16,45,0.0,107.0,3.6,14.0,107.0,87.55,71.64
2016,7,7,17,0,0.0,101.0,3.7,14.0,101.0,82.61,67.56
2016,7,7,17,15,0.0,86.5,3.75,13.5,86.5,71.24,57.88
2016,7,7,17,30,0.0,72.0,3.8,13.0,72.0,59.71,47.92
2016,7,7,17,45,0.0,61.5,3.9,13.0,61.5,50.94,40.18
2016,7,7,18,0,0.0,51.0,4.0,13.0,51.0,42.19,32.35
2016,7,7,18,15,255.0,47.5,3.9,12.5,96.0,35.51,26.32
2016,7,7,18,30,510.0,44.0,3.8,12.0,141.0,35.26,25.9
2016,7,7,18,45,420.5,36.0,3.75,12.0,100.0,29.15,19.99
2016,7,7,19,0,331.0,28.0,3.7,12.0,59.0,22.98,13.32
2016,7,7,19,15,165.5,14.0,3.6,11.5,29.5,11.28,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,26.5,62.25,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,53.0,146.27,98.0
2016,7,8,5,45,420.5,31.5,3.15,12.5,93.0,208.58,160.35
2016,7,8,6,0,514.0,39.0,3.2,13.0,133.0,281.41,225.67
2016,7,8,6,15,572.5,44.5,3.15,13.0,179.0,342.85,281.32
2016,7,8,6,30,631.0,50.0,3.1,13.0,225.0,411.41,341.11
2016,7,8,6,45,315.5,80.0,3.05,13.5,167.5,289.23,241.37
2016,7,8,7,0,0.0,110.0,3.0,14.0,110.0,95.62,75.73
2016,7,8,7,15,16.5,142.5,2.9,14.0,150.0,137.29,111.11
2016,7,8,7,30,33.0,175.0,2.8,14.0,190.0,192.26,156.64
2016,7,8,7,45,101.5,207.5,2.75,14.5,262.0,278.55,227.76
2016,7,8,8,0,170.0,240.0,2.7,15.0,334.0,385.02,312.43
2016,7,8,8,15,507.0,156.5,2.65,15.0,472.5,612.05,493.83
2016,7,8,8,30,844.0,73.0,2.6,15.0,611.0,819.76,644.61
2016,7,8,8,45,855.5,75.5,2.6,15.5,653.5,854.05,664.13
2016,7,8,9,0,867.0,78.0,2.6,16.0,696.0,885.61,683.03
2016,7,8,9,15,877.5,79.5,2.6,16.0,735.0,912.17,699.62
2016,7,8,9,30,888.0,81.0,2.6,16.0,774.0,935.58,714.04
2016,7,8,9,45,894.0,83.5,2.6,16.5,807.5,952.45,722.69
2016,7,8,10,0,900.0,86.0,2.6,17.0,841.0,965.72,728.98
2016,7,8,10,15,617.5,245.0,2.65,17.0,771.5,875.85,665.8
2016,7,8,10,30,335.0,404.0,2.7,17.0,702.0,735.08,559.55
2016,7,8,10,45,627.0,247.5,2.8,17.5,821.0,876.7,666.87
2016,7,8,11,0,919.0,91.0,2.9,18.0,940.0,971.15,729.97
2016,7,8,11,15,922.5,91.5,2.95,18.0,955.0,961.05,722.19
2016,7,8,11,30,926.0,92.0,3.0,18.0,970.0,947.21,712.93
2016,7,8,11,45,928.5,91.0,3.05,18.0,978.0,927.35,699.68
2016,7,8,12,0,931.0,90.0,3.1,18.0,986.0,903.99,684.09
2016,7,8,12,15,931.5,90.0,3.15,18.0,987.0,876.44,665.61
2016,7,8,12,30,932.0,90.0,3.2,18.0,988.0,845.7,644.86
2016,7,8,12,45,924.5,94.5,3.25,18.0,979.5,809.56,620.23
2016,7,8,13,0,917.0,99.0,3.3,18.0,971.0,770.92,593.65
2016,7,8,13,15,914.5,98.5,3.35,18.0,957.0,729.34,563.62
2016,7,8,13,30,912.0,98.0,3.4,18.0,943.0,685.41,530.32
2016,7,8,13,45,910.0,96.5,3.45,18.0,923.0,638.77,494.15
2016,7,8,14,0,908.0,95.0,3.5,18.0,903.0,590.08,455.4
2016,7,8,14,15,902.0,94.0,3.5,18.0,875.5,537.9,412.7
2016,7,8,14,30,896.0,93.0,3.5,18.0,848.0,484.46,367.77
2016,7,8,14,45,890.0,90.5,3.55,18.0,815.5,428.87,319.92
2016,7,8,15,0,884.0,88.0,3.6,18.0,783.0,372.52,270.21
2016,7,8,15,15,874.0,86.5,3.6,17.5,744.5,315.26,219.5
2016,7,8,15,30,864.0,85.0,3.6,17.0,706.0,258.13,169.11
2016,7,8,15,45,852.5,82.5,3.65,17.0,663.0,200.45,120.59
2016,7,8,16,0,841.0,80.0,3.7,17.0,620.0,143.58,79.58
2016,7,8,16,15,824.5,77.5,3.65,17.0,574.0,87.55,53.84
2016,7,8,16,30,808.0,75.0,3.6,17.0,528.0,67.91,53.59
2016,7,8,16,45,788.0,71.5,3.55,17.0,479.5,57.15,44.43
2016,7,8,17,0,768.0,68.0,3.5,17.0,431.0,55.17,42.88
2016,7,8,17,15,739.0,65.0,3.4,16.5,381.0,53.37,41.53
2016,7,8,17,30,710.0,62.0,3.3,16.0,331.0,51.53,40.12
2016,7,8,17,45,672.0,57.0,3.25,16.0,282.0,47.99,37.07
2016,7,8,18,0,634.0,52.0,3.2,16.0,233.0,44.36,33.87
2016,7,8,18,15,575.0,46.5,3.1,15.5,186.0,40.08,30.03
2016,7,8,18,30,516.0,41.0,3.0,15.0,139.0,32.88,23.46
2016,7,8,18,45,427.0,33.5,2.95,14.5,98.5,27.1,17.97
2016,7,8,19,0,338.0,26.0,2.9,14.0,58.0,21.28,11.74
2016,7,8,19,15,169.0,13.0,2.9,13.5,29.0,10.44,0.0
2016,7,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,11.5,2.1,13.0,26.0,52.19,0.0
2016,7,9,5,30,335.0,23.0,2.1,13.0,52.0,147.64,97.19
2016,7,9,5,45,427.0,30.5,2.15,13.5,92.0,209.77,160.05
2016,7,9,6,0,519.0,38.0,2.2,14.0,132.0,280.27,223.07
2016,7,9,6,15,578.0,43.0,2.25,14.0,178.0,343.75,279.91
2016,7,9,6,30,637.0,48.0,2.3,14.0,224.0,412.26,339.19
2016,7,9,6,45,341.5,94.0,2.4,14.5,191.0,320.9,265.56
2016,7,9,7,0,46.0,140.0,2.5,15.0,158.0,165.07,134.16
2016,7,9,7,15,43.5,159.0,2.55,15.0,178.0,183.49,149.42
2016,7,9,7,30,41.0,178.0,2.6,15.0,198.0,201.54,163.72
2016,7,9,7,45,112.5,208.0,2.65,15.5,269.0,302.21,245.99
2016,7,9,8,0,184.0,238.0,2.7,16.0,340.0,394.26,318.81
2016,7,9,8,15,112.0,245.5,2.7,16.0,309.5,346.32,278.16
2016,7,9,8,30,40.0,253.0,2.7,16.0,279.0,276.82,220.67
2016,7,9,8,45,455.5,165.0,2.75,16.5,487.5,603.19,482.75
2016,7,9,9,0,871.0,77.0,2.8,17.0,696.0,888.64,686.46
2016,7,9,9,15,602.0,209.0,2.85,17.0,648.0,812.04,628.15
2016,7,9,9,30,333.0,341.0,2.9,17.0,600.0,676.3,523.34
2016,7,9,9,45,199.0,360.0,3.0,17.5,517.0,550.34,427.51
2016,7,9,10,0,65.0,379.0,3.1,18.0,434.0,420.77,326.1
2016,7,9,10,15,129.5,407.5,3.15,18.0,521.0,527.37,407.57
2016,7,9,10,30,194.0,436.0,3.2,18.0,608.0,614.34,471.81
2016,7,9,10,45,558.0,262.5,3.25,18.0,774.0,825.37,632.33
2016,7,9,11,0,922.0,89.0,3.3,18.0,940.0,972.87,734.71
2016,7,9,11,15,476.5,235.0,3.35,18.0,675.5,701.82,540.98
2016,7,9,11,30,31.0,381.0,3.4,18.0,411.0,372.13,286.18
2016,7,9,11,45,484.0,233.5,3.5,18.0,699.0,678.98,528.16
2016,7,9,12,0,937.0,86.0,3.6,18.0,987.0,906.49,690.99
2016,7,9,12,15,938.0,86.0,3.7,18.0,988.0,879.27,670.84
2016,7,9,12,30,939.0,86.0,3.8,18.0,989.0,848.8,650.29
2016,7,9,12,45,681.0,243.0,3.9,18.0,895.5,759.79,584.59
2016,7,9,13,0,423.0,400.0,4.0,18.0,802.0,665.37,510.71
2016,7,9,13,15,415.5,395.0,4.05,17.5,785.0,629.98,485.81
2016,7,9,13,30,408.0,390.0,4.1,17.0,768.0,594.2,459.79
2016,7,9,13,45,371.5,400.0,4.2,17.0,738.0,552.5,427.74
2016,7,9,14,0,335.0,410.0,4.3,17.0,708.0,513.54,397.59
2016,7,9,14,15,343.0,391.0,4.35,17.0,688.0,478.62,370.29
2016,7,9,14,30,351.0,372.0,4.4,17.0,668.0,442.75,341.57
2016,7,9,14,45,631.5,226.5,4.45,17.0,732.0,420.65,319.38
2016,7,9,15,0,912.0,81.0,4.5,17.0,796.0,377.49,275.5
2016,7,9,15,15,905.0,79.5,4.5,16.5,759.5,319.47,223.39
2016,7,9,15,30,898.0,78.0,4.5,16.0,723.0,261.22,171.33
2016,7,9,15,45,888.0,77.0,4.55,16.0,681.0,202.84,121.65
2016,7,9,16,0,878.0,76.0,4.6,16.0,639.0,145.02,79.62
2016,7,9,16,15,864.0,74.0,4.6,15.5,593.0,87.17,52.99
2016,7,9,16,30,850.0,72.0,4.6,15.0,547.0,66.6,52.9
2016,7,9,16,45,829.0,70.0,4.6,15.0,498.0,64.91,51.61
2016,7,9,17,0,808.0,68.0,4.6,15.0,449.0,55.74,43.72
2016,7,9,17,15,781.0,64.5,4.55,14.5,398.0,53.53,42.02
2016,7,9,17,30,754.0,61.0,4.5,14.0,347.0,51.26,40.21
2016,7,9,17,45,711.0,58.0,4.45,14.0,296.0,49.18,38.44
2016,7,9,18,0,668.0,55.0,4.4,14.0,245.0,47.15,36.63
2016,7,9,18,15,609.0,49.0,4.25,13.5,196.0,42.49,32.42
2016,7,9,18,30,550.0,43.0,4.1,13.0,147.0,34.7,25.27
2016,7,9,18,45,451.0,35.5,3.95,13.0,104.0,28.89,19.64
2016,7,9,19,0,352.0,28.0,3.8,13.0,61.0,23.09,13.2
2016,7,9,19,15,176.0,14.0,3.75,12.5,30.5,11.32,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,159.5,12.5,3.15,12.0,26.0,50.98,0.0
2016,7,10,5,30,319.0,25.0,3.2,12.0,52.0,144.51,94.36
2016,7,10,5,45,420.5,33.5,3.25,12.5,93.5,210.96,161.83
2016,7,10,6,0,522.0,42.0,3.3,13.0,135.0,288.44,231.07
2016,7,10,6,15,584.5,47.5,3.25,13.0,183.0,354.13,290.28
2016,7,10,6,30,647.0,53.0,3.2,13.0,231.0,423.44,350.79
2016,7,10,6,45,691.0,57.0,3.15,13.5,282.0,487.3,404.14
2016,7,10,7,0,735.0,61.0,3.1,14.0,333.0,553.63,457.29
2016,7,10,7,15,765.0,64.5,3.0,14.5,384.5,611.91,501.92
2016,7,10,7,30,795.0,68.0,2.9,15.0,436.0,670.53,543.88
2016,7,10,7,45,818.5,70.5,2.85,15.5,486.5,716.32,574.68
2016,7,10,8,0,842.0,73.0,2.8,16.0,537.0,767.35,608.6
2016,7,10,8,15,859.0,75.0,2.75,16.0,585.0,811.14,637.63
2016,7,10,8,30,876.0,77.0,2.7,16.0,633.0,852.93,664.81
2016,7,10,8,45,890.5,78.5,2.65,16.5,678.0,889.63,686.75
2016,7,10,9,0,905.0,80.0,2.6,17.0,723.0,923.64,706.51
2016,7,10,9,15,915.0,81.5,2.6,17.0,763.0,950.53,722.99
2016,7,10,9,30,925.0,83.0,2.6,17.0,803.0,974.11,737.24
2016,7,10,9,45,930.0,86.0,2.6,17.5,837.0,991.04,745.66
2016,7,10,10,0,935.0,89.0,2.6,18.0,871.0,1004.18,751.65
2016,7,10,10,15,941.0,90.0,2.65,18.0,900.0,1012.28,756.34
2016,7,10,10,30,947.0,91.0,2.7,18.0,929.0,1016.5,758.63
2016,7,10,10,45,951.0,92.0,2.8,18.0,951.5,1014.83,757.66
2016,7,10,11,0,955.0,93.0,2.9,18.0,974.0,1009.21,754.2
2016,7,10,11,15,958.0,93.5,3.0,18.0,989.5,998.19,747.25
2016,7,10,11,30,961.0,94.0,3.1,18.0,1005.0,983.29,737.79
2016,7,10,11,45,962.5,94.5,3.25,18.5,1013.0,963.21,723.87
2016,7,10,12,0,964.0,95.0,3.4,19.0,1021.0,939.48,707.48
2016,7,10,12,15,964.5,95.0,3.45,19.0,1021.5,910.92,688.42
2016,7,10,12,30,965.0,95.0,3.5,19.0,1022.0,879.04,667.04
2016,7,10,12,45,960.5,97.5,3.6,19.0,1014.5,842.23,642.37
2016,7,10,13,0,956.0,100.0,3.7,19.0,1007.0,802.65,615.54
2016,7,10,13,15,953.5,99.5,3.7,19.0,993.0,759.41,584.43
2016,7,10,13,30,951.0,99.0,3.7,19.0,979.0,713.68,549.78
2016,7,10,13,45,948.5,97.5,3.75,19.0,958.0,664.83,512.16
2016,7,10,14,0,946.0,96.0,3.8,19.0,937.0,613.88,471.87
2016,7,10,14,15,941.0,95.0,3.75,19.0,909.0,560.15,428.02
2016,7,10,14,30,936.0,94.0,3.7,19.0,881.0,504.97,381.76
2016,7,10,14,45,929.5,92.0,3.7,19.0,847.0,447.23,332.27
2016,7,10,15,0,923.0,90.0,3.7,19.0,813.0,388.7,280.88
2016,7,10,15,15,913.5,88.5,3.65,19.0,774.0,329.15,227.93
2016,7,10,15,30,904.0,87.0,3.6,19.0,735.0,269.63,175.38
2016,7,10,15,45,891.5,85.0,3.6,19.0,690.5,209.55,125.21
2016,7,10,16,0,879.0,83.0,3.6,19.0,646.0,150.36,82.77
2016,7,10,16,15,862.5,80.5,3.55,18.5,598.5,91.8,55.91
2016,7,10,16,30,846.0,78.0,3.5,18.0,551.0,70.51,55.62
2016,7,10,16,45,824.0,75.0,3.5,18.0,500.5,60.14,46.85
2016,7,10,17,0,802.0,72.0,3.5,18.0,450.0,58.55,45.64
2016,7,10,17,15,772.5,68.5,3.4,17.5,398.0,56.42,44.04
2016,7,10,17,30,743.0,65.0,3.3,17.0,346.0,54.25,42.35
2016,7,10,17,45,699.5,61.0,3.25,17.0,294.5,51.5,40.02
2016,7,10,18,0,656.0,57.0,3.2,17.0,243.0,48.74,37.59
2016,7,10,18,15,593.5,51.0,3.1,16.5,194.0,40.54,30.29
2016,7,10,18,30,531.0,45.0,3.0,16.0,145.0,36.25,26.3
2016,7,10,18,45,429.5,37.0,2.9,15.5,102.0,30.1,20.45
2016,7,10,19,0,328.0,29.0,2.8,15.0,59.0,23.93,13.67
2016,7,10,19,15,164.0,14.5,2.8,14.5,29.5,11.75,0.0
2016,7,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,153.0,12.5,1.2,12.5,25.0,49.3,0.0
2016,7,11,5,30,306.0,25.0,1.2,13.0,50.0,139.95,89.23
2016,7,11,5,45,408.0,33.5,1.3,13.5,91.0,206.37,156.68
2016,7,11,6,0,510.0,42.0,1.4,14.0,132.0,283.37,224.42
2016,7,11,6,15,573.0,47.5,1.4,14.0,179.5,348.68,282.08
2016,7,11,6,30,636.0,53.0,1.4,14.0,227.0,417.63,340.9
2016,7,11,6,45,679.0,57.5,1.4,14.5,277.5,480.99,392.44
2016,7,11,7,0,722.0,62.0,1.4,15.0,328.0,546.78,443.64
2016,7,11,7,15,752.5,65.5,1.4,15.5,379.0,604.87,486.93
2016,7,11,7,30,783.0,69.0,1.4,16.0,430.0,663.39,527.81
2016,7,11,7,45,805.5,72.0,1.4,16.5,480.0,715.23,562.02
2016,7,11,8,0,828.0,75.0,1.4,17.0,530.0,758.95,589.63
2016,7,11,8,15,592.5,164.0,1.45,17.0,504.0,700.94,545.76
2016,7,11,8,30,357.0,253.0,1.5,17.0,478.0,584.81,456.59
2016,7,11,8,45,622.0,168.5,1.55,17.5,595.5,765.63,590.98
2016,7,11,9,0,887.0,84.0,1.6,18.0,713.0,912.42,687.33
2016,7,11,9,15,897.5,86.0,1.65,18.0,753.0,939.99,703.03
2016,7,11,9,30,908.0,88.0,1.7,18.0,793.0,964.31,718.0
2016,7,11,9,45,907.0,94.0,1.8,18.5,825.5,978.51,725.69
2016,7,11,10,0,906.0,100.0,1.9,19.0,858.0,988.76,730.98
2016,7,11,10,15,912.5,101.5,1.95,19.0,887.0,997.63,736.25
2016,7,11,10,30,919.0,103.0,2.0,19.0,916.0,1002.69,739.17
2016,7,11,10,45,924.0,104.0,2.05,19.0,938.0,1001.94,738.47
2016,7,11,11,0,929.0,105.0,2.1,19.0,960.0,997.3,735.41
2016,7,11,11,15,932.0,105.5,2.15,19.0,975.5,986.4,728.4
2016,7,11,11,30,935.0,106.0,2.2,19.0,991.0,971.72,719.04
2016,7,11,11,45,937.5,106.0,2.3,19.5,999.5,952.4,705.86
2016,7,11,12,0,940.0,106.0,2.4,20.0,1008.0,929.49,690.32
2016,7,11,12,15,940.5,106.0,2.45,19.5,1009.0,901.41,673.43
2016,7,11,12,30,941.0,106.0,2.5,19.0,1010.0,870.09,654.23
2016,7,11,12,45,944.0,103.5,2.65,19.0,1004.5,835.49,632.08
2016,7,11,13,0,947.0,101.0,2.8,19.0,999.0,797.79,607.44
2016,7,11,13,15,945.0,100.5,2.85,19.0,985.5,755.23,577.51
2016,7,11,13,30,943.0,100.0,2.9,19.0,972.0,710.17,544.02
2016,7,11,13,45,940.0,99.0,3.0,19.0,951.5,661.75,507.36
2016,7,11,14,0,937.0,98.0,3.1,19.0,931.0,611.29,468.02
2016,7,11,14,15,932.0,97.0,3.15,19.0,903.5,557.95,425.08
2016,7,11,14,30,927.0,96.0,3.2,19.0,876.0,503.19,379.64
2016,7,11,14,45,921.5,94.0,3.25,19.0,842.5,446.28,331.12
2016,7,11,15,0,916.0,92.0,3.3,19.0,809.0,388.47,280.54
2016,7,11,15,15,906.5,90.5,3.3,18.5,770.0,329.24,228.49
2016,7,11,15,30,897.0,89.0,3.3,18.0,731.0,270.05,176.59
2016,7,11,15,45,886.0,86.0,3.3,18.0,687.5,209.85,126.12
2016,7,11,16,0,875.0,83.0,3.3,18.0,644.0,150.4,83.18
2016,7,11,16,15,858.5,80.5,3.3,17.5,596.0,92.01,56.17
2016,7,11,16,30,842.0,78.0,3.3,17.0,548.0,70.44,55.79
2016,7,11,16,45,821.5,74.5,3.3,17.0,498.0,59.77,46.72
2016,7,11,17,0,801.0,71.0,3.3,17.0,448.0,57.82,45.2
2016,7,11,17,15,771.5,67.5,3.25,16.5,396.0,55.67,43.57
2016,7,11,17,30,742.0,64.0,3.2,16.0,344.0,53.47,41.85
2016,7,11,17,45,701.5,59.5,3.2,16.0,293.0,50.32,39.15
2016,7,11,18,0,661.0,55.0,3.2,16.0,242.0,47.12,36.31
2016,7,11,18,15,599.0,49.5,3.1,15.5,193.0,39.41,29.43
2016,7,11,18,30,537.0,44.0,3.0,15.0,144.0,35.48,25.73
2016,7,11,18,45,440.0,35.5,2.95,14.5,101.5,28.89,19.48
2016,7,11,19,0,343.0,27.0,2.9,14.0,59.0,22.23,12.27
2016,7,11,19,15,171.5,13.5,2.95,13.5,29.5,10.91,0.0
2016,7,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
