Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,162.0,12.0,3.15,11.0,25.0,51.11,0.0
2016,7,12,5,30,324.0,24.0,3.2,11.0,50.0,144.03,90.92
2016,7,12,5,45,423.5,32.0,3.25,11.5,91.0,210.44,161.46
2016,7,12,6,0,523.0,40.0,3.3,12.0,132.0,286.62,230.18
2016,7,12,6,15,586.5,45.5,3.25,12.5,180.0,350.73,287.97
2016,7,12,6,30,650.0,51.0,3.2,13.0,228.0,422.94,350.4
2016,7,12,6,45,443.5,94.5,3.15,13.5,226.5,381.65,317.49
2016,7,12,7,0,237.0,138.0,3.1,14.0,225.0,308.03,255.69
2016,7,12,7,15,515.5,102.5,3.05,14.0,328.5,489.46,405.83
2016,7,12,7,30,794.0,67.0,3.0,14.0,432.0,669.23,546.34
2016,7,12,7,45,816.0,70.5,2.95,14.5,482.5,715.15,576.57
2016,7,12,8,0,838.0,74.0,2.9,15.0,533.0,766.2,610.73
2016,7,12,8,15,856.0,76.5,2.8,15.0,581.5,811.37,640.65
2016,7,12,8,30,874.0,79.0,2.7,15.0,630.0,854.62,668.62
2016,7,12,8,45,886.5,81.5,2.65,15.5,675.0,890.73,690.2
2016,7,12,9,0,899.0,84.0,2.6,16.0,720.0,924.04,709.55
2016,7,12,9,15,910.0,85.5,2.55,16.0,760.5,951.8,726.21
2016,7,12,9,30,921.0,87.0,2.5,16.0,801.0,976.28,740.6
2016,7,12,9,45,930.5,87.5,2.45,16.5,837.0,994.76,749.53
2016,7,12,10,0,940.0,88.0,2.4,17.0,873.0,1009.61,756.08
2016,7,12,10,15,946.0,89.0,2.4,17.0,902.0,1017.83,760.29
2016,7,12,10,30,952.0,90.0,2.4,17.0,931.0,1022.13,762.11
2016,7,12,10,45,956.0,91.0,2.4,17.5,954.0,1020.52,758.78
2016,7,12,11,0,960.0,92.0,2.4,18.0,977.0,1014.93,753.02
2016,7,12,11,15,963.0,92.5,2.45,18.0,992.0,1003.91,745.83
2016,7,12,11,30,966.0,93.0,2.5,18.0,1007.0,988.98,736.18
2016,7,12,11,45,967.5,93.5,2.55,18.0,1015.0,968.84,723.15
2016,7,12,12,0,969.0,94.0,2.6,18.0,1023.0,945.02,707.7
2016,7,12,12,15,969.5,94.0,2.65,18.0,1023.5,916.34,688.96
2016,7,12,12,30,970.0,94.0,2.7,18.0,1024.0,884.3,667.87
2016,7,12,12,45,960.5,99.0,2.8,18.0,1015.0,845.55,642.37
2016,7,12,13,0,951.0,104.0,2.9,18.0,1006.0,804.3,614.85
2016,7,12,13,15,948.5,103.5,2.95,18.0,991.0,761.15,584.37
2016,7,12,13,30,946.0,103.0,3.0,18.0,976.0,715.53,550.34
2016,7,12,13,45,942.0,101.5,3.1,18.0,954.5,665.88,512.66
2016,7,12,14,0,938.0,100.0,3.2,18.0,933.0,614.29,472.34
2016,7,12,14,15,932.0,99.0,3.2,18.0,905.0,560.32,428.62
2016,7,12,14,30,926.0,98.0,3.2,18.0,877.0,505.03,382.54
2016,7,12,14,45,919.0,96.0,3.25,18.0,842.5,447.49,333.41
2016,7,12,15,0,912.0,94.0,3.3,18.0,808.0,389.24,282.38
2016,7,12,15,15,901.5,92.5,3.3,17.5,768.5,329.87,230.09
2016,7,12,15,30,891.0,91.0,3.3,17.0,729.0,270.66,178.04
2016,7,12,15,45,879.0,88.5,3.3,17.0,684.5,210.92,127.78
2016,7,12,16,0,867.0,86.0,3.3,17.0,640.0,152.01,85.08
2016,7,12,16,15,849.5,83.5,3.25,17.0,592.0,93.96,57.85
2016,7,12,16,30,832.0,81.0,3.2,17.0,544.0,63.49,49.77
2016,7,12,16,45,811.0,77.5,3.2,17.0,494.0,61.73,48.44
2016,7,12,17,0,790.0,74.0,3.2,17.0,444.0,59.87,46.99
2016,7,12,17,15,760.0,70.0,3.1,16.5,392.5,57.43,45.11
2016,7,12,17,30,730.0,66.0,3.0,16.0,341.0,54.92,43.13
2016,7,12,17,45,689.0,61.5,2.95,16.0,290.0,51.84,40.49
2016,7,12,18,0,648.0,57.0,2.9,16.0,239.0,48.72,37.73
2016,7,12,18,15,585.5,51.0,2.8,15.5,190.5,40.52,30.41
2016,7,12,18,30,523.0,45.0,2.7,15.0,142.0,36.25,26.4
2016,7,12,18,45,424.0,36.5,2.6,14.5,99.5,29.7,20.17
2016,7,12,19,0,325.0,28.0,2.5,14.0,57.0,23.1,12.86
2016,7,12,19,15,162.5,14.0,2.5,13.5,28.5,11.36,0.0
2016,7,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,145.0,12.5,1.75,12.0,24.0,47.22,0.0
2016,7,13,5,30,290.0,25.0,1.7,12.0,48.0,133.94,82.08
2016,7,13,5,45,395.0,34.0,1.65,12.5,89.0,202.24,153.86
2016,7,13,6,0,500.0,43.0,1.6,13.0,130.0,280.41,222.96
2016,7,13,6,15,566.0,49.5,1.45,13.5,178.0,347.96,282.0
2016,7,13,6,30,632.0,56.0,1.3,14.0,226.0,421.49,343.42
2016,7,13,6,45,676.5,60.5,1.2,14.5,277.0,483.31,393.17
2016,7,13,7,0,721.0,65.0,1.1,15.0,328.0,550.13,444.23
2016,7,13,7,15,429.5,127.5,1.0,15.5,291.0,451.7,364.45
2016,7,13,7,30,138.0,190.0,0.9,16.0,254.0,299.68,240.91
2016,7,13,7,45,224.0,203.5,0.85,16.5,320.5,398.52,318.88
2016,7,13,8,0,310.0,217.0,0.8,17.0,387.0,489.01,386.01
2016,7,13,8,15,336.5,233.0,0.75,17.5,432.5,537.62,419.03
2016,7,13,8,30,363.0,249.0,0.7,18.0,478.0,586.55,451.68
2016,7,13,8,45,627.5,169.0,0.7,18.5,598.5,772.21,583.39
2016,7,13,9,0,892.0,89.0,0.7,19.0,719.0,924.02,678.22
2016,7,13,9,15,902.5,91.0,0.75,19.0,759.5,951.72,693.08
2016,7,13,9,30,913.0,93.0,0.8,19.0,800.0,976.13,707.75
2016,7,13,9,45,908.0,101.5,0.85,19.5,831.5,989.19,714.01
2016,7,13,10,0,903.0,110.0,0.9,20.0,863.0,998.08,717.91
2016,7,13,10,15,558.5,271.0,1.0,20.0,742.0,842.89,616.72
2016,7,13,10,30,214.0,432.0,1.1,20.0,621.0,631.63,467.66
2016,7,13,10,45,223.5,442.0,1.25,20.0,644.0,645.5,480.15
2016,7,13,11,0,233.0,452.0,1.4,20.0,667.0,657.86,489.34
2016,7,13,11,15,582.5,283.5,1.5,20.0,832.0,849.45,629.07
2016,7,13,11,30,932.0,115.0,1.6,20.0,997.0,979.44,715.61
2016,7,13,11,45,606.0,290.5,1.7,20.5,866.0,843.53,621.75
2016,7,13,12,0,280.0,466.0,1.8,21.0,735.0,683.66,505.59
2016,7,13,12,15,283.5,465.0,1.9,21.0,738.0,669.95,497.95
2016,7,13,12,30,287.0,464.0,2.0,21.0,741.0,654.74,487.89
2016,7,13,12,45,614.5,287.0,2.15,21.0,871.5,747.97,560.85
2016,7,13,13,0,942.0,110.0,2.3,21.0,1002.0,803.61,604.32
2016,7,13,13,15,939.5,109.0,2.4,21.0,988.0,760.32,573.88
2016,7,13,13,30,937.0,108.0,2.5,21.0,974.0,714.58,540.88
2016,7,13,13,45,933.0,107.0,2.6,21.0,952.5,665.66,504.56
2016,7,13,14,0,929.0,106.0,2.7,21.0,931.0,614.8,465.62
2016,7,13,14,15,923.0,105.0,2.75,20.5,902.5,561.17,423.97
2016,7,13,14,30,917.0,104.0,2.8,20.0,874.0,506.24,379.74
2016,7,13,14,45,909.5,102.0,2.85,20.0,840.0,448.87,331.43
2016,7,13,15,0,902.0,100.0,2.9,20.0,806.0,390.85,281.25
2016,7,13,15,15,891.5,98.5,2.95,20.0,766.5,331.92,229.56
2016,7,13,15,30,881.0,97.0,3.0,20.0,727.0,273.15,178.22
2016,7,13,15,45,867.5,94.5,3.05,20.0,682.5,213.6,128.86
2016,7,13,16,0,854.0,92.0,3.1,20.0,638.0,155.07,86.95
2016,7,13,16,15,836.5,89.5,3.1,19.5,590.0,88.74,53.03
2016,7,13,16,30,819.0,87.0,3.1,19.0,542.0,67.4,52.73
2016,7,13,16,45,796.5,83.5,3.1,19.0,492.0,65.78,51.53
2016,7,13,17,0,774.0,80.0,3.1,19.0,442.0,64.07,50.25
2016,7,13,17,15,742.5,76.0,3.05,18.5,390.5,61.8,48.55
2016,7,13,17,30,711.0,72.0,3.0,18.0,339.0,59.47,46.76
2016,7,13,17,45,667.5,66.5,2.95,18.0,288.0,51.16,39.56
2016,7,13,18,0,624.0,61.0,2.9,18.0,237.0,47.66,36.48
2016,7,13,18,15,559.5,54.5,2.7,17.5,188.0,43.16,32.46
2016,7,13,18,30,495.0,48.0,2.5,17.0,139.0,38.62,28.23
2016,7,13,18,45,394.0,38.5,2.4,16.5,97.0,31.33,21.37
2016,7,13,19,0,293.0,29.0,2.3,16.0,55.0,23.95,13.27
2016,7,13,19,15,146.5,14.5,2.25,15.5,27.5,11.8,0.0
2016,7,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,150.0,12.0,1.45,12.5,23.5,48.03,0.0
2016,7,14,5,30,300.0,24.0,1.4,13.0,47.0,135.57,80.35
2016,7,14,5,45,407.0,33.0,1.35,13.5,88.5,205.66,155.35
2016,7,14,6,0,514.0,42.0,1.3,14.0,130.0,285.34,225.39
2016,7,14,6,15,580.0,48.0,1.2,14.0,178.5,353.06,284.78
2016,7,14,6,30,646.0,54.0,1.1,14.0,227.0,424.45,344.98
2016,7,14,6,45,690.5,59.0,1.0,14.5,278.5,490.01,397.27
2016,7,14,7,0,735.0,64.0,0.9,15.0,330.0,558.12,448.79
2016,7,14,7,15,766.0,67.5,0.9,15.5,382.5,617.38,492.12
2016,7,14,7,30,797.0,71.0,0.9,16.0,435.0,677.06,532.93
2016,7,14,7,45,820.5,74.0,0.9,16.5,486.0,730.43,567.35
2016,7,14,8,0,844.0,77.0,0.9,17.0,537.0,775.56,595.16
2016,7,14,8,15,601.5,163.5,0.9,17.0,506.5,709.4,545.97
2016,7,14,8,30,359.0,250.0,0.9,17.0,476.0,584.69,452.02
2016,7,14,8,45,633.0,167.5,0.95,17.5,600.5,776.16,591.85
2016,7,14,9,0,907.0,85.0,1.0,18.0,725.0,933.95,692.76
2016,7,14,9,15,917.5,86.5,1.05,18.0,765.5,961.48,707.68
2016,7,14,9,30,928.0,88.0,1.1,18.0,806.0,985.68,722.3
2016,7,14,9,45,929.5,93.0,1.2,18.5,839.5,1001.55,731.23
2016,7,14,10,0,931.0,98.0,1.3,19.0,873.0,1013.45,737.79
2016,7,14,10,15,937.5,99.0,1.35,19.0,902.5,1022.02,742.89
2016,7,14,10,30,944.0,100.0,1.4,19.0,932.0,1026.7,745.68
2016,7,14,10,45,529.0,276.0,1.5,19.5,744.5,810.26,600.69
2016,7,14,11,0,114.0,452.0,1.6,20.0,557.0,544.69,406.94
2016,7,14,11,15,536.0,277.5,1.7,20.0,782.5,801.11,599.37
2016,7,14,11,30,958.0,103.0,1.8,20.0,1008.0,993.28,727.8
2016,7,14,11,45,959.5,103.5,1.9,20.0,1016.0,973.12,713.48
2016,7,14,12,0,961.0,104.0,2.0,20.0,1024.0,949.3,699.18
2016,7,14,12,15,500.0,256.0,2.05,20.0,734.5,679.48,512.81
2016,7,14,12,30,39.0,408.0,2.1,20.0,445.0,387.13,292.87
2016,7,14,12,45,47.0,419.0,2.2,20.0,463.5,397.45,302.26
2016,7,14,13,0,55.0,430.0,2.3,20.0,482.0,406.49,309.21
2016,7,14,13,15,497.0,271.0,2.35,19.5,730.0,591.57,453.81
2016,7,14,13,30,939.0,112.0,2.4,19.0,978.0,720.06,549.65
2016,7,14,13,45,510.5,265.5,2.45,19.0,734.5,537.42,411.24
2016,7,14,14,0,82.0,419.0,2.5,19.0,491.0,383.03,292.95
2016,7,14,14,15,287.0,366.5,2.5,19.0,609.0,434.68,332.61
2016,7,14,14,30,492.0,314.0,2.5,19.0,727.0,465.75,352.89
2016,7,14,14,45,408.0,329.5,2.55,19.0,663.0,407.95,307.63
2016,7,14,15,0,324.0,345.0,2.6,19.0,599.0,362.9,272.79
2016,7,14,15,15,600.5,222.5,2.6,18.5,663.0,328.09,236.39
2016,7,14,15,30,877.0,100.0,2.6,18.0,727.0,274.82,180.88
2016,7,14,15,45,863.0,97.5,2.6,18.0,682.0,215.31,131.28
2016,7,14,16,0,849.0,95.0,2.6,18.0,637.0,156.88,89.18
2016,7,14,16,15,830.5,92.0,2.6,17.5,589.0,90.48,54.85
2016,7,14,16,30,812.0,89.0,2.6,17.0,541.0,68.69,54.27
2016,7,14,16,45,413.0,125.0,2.6,17.0,354.5,83.53,67.36
2016,7,14,17,0,14.0,161.0,2.6,17.0,168.0,124.97,103.37
2016,7,14,17,15,44.5,154.0,2.55,16.5,171.5,114.41,94.71
2016,7,14,17,30,75.0,147.0,2.5,16.0,175.0,108.8,90.3
2016,7,14,17,45,66.0,126.0,2.5,16.0,148.5,94.28,77.79
2016,7,14,18,0,57.0,105.0,2.5,16.0,122.0,79.51,64.85
2016,7,14,18,15,263.5,77.5,2.45,15.5,129.0,57.05,44.99
2016,7,14,18,30,470.0,50.0,2.4,15.0,136.0,40.21,29.85
2016,7,14,18,45,365.5,40.0,2.35,14.5,94.5,32.56,22.61
2016,7,14,19,0,261.0,30.0,2.3,14.0,53.0,24.81,13.93
2016,7,14,19,15,130.5,15.0,2.35,13.5,26.5,12.25,0.0
2016,7,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,112.5,13.0,2.25,11.0,21.5,39.43,0.0
2016,7,15,5,30,225.0,26.0,2.3,11.0,43.0,113.53,65.38
2016,7,15,5,45,333.5,36.5,2.35,11.5,83.0,182.26,139.02
2016,7,15,6,0,442.0,47.0,2.4,12.0,123.0,260.26,208.42
2016,7,15,6,15,513.0,54.5,2.3,12.5,170.5,328.55,268.85
2016,7,15,6,30,584.0,62.0,2.2,13.0,218.0,403.38,332.68
2016,7,15,6,45,307.5,97.0,2.15,13.5,181.0,305.76,253.66
2016,7,15,7,0,31.0,132.0,2.1,14.0,144.0,147.81,119.99
2016,7,15,7,15,34.5,152.5,2.05,14.0,167.5,171.42,139.77
2016,7,15,7,30,38.0,173.0,2.0,14.0,191.0,195.16,158.94
2016,7,15,7,45,19.0,163.5,1.95,14.0,172.5,158.42,127.73
2016,7,15,8,0,0.0,154.0,1.9,14.0,154.0,133.42,106.16
2016,7,15,8,15,2.5,168.5,1.9,14.0,170.0,148.26,118.13
2016,7,15,8,30,5.0,183.0,1.9,14.0,186.0,163.25,130.05
2016,7,15,8,45,128.0,250.0,1.9,14.5,339.5,369.36,297.07
2016,7,15,9,0,251.0,317.0,1.9,15.0,493.0,572.83,450.73
2016,7,15,9,15,139.0,306.0,1.9,15.0,404.5,440.32,346.84
2016,7,15,9,30,27.0,295.0,1.9,15.0,316.0,304.04,238.95
2016,7,15,9,45,25.5,301.5,1.95,15.5,322.0,307.52,241.33
2016,7,15,10,0,24.0,308.0,2.0,16.0,328.0,293.56,229.71
2016,7,15,10,15,62.5,366.0,2.05,16.0,420.5,404.26,315.1
2016,7,15,10,30,101.0,424.0,2.1,16.0,513.0,497.03,384.21
2016,7,15,10,45,129.0,441.0,2.15,16.5,557.5,554.37,425.12
2016,7,15,11,0,157.0,458.0,2.2,17.0,602.0,592.15,451.63
2016,7,15,11,15,550.5,283.0,2.25,17.0,800.5,820.63,623.78
2016,7,15,11,30,944.0,108.0,2.3,17.0,999.0,986.13,737.04
2016,7,15,11,45,946.5,108.0,2.35,17.0,1007.5,966.61,722.53
2016,7,15,12,0,949.0,108.0,2.4,17.0,1016.0,943.45,707.56
2016,7,15,12,15,701.5,257.5,2.4,17.0,929.0,853.59,644.77
2016,7,15,12,30,454.0,407.0,2.4,17.0,842.0,749.79,566.77
2016,7,15,12,45,398.5,421.5,2.4,17.0,801.5,689.16,523.53
2016,7,15,13,0,343.0,436.0,2.4,17.0,761.0,636.65,485.06
2016,7,15,13,15,442.5,393.5,2.4,17.0,806.0,652.37,497.93
2016,7,15,13,30,542.0,351.0,2.4,17.0,851.0,657.19,501.79
2016,7,15,13,45,308.5,382.5,2.4,17.0,666.0,503.87,387.1
2016,7,15,14,0,75.0,414.0,2.4,17.0,481.0,375.49,289.46
2016,7,15,14,15,76.5,400.0,2.4,17.0,466.5,356.6,275.68
2016,7,15,14,30,78.0,386.0,2.4,17.0,452.0,337.64,261.2
2016,7,15,14,45,77.5,370.0,2.4,17.0,433.5,316.37,244.82
2016,7,15,15,0,77.0,354.0,2.4,17.0,415.0,295.3,228.44
2016,7,15,15,15,229.5,324.0,2.4,16.5,491.0,296.19,224.77
2016,7,15,15,30,382.0,294.0,2.4,16.0,567.0,290.68,213.65
2016,7,15,15,45,386.5,270.0,2.4,16.0,531.5,246.62,177.67
2016,7,15,16,0,391.0,246.0,2.4,16.0,496.0,202.45,144.56
2016,7,15,16,15,379.0,231.0,2.35,15.5,458.0,162.72,122.18
2016,7,15,16,30,367.0,216.0,2.3,15.0,420.0,143.52,119.19
2016,7,15,16,45,544.5,154.5,2.3,15.0,424.5,103.85,85.44
2016,7,15,17,0,722.0,93.0,2.3,15.0,429.0,66.91,53.54
2016,7,15,17,15,687.5,88.0,2.3,14.5,378.0,64.5,51.74
2016,7,15,17,30,653.0,83.0,2.3,14.0,327.0,62.01,49.79
2016,7,15,17,45,602.5,77.0,2.35,14.0,276.0,58.53,46.79
2016,7,15,18,0,552.0,71.0,2.4,14.0,225.0,55.0,43.64
2016,7,15,18,15,482.5,63.0,2.35,13.5,177.5,49.65,38.79
2016,7,15,18,30,413.0,55.0,2.3,13.0,130.0,44.23,33.66
2016,7,15,18,45,307.5,43.5,2.3,13.0,90.0,33.55,23.59
2016,7,15,19,0,202.0,32.0,2.3,13.0,50.0,24.78,13.78
2016,7,15,19,15,101.0,16.0,2.35,13.0,25.0,13.66,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,110.0,13.0,2.2,11.5,21.0,38.8,0.0
2016,7,16,5,30,220.0,26.0,2.2,12.0,42.0,111.39,61.17
2016,7,16,5,45,330.0,36.5,2.2,12.5,81.5,181.04,137.21
2016,7,16,6,0,440.0,47.0,2.2,13.0,121.0,259.53,206.79
2016,7,16,6,15,511.5,54.5,2.1,13.0,168.5,328.02,267.59
2016,7,16,6,30,583.0,62.0,2.0,13.0,216.0,403.1,332.01
2016,7,16,6,45,296.0,92.0,1.9,13.5,170.5,293.59,243.42
2016,7,16,7,0,9.0,122.0,1.8,14.0,125.0,114.25,91.46
2016,7,16,7,15,12.5,140.0,1.7,14.0,145.5,133.03,107.34
2016,7,16,7,30,16.0,158.0,1.6,14.0,166.0,152.07,122.84
2016,7,16,7,45,10.0,162.0,1.55,14.5,167.0,150.18,120.41
2016,7,16,8,0,4.0,166.0,1.5,15.0,168.0,148.17,117.92
2016,7,16,8,15,81.5,223.5,1.5,15.0,274.5,282.75,228.18
2016,7,16,8,30,159.0,281.0,1.5,15.0,381.0,429.16,342.09
2016,7,16,8,45,180.0,302.0,1.5,15.5,423.0,472.34,372.55
2016,7,16,9,0,201.0,323.0,1.5,16.0,465.0,515.64,403.17
2016,7,16,9,15,146.0,339.5,1.55,16.0,445.5,482.89,376.24
2016,7,16,9,30,91.0,356.0,1.6,16.0,426.0,428.57,333.75
2016,7,16,9,45,181.0,372.5,1.65,16.5,520.0,549.2,424.5
2016,7,16,10,0,271.0,389.0,1.7,17.0,614.0,670.17,510.78
2016,7,16,10,15,268.5,404.5,1.8,17.0,634.0,680.63,516.71
2016,7,16,10,30,266.0,420.0,1.9,17.0,654.0,689.34,522.43
2016,7,16,10,45,170.0,425.5,2.0,17.0,576.5,579.1,441.67
2016,7,16,11,0,74.0,431.0,2.1,17.0,499.0,470.13,360.19
2016,7,16,11,15,156.0,449.0,2.15,17.0,595.0,576.08,440.2
2016,7,16,11,30,238.0,467.0,2.2,17.0,691.0,661.48,502.3
2016,7,16,11,45,298.5,449.5,2.3,17.0,733.5,701.66,531.68
2016,7,16,12,0,359.0,432.0,2.4,17.0,776.0,724.6,549.26
2016,7,16,12,15,379.5,422.5,2.4,17.0,786.0,716.22,543.38
2016,7,16,12,30,400.0,413.0,2.4,17.0,796.0,705.32,535.89
2016,7,16,12,45,413.0,397.5,2.45,17.0,790.5,685.94,522.45
2016,7,16,13,0,426.0,382.0,2.5,17.0,785.0,658.7,503.32
2016,7,16,13,15,678.0,248.5,2.5,17.0,878.5,701.93,538.49
2016,7,16,13,30,930.0,115.0,2.5,17.0,972.0,718.34,552.33
2016,7,16,13,45,929.0,112.5,2.55,17.0,951.5,670.18,515.38
2016,7,16,14,0,928.0,110.0,2.6,17.0,931.0,619.82,476.16
2016,7,16,14,15,922.5,108.5,2.6,17.0,903.0,565.91,432.82
2016,7,16,14,30,917.0,107.0,2.6,17.0,875.0,510.63,387.06
2016,7,16,14,45,722.0,187.5,2.6,17.0,777.5,432.92,325.19
2016,7,16,15,0,527.0,268.0,2.6,17.0,680.0,377.08,281.51
2016,7,16,15,15,705.5,183.0,2.6,16.5,704.0,330.93,237.33
2016,7,16,15,30,884.0,98.0,2.6,16.0,728.0,275.87,182.93
2016,7,16,15,45,872.0,95.0,2.65,16.0,684.0,215.81,132.36
2016,7,16,16,0,860.0,92.0,2.7,16.0,640.0,156.6,89.15
2016,7,16,16,15,541.5,164.0,2.7,16.0,499.5,121.28,85.41
2016,7,16,16,30,223.0,236.0,2.7,16.0,359.0,160.51,133.36
2016,7,16,16,45,236.5,210.5,2.7,16.0,330.0,139.33,115.64
2016,7,16,17,0,250.0,185.0,2.7,16.0,301.0,125.6,104.25
2016,7,16,17,15,261.0,161.0,2.7,15.5,269.5,111.98,93.0
2016,7,16,17,30,272.0,137.0,2.7,15.0,238.0,97.66,80.93
2016,7,16,17,45,248.5,120.0,2.7,14.5,201.5,86.76,71.65
2016,7,16,18,0,225.0,103.0,2.7,14.0,165.0,75.49,61.8
2016,7,16,18,15,357.5,75.5,2.7,13.5,150.5,56.3,44.67
2016,7,16,18,30,490.0,48.0,2.7,13.0,136.0,38.71,28.75
2016,7,16,18,45,378.0,38.5,2.7,13.0,94.0,31.4,21.68
2016,7,16,19,0,266.0,29.0,2.7,13.0,52.0,24.02,12.97
2016,7,16,19,15,133.0,14.5,2.75,12.5,26.0,12.38,0.0
2016,7,16,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,122.0,12.0,2.95,11.0,21.0,40.97,0.0
2016,7,17,5,30,244.0,24.0,3.0,11.0,42.0,116.65,61.09
2016,7,17,5,45,360.0,33.5,3.05,11.5,82.0,189.25,143.74
2016,7,17,6,0,476.0,43.0,3.1,12.0,122.0,270.78,216.83
2016,7,17,6,15,545.5,49.5,3.05,12.5,170.0,338.92,277.86
2016,7,17,6,30,615.0,56.0,3.0,13.0,218.0,413.45,342.22
2016,7,17,6,45,307.5,84.0,3.0,13.5,165.0,291.28,242.95
2016,7,17,7,0,0.0,112.0,3.0,14.0,112.0,98.47,78.19
2016,7,17,7,15,158.0,140.0,2.95,14.0,211.5,254.23,211.54
2016,7,17,7,30,316.0,168.0,2.9,14.0,311.0,419.15,346.57
2016,7,17,7,45,158.0,159.5,2.85,14.5,231.0,285.38,234.79
2016,7,17,8,0,0.0,151.0,2.8,15.0,151.0,130.7,103.48
2016,7,17,8,15,10.5,188.0,2.8,15.0,194.5,173.74,139.0
2016,7,17,8,30,21.0,225.0,2.8,15.0,238.0,217.63,174.34
2016,7,17,8,45,21.0,239.0,2.85,15.0,253.0,230.21,183.83
2016,7,17,9,0,21.0,253.0,2.9,15.0,268.0,242.74,193.32
2016,7,17,9,15,31.5,286.0,2.95,15.0,310.0,301.12,239.28
2016,7,17,9,30,42.0,319.0,3.0,15.0,352.0,343.52,271.98
2016,7,17,9,45,222.5,330.0,3.05,15.5,513.5,564.12,444.22
2016,7,17,10,0,403.0,341.0,3.1,16.0,675.0,766.01,592.4
2016,7,17,10,15,235.0,372.0,3.1,16.0,568.5,615.58,477.28
2016,7,17,10,30,67.0,403.0,3.1,16.0,462.0,443.55,344.64
2016,7,17,10,45,83.0,424.0,3.15,16.0,499.0,476.42,370.2
2016,7,17,11,0,99.0,445.0,3.2,16.0,536.0,508.21,393.83
2016,7,17,11,15,119.0,458.5,3.25,16.0,569.5,550.75,425.3
2016,7,17,11,30,139.0,472.0,3.3,16.0,603.0,574.85,443.07
2016,7,17,11,45,120.5,471.5,3.4,16.0,586.0,548.92,423.32
2016,7,17,12,0,102.0,471.0,3.5,16.0,569.0,511.42,395.27
2016,7,17,12,15,91.0,465.5,3.55,16.0,553.0,489.31,378.64
2016,7,17,12,30,80.0,460.0,3.6,16.0,537.0,467.54,362.16
2016,7,17,12,45,499.5,288.5,3.65,16.0,761.0,663.3,517.76
2016,7,17,13,0,919.0,117.0,3.7,16.0,985.0,796.19,619.33
2016,7,17,13,15,477.0,249.0,3.75,16.0,699.5,560.91,439.45
2016,7,17,13,30,35.0,381.0,3.8,16.0,414.0,339.85,264.5
2016,7,17,13,45,29.0,354.0,3.85,16.0,380.5,308.89,241.35
2016,7,17,14,0,23.0,327.0,3.9,16.0,347.0,280.45,219.43
2016,7,17,14,15,37.0,345.5,3.95,15.5,377.0,295.79,232.05
2016,7,17,14,30,51.0,364.0,4.0,15.0,407.0,309.63,243.26
2016,7,17,14,45,36.5,323.5,4.05,15.0,354.0,267.2,210.13
2016,7,17,15,0,22.0,283.0,4.1,15.0,301.0,233.24,183.75
2016,7,17,15,15,82.0,307.0,4.15,15.0,366.5,255.74,200.02
2016,7,17,15,30,142.0,331.0,4.2,15.0,432.0,267.12,206.43
2016,7,17,15,45,81.0,279.0,4.3,15.0,336.0,217.64,169.47
2016,7,17,16,0,20.0,227.0,4.4,15.0,240.0,178.01,140.8
2016,7,17,16,15,15.5,206.0,4.4,14.5,215.5,159.64,127.05
2016,7,17,16,30,11.0,185.0,4.4,14.0,191.0,143.44,119.9
2016,7,17,16,45,5.5,153.5,4.45,14.0,156.5,120.93,100.8
2016,7,17,17,0,0.0,122.0,4.5,14.0,122.0,97.84,80.98
2016,7,17,17,15,63.0,134.5,4.45,13.5,158.0,102.55,85.58
2016,7,17,17,30,126.0,147.0,4.4,13.0,194.0,105.81,88.85
2016,7,17,17,45,114.0,126.5,4.4,13.0,164.0,92.3,77.03
2016,7,17,18,0,102.0,106.0,4.4,13.0,134.0,78.44,64.69
2016,7,17,18,15,282.5,77.0,4.3,12.5,132.5,56.9,45.37
2016,7,17,18,30,463.0,48.0,4.2,12.0,131.0,38.62,28.76
2016,7,17,18,45,352.5,38.5,4.1,12.0,90.0,31.35,21.69
2016,7,17,19,0,242.0,29.0,4.0,12.0,49.0,24.02,12.77
2016,7,17,19,15,121.0,14.5,3.95,12.0,24.5,12.38,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,127.5,11.0,3.1,12.0,19.5,41.51,0.0
2016,7,18,5,30,255.0,22.0,3.2,12.0,39.0,117.73,57.41
2016,7,18,5,45,367.0,31.0,3.3,12.5,78.5,189.31,142.82
2016,7,18,6,0,479.0,40.0,3.4,13.0,118.0,268.89,214.5
2016,7,18,6,15,546.0,46.0,3.4,13.0,165.0,335.26,274.66
2016,7,18,6,30,613.0,52.0,3.4,13.0,212.0,405.53,336.52
2016,7,18,6,45,306.5,77.5,3.4,13.5,157.5,283.26,236.8
2016,7,18,7,0,0.0,103.0,3.4,14.0,103.0,89.56,70.71
2016,7,18,7,15,2.0,124.0,3.3,14.0,125.5,110.02,88.01
2016,7,18,7,30,4.0,145.0,3.2,14.0,148.0,130.61,104.98
2016,7,18,7,45,4.0,155.5,3.15,14.5,158.5,139.43,111.71
2016,7,18,8,0,4.0,166.0,3.1,15.0,169.0,148.35,118.44
2016,7,18,8,15,44.5,218.5,3.05,15.0,246.5,246.96,199.54
2016,7,18,8,30,85.0,271.0,3.0,15.0,324.0,337.69,271.94
2016,7,18,8,45,65.5,280.0,3.0,15.0,323.0,329.18,263.53
2016,7,18,9,0,46.0,289.0,3.0,15.0,322.0,319.64,254.68
2016,7,18,9,15,44.0,303.5,3.0,15.0,336.5,331.37,263.17
2016,7,18,9,30,42.0,318.0,3.0,15.0,351.0,342.76,271.31
2016,7,18,9,45,85.0,358.5,3.0,15.5,428.0,424.1,334.11
2016,7,18,10,0,128.0,399.0,3.0,16.0,505.0,524.34,408.87
2016,7,18,10,15,83.5,383.0,3.0,16.0,453.5,442.85,345.58
2016,7,18,10,30,39.0,367.0,3.0,16.0,402.0,380.58,296.76
2016,7,18,10,45,67.5,405.0,3.05,16.5,466.5,442.88,344.11
2016,7,18,11,0,96.0,443.0,3.1,17.0,531.0,503.76,388.96
2016,7,18,11,15,256.5,419.5,3.1,17.0,659.5,658.85,506.26
2016,7,18,11,30,417.0,396.0,3.1,17.0,788.0,787.32,599.95
2016,7,18,11,45,235.5,414.0,3.15,17.0,635.5,612.8,470.25
2016,7,18,12,0,54.0,432.0,3.2,17.0,483.0,433.42,333.77
2016,7,18,12,15,131.5,455.5,3.25,17.0,581.0,525.63,405.1
2016,7,18,12,30,209.0,479.0,3.3,17.0,679.0,599.45,460.28
2016,7,18,12,45,116.5,416.5,3.35,17.0,528.5,458.55,354.38
2016,7,18,13,0,24.0,354.0,3.4,17.0,378.0,319.78,247.87
2016,7,18,13,15,93.0,406.5,3.4,17.0,493.0,407.91,316.84
2016,7,18,13,30,162.0,459.0,3.4,17.0,608.0,489.3,378.21
2016,7,18,13,45,307.0,405.0,3.4,17.0,679.0,522.06,403.84
2016,7,18,14,0,452.0,351.0,3.4,17.0,750.0,539.97,417.07
2016,7,18,14,15,346.5,374.5,3.4,17.0,674.5,473.05,364.93
2016,7,18,14,30,241.0,398.0,3.4,17.0,599.0,414.94,320.04
2016,7,18,14,45,208.0,384.0,3.4,17.0,552.5,374.88,288.83
2016,7,18,15,0,175.0,370.0,3.4,17.0,506.0,334.89,257.65
2016,7,18,15,15,539.0,222.5,3.4,16.5,611.5,312.94,229.31
2016,7,18,15,30,903.0,75.0,3.4,16.0,717.0,264.36,173.72
2016,7,18,15,45,892.5,72.5,3.4,16.0,673.5,203.97,122.25
2016,7,18,16,0,882.0,70.0,3.4,16.0,630.0,144.27,78.27
2016,7,18,16,15,866.0,68.0,3.4,16.0,582.5,85.59,50.22
2016,7,18,16,30,850.0,66.0,3.4,16.0,535.0,62.56,49.2
2016,7,18,16,45,830.0,63.5,3.45,16.0,485.5,60.43,47.53
2016,7,18,17,0,810.0,61.0,3.5,16.0,436.0,58.19,45.74
2016,7,18,17,15,781.5,58.0,3.5,15.5,384.5,55.38,43.51
2016,7,18,17,30,753.0,55.0,3.5,15.0,333.0,46.77,36.1
2016,7,18,17,45,713.0,51.0,3.5,14.5,282.5,43.76,33.56
2016,7,18,18,0,673.0,47.0,3.5,14.0,232.0,40.72,30.89
2016,7,18,18,15,612.5,42.0,3.45,13.5,183.5,36.68,27.2
2016,7,18,18,30,552.0,37.0,3.4,13.0,135.0,32.65,23.35
2016,7,18,18,45,451.0,30.0,3.35,13.0,93.0,26.65,17.49
2016,7,18,19,0,350.0,23.0,3.3,13.0,51.0,18.96,8.61
2016,7,18,19,15,175.0,11.5,3.25,12.5,25.5,9.82,0.0
2016,7,18,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,147.5,10.0,2.6,11.0,20.0,45.71,0.0
2016,7,19,5,30,295.0,20.0,2.7,11.0,40.0,127.69,57.64
2016,7,19,5,45,405.5,28.5,2.8,11.5,80.0,200.85,151.43
2016,7,19,6,0,516.0,37.0,2.9,12.0,120.0,278.51,222.4
2016,7,19,6,15,582.0,42.5,2.9,12.0,168.0,346.36,284.11
2016,7,19,6,30,648.0,48.0,2.9,12.0,216.0,420.0,348.78
2016,7,19,6,45,369.0,93.0,2.9,12.5,193.5,338.52,282.85
2016,7,19,7,0,90.0,138.0,2.9,13.0,171.0,193.37,159.89
2016,7,19,7,15,68.0,155.5,2.85,13.0,182.5,198.77,164.06
2016,7,19,7,30,46.0,173.0,2.8,13.0,194.0,202.04,165.78
2016,7,19,7,45,34.5,184.5,2.8,13.5,201.0,204.73,166.85
2016,7,19,8,0,23.0,196.0,2.8,14.0,208.0,193.26,156.26
2016,7,19,8,15,166.0,227.0,2.8,14.0,329.0,374.44,305.61
2016,7,19,8,30,309.0,258.0,2.8,14.0,450.0,552.97,445.21
2016,7,19,8,45,601.0,169.0,2.8,14.5,576.5,752.74,597.89
2016,7,19,9,0,893.0,80.0,2.8,15.0,703.0,919.64,712.57
2016,7,19,9,15,903.0,81.5,2.8,15.0,743.0,946.72,728.13
2016,7,19,9,30,913.0,83.0,2.8,15.0,783.0,970.52,742.71
2016,7,19,9,45,916.0,87.0,2.8,15.5,817.0,986.85,750.85
2016,7,19,10,0,919.0,91.0,2.8,16.0,851.0,999.34,756.49
2016,7,19,10,15,925.0,92.0,2.8,16.0,880.0,1007.64,760.87
2016,7,19,10,30,931.0,93.0,2.8,16.0,909.0,1012.09,762.82
2016,7,19,10,45,933.5,95.0,2.85,16.0,930.5,1010.25,761.19
2016,7,19,11,0,936.0,97.0,2.9,16.0,952.0,1004.45,757.1
2016,7,19,11,15,939.0,97.5,2.9,16.0,967.5,993.72,749.38
2016,7,19,11,30,942.0,98.0,2.9,16.0,983.0,979.14,739.23
2016,7,19,11,45,944.5,97.5,2.95,16.0,991.5,959.37,726.09
2016,7,19,12,0,947.0,97.0,3.0,16.0,1000.0,935.95,710.52
2016,7,19,12,15,947.0,97.0,3.0,16.0,1000.5,907.31,691.0
2016,7,19,12,30,947.0,97.0,3.0,16.0,1001.0,875.38,669.2
2016,7,19,12,45,943.5,98.5,3.05,16.0,993.5,838.86,644.44
2016,7,19,13,0,940.0,100.0,3.1,16.0,986.0,799.54,617.52
2016,7,19,13,15,937.5,99.5,3.1,16.0,972.0,756.63,586.93
2016,7,19,13,30,935.0,99.0,3.1,16.0,958.0,711.24,552.5
2016,7,19,13,45,935.5,95.0,3.15,16.5,937.5,662.54,514.07
2016,7,19,14,0,936.0,91.0,3.2,17.0,917.0,611.5,472.89
2016,7,19,14,15,930.5,90.0,3.25,17.0,889.0,557.61,429.19
2016,7,19,14,30,925.0,89.0,3.3,17.0,861.0,502.34,383.0
2016,7,19,14,45,920.5,86.0,3.35,17.0,828.0,444.76,333.54
2016,7,19,15,0,916.0,83.0,3.4,17.0,795.0,386.2,281.87
2016,7,19,15,15,906.0,81.5,3.45,16.5,755.5,326.43,228.87
2016,7,19,15,30,896.0,80.0,3.5,16.0,716.0,266.76,175.95
2016,7,19,15,45,885.5,77.5,3.55,16.0,672.5,206.64,124.75
2016,7,19,16,0,875.0,75.0,3.6,16.0,629.0,147.2,80.95
2016,7,19,16,15,859.0,72.5,3.6,16.0,581.5,88.43,52.66
2016,7,19,16,30,843.0,70.0,3.6,16.0,534.0,65.15,51.46
2016,7,19,16,45,824.0,66.5,3.6,16.0,484.0,62.41,49.27
2016,7,19,17,0,805.0,63.0,3.6,16.0,434.0,59.53,46.92
2016,7,19,17,15,776.0,60.0,3.55,15.5,383.0,50.29,39.02
2016,7,19,17,30,747.0,57.0,3.5,15.0,332.0,48.26,37.42
2016,7,19,17,45,708.5,52.5,3.5,15.0,281.5,44.93,34.53
2016,7,19,18,0,670.0,48.0,3.5,15.0,231.0,41.54,31.49
2016,7,19,18,15,608.5,43.0,3.35,14.5,182.5,37.53,27.83
2016,7,19,18,30,547.0,38.0,3.2,14.0,134.0,33.54,24.02
2016,7,19,18,45,447.5,30.5,3.1,13.5,92.0,27.13,17.83
2016,7,19,19,0,348.0,23.0,3.0,13.0,50.0,18.99,8.35
2016,7,19,19,15,174.0,11.5,2.95,13.0,25.0,9.82,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.0,10.0,2.45,11.5,19.5,46.11,0.0
2016,7,20,5,30,298.0,20.0,2.5,12.0,39.0,128.23,51.61
2016,7,20,5,45,409.5,28.0,2.6,12.5,79.0,202.0,151.14
2016,7,20,6,0,521.0,36.0,2.7,13.0,119.0,279.8,222.28
2016,7,20,6,15,587.5,41.5,2.7,13.0,167.0,348.16,284.19
2016,7,20,6,30,654.0,47.0,2.7,13.0,215.0,422.39,349.07
2016,7,20,6,45,698.0,51.5,2.7,13.5,266.0,487.63,403.8
2016,7,20,7,0,742.0,56.0,2.7,14.0,317.0,555.46,458.27
2016,7,20,7,15,772.5,59.0,2.6,14.0,368.5,614.34,504.17
2016,7,20,7,30,803.0,62.0,2.5,14.0,420.0,667.43,542.31
2016,7,20,7,45,480.5,146.5,2.45,14.5,368.0,551.06,447.86
2016,7,20,8,0,158.0,231.0,2.4,15.0,316.0,369.89,299.1
2016,7,20,8,15,520.5,151.5,2.35,15.0,467.5,623.75,502.67
2016,7,20,8,30,883.0,72.0,2.3,15.0,619.0,859.97,671.67
2016,7,20,8,45,509.5,196.5,2.25,15.5,517.5,692.34,544.26
2016,7,20,9,0,136.0,321.0,2.2,16.0,416.0,455.86,358.0
2016,7,20,9,15,203.0,335.0,2.2,16.0,486.5,533.49,418.57
2016,7,20,9,30,270.0,349.0,2.2,16.0,557.0,631.55,490.45
2016,7,20,9,45,601.0,219.0,2.25,16.5,707.5,842.59,646.98
2016,7,20,10,0,932.0,89.0,2.3,17.0,858.0,1010.88,757.89
2016,7,20,10,15,938.0,90.0,2.3,17.0,887.5,1019.29,760.49
2016,7,20,10,30,944.0,91.0,2.3,17.0,917.0,1023.78,762.4
2016,7,20,10,45,950.5,90.5,2.35,17.0,940.0,1023.22,761.74
2016,7,20,11,0,957.0,90.0,2.4,17.0,963.0,1018.69,758.64
2016,7,20,11,15,960.0,90.5,2.45,17.0,979.0,1007.82,751.5
2016,7,20,11,30,963.0,91.0,2.5,17.0,995.0,993.02,741.89
2016,7,20,11,45,966.5,90.0,2.6,17.5,1004.0,973.36,728.24
2016,7,20,12,0,970.0,89.0,2.7,18.0,1013.0,949.94,712.09
2016,7,20,12,15,970.0,89.5,2.75,18.0,1013.5,921.23,693.29
2016,7,20,12,30,970.0,90.0,2.8,18.0,1014.0,889.12,672.11
2016,7,20,12,45,969.0,89.5,2.85,18.0,1007.5,852.08,647.4
2016,7,20,13,0,968.0,89.0,2.9,18.0,1001.0,812.02,620.41
2016,7,20,13,15,966.0,88.5,2.95,18.0,987.0,768.4,590.46
2016,7,20,13,30,964.0,88.0,3.0,18.0,973.0,722.17,556.05
2016,7,20,13,45,961.5,87.0,3.1,18.0,952.0,672.77,518.59
2016,7,20,14,0,959.0,86.0,3.2,18.0,931.0,621.2,478.29
2016,7,20,14,15,953.5,85.0,3.25,17.5,903.0,566.11,434.68
2016,7,20,14,30,948.0,84.0,3.3,17.0,875.0,509.58,388.32
2016,7,20,14,45,941.5,82.5,3.35,17.0,840.5,451.05,338.08
2016,7,20,15,0,935.0,81.0,3.4,17.0,806.0,391.7,285.74
2016,7,20,15,15,925.5,79.5,3.4,17.0,766.5,330.89,231.33
2016,7,20,15,30,916.0,78.0,3.4,17.0,727.0,270.12,177.15
2016,7,20,15,45,904.0,76.0,3.45,17.0,682.5,208.83,125.21
2016,7,20,16,0,892.0,74.0,3.5,17.0,638.0,148.38,80.89
2016,7,20,16,15,875.5,72.0,3.5,16.5,590.0,88.81,52.56
2016,7,20,16,30,859.0,70.0,3.5,16.0,542.0,65.41,51.69
2016,7,20,16,45,838.5,67.0,3.55,16.0,491.0,62.97,49.76
2016,7,20,17,0,818.0,64.0,3.6,16.0,440.0,60.4,47.68
2016,7,20,17,15,788.5,61.0,3.6,15.5,388.0,51.2,39.83
2016,7,20,17,30,759.0,58.0,3.6,15.0,336.0,49.18,38.24
2016,7,20,17,45,718.0,54.0,3.6,15.0,284.5,46.24,35.69
2016,7,20,18,0,677.0,50.0,3.6,15.0,233.0,43.29,33.03
2016,7,20,18,15,614.5,44.5,3.5,14.5,184.0,38.9,29.03
2016,7,20,18,30,552.0,39.0,3.4,14.0,135.0,34.5,24.85
2016,7,20,18,45,447.5,31.0,3.35,13.5,92.5,25.38,16.28
2016,7,20,19,0,343.0,23.0,3.3,13.0,50.0,19.02,8.02
2016,7,20,19,15,171.5,11.5,3.3,13.0,25.0,9.82,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,148.0,10.0,2.9,12.0,19.0,45.89,0.0
2016,7,21,5,30,296.0,20.0,3.0,12.0,38.0,127.21,44.04
2016,7,21,5,45,409.5,28.0,3.15,12.5,78.0,202.3,150.95
2016,7,21,6,0,523.0,36.0,3.3,13.0,118.0,280.86,223.29
2016,7,21,6,15,589.5,41.5,3.3,13.0,166.0,349.42,285.74
2016,7,21,6,30,656.0,47.0,3.3,13.0,214.0,423.85,351.18
2016,7,21,6,45,457.5,88.0,3.3,13.5,217.0,385.46,321.13
2016,7,21,7,0,259.0,129.0,3.3,14.0,220.0,314.84,262.1
2016,7,21,7,15,265.5,150.0,3.2,14.0,256.0,353.9,294.1
2016,7,21,7,30,272.0,171.0,3.1,14.0,292.0,392.6,324.6
2016,7,21,7,45,562.0,118.5,3.05,14.5,406.5,591.49,484.41
2016,7,21,8,0,852.0,66.0,3.0,15.0,521.0,773.44,618.24
2016,7,21,8,15,869.0,68.0,2.95,15.0,569.5,818.26,647.15
2016,7,21,8,30,886.0,70.0,2.9,15.0,618.0,861.06,675.2
2016,7,21,8,45,899.5,71.5,2.85,15.5,663.0,897.8,697.27
2016,7,21,9,0,913.0,73.0,2.8,16.0,708.0,931.77,717.09
2016,7,21,9,15,923.5,74.5,2.8,16.0,749.0,959.9,734.47
2016,7,21,9,30,934.0,76.0,2.8,16.0,790.0,984.67,749.57
2016,7,21,9,45,939.5,78.5,2.8,16.5,825.0,1002.19,758.37
2016,7,21,10,0,945.0,81.0,2.8,17.0,860.0,1015.87,764.7
2016,7,21,10,15,951.5,82.0,2.85,17.0,889.5,1024.97,770.01
2016,7,21,10,30,958.0,83.0,2.9,17.0,919.0,1030.1,772.85
2016,7,21,10,45,963.5,83.0,2.95,17.5,942.5,1029.17,770.36
2016,7,21,11,0,969.0,83.0,3.0,18.0,966.0,1024.21,765.38
2016,7,21,11,15,972.0,83.5,3.1,18.0,982.0,1013.33,758.49
2016,7,21,11,30,975.0,84.0,3.2,18.0,998.0,998.46,749.03
2016,7,21,11,45,977.5,84.0,3.3,18.0,1007.0,978.72,736.34
2016,7,21,12,0,980.0,84.0,3.4,18.0,1016.0,955.18,721.08
2016,7,21,12,15,980.5,84.0,3.45,18.0,1017.0,926.22,701.75
2016,7,21,12,30,981.0,84.0,3.5,18.0,1018.0,893.8,679.99
2016,7,21,12,45,975.0,87.5,3.6,18.0,1010.5,856.05,654.68
2016,7,21,13,0,969.0,91.0,3.7,18.0,1003.0,815.48,627.15
2016,7,21,13,15,597.5,271.5,3.7,18.0,831.0,667.78,515.08
2016,7,21,13,30,226.0,452.0,3.7,18.0,659.0,527.74,405.7
2016,7,21,13,45,595.5,268.0,3.75,18.0,796.5,595.53,461.06
2016,7,21,14,0,965.0,84.0,3.8,18.0,934.0,623.68,482.43
2016,7,21,14,15,959.5,83.5,3.8,17.5,905.5,568.63,437.97
2016,7,21,14,30,954.0,83.0,3.8,17.0,877.0,512.12,391.24
2016,7,21,14,45,949.5,80.0,3.8,17.0,843.5,452.82,340.07
2016,7,21,15,0,945.0,77.0,3.8,17.0,810.0,392.49,286.65
2016,7,21,15,15,936.0,75.5,3.75,17.0,769.5,331.22,231.6
2016,7,21,15,30,927.0,74.0,3.7,17.0,729.0,269.91,176.74
2016,7,21,15,45,916.0,72.0,3.7,17.0,685.0,208.11,124.18
