Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,0,905.0,70.0,3.7,17.0,641.0,147.01,79.28
2016,7,21,16,15,889.0,68.0,3.65,16.5,592.5,86.66,50.55
2016,7,21,16,30,873.0,66.0,3.6,16.0,544.0,62.92,49.53
2016,7,21,16,45,852.0,63.5,3.6,16.0,493.0,60.74,47.82
2016,7,21,17,0,831.0,61.0,3.6,16.0,442.0,58.45,45.98
2016,7,21,17,15,802.0,58.0,3.55,15.5,389.5,55.59,43.71
2016,7,21,17,30,773.0,55.0,3.5,15.0,337.0,47.04,36.34
2016,7,21,17,45,731.0,51.5,3.45,15.0,285.0,44.39,34.04
2016,7,21,18,0,689.0,48.0,3.4,15.0,233.0,41.74,31.66
2016,7,21,18,15,626.5,42.5,3.3,14.5,183.5,37.27,27.58
2016,7,21,18,30,564.0,37.0,3.2,14.0,134.0,32.8,23.33
2016,7,21,18,45,456.5,29.5,3.1,13.5,91.5,26.31,17.04
2016,7,21,19,0,349.0,22.0,3.0,13.0,49.0,19.84,8.18
2016,7,21,19,15,174.5,11.0,2.95,12.5,24.5,9.39,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,144.5,9.5,2.15,11.5,18.0,44.62,0.0
2016,7,22,5,30,289.0,19.0,2.2,12.0,36.0,123.63,34.25
2016,7,22,5,45,404.5,28.0,2.25,12.5,76.5,200.77,148.93
2016,7,22,6,0,520.0,37.0,2.3,13.0,117.0,280.78,222.39
2016,7,22,6,15,589.0,42.5,2.2,13.0,165.5,350.62,285.3
2016,7,22,6,30,658.0,48.0,2.1,13.0,214.0,426.5,351.03
2016,7,22,6,45,703.5,52.5,2.05,13.5,266.0,493.03,406.22
2016,7,22,7,0,749.0,57.0,2.0,14.0,318.0,562.26,460.98
2016,7,22,7,15,781.0,60.5,1.95,14.5,370.5,623.27,507.04
2016,7,22,7,30,813.0,64.0,1.9,15.0,423.0,678.52,545.2
2016,7,22,7,45,557.5,137.5,1.85,15.5,397.5,608.79,488.06
2016,7,22,8,0,302.0,211.0,1.8,16.0,372.0,480.48,384.86
2016,7,22,8,15,189.0,238.0,1.8,16.0,342.0,407.29,326.17
2016,7,22,8,30,76.0,265.0,1.8,16.0,312.0,324.76,258.49
2016,7,22,8,45,92.5,290.5,1.8,16.5,352.0,366.28,290.18
2016,7,22,9,0,109.0,316.0,1.8,17.0,392.0,408.08,320.88
2016,7,22,9,15,524.0,198.5,1.8,17.0,594.5,737.86,572.8
2016,7,22,9,30,939.0,81.0,1.8,17.0,797.0,996.22,746.2
2016,7,22,9,45,939.5,86.5,1.85,17.5,831.0,1012.24,751.43
2016,7,22,10,0,940.0,92.0,1.9,18.0,865.0,1024.18,757.02
2016,7,22,10,15,560.5,260.5,1.95,18.0,726.0,847.1,636.39
2016,7,22,10,30,181.0,429.0,2.0,18.0,587.0,601.67,455.89
2016,7,22,10,45,572.0,261.5,2.05,18.5,778.5,849.4,640.61
2016,7,22,11,0,963.0,94.0,2.1,19.0,970.0,1030.86,759.4
2016,7,22,11,15,965.5,94.5,2.2,19.0,986.0,1019.35,750.53
2016,7,22,11,30,968.0,95.0,2.3,19.0,1002.0,1003.9,741.29
2016,7,22,11,45,970.5,95.0,2.4,19.0,1010.5,984.07,729.2
2016,7,22,12,0,973.0,95.0,2.5,19.0,1019.0,960.47,714.58
2016,7,22,12,15,973.0,95.0,2.6,19.0,1019.5,931.05,695.99
2016,7,22,12,30,973.0,95.0,2.7,19.0,1020.0,898.22,674.97
2016,7,22,12,45,969.0,96.5,2.8,19.0,1012.0,860.29,650.25
2016,7,22,13,0,965.0,98.0,2.9,19.0,1004.0,819.5,623.27
2016,7,22,13,15,962.0,97.5,2.95,19.0,989.5,775.05,592.75
2016,7,22,13,30,959.0,97.0,3.0,19.0,975.0,728.09,558.04
2016,7,22,13,45,955.0,96.5,3.1,19.0,953.5,678.17,520.42
2016,7,22,14,0,951.0,96.0,3.2,19.0,932.0,626.21,480.09
2016,7,22,14,15,945.5,95.0,3.2,19.0,903.5,571.26,435.91
2016,7,22,14,30,940.0,94.0,3.2,19.0,875.0,514.88,389.23
2016,7,22,14,45,932.0,92.5,3.25,19.0,840.5,455.91,339.22
2016,7,22,15,0,924.0,91.0,3.3,19.0,806.0,396.28,287.28
2016,7,22,15,15,914.0,89.5,3.3,18.5,766.0,335.67,234.06
2016,7,22,15,30,904.0,88.0,3.3,18.0,726.0,275.14,180.9
2016,7,22,15,45,890.0,86.5,3.3,18.0,681.0,214.27,129.66
2016,7,22,16,0,876.0,85.0,3.3,18.0,636.0,154.44,86.1
2016,7,22,16,15,858.5,82.5,3.3,17.5,587.0,95.08,57.84
2016,7,22,16,30,841.0,80.0,3.3,17.0,538.0,63.24,49.6
2016,7,22,16,45,815.5,77.5,3.3,17.0,486.5,62.08,48.79
2016,7,22,17,0,790.0,75.0,3.3,17.0,435.0,60.88,47.93
2016,7,22,17,15,758.0,71.0,3.25,16.5,383.0,58.45,46.05
2016,7,22,17,30,726.0,67.0,3.2,16.0,331.0,55.96,44.08
2016,7,22,17,45,677.5,62.5,3.15,16.0,278.5,52.87,41.41
2016,7,22,18,0,629.0,58.0,3.1,16.0,226.0,45.69,35.01
2016,7,22,18,15,559.5,51.5,3.0,15.5,177.0,41.09,30.82
2016,7,22,18,30,490.0,45.0,2.9,15.0,128.0,36.48,26.43
2016,7,22,18,45,373.5,35.0,2.85,15.0,86.0,28.64,18.86
2016,7,22,19,0,257.0,25.0,2.8,15.0,44.0,20.72,8.15
2016,7,22,19,15,128.5,12.5,2.8,14.5,22.0,10.67,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,109.5,10.0,1.55,12.5,16.5,36.24,0.0
2016,7,23,5,30,219.0,20.0,1.5,13.0,33.0,102.41,19.07
2016,7,23,5,45,342.5,30.0,1.45,13.5,72.0,180.4,132.47
2016,7,23,6,0,466.0,40.0,1.4,14.0,111.0,264.79,208.2
2016,7,23,6,15,539.0,46.5,1.4,14.5,159.0,334.3,269.37
2016,7,23,6,30,612.0,53.0,1.4,15.0,207.0,410.68,333.95
2016,7,23,6,45,662.0,58.0,1.4,15.5,258.0,475.56,387.06
2016,7,23,7,0,712.0,63.0,1.4,16.0,309.0,546.45,442.37
2016,7,23,7,15,745.5,67.0,1.4,16.5,361.5,607.58,487.93
2016,7,23,7,30,779.0,71.0,1.4,17.0,414.0,669.41,530.98
2016,7,23,7,45,804.5,73.5,1.4,17.5,465.0,723.57,566.65
2016,7,23,8,0,830.0,76.0,1.4,18.0,516.0,769.48,595.58
2016,7,23,8,15,848.5,78.5,1.45,18.5,565.0,815.41,624.48
2016,7,23,8,30,867.0,81.0,1.5,19.0,614.0,859.45,651.56
2016,7,23,8,45,881.0,83.0,1.55,19.5,659.5,896.67,673.65
2016,7,23,9,0,895.0,85.0,1.6,20.0,705.0,931.18,693.77
2016,7,23,9,15,905.5,87.0,1.65,20.0,746.0,959.43,710.98
2016,7,23,9,30,916.0,89.0,1.7,20.0,787.0,984.35,726.09
2016,7,23,9,45,923.0,91.5,1.8,20.5,822.0,1002.93,736.43
2016,7,23,10,0,930.0,94.0,1.9,21.0,857.0,1017.75,744.46
2016,7,23,10,15,936.0,95.0,1.95,21.0,887.0,1026.11,749.24
2016,7,23,10,30,942.0,96.0,2.0,21.0,917.0,1030.55,751.69
2016,7,23,10,45,944.5,98.5,2.15,21.5,939.0,1029.13,750.36
2016,7,23,11,0,947.0,101.0,2.3,22.0,961.0,1023.68,746.51
2016,7,23,11,15,950.0,101.5,2.4,21.5,977.0,1012.72,741.46
2016,7,23,11,30,953.0,102.0,2.5,21.0,993.0,997.84,733.92
2016,7,23,11,45,953.0,103.5,2.6,21.0,1001.0,977.31,721.27
2016,7,23,12,0,953.0,105.0,2.7,21.0,1009.0,953.12,706.19
2016,7,23,12,15,953.5,105.0,2.75,21.0,1010.0,924.47,687.66
2016,7,23,12,30,954.0,105.0,2.8,21.0,1011.0,892.47,666.81
2016,7,23,12,45,953.5,104.5,2.85,21.0,1004.5,856.01,642.82
2016,7,23,13,0,953.0,104.0,2.9,21.0,998.0,816.56,616.57
2016,7,23,13,15,950.5,103.5,2.95,21.0,984.0,772.82,586.6
2016,7,23,13,30,948.0,103.0,3.0,21.0,970.0,726.55,552.65
2016,7,23,13,45,944.5,102.0,3.05,21.0,948.5,676.91,515.34
2016,7,23,14,0,941.0,101.0,3.1,21.0,927.0,625.22,475.42
2016,7,23,14,15,935.5,100.0,3.1,20.5,899.0,570.65,432.77
2016,7,23,14,30,930.0,99.0,3.1,20.0,871.0,514.67,387.49
2016,7,23,14,45,922.5,97.5,3.15,20.0,836.5,456.31,338.25
2016,7,23,15,0,915.0,96.0,3.2,20.0,802.0,397.26,287.05
2016,7,23,15,15,904.5,94.0,3.2,19.5,762.0,336.51,234.06
2016,7,23,15,30,894.0,92.0,3.2,19.0,722.0,275.93,181.18
2016,7,23,15,45,880.0,90.0,3.25,19.0,677.0,215.16,130.3
2016,7,23,16,0,866.0,88.0,3.3,19.0,632.0,155.46,86.99
2016,7,23,16,15,848.5,85.5,3.25,18.5,583.5,96.57,59.05
2016,7,23,16,30,831.0,83.0,3.2,18.0,535.0,65.18,51.08
2016,7,23,16,45,806.5,80.0,3.2,18.0,484.0,63.77,50.06
2016,7,23,17,0,782.0,77.0,3.2,18.0,433.0,62.3,48.97
2016,7,23,17,15,749.0,73.0,3.15,17.5,380.5,59.93,47.16
2016,7,23,17,30,716.0,69.0,3.1,17.0,328.0,57.5,45.26
2016,7,23,17,45,668.5,64.0,3.05,17.0,275.5,49.64,38.39
2016,7,23,18,0,621.0,59.0,3.0,17.0,223.0,46.45,35.54
2016,7,23,18,15,549.5,52.0,2.95,16.5,174.0,41.48,31.02
2016,7,23,18,30,478.0,45.0,2.9,16.0,125.0,36.47,26.28
2016,7,23,18,45,360.5,35.0,2.85,15.5,83.5,28.66,18.77
2016,7,23,19,0,243.0,25.0,2.8,15.0,42.0,20.76,7.51
2016,7,23,19,15,121.5,12.5,2.85,14.5,21.0,10.67,0.0
2016,7,23,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,86.0,10.0,1.65,12.5,15.0,30.32,0.0
2016,7,24,5,30,172.0,20.0,1.6,13.0,30.0,87.31,6.77
2016,7,24,5,45,296.5,31.5,1.55,13.5,68.0,165.15,120.64
2016,7,24,6,0,421.0,43.0,1.5,14.0,106.0,249.07,195.97
2016,7,24,6,15,498.0,50.5,1.4,14.0,153.5,319.54,258.16
2016,7,24,6,30,575.0,58.0,1.3,14.0,201.0,397.31,324.27
2016,7,24,6,45,627.5,63.5,1.2,14.5,252.0,465.04,379.24
2016,7,24,7,0,680.0,69.0,1.1,15.0,303.0,536.39,434.27
2016,7,24,7,15,411.5,125.0,1.05,15.5,273.5,441.64,357.57
2016,7,24,7,30,143.0,181.0,1.0,16.0,244.0,297.4,240.08
2016,7,24,7,45,169.0,203.0,1.0,16.5,286.0,345.48,278.03
2016,7,24,8,0,195.0,225.0,1.0,17.0,328.0,394.9,314.89
2016,7,24,8,15,520.5,157.5,1.0,17.0,468.0,633.42,497.71
2016,7,24,8,30,846.0,90.0,1.0,17.0,608.0,852.59,647.49
2016,7,24,8,45,862.5,91.5,1.05,17.5,654.0,890.86,667.84
2016,7,24,9,0,879.0,93.0,1.1,18.0,700.0,926.61,688.71
2016,7,24,9,15,890.5,94.5,1.15,18.0,741.0,954.85,705.87
2016,7,24,9,30,902.0,96.0,1.2,18.0,782.0,979.86,721.04
2016,7,24,9,45,911.5,97.0,1.3,18.5,818.0,998.97,731.97
2016,7,24,10,0,921.0,98.0,1.4,19.0,854.0,1014.45,740.69
2016,7,24,10,15,927.5,99.5,1.5,19.0,883.5,1023.74,746.96
2016,7,24,10,30,934.0,101.0,1.6,19.0,913.0,1029.13,750.91
2016,7,24,10,45,939.5,101.0,1.7,19.5,936.0,1028.02,749.41
2016,7,24,11,0,945.0,101.0,1.8,20.0,959.0,1022.94,745.52
2016,7,24,11,15,948.0,102.0,1.85,20.0,975.0,1012.48,739.01
2016,7,24,11,30,951.0,103.0,1.9,20.0,991.0,998.1,730.1
2016,7,24,11,45,952.5,103.0,2.0,20.0,999.0,977.52,717.86
2016,7,24,12,0,954.0,103.0,2.1,20.0,1007.0,953.27,703.19
2016,7,24,12,15,954.0,103.0,2.2,20.0,1007.5,924.17,685.2
2016,7,24,12,30,954.0,103.0,2.3,20.0,1008.0,891.72,664.82
2016,7,24,12,45,952.0,103.0,2.4,20.0,1000.5,854.49,640.97
2016,7,24,13,0,950.0,103.0,2.5,20.0,993.0,814.36,614.84
2016,7,24,13,15,947.0,102.5,2.55,19.5,978.5,770.34,586.0
2016,7,24,13,30,944.0,102.0,2.6,19.0,964.0,723.84,553.03
2016,7,24,13,45,939.0,102.0,2.7,19.0,942.0,674.22,515.94
2016,7,24,14,0,934.0,102.0,2.8,19.0,920.0,622.68,476.23
2016,7,24,14,15,927.5,100.5,2.85,19.0,891.5,567.47,432.31
2016,7,24,14,30,921.0,99.0,2.9,19.0,863.0,510.99,385.96
2016,7,24,14,45,912.0,98.0,2.95,19.0,828.0,452.83,336.82
2016,7,24,15,0,903.0,97.0,3.0,19.0,793.0,394.15,285.87
2016,7,24,15,15,892.0,95.0,3.0,18.5,753.0,333.88,233.19
2016,7,24,15,30,881.0,93.0,3.0,18.0,713.0,273.84,180.67
2016,7,24,15,45,866.0,91.5,3.0,18.0,668.0,213.95,130.4
2016,7,24,16,0,851.0,90.0,3.0,18.0,623.0,155.24,87.73
2016,7,24,16,15,832.5,87.5,2.95,17.5,574.5,88.51,52.97
2016,7,24,16,30,814.0,85.0,2.9,17.0,526.0,66.34,52.31
2016,7,24,16,45,788.0,82.0,2.9,17.0,475.0,64.98,51.33
2016,7,24,17,0,762.0,79.0,2.9,17.0,424.0,63.58,50.29
2016,7,24,17,15,728.5,74.5,2.9,16.5,372.0,60.89,48.21
2016,7,24,17,30,695.0,70.0,2.9,16.0,320.0,58.13,46.01
2016,7,24,17,45,647.0,64.5,2.9,16.0,268.5,49.87,38.76
2016,7,24,18,0,599.0,59.0,2.9,16.0,217.0,46.33,35.58
2016,7,24,18,15,527.5,52.0,2.9,15.5,169.0,41.39,31.07
2016,7,24,18,30,456.0,45.0,2.9,15.0,121.0,36.43,26.33
2016,7,24,18,45,339.5,34.5,2.9,14.5,80.5,28.21,18.41
2016,7,24,19,0,223.0,24.0,2.9,14.0,40.0,19.88,6.22
2016,7,24,19,15,111.5,12.0,2.9,13.5,20.0,10.24,0.0
2016,7,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,10.0,2.0,11.0,14.5,31.5,0.0
2016,7,25,5,30,181.0,20.0,2.0,11.0,29.0,89.64,0.0
2016,7,25,5,45,308.5,30.5,2.0,11.5,67.5,168.88,123.61
2016,7,25,6,0,436.0,41.0,2.0,12.0,106.0,253.74,201.31
2016,7,25,6,15,513.5,48.5,1.9,12.5,153.5,325.2,264.85
2016,7,25,6,30,591.0,56.0,1.8,13.0,201.0,404.08,332.25
2016,7,25,6,45,385.0,94.0,1.75,13.5,197.0,351.81,291.01
2016,7,25,7,0,179.0,132.0,1.7,14.0,193.0,256.97,212.42
2016,7,25,7,15,89.5,119.5,1.65,14.0,150.0,186.64,153.58
2016,7,25,7,30,0.0,107.0,1.6,14.0,107.0,91.39,71.87
2016,7,25,7,45,10.5,148.5,1.55,14.5,154.0,138.32,110.97
2016,7,25,8,0,21.0,190.0,1.5,15.0,201.0,186.65,150.04
2016,7,25,8,15,438.5,138.5,1.5,15.0,405.5,543.42,439.52
2016,7,25,8,30,856.0,87.0,1.5,15.0,610.0,858.84,664.44
2016,7,25,8,45,578.0,193.0,1.5,15.5,558.0,754.17,583.94
2016,7,25,9,0,300.0,299.0,1.5,16.0,506.0,604.91,469.08
2016,7,25,9,15,603.5,197.0,1.5,16.0,645.0,813.9,624.93
2016,7,25,9,30,907.0,95.0,1.5,16.0,784.0,984.69,736.45
2016,7,25,9,45,910.0,99.5,1.55,16.5,818.0,1001.4,743.15
2016,7,25,10,0,913.0,104.0,1.6,17.0,852.0,1014.24,749.39
2016,7,25,10,15,920.0,105.5,1.6,17.0,882.0,1023.91,754.38
2016,7,25,10,30,927.0,107.0,1.6,17.0,912.0,1029.68,757.01
2016,7,25,10,45,931.5,108.0,1.65,17.5,935.0,1028.55,754.73
2016,7,25,11,0,936.0,109.0,1.7,18.0,958.0,1023.44,750.11
2016,7,25,11,15,939.5,109.5,1.75,18.0,974.0,1012.92,743.57
2016,7,25,11,30,943.0,110.0,1.8,18.0,990.0,998.5,734.64
2016,7,25,11,45,945.0,110.5,1.85,18.0,998.5,978.86,722.39
2016,7,25,12,0,947.0,111.0,1.9,18.0,1007.0,955.53,707.76
2016,7,25,12,15,947.0,111.0,1.9,18.0,1007.5,926.44,688.74
2016,7,25,12,30,947.0,111.0,1.9,18.0,1008.0,894.04,667.51
2016,7,25,12,45,946.5,110.5,1.95,18.5,1001.5,857.63,642.79
2016,7,25,13,0,946.0,110.0,2.0,19.0,995.0,818.24,615.91
2016,7,25,13,15,742.5,228.5,2.05,19.0,916.5,739.49,558.06
2016,7,25,13,30,539.0,347.0,2.1,19.0,838.0,659.89,498.28
2016,7,25,13,45,737.5,225.5,2.15,19.0,881.0,653.27,495.94
2016,7,25,14,0,936.0,104.0,2.2,19.0,924.0,626.05,476.29
2016,7,25,14,15,930.0,103.0,2.2,18.5,895.5,571.28,433.62
2016,7,25,14,30,924.0,102.0,2.2,18.0,867.0,515.17,388.53
2016,7,25,14,45,919.0,98.5,2.25,18.0,833.0,456.44,339.25
2016,7,25,15,0,914.0,95.0,2.3,18.0,799.0,396.78,287.69
2016,7,25,15,15,903.5,93.5,2.25,18.0,758.5,336.3,234.4
2016,7,25,15,30,893.0,92.0,2.2,18.0,718.0,275.97,181.37
2016,7,25,15,45,882.0,88.5,2.2,18.0,673.5,214.55,129.9
2016,7,25,16,0,871.0,85.0,2.2,18.0,629.0,153.87,85.73
2016,7,25,16,15,853.0,82.5,2.2,17.5,580.0,94.55,57.67
2016,7,25,16,30,835.0,80.0,2.2,17.0,531.0,63.27,49.64
2016,7,25,16,45,435.0,125.0,2.2,17.0,358.5,84.39,68.19
2016,7,25,17,0,35.0,170.0,2.2,17.0,186.0,124.73,103.26
2016,7,25,17,15,380.0,117.5,2.15,16.5,255.0,81.65,66.32
2016,7,25,17,30,725.0,65.0,2.1,16.0,324.0,54.48,42.77
2016,7,25,17,45,679.0,60.0,2.05,16.0,272.0,50.95,39.72
2016,7,25,18,0,633.0,55.0,2.0,16.0,220.0,43.51,33.09
2016,7,25,18,15,563.0,48.5,1.85,15.5,171.0,38.82,28.8
2016,7,25,18,30,493.0,42.0,1.7,15.0,122.0,34.12,24.31
2016,7,25,18,45,378.0,32.0,1.55,14.5,81.0,26.22,16.66
2016,7,25,19,0,263.0,22.0,1.4,14.0,40.0,18.21,4.36
2016,7,25,19,15,131.5,11.0,1.4,14.0,20.0,9.39,0.0
2016,7,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,106.5,9.0,1.0,12.5,14.0,34.76,0.0
2016,7,26,5,30,213.0,18.0,0.9,13.0,28.0,97.44,0.0
2016,7,26,5,45,336.0,28.0,0.85,13.5,67.0,176.83,126.97
2016,7,26,6,0,459.0,38.0,0.8,14.0,106.0,260.7,203.55
2016,7,26,6,15,534.5,45.5,0.75,14.0,153.5,332.33,266.35
2016,7,26,6,30,610.0,53.0,0.7,14.0,201.0,411.25,332.64
2016,7,26,6,45,658.0,58.5,0.7,14.5,252.5,475.41,384.51
2016,7,26,7,0,706.0,64.0,0.7,15.0,304.0,545.7,438.53
2016,7,26,7,15,740.5,68.0,0.7,15.5,356.5,607.5,483.77
2016,7,26,7,30,775.0,72.0,0.7,16.0,409.0,670.09,526.44
2016,7,26,7,45,799.0,75.5,0.7,17.0,460.5,724.35,560.3
2016,7,26,8,0,823.0,79.0,0.7,18.0,512.0,777.76,592.45
2016,7,26,8,15,842.0,82.0,0.65,18.5,561.0,816.93,614.34
2016,7,26,8,30,861.0,85.0,0.6,19.0,610.0,861.91,639.62
2016,7,26,8,45,499.0,201.0,0.6,19.5,511.0,692.65,520.73
2016,7,26,9,0,137.0,317.0,0.6,20.0,412.0,455.65,345.14
2016,7,26,9,15,224.5,326.0,0.65,20.0,492.0,547.67,415.03
2016,7,26,9,30,312.0,335.0,0.7,20.0,572.0,661.32,494.26
2016,7,26,9,45,283.5,360.0,0.8,20.5,583.0,660.73,490.71
2016,7,26,10,0,255.0,385.0,0.9,21.0,594.0,657.68,486.88
2016,7,26,10,15,594.0,244.5,0.95,21.0,753.5,868.69,636.59
2016,7,26,10,30,933.0,104.0,1.0,21.0,913.0,1033.68,739.78
2016,7,26,10,45,760.5,210.5,1.1,21.5,881.5,987.72,708.51
2016,7,26,11,0,588.0,317.0,1.2,22.0,850.0,909.82,656.06
2016,7,26,11,15,585.5,326.5,1.3,22.0,864.5,903.96,653.87
2016,7,26,11,30,583.0,336.0,1.4,22.0,879.0,895.07,648.77
2016,7,26,11,45,767.0,222.0,1.5,22.0,943.0,941.63,684.19
2016,7,26,12,0,951.0,108.0,1.6,22.0,1007.0,957.44,694.97
2016,7,26,12,15,951.0,108.0,1.7,22.0,1007.5,928.26,677.17
2016,7,26,12,30,951.0,108.0,1.8,22.0,1008.0,895.73,657.47
2016,7,26,12,45,732.0,241.0,1.9,22.0,931.0,814.99,602.8
2016,7,26,13,0,513.0,374.0,2.0,22.0,854.0,725.95,538.2
2016,7,26,13,15,723.0,243.0,2.05,22.0,908.0,738.46,551.43
2016,7,26,13,30,933.0,112.0,2.1,22.0,962.0,726.28,545.59
2016,7,26,13,45,930.0,110.5,2.2,22.0,940.5,676.91,509.4
2016,7,26,14,0,927.0,109.0,2.3,22.0,919.0,625.5,470.77
2016,7,26,14,15,920.5,107.5,2.3,21.5,890.0,570.4,428.52
2016,7,26,14,30,914.0,106.0,2.3,21.0,861.0,514.05,383.75
2016,7,26,14,45,906.5,104.0,2.35,21.0,826.5,455.87,335.43
2016,7,26,15,0,899.0,102.0,2.4,21.0,792.0,397.03,285.13
2016,7,26,15,15,888.0,100.0,2.4,21.0,751.5,336.74,232.72
2016,7,26,15,30,877.0,98.0,2.4,21.0,711.0,276.68,180.61
2016,7,26,15,45,864.0,95.0,2.45,21.0,666.5,216.07,130.48
2016,7,26,16,0,851.0,92.0,2.5,21.0,622.0,156.44,87.63
2016,7,26,16,15,832.0,89.0,2.45,20.5,573.0,89.27,53.14
2016,7,26,16,30,813.0,86.0,2.4,20.0,524.0,67.13,52.35
2016,7,26,16,45,789.5,82.0,2.4,20.0,473.0,65.1,50.82
2016,7,26,17,0,766.0,78.0,2.4,20.0,422.0,62.98,49.17
2016,7,26,17,15,732.5,73.5,2.3,19.5,370.0,60.26,47.08
2016,7,26,17,30,699.0,69.0,2.2,19.0,318.0,57.47,44.87
2016,7,26,17,45,652.0,63.5,2.15,18.5,266.0,49.26,37.82
2016,7,26,18,0,605.0,58.0,2.1,18.0,214.0,45.69,34.71
2016,7,26,18,15,534.0,50.5,1.95,17.5,165.5,40.32,29.84
2016,7,26,18,30,463.0,43.0,1.8,17.0,117.0,34.89,24.72
2016,7,26,18,45,349.5,32.5,1.65,16.5,77.0,26.62,16.75
2016,7,26,19,0,236.0,22.0,1.5,16.0,37.0,18.23,3.19
2016,7,26,19,15,118.0,11.0,1.45,15.5,18.5,9.39,0.0
2016,7,26,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,15,53.5,8.0,1.5,13.0,10.5,20.46,0.0
2016,7,27,5,30,107.0,16.0,1.5,13.0,21.0,60.0,0.0
2016,7,27,5,45,210.5,30.5,1.5,13.5,55.5,131.18,93.24
2016,7,27,6,0,314.0,45.0,1.5,14.0,90.0,203.87,160.1
2016,7,27,6,15,388.5,56.0,1.4,14.0,134.5,273.51,221.37
2016,7,27,6,30,463.0,67.0,1.3,14.0,179.0,348.42,285.38
2016,7,27,6,45,357.0,95.5,1.2,14.5,194.0,338.11,277.79
2016,7,27,7,0,251.0,124.0,1.1,15.0,209.0,306.86,251.97
2016,7,27,7,15,151.5,146.5,1.1,15.5,200.5,261.21,213.6
2016,7,27,7,30,52.0,169.0,1.1,16.0,192.0,204.52,165.1
2016,7,27,7,45,382.5,136.5,1.15,16.5,334.5,468.82,379.52
2016,7,27,8,0,713.0,104.0,1.2,17.0,477.0,722.73,565.88
2016,7,27,8,15,734.5,108.0,1.2,17.0,524.5,769.75,594.19
2016,7,27,8,30,756.0,112.0,1.2,17.0,572.0,811.15,620.46
2016,7,27,8,45,776.0,114.0,1.25,17.5,617.0,851.38,645.08
2016,7,27,9,0,796.0,116.0,1.3,18.0,662.0,889.4,667.91
2016,7,27,9,15,809.5,118.5,1.35,18.5,702.5,919.34,685.17
2016,7,27,9,30,823.0,121.0,1.4,19.0,743.0,946.31,700.46
2016,7,27,9,45,556.0,248.5,1.45,19.5,678.0,829.03,618.56
2016,7,27,10,0,289.0,376.0,1.5,20.0,613.0,682.39,510.62
2016,7,27,10,15,553.5,264.0,1.55,20.0,736.5,843.68,629.0
2016,7,27,10,30,818.0,152.0,1.6,20.0,860.0,984.26,721.74
2016,7,27,10,45,611.5,266.5,1.65,20.5,803.5,897.81,660.55
2016,7,27,11,0,405.0,381.0,1.7,21.0,747.0,794.44,585.44
2016,7,27,11,15,362.5,409.5,1.75,21.0,741.5,756.92,559.94
2016,7,27,11,30,320.0,438.0,1.8,21.0,736.0,732.37,542.13
2016,7,27,11,45,591.5,291.5,1.85,21.0,847.5,845.22,626.16
2016,7,27,12,0,863.0,145.0,1.9,21.0,959.0,913.13,673.53
2016,7,27,12,15,863.0,145.0,1.95,21.0,960.0,885.75,655.17
2016,7,27,12,30,863.0,145.0,2.0,21.0,961.0,855.37,635.71
2016,7,27,12,45,593.0,292.0,2.1,21.0,850.5,748.16,559.23
2016,7,27,13,0,323.0,439.0,2.2,21.0,740.0,632.43,473.52
2016,7,27,13,15,598.0,284.5,2.25,20.5,832.0,683.51,516.62
2016,7,27,13,30,873.0,130.0,2.3,20.0,924.0,701.32,533.48
2016,7,27,13,45,873.0,126.0,2.4,20.0,904.0,654.44,498.31
2016,7,27,14,0,873.0,122.0,2.5,20.0,884.0,605.4,460.89
2016,7,27,14,15,866.0,120.5,2.5,19.5,856.0,552.65,419.86
2016,7,27,14,30,859.0,119.0,2.5,19.0,828.0,498.79,376.54
2016,7,27,14,45,855.0,114.5,2.55,19.0,795.0,443.06,329.7
2016,7,27,15,0,851.0,110.0,2.6,19.0,762.0,386.4,280.72
2016,7,27,15,15,838.5,108.0,2.55,18.5,722.5,328.34,230.23
2016,7,27,15,30,826.0,106.0,2.5,18.0,683.0,264.67,175.38
2016,7,27,15,45,816.0,101.0,2.5,18.0,639.5,205.24,125.52
2016,7,27,16,0,806.0,96.0,2.5,18.0,596.0,146.63,82.56
2016,7,27,16,15,786.0,93.0,2.5,17.5,548.5,90.04,55.38
2016,7,27,16,30,766.0,90.0,2.5,17.0,501.0,69.26,54.85
2016,7,27,16,45,745.5,84.5,2.5,17.0,452.0,66.34,52.54
2016,7,27,17,0,725.0,79.0,2.5,17.0,403.0,63.25,50.03
2016,7,27,17,15,690.5,74.5,2.45,16.5,352.0,60.61,47.98
2016,7,27,17,30,656.0,70.0,2.4,16.0,301.0,53.1,41.57
2016,7,27,17,45,612.5,63.5,2.35,16.0,251.5,48.95,37.96
2016,7,27,18,0,569.0,57.0,2.3,16.0,202.0,44.69,34.11
2016,7,27,18,15,498.5,49.5,2.3,15.5,155.5,39.35,29.23
2016,7,27,18,30,428.0,42.0,2.3,15.0,109.0,33.94,24.08
2016,7,27,18,45,321.0,31.0,2.3,15.0,71.0,25.28,15.64
2016,7,27,19,0,214.0,20.0,2.3,15.0,33.0,16.45,1.12
2016,7,27,19,15,107.0,10.0,2.3,14.5,16.5,8.54,0.0
2016,7,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,28,5,15,92.0,8.0,1.7,11.0,12.0,30.33,0.0
2016,7,28,5,30,184.0,16.0,1.7,11.0,24.0,85.73,0.0
2016,7,28,5,45,304.5,26.5,1.7,11.5,60.5,164.29,116.84
2016,7,28,6,0,425.0,37.0,1.7,12.0,97.0,245.88,194.23
2016,7,28,6,15,499.5,44.0,1.65,12.5,142.5,314.63,255.8
2016,7,28,6,30,574.0,51.0,1.6,13.0,188.0,390.63,321.12
2016,7,28,6,45,625.0,56.0,1.6,13.5,238.0,454.33,374.36
2016,7,28,7,0,676.0,61.0,1.6,14.0,288.0,524.42,430.2
2016,7,28,7,15,356.0,112.0,1.55,14.0,233.5,391.11,322.08
2016,7,28,7,30,36.0,163.0,1.5,14.0,179.0,186.27,150.95
2016,7,28,7,45,95.0,193.5,1.45,14.5,241.5,264.53,215.92
2016,7,28,8,0,154.0,224.0,1.4,15.0,304.0,362.84,293.4
2016,7,28,8,15,140.0,247.0,1.4,15.5,325.0,379.38,303.67
2016,7,28,8,30,126.0,270.0,1.4,16.0,346.0,394.28,312.98
2016,7,28,8,45,89.5,279.5,1.4,16.5,335.5,354.08,279.76
2016,7,28,9,0,53.0,289.0,1.4,17.0,325.0,329.5,258.64
2016,7,28,9,15,93.0,322.5,1.45,17.0,391.0,401.51,314.17
2016,7,28,9,30,133.0,356.0,1.5,17.0,457.0,493.7,382.56
2016,7,28,9,45,96.5,359.5,1.6,17.5,434.5,440.48,340.61
2016,7,28,10,0,60.0,363.0,1.7,18.0,412.0,405.87,313.01
2016,7,28,10,15,486.5,228.5,1.75,18.0,647.5,741.55,568.4
2016,7,28,10,30,913.0,94.0,1.8,18.0,883.0,1005.96,745.4
2016,7,28,10,45,917.0,95.0,1.9,18.0,905.0,1004.62,741.84
2016,7,28,11,0,921.0,96.0,2.0,18.0,927.0,999.38,739.04
2016,7,28,11,15,722.5,231.0,2.05,18.0,890.0,949.09,706.06
2016,7,28,11,30,524.0,366.0,2.1,18.0,853.0,869.57,647.65
2016,7,28,11,45,554.0,340.5,2.2,18.5,859.5,856.27,639.74
2016,7,28,12,0,584.0,315.0,2.3,19.0,866.0,839.4,628.63
2016,7,28,12,15,755.5,206.5,2.35,18.5,919.0,860.0,648.48
2016,7,28,12,30,927.0,98.0,2.4,18.0,972.0,868.73,655.92
2016,7,28,12,45,558.5,283.0,2.45,18.0,808.5,714.12,543.84
2016,7,28,13,0,190.0,468.0,2.5,18.0,645.0,551.24,419.59
2016,7,28,13,15,547.0,286.0,2.5,18.0,785.0,649.93,498.99
2016,7,28,13,30,904.0,104.0,2.5,18.0,925.0,701.64,539.9
2016,7,28,13,45,900.5,102.5,2.55,18.0,904.0,653.3,502.6
2016,7,28,14,0,897.0,101.0,2.6,18.0,883.0,603.02,463.51
2016,7,28,14,15,890.5,100.0,2.6,18.0,854.5,549.85,420.83
2016,7,28,14,30,884.0,99.0,2.6,18.0,826.0,495.47,375.87
2016,7,28,14,45,876.0,97.0,2.65,18.0,792.5,438.72,327.81
2016,7,28,15,0,868.0,95.0,2.7,18.0,759.0,381.41,277.92
2016,7,28,15,15,856.5,93.0,2.65,17.5,719.5,322.77,226.47
2016,7,28,15,30,845.0,91.0,2.6,17.0,680.0,264.48,175.29
2016,7,28,15,45,831.0,89.0,2.6,17.0,636.0,206.34,126.3
2016,7,28,16,0,817.0,87.0,2.6,17.0,592.0,149.3,84.71
2016,7,28,16,15,798.0,84.0,2.6,16.5,545.0,84.13,50.66
2016,7,28,16,30,779.0,81.0,2.6,16.0,498.0,63.22,49.84
2016,7,28,16,45,753.5,78.0,2.6,16.0,448.0,61.8,48.8
2016,7,28,17,0,728.0,75.0,2.6,16.0,398.0,60.34,47.69
2016,7,28,17,15,694.0,70.5,2.55,15.5,348.0,57.59,45.52
2016,7,28,17,30,660.0,66.0,2.5,15.0,298.0,50.28,39.25
2016,7,28,17,45,611.5,60.5,2.5,15.0,248.0,46.73,36.14
2016,7,28,18,0,563.0,55.0,2.5,15.0,198.0,43.13,32.87
2016,7,28,18,15,492.5,48.0,2.45,14.5,152.0,38.15,28.27
2016,7,28,18,30,422.0,41.0,2.4,14.0,106.0,33.13,23.45
2016,7,28,18,45,311.0,30.0,2.4,14.0,68.5,24.45,14.91
2016,7,28,19,0,200.0,19.0,2.4,14.0,31.0,15.59,0.0
2016,7,28,19,15,100.0,9.5,2.4,13.5,15.5,8.11,0.0
2016,7,28,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,67.5,7.5,1.75,12.0,10.5,23.68,0.0
2016,7,29,5,30,135.0,15.0,1.8,12.0,21.0,69.02,0.0
2016,7,29,5,45,245.5,27.0,1.85,12.5,55.0,143.28,100.1
2016,7,29,6,0,356.0,39.0,1.9,13.0,89.0,218.86,172.29
2016,7,29,6,15,432.0,48.0,1.85,13.0,133.0,287.05,233.47
2016,7,29,6,30,508.0,57.0,1.8,13.0,177.0,362.83,299.23
2016,7,29,6,45,559.0,63.5,1.75,13.5,225.5,427.79,353.57
2016,7,29,7,0,610.0,70.0,1.7,14.0,274.0,496.42,408.48
2016,7,29,7,15,357.5,122.5,1.65,14.0,247.5,404.81,333.21
2016,7,29,7,30,105.0,175.0,1.6,14.0,221.0,265.09,216.77
2016,7,29,7,45,424.0,131.5,1.6,14.5,347.0,496.53,405.97
2016,7,29,8,0,743.0,88.0,1.6,15.0,473.0,726.6,576.4
2016,7,29,8,15,524.5,169.0,1.6,15.5,454.5,653.88,516.93
2016,7,29,8,30,306.0,250.0,1.6,16.0,436.0,548.36,432.53
2016,7,29,8,45,563.5,173.5,1.65,16.5,547.0,732.41,571.53
2016,7,29,9,0,821.0,97.0,1.7,17.0,658.0,882.96,672.73
2016,7,29,9,15,530.5,223.0,1.75,17.0,594.0,768.21,589.05
2016,7,29,9,30,240.0,349.0,1.8,17.0,530.0,589.84,454.56
2016,7,29,9,45,150.0,355.5,1.85,17.5,470.5,508.55,392.74
2016,7,29,10,0,60.0,362.0,1.9,18.0,411.0,405.23,312.71
2016,7,29,10,15,470.5,234.5,1.95,18.0,639.0,733.04,563.45
2016,7,29,10,30,881.0,107.0,2.0,18.0,867.0,989.28,737.08
2016,7,29,10,45,890.0,106.0,2.05,18.0,891.0,990.7,734.88
2016,7,29,11,0,899.0,105.0,2.1,18.0,915.0,988.32,733.21
2016,7,29,11,15,902.5,105.5,2.15,18.0,930.5,978.28,726.66
2016,7,29,11,30,906.0,106.0,2.2,18.0,946.0,964.48,717.77
2016,7,29,11,45,677.5,250.5,2.25,18.0,882.5,889.46,666.9
2016,7,29,12,0,449.0,395.0,2.3,18.0,819.0,791.45,594.03
2016,7,29,12,15,683.5,248.5,2.35,18.0,893.0,844.72,638.05
2016,7,29,12,30,918.0,102.0,2.4,18.0,967.0,865.79,654.1
2016,7,29,12,45,638.5,261.0,2.45,18.0,860.5,760.38,577.73
2016,7,29,13,0,359.0,420.0,2.5,18.0,754.0,645.06,490.24
2016,7,29,13,15,375.0,405.0,2.5,18.0,749.0,621.01,473.71
2016,7,29,13,30,391.0,390.0,2.5,18.0,744.0,594.94,454.72
2016,7,29,13,45,388.0,381.5,2.55,18.0,726.0,560.09,428.85
2016,7,29,14,0,385.0,373.0,2.6,18.0,708.0,524.8,402.17
2016,7,29,14,15,640.5,233.0,2.6,18.0,769.0,523.39,400.88
2016,7,29,14,30,896.0,93.0,2.6,18.0,830.0,496.65,376.93
2016,7,29,14,45,890.5,90.5,2.6,18.0,796.5,439.84,328.45
2016,7,29,15,0,885.0,88.0,2.6,18.0,763.0,382.17,278.07
2016,7,29,15,15,690.0,162.0,2.6,17.5,671.5,315.77,225.88
2016,7,29,15,30,495.0,236.0,2.6,17.0,580.0,276.12,197.73
2016,7,29,15,45,309.5,256.0,2.6,17.0,466.5,227.21,165.44
2016,7,29,16,0,124.0,276.0,2.6,17.0,353.0,201.38,154.03
2016,7,29,16,15,465.5,175.0,2.55,16.5,428.0,125.35,90.31
2016,7,29,16,30,807.0,74.0,2.5,16.0,503.0,67.27,53.34
2016,7,29,16,45,406.5,109.5,2.45,16.0,325.5,74.5,59.9
2016,7,29,17,0,6.0,145.0,2.4,16.0,148.0,113.39,93.95
2016,7,29,17,15,3.0,128.0,2.4,15.5,129.5,100.5,83.13
2016,7,29,17,30,0.0,111.0,2.4,15.0,111.0,87.52,72.12
2016,7,29,17,45,304.5,80.5,2.4,15.0,157.0,58.3,46.39
2016,7,29,18,0,609.0,50.0,2.4,15.0,203.0,43.1,32.82
2016,7,29,18,15,539.5,43.5,2.35,14.5,156.0,34.85,25.33
2016,7,29,18,30,470.0,37.0,2.3,14.0,109.0,30.03,20.71
2016,7,29,18,45,355.0,27.5,2.3,14.0,70.5,22.47,13.14
2016,7,29,19,0,240.0,18.0,2.3,14.0,32.0,14.82,0.0
2016,7,29,19,15,120.0,9.0,2.3,13.5,16.0,7.68,0.0
2016,7,29,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,96.0,7.0,1.5,11.0,11.0,5.97,0.0
2016,7,30,5,30,192.0,14.0,1.5,11.0,22.0,71.97,0.0
2016,7,30,5,45,319.0,24.5,1.55,11.5,58.5,168.32,116.45
2016,7,30,6,0,446.0,35.0,1.6,12.0,95.0,253.57,199.62
2016,7,30,6,15,521.5,42.0,1.6,12.5,142.0,324.01,262.95
2016,7,30,6,30,597.0,49.0,1.6,13.0,189.0,398.96,327.73
2016,7,30,6,45,298.5,78.5,1.65,13.5,148.5,285.11,236.58
2016,7,30,7,0,0.0,108.0,1.7,14.0,108.0,96.27,76.26
2016,7,30,7,15,113.0,138.5,1.65,14.0,187.0,226.67,187.61
2016,7,30,7,30,226.0,169.0,1.6,14.0,266.0,361.94,297.93
2016,7,30,7,45,303.0,179.0,1.6,14.5,326.0,440.4,359.0
2016,7,30,8,0,380.0,189.0,1.6,15.0,386.0,524.07,422.39
2016,7,30,8,15,194.0,188.5,1.65,15.0,289.5,377.32,304.66
2016,7,30,8,30,8.0,188.0,1.7,15.0,193.0,171.99,136.31
2016,7,30,8,45,23.0,231.0,1.75,15.5,246.5,226.23,180.24
2016,7,30,9,0,38.0,274.0,1.8,16.0,300.0,300.1,237.73
2016,7,30,9,15,142.5,310.5,1.9,16.0,416.5,455.71,359.44
2016,7,30,9,30,247.0,347.0,2.0,16.0,533.0,614.85,477.9
2016,7,30,9,45,156.0,356.5,2.1,16.5,476.0,516.08,400.77
2016,7,30,10,0,65.0,366.0,2.2,17.0,419.0,414.76,321.89
2016,7,30,10,15,497.5,227.5,2.25,17.0,655.0,760.97,587.66
2016,7,30,10,30,930.0,89.0,2.3,17.0,891.0,1019.8,763.2
2016,7,30,10,45,708.0,224.0,2.4,17.5,843.5,954.66,715.9
2016,7,30,11,0,486.0,359.0,2.5,18.0,796.0,855.3,642.1
2016,7,30,11,15,715.0,225.5,2.55,18.0,881.0,938.84,705.79
2016,7,30,11,30,944.0,92.0,2.6,18.0,966.0,987.64,737.68
2016,7,30,11,45,945.5,92.5,2.65,18.0,974.5,967.71,724.06
2016,7,30,12,0,947.0,93.0,2.7,18.0,983.0,944.08,708.65
2016,7,30,12,15,688.5,244.5,2.7,18.0,892.0,846.47,640.73
2016,7,30,12,30,430.0,396.0,2.7,18.0,801.0,733.68,555.7
2016,7,30,12,45,244.5,411.0,2.75,18.0,641.0,568.28,434.76
2016,7,30,13,0,59.0,426.0,2.8,18.0,481.0,410.47,315.11
2016,7,30,13,15,499.0,259.0,2.75,17.5,711.0,594.05,461.46
2016,7,30,13,30,939.0,92.0,2.7,17.0,941.0,716.31,554.44
2016,7,30,13,45,725.5,211.0,2.7,17.0,857.5,637.6,491.18
2016,7,30,14,0,512.0,330.0,2.7,17.0,774.0,565.78,434.64
2016,7,30,14,15,718.0,208.0,2.65,17.0,809.0,544.88,418.35
2016,7,30,14,30,924.0,86.0,2.6,17.0,844.0,504.37,383.9
2016,7,30,14,45,496.5,213.0,2.6,17.0,618.5,367.36,279.33
2016,7,30,15,0,69.0,340.0,2.6,17.0,393.0,284.55,220.68
2016,7,30,15,15,232.5,307.5,2.55,16.5,471.5,289.67,220.25
2016,7,30,15,30,396.0,275.0,2.5,16.0,550.0,284.59,208.92
2016,7,30,15,45,203.5,237.5,2.5,16.0,378.5,198.14,147.47
2016,7,30,16,0,11.0,200.0,2.5,16.0,207.0,158.08,124.36
2016,7,30,16,15,424.5,134.5,2.5,15.5,360.5,98.86,69.73
2016,7,30,16,30,838.0,69.0,2.5,15.0,514.0,64.38,51.06
2016,7,30,16,45,499.0,125.0,2.5,15.0,383.0,85.64,69.89
2016,7,30,17,0,160.0,181.0,2.5,15.0,252.0,127.36,106.44
2016,7,30,17,15,446.5,118.5,2.5,14.5,280.5,83.41,68.45
2016,7,30,17,30,733.0,56.0,2.5,14.0,309.0,47.63,37.04
2016,7,30,17,45,688.0,51.5,2.55,14.0,258.0,44.25,34.07
2016,7,30,18,0,643.0,47.0,2.6,14.0,207.0,40.84,30.94
2016,7,30,18,15,573.5,41.0,2.55,13.5,159.0,35.97,26.42
2016,7,30,18,30,504.0,35.0,2.5,13.0,111.0,31.09,21.69
2016,7,30,18,45,386.0,26.0,2.5,13.0,71.0,21.33,12.11
2016,7,30,19,0,268.0,17.0,2.5,13.0,31.0,14.03,0.0
2016,7,30,19,15,134.0,8.5,2.45,12.5,15.5,7.26,0.0
2016,7,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.0,1.7,11.0,10.5,5.97,0.0
2016,7,31,5,30,196.0,14.0,1.8,11.0,21.0,73.34,0.0
2016,7,31,5,45,326.0,23.5,1.9,11.5,57.5,169.75,115.41
2016,7,31,6,0,456.0,33.0,2.0,12.0,94.0,256.04,201.57
2016,7,31,6,15,532.0,40.0,2.0,12.0,141.0,324.2,264.11
2016,7,31,6,30,608.0,47.0,2.0,12.0,188.0,403.31,333.4
2016,7,31,6,45,307.5,79.0,2.0,12.5,151.0,291.62,243.35
2016,7,31,7,0,7.0,111.0,2.0,13.0,114.0,104.14,83.41
2016,7,31,7,15,13.5,131.5,1.9,13.0,137.0,127.61,103.51
2016,7,31,7,30,20.0,152.0,1.8,13.0,160.0,151.56,123.35
2016,7,31,7,45,50.5,184.0,1.75,13.5,209.0,220.41,180.17
2016,7,31,8,0,81.0,216.0,1.7,14.0,258.0,279.96,227.82
2016,7,31,8,15,48.0,211.5,1.65,14.5,237.0,246.18,198.45
2016,7,31,8,30,15.0,207.0,1.6,15.0,216.0,196.84,156.92
2016,7,31,8,45,48.5,254.5,1.6,15.5,287.0,290.78,231.9
2016,7,31,9,0,82.0,302.0,1.6,16.0,358.0,371.95,294.05
2016,7,31,9,15,98.0,326.5,1.6,16.0,397.5,412.09,323.74
2016,7,31,9,30,114.0,351.0,1.6,16.0,437.0,471.8,367.65
2016,7,31,9,45,90.5,358.5,1.65,16.5,428.5,435.01,338.02
2016,7,31,10,0,67.0,366.0,1.7,17.0,420.0,417.16,322.99
2016,7,31,10,15,146.5,392.0,1.75,17.0,516.0,539.36,415.09
2016,7,31,10,30,226.0,418.0,1.8,17.0,612.0,640.68,488.55
2016,7,31,10,45,180.0,431.5,1.85,17.0,588.5,603.79,459.68
2016,7,31,11,0,134.0,445.0,1.9,17.0,565.0,566.27,431.3
2016,7,31,11,15,226.0,440.0,1.95,17.0,647.5,642.96,488.97
2016,7,31,11,30,318.0,435.0,2.0,17.0,730.0,730.91,552.09
2016,7,31,11,45,202.5,444.5,2.05,17.0,633.0,606.37,460.79
2016,7,31,12,0,87.0,454.0,2.1,17.0,536.0,487.77,372.62
2016,7,31,12,15,70.0,439.0,2.15,17.0,505.5,452.06,346.68
