Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,30,53.0,424.0,2.2,17.0,475.0,417.53,320.9
2016,7,31,12,45,51.0,418.0,2.25,17.0,467.0,404.29,311.24
2016,7,31,13,0,49.0,412.0,2.3,17.0,459.0,391.11,301.5
2016,7,31,13,15,108.0,431.0,2.35,17.0,530.5,447.86,345.23
2016,7,31,13,30,167.0,450.0,2.4,17.0,602.0,491.1,377.76
2016,7,31,13,45,120.0,426.0,2.45,17.0,534.0,427.53,329.69
2016,7,31,14,0,73.0,402.0,2.5,17.0,466.0,368.59,285.18
2016,7,31,14,15,498.5,245.0,2.55,16.5,655.5,460.1,356.85
2016,7,31,14,30,924.0,88.0,2.6,16.0,845.0,506.23,387.25
2016,7,31,14,45,647.0,204.0,2.65,16.0,723.0,421.71,319.96
2016,7,31,15,0,370.0,320.0,2.7,16.0,601.0,367.14,279.04
2016,7,31,15,15,353.5,305.5,2.75,15.5,562.5,323.38,243.63
2016,7,31,15,30,337.0,291.0,2.8,15.0,524.0,281.55,209.72
2016,7,31,15,45,196.5,273.5,2.85,15.0,407.5,226.63,171.33
2016,7,31,16,0,56.0,256.0,2.9,15.0,291.0,190.34,149.2
2016,7,31,16,15,53.0,234.0,2.9,14.5,265.0,168.11,133.29
2016,7,31,16,30,50.0,212.0,2.9,14.0,239.0,151.64,126.98
2016,7,31,16,45,37.5,186.0,2.9,14.0,205.0,135.17,113.22
2016,7,31,17,0,25.0,160.0,2.9,14.0,171.0,123.39,103.38
2016,7,31,17,15,21.0,140.5,2.85,13.5,149.5,108.88,91.18
2016,7,31,17,30,17.0,121.0,2.8,13.0,128.0,94.25,78.66
2016,7,31,17,45,319.5,85.0,2.75,13.0,165.0,61.65,49.74
2016,7,31,18,0,622.0,49.0,2.7,13.0,202.0,42.44,32.49
2016,7,31,18,15,550.0,42.5,2.6,12.5,154.5,34.19,24.93
2016,7,31,18,30,478.0,36.0,2.5,12.0,107.0,29.34,20.21
2016,7,31,18,45,358.5,26.5,2.45,12.0,68.0,21.73,12.36
2016,7,31,19,0,239.0,17.0,2.4,12.0,29.0,14.04,0.0
2016,7,31,19,15,119.5,8.5,2.3,12.0,14.5,7.26,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,75.5,7.0,1.75,11.0,9.5,0.0,0.0
2016,8,1,5,30,151.0,14.0,1.8,11.0,19.0,59.34,0.0
2016,8,1,5,45,284.0,24.5,1.9,11.5,54.5,154.85,102.89
2016,8,1,6,0,417.0,35.0,2.0,12.0,90.0,242.13,190.45
2016,8,1,6,15,496.5,42.5,2.0,12.5,136.0,313.7,255.1
2016,8,1,6,30,576.0,50.0,2.0,13.0,182.0,393.19,323.95
2016,8,1,6,45,288.0,49.5,2.05,13.5,115.5,242.84,202.94
2016,8,1,7,0,0.0,49.0,2.1,14.0,49.0,40.52,29.1
2016,8,1,7,15,0.0,73.5,2.05,14.0,73.5,61.11,46.73
2016,8,1,7,30,0.0,98.0,2.0,14.0,98.0,83.26,65.31
2016,8,1,7,45,0.5,125.5,1.95,14.5,126.0,108.89,86.38
2016,8,1,8,0,1.0,153.0,1.9,15.0,154.0,134.71,107.21
2016,8,1,8,15,5.5,173.0,1.85,15.0,177.0,156.66,124.92
2016,8,1,8,30,10.0,193.0,1.8,15.0,200.0,178.86,142.63
2016,8,1,8,45,55.0,249.5,1.8,15.5,287.0,291.61,233.19
2016,8,1,9,0,100.0,306.0,1.8,16.0,374.0,393.63,311.71
2016,8,1,9,15,143.5,329.5,1.85,16.0,433.5,478.62,375.74
2016,8,1,9,30,187.0,353.0,1.9,16.0,493.0,545.16,424.92
2016,8,1,9,45,304.5,338.0,1.95,16.5,578.5,662.78,511.48
2016,8,1,10,0,422.0,323.0,2.0,17.0,664.0,780.17,594.24
2016,8,1,10,15,448.0,327.5,2.05,17.0,701.0,808.8,612.88
2016,8,1,10,30,474.0,332.0,2.1,17.0,738.0,835.06,630.66
2016,8,1,10,45,700.5,217.0,2.15,17.0,835.5,942.6,708.67
2016,8,1,11,0,927.0,102.0,2.2,17.0,933.0,1016.05,756.14
2016,8,1,11,15,930.5,102.5,2.25,17.0,949.0,1005.62,748.47
2016,8,1,11,30,934.0,103.0,2.3,17.0,965.0,991.3,739.24
2016,8,1,11,45,935.5,103.0,2.35,17.0,973.0,970.8,726.01
2016,8,1,12,0,937.0,103.0,2.4,17.0,981.0,946.65,710.38
2016,8,1,12,15,937.5,103.0,2.45,17.0,982.0,918.09,691.77
2016,8,1,12,30,938.0,103.0,2.5,17.0,983.0,886.16,670.8
2016,8,1,12,45,937.0,102.5,2.55,17.0,976.0,849.36,646.35
2016,8,1,13,0,936.0,102.0,2.6,17.0,969.0,809.6,619.64
2016,8,1,13,15,933.5,101.5,2.65,17.0,954.5,765.95,589.73
2016,8,1,13,30,931.0,101.0,2.7,17.0,940.0,719.8,555.53
2016,8,1,13,45,927.5,99.5,2.75,17.0,918.5,669.85,517.65
2016,8,1,14,0,924.0,98.0,2.8,17.0,897.0,617.9,477.11
2016,8,1,14,15,918.0,97.0,2.8,16.5,868.5,563.23,433.87
2016,8,1,14,30,912.0,96.0,2.8,16.0,840.0,507.24,388.02
2016,8,1,14,45,904.0,94.0,2.85,16.0,805.5,448.57,337.92
2016,8,1,15,0,896.0,92.0,2.9,16.0,771.0,389.29,285.88
2016,8,1,15,15,885.5,90.5,2.95,16.0,731.0,329.31,232.32
2016,8,1,15,30,875.0,89.0,3.0,16.0,691.0,269.5,179.04
2016,8,1,15,45,860.5,87.0,3.1,16.0,646.0,209.1,127.94
2016,8,1,16,0,846.0,85.0,3.2,16.0,601.0,149.85,84.68
2016,8,1,16,15,827.5,82.0,3.2,15.5,553.0,82.66,50.03
2016,8,1,16,30,809.0,79.0,3.2,15.0,505.0,62.51,49.46
2016,8,1,16,45,465.0,129.0,3.2,15.0,368.5,87.84,71.85
2016,8,1,17,0,121.0,179.0,3.2,15.0,232.0,125.62,105.03
2016,8,1,17,15,114.0,157.5,3.15,14.5,202.5,112.17,93.74
2016,8,1,17,30,107.0,136.0,3.1,14.0,173.0,98.3,81.94
2016,8,1,17,45,344.0,95.5,3.1,13.5,185.0,69.22,56.37
2016,8,1,18,0,581.0,55.0,3.1,13.0,197.0,43.5,33.42
2016,8,1,18,15,504.5,47.5,3.0,12.5,149.5,38.07,28.35
2016,8,1,18,30,428.0,40.0,2.9,12.0,102.0,32.59,23.02
2016,8,1,18,45,300.0,29.0,2.85,12.0,64.0,23.83,13.87
2016,8,1,19,0,172.0,18.0,2.8,12.0,26.0,14.92,0.0
2016,8,1,19,15,86.0,9.0,2.75,12.0,13.0,7.68,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,110.0,14.0,2.4,12.0,18.0,46.55,0.0
2016,8,2,5,45,249.5,26.0,2.5,12.5,53.0,142.97,92.05
2016,8,2,6,0,389.0,38.0,2.6,13.0,88.0,233.71,183.2
2016,8,2,6,15,474.0,46.0,2.55,13.0,134.5,307.42,250.05
2016,8,2,6,30,559.0,54.0,2.5,13.0,181.0,389.54,321.81
2016,8,2,6,45,279.5,54.5,2.5,13.5,118.0,244.99,204.92
2016,8,2,7,0,0.0,55.0,2.5,14.0,55.0,45.52,33.38
2016,8,2,7,15,15.0,105.5,2.45,14.0,112.0,102.27,82.05
2016,8,2,7,30,30.0,156.0,2.4,14.0,169.0,175.56,143.33
2016,8,2,7,45,21.0,165.0,2.35,14.5,174.5,164.36,132.95
2016,8,2,8,0,12.0,174.0,2.3,15.0,180.0,164.66,132.2
2016,8,2,8,15,9.5,179.5,2.25,15.0,185.0,166.57,133.22
2016,8,2,8,30,7.0,185.0,2.2,15.0,190.0,168.56,134.3
2016,8,2,8,45,74.5,248.0,2.15,15.5,298.5,308.07,247.34
2016,8,2,9,0,142.0,311.0,2.1,16.0,407.0,457.96,362.47
2016,8,2,9,15,83.0,294.5,2.05,16.0,352.0,364.02,287.58
2016,8,2,9,30,24.0,278.0,2.0,16.0,297.0,270.04,212.5
2016,8,2,9,45,203.5,309.5,2.0,16.5,473.5,514.45,403.88
2016,8,2,10,0,383.0,341.0,2.0,17.0,650.0,743.31,569.1
2016,8,2,10,15,216.5,358.0,2.0,17.0,534.0,574.52,442.05
2016,8,2,10,30,50.0,375.0,2.0,17.0,418.0,404.4,311.92
2016,8,2,10,45,38.5,360.0,2.05,17.0,394.0,374.78,289.98
2016,8,2,11,0,27.0,345.0,2.1,17.0,370.0,345.76,267.62
2016,8,2,11,15,58.0,395.0,2.1,17.0,448.5,421.31,325.22
2016,8,2,11,30,89.0,445.0,2.1,17.0,527.0,494.7,379.46
2016,8,2,11,45,248.0,421.5,2.15,17.5,653.0,641.65,488.74
2016,8,2,12,0,407.0,398.0,2.2,18.0,779.0,759.94,573.17
2016,8,2,12,15,373.5,416.5,2.2,18.0,766.0,718.86,542.42
2016,8,2,12,30,340.0,435.0,2.2,18.0,753.0,687.8,519.69
2016,8,2,12,45,638.0,273.0,2.2,18.0,864.5,773.63,586.77
2016,8,2,13,0,936.0,111.0,2.2,18.0,976.0,818.16,621.05
2016,8,2,13,15,634.5,263.0,2.25,18.0,845.5,696.99,530.68
2016,8,2,13,30,333.0,415.0,2.3,18.0,715.0,578.42,440.71
2016,8,2,13,45,626.5,261.5,2.35,18.0,808.5,617.96,473.56
2016,8,2,14,0,920.0,108.0,2.4,18.0,902.0,624.11,478.45
2016,8,2,14,15,913.5,106.5,2.45,18.0,872.5,568.77,434.21
2016,8,2,14,30,907.0,105.0,2.5,18.0,843.0,512.17,387.93
2016,8,2,14,45,743.0,171.5,2.55,18.0,759.0,436.83,327.71
2016,8,2,15,0,579.0,238.0,2.6,18.0,675.0,379.85,282.37
2016,8,2,15,15,721.5,168.0,2.6,18.0,683.0,329.61,235.26
2016,8,2,15,30,864.0,98.0,2.6,18.0,691.0,273.3,180.83
2016,8,2,15,45,846.5,96.5,2.65,18.0,645.0,213.16,130.67
2016,8,2,16,0,829.0,95.0,2.7,18.0,599.0,146.98,82.35
2016,8,2,16,15,808.5,91.5,2.7,17.5,550.0,88.12,54.7
2016,8,2,16,30,788.0,88.0,2.7,17.0,501.0,68.6,54.35
2016,8,2,16,45,758.5,85.0,2.75,17.0,449.5,67.31,53.44
2016,8,2,17,0,729.0,82.0,2.8,17.0,398.0,66.0,52.49
2016,8,2,17,15,691.5,77.0,2.8,16.5,345.5,57.74,45.5
2016,8,2,17,30,654.0,72.0,2.8,16.0,293.0,54.93,43.22
2016,8,2,17,45,596.0,66.5,2.85,15.5,241.5,51.51,40.29
2016,8,2,18,0,538.0,61.0,2.9,15.0,190.0,48.1,37.21
2016,8,2,18,15,456.0,52.0,2.85,14.5,143.0,41.63,31.23
2016,8,2,18,30,374.0,43.0,2.8,14.0,96.0,35.08,24.92
2016,8,2,18,45,242.5,30.5,2.8,14.0,59.5,25.11,14.5
2016,8,2,19,0,111.0,18.0,2.8,14.0,23.0,14.03,0.0
2016,8,2,19,15,55.5,9.0,2.8,13.5,11.5,7.68,0.0
2016,8,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,43.0,6.5,1.25,12.0,7.5,0.0,0.0
2016,8,3,5,30,86.0,13.0,1.2,12.0,15.0,38.22,0.0
2016,8,3,5,45,219.5,26.0,1.15,12.5,49.5,131.19,81.34
2016,8,3,6,0,353.0,39.0,1.1,13.0,84.0,219.53,170.9
2016,8,3,6,15,440.0,48.0,0.95,13.5,130.0,293.58,236.22
2016,8,3,6,30,527.0,57.0,0.8,14.0,176.0,376.32,305.7
2016,8,3,6,45,263.5,74.5,0.65,14.5,134.0,261.69,214.54
2016,8,3,7,0,0.0,92.0,0.5,15.0,92.0,80.31,62.32
2016,8,3,7,15,9.0,120.5,0.45,15.0,124.0,113.58,90.69
2016,8,3,7,30,18.0,149.0,0.4,15.0,156.0,147.63,118.59
2016,8,3,7,45,401.0,118.0,0.4,15.5,321.0,466.62,377.0
2016,8,3,8,0,784.0,87.0,0.4,16.0,486.0,764.09,587.27
2016,8,3,8,15,805.0,90.0,0.45,16.5,535.5,812.26,613.13
2016,8,3,8,30,826.0,93.0,0.5,17.0,585.0,858.72,641.16
2016,8,3,8,45,843.5,95.0,0.6,17.5,631.5,898.76,665.56
2016,8,3,9,0,861.0,97.0,0.7,18.0,678.0,926.13,681.67
2016,8,3,9,15,873.0,99.5,0.8,18.0,719.5,955.81,700.71
2016,8,3,9,30,885.0,102.0,0.9,18.0,761.0,982.27,717.66
2016,8,3,9,45,895.5,103.0,1.05,18.5,797.5,1002.2,730.14
2016,8,3,10,0,906.0,104.0,1.2,19.0,834.0,1018.53,740.39
2016,8,3,10,15,913.0,105.5,1.3,19.0,864.0,1028.17,746.96
2016,8,3,10,30,920.0,107.0,1.4,19.0,894.0,1033.91,751.23
2016,8,3,10,45,925.5,108.0,1.55,19.0,917.0,1033.66,752.65
2016,8,3,11,0,931.0,109.0,1.7,19.0,940.0,1029.42,751.56
2016,8,3,11,15,934.5,109.5,1.85,19.0,956.5,1018.74,746.33
2016,8,3,11,30,938.0,110.0,2.0,19.0,973.0,1004.13,738.53
2016,8,3,11,45,939.5,110.5,2.15,19.0,981.5,983.8,726.91
2016,8,3,12,0,941.0,111.0,2.3,19.0,990.0,959.77,712.73
2016,8,3,12,15,700.0,250.0,2.4,18.5,903.5,865.33,650.18
2016,8,3,12,30,459.0,389.0,2.5,18.0,817.0,755.3,570.3
2016,8,3,12,45,317.5,426.0,2.65,18.0,721.5,642.36,488.92
2016,8,3,13,0,176.0,463.0,2.8,18.0,626.0,539.35,412.33
2016,8,3,13,15,557.5,285.0,2.85,18.0,788.0,660.1,508.32
2016,8,3,13,30,939.0,107.0,2.9,18.0,950.0,731.35,563.52
2016,8,3,13,45,933.5,106.5,3.0,18.0,928.0,680.33,524.26
2016,8,3,14,0,928.0,106.0,3.1,18.0,906.0,627.45,483.28
2016,8,3,14,15,717.0,200.5,3.15,17.5,806.0,540.21,415.5
2016,8,3,14,30,506.0,295.0,3.2,17.0,706.0,468.05,359.38
2016,8,3,14,45,301.0,321.5,3.3,17.0,563.5,369.3,283.95
2016,8,3,15,0,96.0,348.0,3.4,17.0,421.0,299.68,232.58
2016,8,3,15,15,83.5,324.0,3.4,16.5,385.0,268.4,208.7
2016,8,3,15,30,71.0,300.0,3.4,16.0,349.0,239.11,186.28
2016,8,3,15,45,194.0,274.5,3.45,16.0,395.0,226.62,171.2
2016,8,3,16,0,317.0,249.0,3.5,16.0,441.0,197.37,144.26
2016,8,3,16,15,162.5,209.5,3.5,16.0,308.0,150.38,116.61
2016,8,3,16,30,8.0,170.0,3.5,16.0,175.0,132.46,109.77
2016,8,3,16,45,6.5,155.5,3.55,16.0,159.0,121.43,100.66
2016,8,3,17,0,5.0,141.0,3.6,16.0,143.0,110.31,91.37
2016,8,3,17,15,2.5,123.5,3.55,15.5,124.5,97.06,80.25
2016,8,3,17,30,0.0,106.0,3.5,15.0,106.0,83.71,68.83
2016,8,3,17,45,282.5,81.5,3.5,14.5,149.0,59.06,47.14
2016,8,3,18,0,565.0,57.0,3.5,14.0,192.0,45.13,34.7
2016,8,3,18,15,484.0,49.0,3.35,13.5,144.5,39.35,29.31
2016,8,3,18,30,403.0,41.0,3.2,13.0,97.0,33.54,23.63
2016,8,3,18,45,268.0,29.0,3.1,13.0,59.5,23.93,13.28
2016,8,3,19,0,133.0,17.0,3.0,13.0,22.0,14.51,0.0
2016,8,3,19,15,66.5,8.5,2.95,12.5,11.0,7.26,0.0
2016,8,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,37.0,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,74.0,12.0,2.7,12.0,14.0,33.64,0.0
2016,8,4,5,45,211.5,25.5,2.8,12.5,48.0,127.19,75.65
2016,8,4,6,0,349.0,39.0,2.9,13.0,82.0,218.18,170.47
2016,8,4,6,15,437.0,48.0,2.9,13.0,128.0,292.68,238.2
2016,8,4,6,30,525.0,57.0,2.9,13.0,174.0,375.94,311.25
2016,8,4,6,45,262.5,55.5,2.95,13.5,114.0,237.28,198.68
2016,8,4,7,0,0.0,54.0,3.0,14.0,54.0,44.69,32.68
2016,8,4,7,15,0.0,64.5,2.95,14.0,64.5,53.44,40.21
2016,8,4,7,30,0.0,75.0,2.9,14.0,75.0,62.22,47.54
2016,8,4,7,45,0.0,90.0,2.9,14.5,90.0,75.33,58.33
2016,8,4,8,0,0.0,105.0,2.9,15.0,105.0,88.62,69.11
2016,8,4,8,15,0.0,123.5,2.95,15.0,123.5,105.16,82.6
2016,8,4,8,30,0.0,142.0,3.0,15.0,142.0,121.73,95.98
2016,8,4,8,45,1.0,154.5,3.05,15.0,155.5,133.66,105.5
2016,8,4,9,0,2.0,167.0,3.1,15.0,169.0,145.63,115.0
2016,8,4,9,15,4.5,185.5,3.15,15.0,189.5,164.61,130.2
2016,8,4,9,30,7.0,204.0,3.2,15.0,210.0,183.64,145.33
2016,8,4,9,45,16.5,255.0,3.3,15.5,269.0,239.98,190.02
2016,8,4,10,0,26.0,306.0,3.4,16.0,328.0,315.79,248.92
2016,8,4,10,15,20.5,289.5,3.4,16.0,307.0,274.43,215.9
2016,8,4,10,30,15.0,273.0,3.4,16.0,286.0,252.63,198.43
2016,8,4,10,45,15.5,282.5,3.45,16.0,296.5,260.91,204.77
2016,8,4,11,0,16.0,292.0,3.5,16.0,307.0,269.05,210.92
2016,8,4,11,15,15.0,282.0,3.5,15.5,296.0,257.96,202.42
2016,8,4,11,30,14.0,272.0,3.5,15.0,285.0,247.03,194.08
2016,8,4,11,45,14.5,273.5,3.55,15.0,287.0,247.76,194.62
2016,8,4,12,0,15.0,275.0,3.6,15.0,289.0,248.36,195.05
2016,8,4,12,15,21.0,318.0,3.6,15.0,337.5,289.76,227.53
2016,8,4,12,30,27.0,361.0,3.6,15.0,386.0,340.29,266.64
2016,8,4,12,45,25.5,353.0,3.6,15.0,377.0,327.66,256.69
2016,8,4,13,0,24.0,345.0,3.6,15.0,368.0,315.21,247.1
2016,8,4,13,15,21.0,324.0,3.6,15.0,344.0,286.21,224.61
2016,8,4,13,30,18.0,303.0,3.6,15.0,320.0,264.29,207.58
2016,8,4,13,45,26.0,326.5,3.6,15.5,350.0,287.71,225.76
2016,8,4,14,0,34.0,350.0,3.6,16.0,380.0,306.15,239.75
2016,8,4,14,15,27.5,321.0,3.6,15.5,345.0,274.47,215.52
2016,8,4,14,30,21.0,292.0,3.6,15.0,310.0,246.66,194.25
2016,8,4,14,45,16.0,260.5,3.65,15.0,273.5,217.28,171.24
2016,8,4,15,0,11.0,229.0,3.7,15.0,237.0,188.91,148.89
2016,8,4,15,15,9.0,214.0,3.7,15.0,220.5,174.88,137.92
2016,8,4,15,30,7.0,199.0,3.7,15.0,204.0,161.23,127.22
2016,8,4,15,45,4.0,181.0,3.7,15.0,184.0,145.59,114.93
2016,8,4,16,0,1.0,163.0,3.7,15.0,164.0,130.52,103.07
2016,8,4,16,15,0.5,125.5,3.7,14.5,126.0,101.86,79.92
2016,8,4,16,30,0.0,88.0,3.7,14.0,88.0,73.06,58.95
2016,8,4,16,45,0.0,82.5,3.7,14.0,82.5,68.51,55.17
2016,8,4,17,0,0.0,77.0,3.7,14.0,77.0,63.89,51.29
2016,8,4,17,15,0.0,67.0,3.65,13.5,67.0,55.53,44.11
2016,8,4,17,30,0.0,57.0,3.6,13.0,57.0,47.19,36.83
2016,8,4,17,45,290.5,54.5,3.6,13.0,122.5,40.34,30.69
2016,8,4,18,0,581.0,52.0,3.6,13.0,188.0,41.31,31.43
2016,8,4,18,15,502.0,44.0,3.5,12.5,141.0,35.37,25.88
2016,8,4,18,30,423.0,36.0,3.4,12.0,94.0,29.37,20.03
2016,8,4,18,45,292.5,25.0,3.3,12.0,57.0,20.51,10.29
2016,8,4,19,0,162.0,14.0,3.2,12.0,20.0,11.95,0.0
2016,8,4,19,15,81.0,7.0,3.15,12.0,10.0,5.97,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,36.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,73.0,11.0,2.3,13.0,13.0,32.53,0.0
2016,8,5,5,45,204.5,24.5,2.4,13.0,46.0,123.14,69.17
2016,8,5,6,0,336.0,38.0,2.5,13.0,79.0,212.05,165.13
2016,8,5,6,15,423.5,48.0,2.45,13.0,125.0,286.63,232.85
2016,8,5,6,30,511.0,58.0,2.4,13.0,171.0,370.12,305.78
2016,8,5,6,45,255.5,80.5,2.4,13.0,137.0,265.5,221.5
2016,8,5,7,0,0.0,103.0,2.4,13.0,103.0,92.12,73.19
2016,8,5,7,15,4.0,121.0,2.35,13.0,123.0,111.02,89.39
2016,8,5,7,30,8.0,139.0,2.3,13.0,143.0,130.23,105.38
2016,8,5,7,45,5.0,147.0,2.25,13.5,149.5,134.08,107.91
2016,8,5,8,0,2.0,155.0,2.2,14.0,156.0,137.97,110.43
2016,8,5,8,15,7.0,176.5,2.15,14.0,180.5,161.92,129.91
2016,8,5,8,30,12.0,198.0,2.1,14.0,205.0,186.12,149.34
2016,8,5,8,45,24.5,232.5,2.05,14.5,248.5,230.26,184.51
2016,8,5,9,0,37.0,267.0,2.0,15.0,292.0,293.77,234.07
2016,8,5,9,15,22.5,237.0,2.0,15.0,252.5,230.58,183.02
2016,8,5,9,30,8.0,207.0,2.0,15.0,213.0,187.48,147.94
2016,8,5,9,45,12.5,239.0,2.0,15.0,249.0,221.11,174.66
2016,8,5,10,0,17.0,271.0,2.0,15.0,285.0,254.75,200.87
2016,8,5,10,15,16.0,272.0,2.0,15.0,286.0,253.73,199.59
2016,8,5,10,30,15.0,273.0,2.0,15.0,287.0,252.74,198.49
2016,8,5,10,45,15.0,278.5,2.0,15.5,292.5,256.86,201.09
2016,8,5,11,0,15.0,284.0,2.0,16.0,298.0,260.89,203.61
2016,8,5,11,15,22.5,324.5,2.05,16.0,345.5,303.79,236.77
2016,8,5,11,30,30.0,365.0,2.1,16.0,393.0,362.57,281.4
2016,8,5,11,45,47.5,399.0,2.15,16.5,443.0,407.38,314.69
2016,8,5,12,0,65.0,433.0,2.2,17.0,493.0,450.19,346.04
2016,8,5,12,15,60.0,428.0,2.25,17.0,484.0,434.96,334.39
2016,8,5,12,30,55.0,423.0,2.3,17.0,475.0,419.86,323.14
2016,8,5,12,45,111.0,442.0,2.4,17.0,545.5,483.91,372.25
2016,8,5,13,0,167.0,461.0,2.5,17.0,616.0,531.73,408.27
2016,8,5,13,15,142.0,450.5,2.55,17.0,580.5,490.5,377.23
2016,8,5,13,30,117.0,440.0,2.6,17.0,545.0,451.32,347.98
2016,8,5,13,45,486.0,289.5,2.65,17.0,708.0,554.4,429.81
2016,8,5,14,0,855.0,139.0,2.7,17.0,871.0,612.07,472.83
2016,8,5,14,15,625.5,237.5,2.75,16.5,763.5,522.06,402.46
2016,8,5,14,30,396.0,336.0,2.8,16.0,656.0,448.58,345.81
2016,8,5,14,45,457.0,296.0,2.9,16.0,650.0,412.97,316.18
2016,8,5,15,0,518.0,256.0,3.0,16.0,644.0,371.73,280.22
2016,8,5,15,15,356.0,284.0,3.0,16.0,544.0,310.1,233.16
2016,8,5,15,30,194.0,312.0,3.0,16.0,444.0,268.48,204.46
2016,8,5,15,45,189.0,289.5,3.0,16.0,411.0,234.52,177.52
2016,8,5,16,0,184.0,267.0,3.0,16.0,378.0,201.59,152.84
2016,8,5,16,15,99.0,222.5,3.0,15.5,281.5,162.5,127.77
2016,8,5,16,30,14.0,178.0,3.0,15.0,185.0,137.7,114.68
2016,8,5,16,45,11.0,160.5,3.05,15.0,166.0,124.67,103.85
2016,8,5,17,0,8.0,143.0,3.1,15.0,147.0,111.52,92.78
2016,8,5,17,15,272.0,117.0,3.1,14.5,207.5,85.04,70.0
2016,8,5,17,30,536.0,91.0,3.1,14.0,268.0,68.76,55.86
2016,8,5,17,45,476.0,82.0,3.1,14.0,218.5,61.1,49.05
2016,8,5,18,0,416.0,73.0,3.1,14.0,169.0,54.89,43.34
2016,8,5,18,15,332.0,60.5,3.0,13.5,125.0,45.87,35.0
2016,8,5,18,30,248.0,48.0,2.9,13.0,81.0,36.7,26.23
2016,8,5,18,45,145.0,31.0,2.85,13.0,48.0,23.9,12.33
2016,8,5,19,0,42.0,14.0,2.8,13.0,15.0,11.95,0.0
2016,8,5,19,15,21.0,7.0,2.75,12.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,18.0,5.0,2.35,11.0,5.5,0.0,0.0
2016,8,6,5,30,36.0,10.0,2.4,11.0,11.0,19.98,0.0
2016,8,6,5,45,156.5,25.5,2.5,11.5,42.5,104.88,54.82
2016,8,6,6,0,277.0,41.0,2.6,12.0,74.0,189.13,147.37
2016,8,6,6,15,367.0,52.0,2.55,12.0,118.5,263.29,214.72
2016,8,6,6,30,457.0,63.0,2.5,12.0,163.0,346.54,287.74
2016,8,6,6,45,228.5,71.5,2.5,12.5,121.5,238.82,199.83
2016,8,6,7,0,0.0,80.0,2.5,13.0,80.0,68.56,53.21
2016,8,6,7,15,0.0,96.0,2.45,13.0,96.0,82.86,65.46
2016,8,6,7,30,0.0,112.0,2.4,13.0,112.0,97.13,77.34
2016,8,6,7,45,0.0,114.5,2.4,13.5,114.5,98.32,77.91
2016,8,6,8,0,0.0,117.0,2.4,14.0,117.0,99.82,78.74
2016,8,6,8,15,1.0,141.5,2.35,14.0,142.0,122.98,97.73
2016,8,6,8,30,2.0,166.0,2.3,14.0,167.0,146.27,116.57
2016,8,6,8,45,6.5,190.0,2.3,14.5,194.5,172.36,137.37
2016,8,6,9,0,11.0,214.0,2.3,15.0,222.0,198.63,158.01
2016,8,6,9,15,7.5,195.0,2.3,15.0,200.5,176.48,139.64
2016,8,6,9,30,4.0,176.0,2.3,15.0,179.0,155.09,122.0
2016,8,6,9,45,41.0,272.0,2.3,15.5,304.5,298.05,236.27
2016,8,6,10,0,78.0,368.0,2.3,16.0,430.0,432.97,338.93
2016,8,6,10,15,83.5,385.5,2.3,16.0,454.5,453.68,353.28
2016,8,6,10,30,89.0,403.0,2.3,16.0,479.0,473.74,367.7
2016,8,6,10,45,73.0,402.0,2.35,16.0,465.5,452.81,351.12
2016,8,6,11,0,57.0,401.0,2.4,16.0,452.0,431.94,334.8
2016,8,6,11,15,65.5,416.5,2.4,16.0,476.0,451.25,349.25
2016,8,6,11,30,74.0,432.0,2.4,16.0,500.0,469.53,362.67
2016,8,6,11,45,82.5,442.0,2.45,16.0,518.5,481.32,371.42
2016,8,6,12,0,91.0,452.0,2.5,16.0,537.0,491.94,379.34
2016,8,6,12,15,93.0,453.0,2.5,16.0,539.5,487.24,375.71
2016,8,6,12,30,95.0,454.0,2.5,16.0,542.0,481.87,371.68
2016,8,6,12,45,98.0,447.5,2.55,16.0,537.5,469.96,363.04
2016,8,6,13,0,101.0,441.0,2.6,16.0,533.0,457.58,354.03
2016,8,6,13,15,151.5,441.5,2.65,16.0,578.0,490.28,379.45
2016,8,6,13,30,202.0,442.0,2.7,16.0,623.0,510.67,395.09
2016,8,6,13,45,208.0,426.5,2.75,16.0,608.5,485.02,375.8
2016,8,6,14,0,214.0,411.0,2.8,16.0,594.0,458.68,355.89
2016,8,6,14,15,163.0,398.0,2.85,16.0,534.5,403.77,313.81
2016,8,6,14,30,112.0,385.0,2.9,16.0,475.0,356.2,277.34
2016,8,6,14,45,350.0,308.0,3.0,16.0,572.5,380.11,292.94
2016,8,6,15,0,588.0,231.0,3.1,16.0,670.0,378.67,284.42
2016,8,6,15,15,711.5,169.0,3.15,16.0,671.0,327.38,236.18
2016,8,6,15,30,835.0,107.0,3.2,16.0,672.0,266.36,178.18
2016,8,6,15,45,534.0,184.0,3.3,16.0,536.0,210.91,143.76
2016,8,6,16,0,233.0,261.0,3.4,16.0,400.0,202.84,152.15
2016,8,6,16,15,179.0,240.5,3.5,15.5,342.0,167.37,130.73
2016,8,6,16,30,125.0,220.0,3.6,15.0,284.0,149.73,125.11
2016,8,6,16,45,89.0,192.5,3.7,15.0,236.0,138.9,116.24
2016,8,6,17,0,53.0,165.0,3.8,15.0,188.0,120.91,101.01
2016,8,6,17,15,46.5,144.0,3.8,14.5,162.5,106.66,89.03
2016,8,6,17,30,40.0,123.0,3.8,14.0,137.0,92.13,76.56
2016,8,6,17,45,276.5,91.5,3.85,14.0,157.0,68.41,55.53
2016,8,6,18,0,513.0,60.0,3.9,14.0,177.0,47.5,36.75
2016,8,6,18,15,426.5,50.5,3.85,13.5,131.0,40.61,30.32
2016,8,6,18,30,340.0,41.0,3.8,13.0,85.0,33.63,23.49
2016,8,6,18,45,209.0,27.0,3.75,12.5,50.5,21.02,9.6
2016,8,6,19,0,78.0,13.0,3.7,12.0,16.0,11.1,0.0
2016,8,6,19,15,39.0,6.5,3.7,12.0,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,38.5,5.0,2.8,11.0,5.5,0.0,0.0
2016,8,7,5,30,77.0,10.0,2.9,11.0,11.0,33.09,0.0
2016,8,7,5,45,229.5,22.0,3.0,11.5,45.0,129.3,62.6
2016,8,7,6,0,382.0,34.0,3.1,12.0,79.0,229.19,178.41
2016,8,7,6,15,472.5,42.5,3.0,12.0,125.5,306.0,249.5
2016,8,7,6,30,563.0,51.0,2.9,12.0,172.0,392.07,325.42
2016,8,7,6,45,404.5,84.0,2.85,12.5,183.5,360.35,301.36
2016,8,7,7,0,246.0,117.0,2.8,13.0,195.0,302.25,252.92
2016,8,7,7,15,263.0,135.5,2.65,13.5,232.0,345.58,288.38
2016,8,7,7,30,280.0,154.0,2.5,14.0,269.0,389.63,322.84
2016,8,7,7,45,234.5,183.0,2.45,14.5,288.0,397.6,326.39
2016,8,7,8,0,189.0,212.0,2.4,15.0,307.0,383.85,312.83
2016,8,7,8,15,522.5,147.0,2.3,15.0,446.5,635.73,513.05
2016,8,7,8,30,856.0,82.0,2.2,15.0,586.0,868.0,677.93
2016,8,7,8,45,872.5,84.0,2.1,15.5,632.5,907.68,698.91
2016,8,7,9,0,889.0,86.0,2.0,16.0,679.0,944.75,719.52
2016,8,7,9,15,901.0,88.0,1.9,16.0,721.0,974.6,736.23
2016,8,7,9,30,913.0,90.0,1.8,16.0,763.0,1001.14,750.57
2016,8,7,9,45,919.0,93.0,1.75,16.5,798.5,1019.36,758.61
2016,8,7,10,0,925.0,96.0,1.7,17.0,834.0,1033.73,764.23
2016,8,7,10,15,931.5,97.5,1.75,17.0,864.5,1043.0,769.63
2016,8,7,10,30,938.0,99.0,1.8,17.0,895.0,1048.27,772.65
2016,8,7,10,45,944.5,99.0,1.85,17.5,918.5,1047.9,770.75
2016,8,7,11,0,951.0,99.0,1.9,18.0,942.0,1043.46,766.43
2016,8,7,11,15,954.0,99.5,1.95,18.0,958.0,1032.04,759.22
2016,8,7,11,30,957.0,100.0,2.0,18.0,974.0,1016.61,749.57
2016,8,7,11,45,960.0,99.5,2.1,18.0,983.0,996.26,737.39
2016,8,7,12,0,963.0,99.0,2.2,18.0,992.0,972.08,722.65
2016,8,7,12,15,963.5,99.0,2.25,18.0,992.5,942.43,703.68
2016,8,7,12,30,964.0,99.0,2.3,18.0,993.0,909.3,682.3
2016,8,7,12,45,961.5,99.5,2.35,18.0,985.0,870.84,657.16
2016,8,7,13,0,959.0,100.0,2.4,18.0,977.0,829.4,629.75
2016,8,7,13,15,956.0,99.5,2.45,18.0,962.0,783.9,599.21
2016,8,7,13,30,953.0,99.0,2.5,18.0,947.0,735.85,564.17
2016,8,7,13,45,949.0,98.0,2.55,18.0,925.0,684.39,525.59
2016,8,7,14,0,945.0,97.0,2.6,18.0,903.0,630.89,484.29
2016,8,7,14,15,938.5,95.5,2.65,18.0,873.5,573.86,438.99
2016,8,7,14,30,932.0,94.0,2.7,18.0,844.0,515.52,391.12
2016,8,7,14,45,923.0,93.0,2.75,18.0,808.0,455.5,340.33
2016,8,7,15,0,914.0,92.0,2.8,18.0,772.0,394.94,287.59
2016,8,7,15,15,902.5,90.0,2.8,18.0,730.5,332.62,232.48
2016,8,7,15,30,891.0,88.0,2.8,18.0,689.0,270.61,177.79
2016,8,7,15,45,874.0,86.5,2.8,18.0,642.5,208.62,126.02
2016,8,7,16,0,857.0,85.0,2.8,18.0,596.0,148.09,82.78
2016,8,7,16,15,837.0,82.0,2.8,17.5,546.0,79.86,49.34
2016,8,7,16,30,817.0,79.0,2.8,17.0,496.0,62.99,49.55
2016,8,7,16,45,787.5,76.0,2.8,17.0,443.5,61.42,48.36
2016,8,7,17,0,758.0,73.0,2.8,17.0,391.0,59.82,47.13
2016,8,7,17,15,720.0,68.5,2.75,16.5,338.0,56.93,44.83
2016,8,7,17,30,682.0,64.0,2.7,16.0,285.0,54.0,42.41
2016,8,7,17,45,624.0,58.5,2.7,16.0,233.0,45.91,35.22
2016,8,7,18,0,566.0,53.0,2.7,16.0,181.0,42.22,31.79
2016,8,7,18,15,478.5,45.0,2.65,15.5,133.5,36.31,26.27
2016,8,7,18,30,391.0,37.0,2.6,15.0,86.0,30.38,20.42
2016,8,7,18,45,244.0,24.5,2.55,14.5,50.5,20.2,8.17
2016,8,7,19,0,97.0,12.0,2.5,14.0,15.0,10.24,0.0
2016,8,7,19,15,48.5,6.0,2.5,13.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,8,5,45,179.0,17.0,2.25,12.5,37.0,104.11,43.57
2016,8,8,6,0,358.0,34.0,2.3,13.0,74.0,219.27,169.23
2016,8,8,6,15,449.0,42.5,2.15,13.0,120.0,295.12,238.97
2016,8,8,6,30,540.0,51.0,2.0,13.0,166.0,380.32,313.24
2016,8,8,6,45,596.0,57.0,1.9,13.5,216.0,450.0,371.95
2016,8,8,7,0,652.0,63.0,1.8,14.0,266.0,523.83,431.1
2016,8,8,7,15,691.5,67.5,1.7,14.5,318.5,584.83,477.62
2016,8,8,7,30,731.0,72.0,1.6,15.0,371.0,650.55,523.9
2016,8,8,7,45,760.5,75.5,1.55,15.5,422.5,708.12,562.57
2016,8,8,8,0,790.0,79.0,1.5,16.0,474.0,765.32,599.69
2016,8,8,8,15,811.0,82.0,1.5,16.0,523.5,813.86,631.29
2016,8,8,8,30,832.0,85.0,1.5,16.0,573.0,860.67,661.19
2016,8,8,8,45,848.5,87.5,1.5,16.5,619.0,891.13,678.24
2016,8,8,9,0,865.0,90.0,1.5,17.0,665.0,928.18,699.69
2016,8,8,9,15,877.5,92.0,1.55,17.0,706.5,957.99,718.03
2016,8,8,9,30,890.0,94.0,1.6,17.0,748.0,984.58,734.33
2016,8,8,9,45,901.5,94.5,1.7,17.5,785.0,1005.08,746.02
2016,8,8,10,0,913.0,95.0,1.8,18.0,822.0,1021.97,755.47
2016,8,8,10,15,920.0,96.0,1.9,18.0,852.0,1031.15,761.46
2016,8,8,10,30,927.0,97.0,2.0,18.0,882.0,1036.39,765.09
2016,8,8,10,45,931.5,98.0,2.15,18.5,905.0,1035.15,763.84
2016,8,8,11,0,936.0,99.0,2.3,19.0,928.0,1029.87,760.06
2016,8,8,11,15,939.0,100.0,2.4,19.0,943.5,1019.11,753.64
2016,8,8,11,30,942.0,101.0,2.5,19.0,959.0,1004.38,744.7
2016,8,8,11,45,943.5,101.0,2.65,19.0,967.5,983.37,732.12
2016,8,8,12,0,945.0,101.0,2.8,19.0,976.0,958.63,716.97
2016,8,8,12,15,945.0,101.5,2.9,19.0,976.5,929.44,698.28
2016,8,8,12,30,945.0,102.0,3.0,19.0,977.0,896.83,677.14
2016,8,8,12,45,945.5,100.5,3.15,19.0,970.0,859.53,652.91
2016,8,8,13,0,946.0,99.0,3.3,19.0,963.0,819.13,626.18
2016,8,8,13,15,943.0,98.5,3.35,18.5,948.0,774.11,596.46
2016,8,8,13,30,940.0,98.0,3.4,18.0,933.0,726.58,562.17
2016,8,8,13,45,937.0,96.5,3.5,18.0,911.0,675.87,523.6
2016,8,8,14,0,934.0,95.0,3.6,18.0,889.0,623.07,482.24
2016,8,8,14,15,927.5,94.0,3.65,18.0,860.0,566.96,436.9
2016,8,8,14,30,921.0,93.0,3.7,18.0,831.0,509.56,389.08
2016,8,8,14,45,912.5,91.0,3.75,18.0,795.5,449.5,337.69
2016,8,8,15,0,904.0,89.0,3.8,18.0,760.0,388.9,284.43
2016,8,8,15,15,892.5,87.5,3.8,17.5,718.5,327.53,230.08
2016,8,8,15,30,881.0,86.0,3.8,17.0,677.0,266.46,176.07
2016,8,8,15,45,866.5,83.5,3.8,17.0,631.5,204.74,124.0
2016,8,8,16,0,852.0,81.0,3.8,17.0,586.0,144.22,80.41
2016,8,8,16,15,832.0,78.0,3.75,17.0,536.5,84.6,53.99
2016,8,8,16,30,812.0,75.0,3.7,17.0,487.0,60.16,47.09
2016,8,8,16,45,787.0,71.0,3.7,17.0,435.5,57.81,45.22
2016,8,8,17,0,762.0,67.0,3.7,17.0,384.0,55.37,43.24
2016,8,8,17,15,725.0,63.0,3.65,16.5,331.5,52.71,41.11
2016,8,8,17,30,688.0,59.0,3.6,16.0,279.0,50.01,38.88
2016,8,8,17,45,635.0,53.5,3.6,15.5,228.0,45.92,35.29
2016,8,8,18,0,582.0,48.0,3.6,15.0,177.0,38.38,28.5
2016,8,8,18,15,495.5,40.5,3.55,14.5,130.0,32.72,23.19
2016,8,8,18,30,409.0,33.0,3.5,14.0,83.0,27.05,17.56
2016,8,8,18,45,258.0,22.0,3.5,14.0,48.5,18.09,5.88
2016,8,8,19,0,107.0,11.0,3.5,14.0,14.0,9.39,0.0
2016,8,8,19,15,53.5,5.5,3.45,13.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,9,5,45,172.5,16.5,1.2,12.5,36.0,100.73,35.21
2016,8,9,6,0,345.0,33.0,1.2,13.0,72.0,213.14,163.29
2016,8,9,6,15,437.0,42.0,1.0,13.0,117.5,289.34,232.58
2016,8,9,6,30,529.0,51.0,0.8,13.0,163.0,375.12,305.68
2016,8,9,6,45,582.0,58.5,0.6,13.5,212.5,444.37,361.64
2016,8,9,7,0,635.0,66.0,0.4,14.0,262.0,517.55,416.95
2016,8,9,7,15,456.5,109.5,0.4,14.5,264.0,467.02,375.85
2016,8,9,7,30,278.0,153.0,0.4,15.0,266.0,388.51,312.82
2016,8,9,7,45,295.0,173.0,0.4,15.5,307.5,434.81,347.76
2016,8,9,8,0,312.0,193.0,0.4,16.0,349.0,481.29,380.55
2016,8,9,8,15,326.5,213.0,0.45,16.5,390.5,525.56,411.21
2016,8,9,8,30,341.0,233.0,0.5,17.0,432.0,569.34,440.87
2016,8,9,8,45,350.5,252.0,0.6,17.5,471.0,606.67,465.85
2016,8,9,9,0,360.0,271.0,0.7,18.0,510.0,642.8,489.72
2016,8,9,9,15,363.0,288.0,0.7,18.0,542.0,669.07,506.16
2016,8,9,9,30,366.0,305.0,0.7,18.0,574.0,693.58,521.37
2016,8,9,9,45,368.5,319.5,0.75,18.5,602.0,713.01,532.76
2016,8,9,10,0,371.0,334.0,0.8,19.0,630.0,730.51,542.85
2016,8,9,10,15,645.0,216.5,0.85,19.0,753.0,906.84,665.84
2016,8,9,10,30,919.0,99.0,0.9,19.0,876.0,1031.76,742.52
2016,8,9,10,45,923.5,100.0,0.95,19.5,898.5,1030.47,738.64
2016,8,9,11,0,928.0,101.0,1.0,20.0,921.0,1025.19,734.32
2016,8,9,11,15,931.0,102.0,1.1,20.0,937.0,1014.45,729.1
2016,8,9,11,30,934.0,103.0,1.2,20.0,953.0,999.76,721.44
2016,8,9,11,45,934.5,104.0,1.35,20.5,960.5,978.86,709.27
2016,8,9,12,0,935.0,105.0,1.5,21.0,968.0,954.28,694.55
2016,8,9,12,15,935.0,105.0,1.6,20.5,968.5,924.76,678.34
2016,8,9,12,30,935.0,105.0,1.7,20.0,969.0,891.88,659.63
2016,8,9,12,45,932.0,105.5,1.85,20.0,961.0,853.8,636.4
2016,8,9,13,0,929.0,106.0,2.0,20.0,953.0,812.86,610.74
2016,8,9,13,15,926.5,105.5,2.1,20.0,938.0,768.74,581.8
2016,8,9,13,30,924.0,105.0,2.2,20.0,923.0,722.1,548.49
2016,8,9,13,45,917.5,105.0,2.35,20.0,900.5,671.04,511.18
2016,8,9,14,0,911.0,105.0,2.5,20.0,878.0,618.24,471.23
2016,8,9,14,15,693.0,201.5,2.55,20.0,778.0,530.19,403.01
2016,8,9,14,30,475.0,298.0,2.6,20.0,678.0,457.32,346.64
2016,8,9,14,45,332.5,323.0,2.65,20.0,583.5,384.17,290.96
2016,8,9,15,0,190.0,348.0,2.7,20.0,489.0,328.62,249.7
2016,8,9,15,15,160.0,327.5,2.7,19.5,441.5,287.72,218.63
2016,8,9,15,30,130.0,307.0,2.7,19.0,394.0,250.81,190.82
2016,8,9,15,45,474.5,199.5,2.7,19.0,485.0,210.96,144.63
2016,8,9,16,0,819.0,92.0,2.7,19.0,576.0,140.55,78.08
2016,8,9,16,15,797.5,89.0,2.65,18.5,527.0,82.16,52.57
2016,8,9,16,30,776.0,86.0,2.6,18.0,478.0,67.56,53.32
2016,8,9,16,45,744.5,82.5,2.6,18.0,426.0,65.83,52.02
2016,8,9,17,0,713.0,79.0,2.6,18.0,374.0,64.08,50.68
2016,8,9,17,15,673.0,74.0,2.55,17.5,322.0,55.92,43.76
2016,8,9,17,30,633.0,69.0,2.5,17.0,270.0,53.04,41.4
2016,8,9,17,45,569.0,63.0,2.5,16.5,218.5,49.16,38.01
2016,8,9,18,0,505.0,57.0,2.5,16.0,167.0,45.29,34.45
2016,8,9,18,15,413.5,47.5,2.45,15.5,121.5,38.32,27.95
2016,8,9,18,30,322.0,38.0,2.4,15.0,76.0,31.26,20.97
2016,8,9,18,45,184.0,24.0,2.4,14.5,43.5,18.7,5.09
2016,8,9,19,0,46.0,10.0,2.4,14.0,11.0,8.54,0.0
2016,8,9,19,15,23.0,5.0,2.45,13.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,147.5,17.5,2.05,12.5,33.5,92.23,24.24
2016,8,10,6,0,295.0,35.0,2.1,13.0,67.0,193.58,148.01
2016,8,10,6,15,389.0,45.0,2.0,13.0,111.0,269.5,217.94
2016,8,10,6,30,483.0,55.0,1.9,13.0,155.0,355.21,292.69
2016,8,10,6,45,542.5,62.5,1.8,13.5,205.0,426.27,352.62
2016,8,10,7,0,602.0,70.0,1.7,14.0,255.0,501.91,413.39
2016,8,10,7,15,449.5,109.5,1.6,14.0,262.0,463.04,380.93
2016,8,10,7,30,297.0,149.0,1.5,14.0,269.0,398.64,327.62
2016,8,10,7,45,316.0,168.5,1.45,14.5,311.5,446.81,364.43
2016,8,10,8,0,335.0,188.0,1.4,15.0,354.0,495.26,399.57
2016,8,10,8,15,305.5,216.5,1.4,15.0,379.5,512.45,410.05
2016,8,10,8,30,276.0,245.0,1.4,15.0,405.0,526.09,417.89
2016,8,10,8,45,151.0,246.5,1.4,15.5,335.0,398.76,317.04
2016,8,10,9,0,26.0,248.0,1.4,16.0,265.0,246.81,194.79
2016,8,10,9,15,29.5,269.5,1.45,16.0,290.0,289.06,228.05
2016,8,10,9,30,33.0,291.0,1.5,16.0,315.0,313.33,246.22
2016,8,10,9,45,120.5,335.0,1.55,16.5,429.5,464.91,362.58
2016,8,10,10,0,208.0,379.0,1.6,17.0,544.0,596.84,458.68
2016,8,10,10,15,554.5,243.5,1.65,17.0,705.5,844.43,640.12
2016,8,10,10,30,901.0,108.0,1.7,17.0,867.0,1024.54,758.57
2016,8,10,10,45,907.0,108.5,1.75,17.5,890.0,1024.12,754.48
2016,8,10,11,0,913.0,109.0,1.8,18.0,913.0,1019.75,750.24
2016,8,10,11,15,916.5,109.5,1.85,18.0,929.0,1008.98,743.43
2016,8,10,11,30,920.0,110.0,1.9,18.0,945.0,994.33,734.25
2016,8,10,11,45,922.0,110.0,2.0,18.0,953.5,973.97,722.02
2016,8,10,12,0,924.0,110.0,2.1,18.0,962.0,949.93,707.33
2016,8,10,12,15,924.5,110.0,2.15,18.0,962.5,921.0,688.77
2016,8,10,12,30,925.0,110.0,2.2,18.0,963.0,888.71,667.89
2016,8,10,12,45,923.0,110.0,2.3,18.0,955.0,851.18,643.71
2016,8,10,13,0,921.0,110.0,2.4,18.0,947.0,810.76,617.23
2016,8,10,13,15,917.5,109.5,2.4,18.0,932.0,766.1,586.47
2016,8,10,13,30,914.0,109.0,2.4,18.0,917.0,719.04,551.7
2016,8,10,13,45,910.0,107.5,2.45,18.0,895.0,668.62,513.88
