Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,0,906.0,106.0,2.5,18.0,873.0,616.28,473.46
2016,8,10,14,15,899.0,104.5,2.5,17.5,843.5,560.65,429.88
2016,8,10,14,30,892.0,103.0,2.5,17.0,814.0,503.86,383.79
2016,8,10,14,45,884.0,101.0,2.5,17.0,779.0,445.34,334.06
2016,8,10,15,0,876.0,99.0,2.5,17.0,744.0,386.26,282.45
2016,8,10,15,15,863.5,97.0,2.5,16.5,703.0,325.57,229.18
2016,8,10,15,30,851.0,95.0,2.5,16.0,662.0,265.35,176.33
2016,8,10,15,45,836.0,92.0,2.5,16.0,616.5,197.95,120.03
2016,8,10,16,0,821.0,89.0,2.5,16.0,571.0,137.95,76.97
2016,8,10,16,15,464.5,151.0,2.5,16.0,419.0,107.52,78.57
2016,8,10,16,30,108.0,213.0,2.5,16.0,267.0,145.51,121.08
2016,8,10,16,45,170.0,187.0,2.55,16.0,261.5,131.2,109.13
2016,8,10,17,0,232.0,161.0,2.6,16.0,256.0,111.7,92.63
2016,8,10,17,15,217.0,140.5,2.6,15.5,220.0,99.25,82.2
2016,8,10,17,30,202.0,120.0,2.6,15.0,184.0,86.29,71.1
2016,8,10,17,45,368.0,85.5,2.6,14.5,175.0,62.96,50.54
2016,8,10,18,0,534.0,51.0,2.6,14.0,166.0,40.64,30.59
2016,8,10,18,15,443.5,42.5,2.55,13.5,120.0,34.3,24.62
2016,8,10,18,30,353.0,34.0,2.5,13.0,74.0,27.91,18.18
2016,8,10,18,45,176.5,17.0,2.45,13.0,37.0,13.69,1.1
2016,8,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,150.5,16.5,1.6,12.5,32.5,91.83,14.77
2016,8,11,6,0,301.0,33.0,1.7,13.0,65.0,194.89,148.12
2016,8,11,6,15,394.0,43.5,1.7,13.0,109.5,271.04,218.72
2016,8,11,6,30,487.0,54.0,1.7,13.0,154.0,357.1,293.76
2016,8,11,6,45,540.0,62.5,1.75,13.5,203.0,425.67,351.96
2016,8,11,7,0,593.0,71.0,1.8,14.0,252.0,498.22,410.88
2016,8,11,7,15,296.5,83.5,1.75,14.0,174.0,324.75,270.33
2016,8,11,7,30,0.0,96.0,1.7,14.0,96.0,81.96,63.94
2016,8,11,7,45,2.5,127.0,1.65,14.5,128.5,112.93,89.94
2016,8,11,8,0,5.0,158.0,1.6,15.0,161.0,144.32,115.38
2016,8,11,8,15,93.0,207.0,1.6,15.0,261.0,284.16,230.92
2016,8,11,8,30,181.0,256.0,1.6,15.0,361.0,436.17,350.09
2016,8,11,8,45,173.0,279.0,1.65,15.5,386.0,456.62,362.69
2016,8,11,9,0,165.0,302.0,1.7,16.0,411.0,475.71,374.98
2016,8,11,9,15,290.0,295.0,1.7,16.0,501.0,608.43,475.32
2016,8,11,9,30,415.0,288.0,1.7,16.0,591.0,744.2,572.79
2016,8,11,9,45,227.5,308.0,1.75,16.5,475.5,562.76,435.76
2016,8,11,10,0,40.0,328.0,1.8,17.0,360.0,355.02,275.42
2016,8,11,10,15,66.5,363.5,1.85,17.0,419.0,415.96,322.88
2016,8,11,10,30,93.0,399.0,1.9,17.0,478.0,476.14,367.56
2016,8,11,10,45,278.0,374.0,1.95,17.5,617.0,668.64,510.74
2016,8,11,11,0,463.0,349.0,2.0,18.0,756.0,834.91,627.39
2016,8,11,11,15,687.0,234.5,2.05,18.0,850.5,933.64,698.42
2016,8,11,11,30,911.0,120.0,2.1,18.0,945.0,996.49,739.06
2016,8,11,11,45,911.5,121.0,2.15,18.0,953.0,975.62,724.9
2016,8,11,12,0,912.0,122.0,2.2,18.0,961.0,951.15,709.28
2016,8,11,12,15,663.5,255.0,2.25,18.0,865.5,844.95,636.35
2016,8,11,12,30,415.0,388.0,2.3,18.0,770.0,723.41,546.76
2016,8,11,12,45,660.5,256.0,2.35,18.0,858.0,784.04,595.95
2016,8,11,13,0,906.0,124.0,2.4,18.0,946.0,811.91,618.7
2016,8,11,13,15,903.0,123.0,2.45,18.0,930.5,767.52,587.45
2016,8,11,13,30,900.0,122.0,2.5,18.0,915.0,720.74,553.2
2016,8,11,13,45,485.5,255.5,2.55,18.0,682.5,528.77,408.26
2016,8,11,14,0,71.0,389.0,2.6,18.0,450.0,359.3,277.22
2016,8,11,14,15,70.0,374.5,2.6,17.5,432.5,338.66,262.69
2016,8,11,14,30,69.0,360.0,2.6,17.0,415.0,318.26,247.53
2016,8,11,14,45,71.5,344.5,2.6,17.0,399.5,298.78,232.41
2016,8,11,15,0,74.0,329.0,2.6,17.0,384.0,279.11,216.96
2016,8,11,15,15,84.0,313.5,2.6,16.5,372.0,261.35,202.99
2016,8,11,15,30,94.0,298.0,2.6,16.0,360.0,242.37,187.84
2016,8,11,15,45,82.0,273.0,2.6,16.0,324.5,212.87,165.04
2016,8,11,16,0,70.0,248.0,2.6,16.0,289.0,185.43,144.49
2016,8,11,16,15,53.5,220.0,2.6,16.0,250.0,158.31,125.09
2016,8,11,16,30,37.0,192.0,2.6,16.0,211.0,139.09,115.53
2016,8,11,16,45,18.5,157.0,2.6,16.0,166.5,121.85,101.11
2016,8,11,17,0,0.0,122.0,2.6,16.0,122.0,96.61,79.53
2016,8,11,17,15,0.0,104.5,2.6,15.5,104.5,83.26,68.22
2016,8,11,17,30,0.0,87.0,2.6,15.0,87.0,69.81,56.58
2016,8,11,17,45,249.0,71.0,2.6,14.5,123.5,51.88,40.72
2016,8,11,18,0,498.0,55.0,2.6,14.0,160.0,43.8,33.38
2016,8,11,18,15,408.0,44.5,2.5,13.5,114.5,35.94,26.01
2016,8,11,18,30,318.0,34.0,2.4,13.0,69.0,27.91,18.03
2016,8,11,18,45,159.0,17.0,2.3,13.0,34.5,13.72,0.0
2016,8,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,157.5,16.0,1.9,11.5,32.0,93.6,3.53
2016,8,12,6,0,315.0,32.0,2.0,12.0,64.0,200.64,152.33
2016,8,12,6,15,409.0,42.0,1.95,12.0,109.0,277.57,224.84
2016,8,12,6,30,503.0,52.0,1.9,12.0,154.0,364.5,301.14
2016,8,12,6,45,565.5,59.0,1.9,12.5,205.0,437.89,363.58
2016,8,12,7,0,628.0,66.0,1.9,13.0,256.0,516.14,427.16
2016,8,12,7,15,670.0,71.5,1.9,13.0,308.5,582.38,479.49
2016,8,12,7,30,712.0,77.0,1.9,13.0,361.0,646.73,527.21
2016,8,12,7,45,494.0,136.5,1.9,13.5,346.5,569.42,463.8
2016,8,12,8,0,276.0,196.0,1.9,14.0,332.0,457.66,372.0
2016,8,12,8,15,293.5,216.0,1.85,14.5,373.5,503.3,406.05
2016,8,12,8,30,311.0,236.0,1.8,15.0,415.0,548.77,438.09
2016,8,12,8,45,341.5,250.0,1.8,15.5,462.0,598.93,473.5
2016,8,12,9,0,372.0,264.0,1.8,16.0,509.0,649.13,508.09
2016,8,12,9,15,626.5,181.5,1.85,16.0,625.0,839.36,647.21
2016,8,12,9,30,881.0,99.0,1.9,16.0,741.0,986.6,744.33
2016,8,12,9,45,887.0,103.0,1.95,16.5,776.0,1005.31,752.74
2016,8,12,10,0,893.0,107.0,2.0,17.0,811.0,1020.22,760.24
2016,8,12,10,15,900.0,108.0,2.1,17.0,841.0,1029.01,765.94
2016,8,12,10,30,907.0,109.0,2.2,17.0,871.0,1033.92,769.28
2016,8,12,10,45,912.5,110.0,2.3,17.5,894.0,1033.38,767.75
2016,8,12,11,0,918.0,111.0,2.4,18.0,917.0,1028.85,763.75
2016,8,12,11,15,921.5,111.5,2.45,18.0,932.5,1017.86,756.54
2016,8,12,11,30,925.0,112.0,2.5,18.0,948.0,1002.96,746.9
2016,8,12,11,45,637.0,266.5,2.6,18.0,844.5,880.45,663.44
2016,8,12,12,0,349.0,421.0,2.7,18.0,741.0,726.36,549.98
2016,8,12,12,15,639.5,266.5,2.75,18.0,853.0,834.96,634.73
2016,8,12,12,30,930.0,112.0,2.8,18.0,965.0,896.02,678.83
2016,8,12,12,45,928.5,111.5,2.85,18.0,957.5,858.05,652.68
2016,8,12,13,0,927.0,111.0,2.9,18.0,950.0,817.13,625.12
2016,8,12,13,15,924.0,110.5,2.9,18.0,935.0,772.35,594.02
2016,8,12,13,30,921.0,110.0,2.9,18.0,920.0,725.11,558.82
2016,8,12,13,45,916.5,108.5,2.9,18.0,897.5,673.81,519.78
2016,8,12,14,0,912.0,107.0,2.9,18.0,875.0,620.62,478.24
2016,8,12,14,15,905.5,106.0,2.85,18.0,845.5,565.11,433.5
2016,8,12,14,30,899.0,105.0,2.8,18.0,816.0,508.34,386.42
2016,8,12,14,45,890.5,102.5,2.8,18.0,780.5,448.59,335.74
2016,8,12,15,0,882.0,100.0,2.8,18.0,745.0,388.34,283.23
2016,8,12,15,15,870.0,98.0,2.75,18.0,704.0,327.21,229.14
2016,8,12,15,30,858.0,96.0,2.7,18.0,663.0,266.49,175.68
2016,8,12,15,45,842.5,93.0,2.65,18.0,617.0,198.48,119.34
2016,8,12,16,0,827.0,90.0,2.6,18.0,571.0,137.84,76.42
2016,8,12,16,15,806.0,86.5,2.5,18.0,521.5,78.42,51.22
2016,8,12,16,30,785.0,83.0,2.4,18.0,472.0,65.78,51.82
2016,8,12,16,45,756.5,79.0,2.35,18.0,420.0,63.62,50.14
2016,8,12,17,0,728.0,75.0,2.3,18.0,368.0,61.4,48.37
2016,8,12,17,15,687.5,70.0,2.15,17.5,315.5,53.4,41.58
2016,8,12,17,30,647.0,65.0,2.0,17.0,263.0,50.39,39.06
2016,8,12,17,45,587.5,58.0,1.9,16.5,212.0,45.62,34.87
2016,8,12,18,0,528.0,51.0,1.8,16.0,161.0,40.78,30.42
2016,8,12,18,15,434.0,42.0,1.8,15.5,115.0,34.03,24.08
2016,8,12,18,30,340.0,33.0,1.8,15.0,69.0,27.21,17.11
2016,8,12,18,45,170.0,16.5,1.8,14.5,34.5,13.37,0.0
2016,8,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,150.0,15.5,2.0,12.5,31.0,89.82,0.0
2016,8,13,6,0,300.0,31.0,2.1,13.0,62.0,193.62,145.43
2016,8,13,6,15,396.0,41.0,2.05,13.0,106.0,270.7,218.42
2016,8,13,6,30,492.0,51.0,2.0,13.0,150.0,358.12,295.03
2016,8,13,6,45,555.5,58.0,1.95,13.5,200.5,431.59,357.39
2016,8,13,7,0,619.0,65.0,1.9,14.0,251.0,510.07,420.93
2016,8,13,7,15,661.0,70.0,1.85,14.5,302.5,575.3,471.3
2016,8,13,7,30,703.0,75.0,1.8,15.0,354.0,638.83,516.9
2016,8,13,7,45,467.0,138.0,1.75,15.5,334.0,550.85,445.29
2016,8,13,8,0,231.0,201.0,1.7,16.0,314.0,427.14,344.15
2016,8,13,8,15,177.5,227.5,1.7,16.0,320.0,399.4,321.19
2016,8,13,8,30,124.0,254.0,1.7,16.0,326.0,384.32,306.97
2016,8,13,8,45,110.0,274.0,1.7,16.5,341.5,375.21,298.21
2016,8,13,9,0,96.0,294.0,1.7,17.0,357.0,383.15,302.36
2016,8,13,9,15,485.5,195.0,1.75,17.0,544.0,709.55,553.91
2016,8,13,9,30,875.0,96.0,1.8,17.0,731.0,978.58,736.61
2016,8,13,9,45,886.5,96.5,1.85,17.5,767.5,998.79,744.5
2016,8,13,10,0,898.0,97.0,1.9,18.0,804.0,1015.42,753.09
2016,8,13,10,15,594.5,244.0,1.95,18.0,719.5,888.08,666.63
2016,8,13,10,30,291.0,391.0,2.0,18.0,635.0,707.12,534.29
2016,8,13,10,45,426.5,353.5,2.05,18.5,721.5,814.04,611.99
2016,8,13,11,0,562.0,316.0,2.1,19.0,808.0,902.13,672.41
2016,8,13,11,15,746.0,209.0,2.15,19.0,874.5,967.59,718.78
2016,8,13,11,30,930.0,102.0,2.2,19.0,941.0,998.69,738.64
2016,8,13,11,45,932.0,102.0,2.3,19.0,949.0,978.04,725.52
2016,8,13,12,0,934.0,102.0,2.4,19.0,957.0,953.66,710.42
2016,8,13,12,15,934.0,102.0,2.45,19.0,957.0,923.9,691.18
2016,8,13,12,30,934.0,102.0,2.5,19.0,957.0,890.76,669.59
2016,8,13,12,45,920.0,109.5,2.55,19.0,945.5,849.89,642.57
2016,8,13,13,0,906.0,117.0,2.6,19.0,934.0,806.7,613.72
2016,8,13,13,15,903.0,116.0,2.65,19.0,919.0,762.22,583.14
2016,8,13,13,30,900.0,115.0,2.7,19.0,904.0,715.34,548.72
2016,8,13,13,45,898.5,112.0,2.75,19.0,882.5,665.54,511.26
2016,8,13,14,0,897.0,109.0,2.8,19.0,861.0,613.63,471.07
2016,8,13,14,15,890.0,107.5,2.8,19.0,832.0,558.13,426.72
2016,8,13,14,30,883.0,106.0,2.8,19.0,803.0,501.49,380.07
2016,8,13,14,45,877.0,102.5,2.85,19.0,768.5,442.79,330.45
2016,8,13,15,0,871.0,99.0,2.9,19.0,734.0,383.35,278.75
2016,8,13,15,15,858.5,97.0,2.9,19.0,693.0,322.69,225.25
2016,8,13,15,30,846.0,95.0,2.9,19.0,652.0,262.5,172.44
2016,8,13,15,45,833.0,91.5,2.9,19.0,607.0,195.21,116.79
2016,8,13,16,0,820.0,88.0,2.9,19.0,562.0,135.0,74.31
2016,8,13,16,15,798.5,84.5,2.9,18.5,513.0,75.98,49.82
2016,8,13,16,30,777.0,81.0,2.9,18.0,464.0,64.3,50.56
2016,8,13,16,45,750.5,77.0,2.9,18.0,413.0,62.13,48.85
2016,8,13,17,0,724.0,73.0,2.9,18.0,362.0,59.88,47.05
2016,8,13,17,15,683.5,68.0,2.8,17.5,310.0,56.62,44.41
2016,8,13,17,30,643.0,63.0,2.7,17.0,258.0,48.92,37.75
2016,8,13,17,45,584.0,56.5,2.65,16.5,207.5,44.5,33.85
2016,8,13,18,0,525.0,50.0,2.6,16.0,157.0,40.04,29.73
2016,8,13,18,15,428.5,41.0,2.6,15.5,111.5,33.25,23.34
2016,8,13,18,30,332.0,32.0,2.6,15.0,66.0,26.41,16.22
2016,8,13,18,45,166.0,16.0,2.6,15.0,33.0,13.0,0.0
2016,8,13,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,167.0,15.0,2.1,12.5,31.0,95.46,0.0
2016,8,14,6,0,334.0,30.0,2.2,13.0,62.0,208.27,155.33
2016,8,14,6,15,432.5,39.0,2.15,13.0,107.5,287.42,231.65
2016,8,14,6,30,531.0,48.0,2.1,13.0,153.0,377.1,310.39
2016,8,14,6,45,593.5,54.0,2.1,13.5,204.0,450.7,373.12
2016,8,14,7,0,656.0,60.0,2.1,14.0,255.0,529.16,436.88
2016,8,14,7,15,332.5,97.0,2.1,14.5,196.5,369.2,306.43
2016,8,14,7,30,9.0,134.0,2.1,15.0,138.0,127.67,102.12
2016,8,14,7,45,53.5,169.5,2.1,15.5,195.5,211.97,172.84
2016,8,14,8,0,98.0,205.0,2.1,16.0,253.0,288.61,234.71
2016,8,14,8,15,469.5,143.5,2.1,16.0,408.5,593.06,479.01
2016,8,14,8,30,841.0,82.0,2.1,16.0,564.0,863.69,672.65
2016,8,14,8,45,468.5,187.5,2.1,16.5,460.0,668.28,525.45
2016,8,14,9,0,96.0,293.0,2.1,17.0,356.0,382.61,301.38
2016,8,14,9,15,496.5,191.5,2.1,17.0,547.5,717.24,562.05
2016,8,14,9,30,897.0,90.0,2.1,17.0,739.0,994.56,750.85
2016,8,14,9,45,884.5,102.5,2.15,17.5,769.5,1004.76,752.14
2016,8,14,10,0,872.0,115.0,2.2,18.0,800.0,1010.32,753.53
2016,8,14,10,15,600.5,247.5,2.2,18.0,727.0,898.53,676.36
2016,8,14,10,30,329.0,380.0,2.2,18.0,654.0,734.54,555.94
2016,8,14,10,45,325.5,392.5,2.25,18.5,670.5,737.48,557.67
2016,8,14,11,0,322.0,405.0,2.3,19.0,687.0,738.45,556.67
2016,8,14,11,15,402.0,383.0,2.35,19.0,741.0,784.11,590.32
2016,8,14,11,30,482.0,361.0,2.4,19.0,795.0,840.99,630.47
2016,8,14,11,45,502.5,359.5,2.45,19.0,815.5,841.54,630.62
2016,8,14,12,0,523.0,358.0,2.5,19.0,836.0,838.69,628.97
2016,8,14,12,15,721.5,236.5,2.55,19.0,895.5,881.2,663.46
2016,8,14,12,30,920.0,115.0,2.6,19.0,955.0,891.47,671.36
2016,8,14,12,45,908.5,120.5,2.65,19.0,944.0,850.9,644.07
2016,8,14,13,0,897.0,126.0,2.7,19.0,933.0,807.98,615.33
2016,8,14,13,15,893.0,125.5,2.75,19.0,917.5,763.35,584.3
2016,8,14,13,30,889.0,125.0,2.8,19.0,902.0,716.43,549.8
2016,8,14,13,45,884.0,123.5,2.85,19.0,879.5,665.98,511.8
2016,8,14,14,0,879.0,122.0,2.9,19.0,857.0,613.76,471.36
2016,8,14,14,15,871.5,120.5,2.95,19.0,827.5,558.69,427.49
2016,8,14,14,30,864.0,119.0,3.0,19.0,798.0,502.57,381.37
2016,8,14,14,45,854.5,116.5,3.05,19.0,762.5,444.04,331.95
2016,8,14,15,0,845.0,114.0,3.1,19.0,727.0,381.77,278.28
2016,8,14,15,15,832.0,111.5,3.15,18.5,685.5,320.87,225.23
2016,8,14,15,30,819.0,109.0,3.2,18.0,644.0,260.68,172.83
2016,8,14,15,45,662.5,145.5,3.25,18.0,558.5,201.5,129.8
2016,8,14,16,0,506.0,182.0,3.3,18.0,473.0,164.62,110.65
2016,8,14,16,15,623.0,138.0,3.3,17.5,464.0,100.97,72.82
2016,8,14,16,30,740.0,94.0,3.3,17.0,455.0,67.16,53.25
2016,8,14,16,45,711.0,88.5,3.35,17.0,404.0,64.49,51.14
2016,8,14,17,0,682.0,83.0,3.4,17.0,353.0,61.7,48.85
2016,8,14,17,15,638.5,77.0,3.3,16.5,301.0,58.26,46.05
2016,8,14,17,30,595.0,71.0,3.2,16.0,249.0,54.75,43.08
2016,8,14,17,45,534.0,63.0,3.15,15.5,199.0,49.43,38.35
2016,8,14,18,0,473.0,55.0,3.1,15.0,149.0,44.01,33.33
2016,8,14,18,15,373.5,44.0,3.0,14.5,104.5,35.72,25.53
2016,8,14,18,30,274.0,33.0,2.9,14.0,60.0,27.27,16.74
2016,8,14,18,45,137.0,16.5,2.85,14.0,30.0,12.9,0.0
2016,8,14,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,158.0,15.5,2.15,11.5,30.5,92.29,0.0
2016,8,15,6,0,316.0,31.0,2.2,12.0,61.0,201.78,149.59
2016,8,15,6,15,418.5,40.5,2.15,12.0,106.5,282.85,228.59
2016,8,15,6,30,521.0,50.0,2.1,12.0,152.0,374.82,309.54
2016,8,15,6,45,260.5,61.0,2.1,12.5,112.0,250.47,209.53
2016,8,15,7,0,0.0,72.0,2.1,13.0,72.0,61.43,47.1
2016,8,15,7,15,0.0,87.0,2.05,13.0,87.0,74.81,58.67
2016,8,15,7,30,0.0,102.0,2.0,13.0,102.0,88.17,69.84
2016,8,15,7,45,7.5,136.0,2.0,13.5,140.0,126.53,101.94
2016,8,15,8,0,15.0,170.0,2.0,14.0,178.0,165.71,134.0
2016,8,15,8,15,33.0,201.5,1.95,14.0,220.0,227.83,184.69
2016,8,15,8,30,51.0,233.0,1.9,14.0,262.0,277.38,224.17
2016,8,15,8,45,57.0,256.0,1.85,14.5,291.0,306.74,246.16
2016,8,15,9,0,63.0,279.0,1.8,15.0,320.0,336.0,267.77
2016,8,15,9,15,160.5,304.0,1.8,15.0,417.5,476.14,377.16
2016,8,15,9,30,258.0,329.0,1.8,15.0,515.0,619.66,483.62
2016,8,15,9,45,171.0,345.5,1.85,15.5,471.5,529.76,412.77
2016,8,15,10,0,84.0,362.0,1.9,16.0,428.0,437.22,340.48
2016,8,15,10,15,103.0,383.0,1.95,16.0,467.0,475.35,369.58
2016,8,15,10,30,122.0,404.0,2.0,16.0,506.0,532.91,411.67
2016,8,15,10,45,117.0,415.0,2.1,16.5,515.0,534.19,411.04
2016,8,15,11,0,112.0,426.0,2.2,17.0,524.0,515.69,396.57
2016,8,15,11,15,142.0,437.5,2.25,17.0,563.5,568.81,435.85
2016,8,15,11,30,172.0,449.0,2.3,17.0,603.0,600.86,459.25
2016,8,15,11,45,286.5,419.5,2.4,17.0,679.0,684.7,522.33
2016,8,15,12,0,401.0,390.0,2.5,17.0,755.0,746.14,568.24
2016,8,15,12,15,436.5,380.5,2.5,17.0,778.0,760.45,577.99
2016,8,15,12,30,472.0,371.0,2.5,17.0,801.0,759.35,577.47
2016,8,15,12,45,476.0,365.5,2.55,17.0,796.0,732.09,558.28
2016,8,15,13,0,480.0,360.0,2.6,17.0,791.0,702.88,537.65
2016,8,15,13,15,716.0,230.5,2.6,17.0,861.0,735.98,565.49
2016,8,15,13,30,952.0,101.0,2.6,17.0,931.0,738.76,569.91
2016,8,15,13,45,624.0,244.5,2.6,17.0,783.0,608.27,469.31
2016,8,15,14,0,296.0,388.0,2.6,17.0,635.0,491.5,379.04
2016,8,15,14,15,197.5,378.0,2.6,17.0,540.5,408.4,316.14
2016,8,15,14,30,99.0,368.0,2.6,17.0,446.0,338.39,262.74
2016,8,15,14,45,306.0,306.5,2.6,17.0,531.0,361.91,278.33
2016,8,15,15,0,513.0,245.0,2.6,17.0,616.0,361.85,271.58
2016,8,15,15,15,282.0,258.5,2.6,16.5,461.0,271.24,204.55
2016,8,15,15,30,51.0,272.0,2.6,16.0,306.0,215.73,168.51
2016,8,15,15,45,42.0,246.5,2.6,16.0,273.0,189.6,148.38
2016,8,15,16,0,33.0,221.0,2.6,16.0,240.0,165.24,129.8
2016,8,15,16,15,23.0,194.0,2.55,15.5,207.0,149.2,118.49
2016,8,15,16,30,13.0,167.0,2.5,15.0,174.0,129.42,107.77
2016,8,15,16,45,12.0,151.0,2.5,15.0,157.0,117.34,97.69
2016,8,15,17,0,11.0,135.0,2.5,15.0,140.0,105.14,87.38
2016,8,15,17,15,6.0,116.5,2.45,14.5,119.5,91.14,75.46
2016,8,15,17,30,1.0,98.0,2.4,14.0,99.0,77.05,63.21
2016,8,15,17,45,278.0,72.5,2.35,14.0,127.5,53.39,42.08
2016,8,15,18,0,555.0,47.0,2.3,14.0,156.0,37.92,28.05
2016,8,15,18,15,454.0,38.0,2.15,13.5,109.5,30.99,21.47
2016,8,15,18,30,353.0,29.0,2.0,13.0,63.0,24.01,13.86
2016,8,15,18,45,176.5,14.5,1.95,12.5,31.5,11.83,0.0
2016,8,15,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,15.5,2.0,11.5,27.5,78.53,0.0
2016,8,16,6,0,257.0,31.0,2.1,12.0,55.0,176.03,128.75
2016,8,16,6,15,357.0,42.5,2.05,12.0,98.5,254.75,205.68
2016,8,16,6,30,457.0,54.0,2.0,12.0,142.0,344.46,284.68
2016,8,16,6,45,520.0,62.5,2.0,12.5,192.0,418.14,347.8
2016,8,16,7,0,583.0,71.0,2.0,13.0,242.0,496.8,412.22
2016,8,16,7,15,438.5,107.0,2.0,13.0,250.0,458.05,380.2
2016,8,16,7,30,294.0,143.0,2.0,13.0,258.0,394.16,327.14
2016,8,16,7,45,324.0,160.5,2.0,13.5,303.5,448.81,369.98
2016,8,16,8,0,354.0,178.0,2.0,14.0,349.0,504.66,411.85
2016,8,16,8,15,195.0,200.0,1.95,14.5,296.0,384.4,312.64
2016,8,16,8,30,36.0,222.0,1.9,15.0,243.0,251.78,201.87
2016,8,16,8,45,66.5,256.5,1.9,15.5,298.5,316.62,253.57
2016,8,16,9,0,97.0,291.0,1.9,16.0,354.0,382.48,303.97
2016,8,16,9,15,473.5,202.0,1.9,16.0,539.5,708.79,556.28
2016,8,16,9,30,850.0,113.0,1.9,16.0,725.0,988.86,747.8
2016,8,16,9,45,629.0,215.5,1.9,16.5,681.0,895.73,679.04
2016,8,16,10,0,408.0,318.0,1.9,17.0,637.0,775.77,589.02
2016,8,16,10,15,265.0,360.5,1.95,17.0,571.0,656.07,501.72
2016,8,16,10,30,122.0,403.0,2.0,17.0,505.0,532.5,408.66
2016,8,16,10,45,167.5,415.5,2.05,17.0,559.5,585.77,449.17
2016,8,16,11,0,213.0,428.0,2.1,17.0,614.0,637.15,486.54
2016,8,16,11,15,210.5,436.5,2.15,17.0,623.0,635.17,484.35
2016,8,16,11,30,208.0,445.0,2.2,17.0,632.0,631.93,481.72
2016,8,16,11,45,251.0,440.0,2.25,17.5,667.5,672.05,510.21
2016,8,16,12,0,294.0,435.0,2.3,18.0,703.0,692.44,524.37
2016,8,16,12,15,593.5,285.0,2.3,18.0,824.5,813.65,616.45
2016,8,16,12,30,893.0,135.0,2.3,18.0,946.0,887.67,669.61
2016,8,16,12,45,501.0,287.5,2.35,18.0,742.0,684.45,522.48
2016,8,16,13,0,109.0,440.0,2.4,18.0,538.0,466.01,356.61
2016,8,16,13,15,491.0,288.5,2.4,18.0,717.0,622.01,479.57
2016,8,16,13,30,873.0,137.0,2.4,18.0,896.0,715.72,550.17
2016,8,16,13,45,465.0,253.5,2.45,18.0,657.0,515.52,398.36
2016,8,16,14,0,57.0,370.0,2.5,18.0,418.0,336.99,260.34
2016,8,16,14,15,142.0,370.0,2.5,18.0,483.0,373.71,289.25
2016,8,16,14,30,227.0,370.0,2.5,18.0,548.0,398.09,306.55
2016,8,16,14,45,290.0,337.5,2.5,18.0,553.5,377.88,289.13
2016,8,16,15,0,353.0,305.0,2.5,18.0,559.0,351.62,265.84
2016,8,16,15,15,441.0,255.0,2.5,17.5,553.5,310.16,229.08
2016,8,16,15,30,529.0,205.0,2.5,17.0,548.0,260.58,184.34
2016,8,16,15,45,300.0,223.0,2.5,17.0,415.0,202.6,146.83
2016,8,16,16,0,71.0,241.0,2.5,17.0,282.0,180.3,140.02
2016,8,16,16,15,66.5,218.5,2.5,16.5,253.5,156.47,129.81
2016,8,16,16,30,62.0,196.0,2.5,16.0,225.0,141.03,117.34
2016,8,16,16,45,157.0,172.5,2.5,16.0,236.0,122.42,101.72
2016,8,16,17,0,252.0,149.0,2.5,16.0,247.0,104.77,86.73
2016,8,16,17,15,226.0,131.0,2.5,15.5,209.0,93.46,77.21
2016,8,16,17,30,200.0,113.0,2.5,15.0,171.0,81.74,67.09
2016,8,16,17,45,175.0,92.0,2.55,15.0,135.5,67.7,54.53
2016,8,16,18,0,150.0,71.0,2.6,15.0,100.0,53.19,41.31
2016,8,16,18,15,108.5,51.0,2.5,14.5,68.5,38.84,28.09
2016,8,16,18,30,67.0,31.0,2.4,14.0,37.0,24.59,13.84
2016,8,16,18,45,33.5,15.5,2.35,13.5,18.5,13.23,0.0
2016,8,16,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.0,2.0,12.5,24.5,53.23,0.0
2016,8,17,6,0,209.0,30.0,2.1,13.0,49.0,153.02,109.62
2016,8,17,6,15,306.0,43.0,2.05,13.0,91.0,227.55,182.83
2016,8,17,6,30,403.0,56.0,2.0,13.0,133.0,317.12,261.36
2016,8,17,6,45,469.0,65.0,1.95,13.5,181.0,390.65,324.2
2016,8,17,7,0,535.0,74.0,1.9,14.0,229.0,469.53,388.72
2016,8,17,7,15,431.5,106.0,1.85,14.5,247.0,452.87,373.73
2016,8,17,7,30,328.0,138.0,1.8,15.0,265.0,414.5,341.09
2016,8,17,7,45,181.0,160.5,1.75,15.5,232.0,319.53,261.89
2016,8,17,8,0,34.0,183.0,1.7,16.0,199.0,210.8,169.6
2016,8,17,8,15,30.0,197.5,1.65,16.0,213.5,221.46,177.79
2016,8,17,8,30,26.0,212.0,1.6,16.0,228.0,215.32,172.09
2016,8,17,8,45,82.5,253.5,1.6,16.5,307.0,328.55,262.32
2016,8,17,9,0,139.0,295.0,1.6,17.0,386.0,447.5,352.59
2016,8,17,9,15,132.5,315.5,1.6,17.0,406.0,463.41,362.41
2016,8,17,9,30,126.0,336.0,1.6,17.0,426.0,478.24,372.08
2016,8,17,9,45,162.5,354.5,1.65,17.5,477.0,532.66,411.67
2016,8,17,10,0,199.0,373.0,1.7,18.0,528.0,586.69,449.9
2016,8,17,10,15,326.0,348.5,1.75,18.0,613.5,705.47,536.8
2016,8,17,10,30,453.0,324.0,1.8,18.0,699.0,821.81,618.53
2016,8,17,10,45,665.0,224.0,1.9,18.0,792.0,931.91,697.45
2016,8,17,11,0,877.0,124.0,2.0,18.0,885.0,1006.49,745.94
2016,8,17,11,15,657.5,245.0,2.05,18.0,821.0,920.73,687.82
2016,8,17,11,30,438.0,366.0,2.1,18.0,757.0,805.95,604.55
2016,8,17,11,45,468.5,364.5,2.15,18.5,786.0,816.65,612.33
2016,8,17,12,0,499.0,363.0,2.2,19.0,815.0,823.58,616.32
2016,8,17,12,15,695.0,244.5,2.25,19.0,874.0,867.3,651.43
2016,8,17,12,30,891.0,126.0,2.3,19.0,933.0,878.43,660.38
2016,8,17,12,45,880.0,131.0,2.4,19.0,922.5,838.36,633.93
2016,8,17,13,0,869.0,136.0,2.5,19.0,912.0,796.01,606.02
2016,8,17,13,15,671.5,238.0,2.55,18.5,831.5,710.91,543.22
2016,8,17,13,30,474.0,340.0,2.6,18.0,751.0,623.04,477.4
2016,8,17,13,45,426.0,349.0,2.65,18.0,711.5,568.28,436.69
2016,8,17,14,0,378.0,358.0,2.7,18.0,672.0,515.37,396.56
2016,8,17,14,15,442.0,317.5,2.7,18.0,671.5,490.34,377.01
2016,8,17,14,30,506.0,277.0,2.7,18.0,671.0,456.66,349.43
2016,8,17,14,45,659.0,200.0,2.7,18.0,687.5,424.43,320.21
2016,8,17,15,0,812.0,123.0,2.7,18.0,704.0,376.15,275.22
2016,8,17,15,15,593.5,190.5,2.7,17.5,602.0,307.54,222.52
2016,8,17,15,30,375.0,258.0,2.7,17.0,500.0,266.67,195.31
2016,8,17,15,45,262.0,254.0,2.7,17.0,417.0,216.21,159.44
2016,8,17,16,0,149.0,250.0,2.7,17.0,334.0,185.75,141.62
2016,8,17,16,15,145.0,226.5,2.7,16.5,302.0,155.4,128.97
2016,8,17,16,30,141.0,203.0,2.7,16.0,270.0,140.06,116.57
2016,8,17,16,45,73.0,165.5,2.75,16.0,200.0,121.83,101.26
2016,8,17,17,0,5.0,128.0,2.8,16.0,130.0,100.15,82.74
2016,8,17,17,15,2.5,109.0,2.75,15.5,110.0,85.8,70.51
2016,8,17,17,30,0.0,90.0,2.7,15.0,90.0,71.34,57.91
2016,8,17,17,45,0.0,70.5,2.7,14.5,70.5,56.43,44.65
2016,8,17,18,0,0.0,51.0,2.7,14.0,51.0,41.37,31.02
2016,8,17,18,15,0.0,34.5,2.65,13.5,34.5,28.34,19.03
2016,8,17,18,30,0.0,18.0,2.6,13.0,18.0,14.84,5.85
2016,8,17,18,45,0.0,9.0,2.55,13.0,9.0,7.68,0.0
2016,8,17,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,15.5,1.7,12.5,24.0,49.32,0.0
2016,8,18,6,0,186.0,31.0,1.8,13.0,48.0,145.31,102.17
2016,8,18,6,15,286.5,44.5,1.8,13.0,89.5,220.75,176.91
2016,8,18,6,30,387.0,58.0,1.8,13.0,131.0,307.94,253.53
2016,8,18,6,45,455.5,67.5,1.8,13.5,179.5,385.87,319.91
2016,8,18,7,0,524.0,77.0,1.8,14.0,228.0,466.54,385.92
2016,8,18,7,15,263.5,102.0,1.8,14.0,178.5,312.76,260.5
2016,8,18,7,30,3.0,127.0,1.8,14.0,129.0,116.61,93.17
2016,8,18,7,45,14.0,152.0,1.8,14.5,159.0,149.06,120.43
2016,8,18,8,0,25.0,177.0,1.8,15.0,189.0,182.22,147.33
2016,8,18,8,15,29.5,198.0,1.75,15.0,214.0,222.02,179.1
2016,8,18,8,30,34.0,219.0,1.7,15.0,239.0,247.42,198.83
2016,8,18,8,45,58.0,252.0,1.7,15.5,288.5,304.62,243.7
2016,8,18,9,0,82.0,285.0,1.7,16.0,338.0,362.54,287.89
2016,8,18,9,15,205.5,297.5,1.7,16.0,441.5,514.66,405.68
2016,8,18,9,30,329.0,310.0,1.7,16.0,545.0,671.26,520.47
2016,8,18,9,45,260.5,341.0,1.75,16.5,533.5,637.36,490.86
2016,8,18,10,0,192.0,372.0,1.8,17.0,522.0,579.32,445.84
2016,8,18,10,15,171.5,388.0,1.85,17.0,526.0,572.28,439.9
2016,8,18,10,30,151.0,404.0,1.9,17.0,530.0,564.05,432.77
2016,8,18,10,45,445.0,303.0,1.95,17.5,685.5,786.85,598.13
2016,8,18,11,0,739.0,202.0,2.0,18.0,841.0,973.0,725.67
2016,8,18,11,15,391.0,293.0,2.05,18.0,632.0,703.96,534.44
2016,8,18,11,30,43.0,384.0,2.1,18.0,423.0,397.46,304.23
2016,8,18,11,45,44.5,385.0,2.15,18.0,426.0,395.36,304.19
2016,8,18,12,0,46.0,386.0,2.2,18.0,429.0,392.9,302.38
2016,8,18,12,15,394.5,299.0,2.25,18.0,656.0,651.42,501.43
2016,8,18,12,30,743.0,212.0,2.3,18.0,883.0,848.92,644.28
2016,8,18,12,45,739.5,212.0,2.35,18.0,875.0,812.5,616.96
2016,8,18,13,0,736.0,212.0,2.4,18.0,867.0,773.75,589.77
2016,8,18,13,15,600.5,276.5,2.4,17.5,805.0,692.04,529.86
2016,8,18,13,30,465.0,341.0,2.4,17.0,743.0,618.07,474.84
2016,8,18,13,45,473.5,326.5,2.45,17.0,726.5,580.45,447.26
2016,8,18,14,0,482.0,312.0,2.5,17.0,710.0,541.17,417.43
2016,8,18,14,15,482.5,298.0,2.5,17.0,684.0,496.55,382.6
2016,8,18,14,30,483.0,284.0,2.5,17.0,658.0,451.29,346.38
2016,8,18,14,45,575.0,235.5,2.55,17.0,660.5,416.68,316.26
2016,8,18,15,0,667.0,187.0,2.6,17.0,663.0,371.64,275.65
2016,8,18,15,15,603.0,193.0,2.6,16.5,604.0,311.73,226.22
2016,8,18,15,30,539.0,199.0,2.6,16.0,545.0,257.81,182.5
2016,8,18,15,45,400.0,218.0,2.65,16.0,464.5,209.05,148.32
2016,8,18,16,0,261.0,237.0,2.7,16.0,384.0,181.37,134.62
2016,8,18,16,15,262.0,213.5,2.7,15.5,349.5,143.5,119.33
2016,8,18,16,30,263.0,190.0,2.7,15.0,315.0,128.6,107.18
2016,8,18,16,45,228.0,170.5,2.7,15.0,270.0,117.19,97.66
2016,8,18,17,0,193.0,151.0,2.7,15.0,225.0,109.08,90.89
2016,8,18,17,15,163.0,132.5,2.65,14.5,188.5,96.52,80.22
2016,8,18,17,30,133.0,114.0,2.6,14.0,152.0,83.67,69.04
2016,8,18,17,45,108.0,91.5,2.55,14.0,118.0,68.19,55.12
2016,8,18,18,0,83.0,69.0,2.5,14.0,84.0,52.34,40.63
2016,8,18,18,15,42.5,47.5,2.4,13.5,55.5,37.22,26.63
2016,8,18,18,30,2.0,26.0,2.3,13.0,27.0,21.06,10.05
2016,8,18,18,45,1.0,13.0,2.25,13.0,13.5,11.1,0.0
2016,8,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,49.0,13.0,2.0,12.5,17.5,30.18,0.0
2016,8,19,6,0,98.0,26.0,2.1,13.0,35.0,86.51,57.81
2016,8,19,6,15,166.5,46.5,2.1,13.0,72.5,152.31,121.19
2016,8,19,6,30,235.0,67.0,2.1,13.0,110.0,223.39,184.07
2016,8,19,6,45,292.5,83.5,2.1,13.5,155.0,301.78,251.15
2016,8,19,7,0,350.0,100.0,2.1,14.0,200.0,373.66,311.04
2016,8,19,7,15,175.0,94.0,2.05,14.0,144.0,240.4,200.64
2016,8,19,7,30,0.0,88.0,2.0,14.0,88.0,74.79,58.11
2016,8,19,7,45,0.0,114.0,1.95,14.5,114.0,98.97,78.32
2016,8,19,8,0,0.0,140.0,1.9,15.0,140.0,123.26,98.05
2016,8,19,8,15,0.0,148.5,1.85,15.0,148.5,130.11,103.29
2016,8,19,8,30,0.0,157.0,1.8,15.0,157.0,137.1,108.66
2016,8,19,8,45,46.5,222.0,1.8,15.5,252.0,260.49,209.25
2016,8,19,9,0,93.0,287.0,1.8,16.0,347.0,375.92,299.08
2016,8,19,9,15,56.0,269.5,1.8,16.0,306.5,318.29,252.08
2016,8,19,9,30,19.0,252.0,1.8,16.0,266.0,243.09,191.7
2016,8,19,9,45,23.5,276.0,1.8,16.5,294.0,269.67,212.11
2016,8,19,10,0,28.0,300.0,1.8,17.0,322.0,316.44,247.37
2016,8,19,10,15,34.5,323.5,1.85,17.0,351.5,345.1,268.88
2016,8,19,10,30,41.0,347.0,1.9,17.0,381.0,373.24,289.9
2016,8,19,10,45,187.0,371.5,1.95,17.5,532.5,561.36,432.87
2016,8,19,11,0,333.0,396.0,2.0,18.0,684.0,744.13,563.09
2016,8,19,11,15,355.0,393.5,2.05,18.0,705.5,752.71,567.78
2016,8,19,11,30,377.0,391.0,2.1,18.0,727.0,758.87,572.39
2016,8,19,11,45,265.0,421.5,2.2,18.0,658.5,669.18,506.81
2016,8,19,12,0,153.0,452.0,2.3,18.0,590.0,568.33,432.56
2016,8,19,12,15,112.0,437.5,2.35,18.0,538.5,507.63,388.15
2016,8,19,12,30,71.0,423.0,2.4,18.0,487.0,437.84,336.13
2016,8,19,12,45,383.5,326.5,2.45,18.0,667.5,625.59,481.89
2016,8,19,13,0,696.0,230.0,2.5,18.0,848.0,759.36,581.19
2016,8,19,13,15,691.0,228.0,2.55,18.0,832.5,717.02,549.38
2016,8,19,13,30,686.0,226.0,2.6,18.0,817.0,673.1,517.19
2016,8,19,13,45,528.0,293.0,2.65,18.0,740.5,587.76,452.2
2016,8,19,14,0,370.0,360.0,2.7,18.0,664.0,512.68,394.51
2016,8,19,14,15,224.5,357.0,2.7,18.0,539.5,406.83,314.2
2016,8,19,14,30,79.0,354.0,2.7,18.0,415.0,318.93,247.26
2016,8,19,14,45,81.5,337.5,2.7,18.0,398.0,297.91,231.14
2016,8,19,15,0,84.0,321.0,2.7,18.0,381.0,276.72,214.43
2016,8,19,15,15,76.5,299.0,2.7,17.5,351.0,248.87,193.03
2016,8,19,15,30,69.0,277.0,2.7,17.0,321.0,222.35,172.65
2016,8,19,15,45,49.5,245.0,2.75,17.0,275.5,189.18,147.33
2016,8,19,16,0,30.0,213.0,2.8,17.0,230.0,159.41,124.91
2016,8,19,16,15,27.0,193.0,2.8,16.5,207.0,140.44,116.35
2016,8,19,16,30,24.0,173.0,2.8,16.0,184.0,132.98,110.59
2016,8,19,16,45,14.5,149.5,2.8,16.0,156.0,115.87,96.17
2016,8,19,17,0,5.0,126.0,2.8,16.0,128.0,98.56,81.39
2016,8,19,17,15,2.5,106.0,2.8,15.5,107.0,83.52,68.52
2016,8,19,17,30,0.0,86.0,2.8,15.0,86.0,68.35,55.26
2016,8,19,17,45,0.0,66.0,2.8,15.0,66.0,53.05,41.52
2016,8,19,18,0,0.0,46.0,2.8,15.0,46.0,37.57,27.46
2016,8,19,18,15,0.0,29.5,2.75,14.5,29.5,24.38,15.37
2016,8,19,18,30,0.0,13.0,2.7,14.0,13.0,10.7,1.88
2016,8,19,18,45,0.0,6.5,2.65,14.0,6.5,5.55,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,41.5,12.0,1.8,12.5,15.5,26.46,0.0
2016,8,20,6,0,83.0,24.0,1.9,13.0,31.0,76.42,49.16
2016,8,20,6,15,145.5,45.0,1.9,13.0,67.5,140.22,111.03
2016,8,20,6,30,208.0,66.0,1.9,13.0,104.0,207.71,170.79
2016,8,20,6,45,263.0,85.0,1.95,13.5,148.5,273.44,227.69
2016,8,20,7,0,318.0,104.0,2.0,14.0,193.0,357.95,297.87
2016,8,20,7,15,159.0,101.0,1.95,14.5,145.5,238.45,198.19
2016,8,20,7,30,0.0,98.0,1.9,15.0,98.0,84.71,66.21
2016,8,20,7,45,0.0,118.0,1.9,15.5,118.0,103.07,81.43
2016,8,20,8,0,0.0,138.0,1.9,16.0,138.0,121.39,96.13
2016,8,20,8,15,3.0,158.0,1.9,16.0,160.0,142.3,113.05
2016,8,20,8,30,6.0,178.0,1.9,16.0,182.0,163.35,129.89
2016,8,20,8,45,17.5,212.0,1.9,16.5,223.5,206.49,164.33
2016,8,20,9,0,29.0,246.0,1.9,17.0,265.0,268.95,213.18
2016,8,20,9,15,20.0,234.5,1.95,17.0,248.0,228.39,180.26
2016,8,20,9,30,11.0,223.0,2.0,17.0,231.0,207.19,162.88
2016,8,20,9,45,14.5,246.0,2.05,17.5,257.0,231.73,181.74
2016,8,20,10,0,18.0,269.0,2.1,18.0,283.0,256.18,200.18
2016,8,20,10,15,30.0,309.0,2.15,18.0,333.5,325.74,253.75
2016,8,20,10,30,42.0,349.0,2.2,18.0,384.0,376.73,292.15
2016,8,20,10,45,110.5,387.5,2.3,18.0,482.0,502.01,387.19
2016,8,20,11,0,179.0,426.0,2.4,18.0,580.0,604.09,462.29
2016,8,20,11,15,149.5,431.5,2.45,18.0,562.0,573.07,438.03
2016,8,20,11,30,120.0,437.0,2.5,18.0,544.0,542.05,414.58
2016,8,20,11,45,101.0,433.5,2.6,18.0,524.5,496.3,380.92
2016,8,20,12,0,82.0,430.0,2.7,18.0,505.0,468.45,360.08
