Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,15,87.5,433.0,2.75,18.0,512.5,469.07,360.81
2016,8,20,12,30,93.0,436.0,2.8,18.0,520.0,468.78,360.72
2016,8,20,12,45,397.0,330.5,2.9,18.0,683.0,640.42,494.31
2016,8,20,13,0,701.0,225.0,3.0,18.0,846.0,759.1,583.85
2016,8,20,13,15,384.5,310.5,3.0,18.0,650.5,565.11,436.97
2016,8,20,13,30,68.0,396.0,3.0,18.0,455.0,381.59,294.87
2016,8,20,13,45,70.0,386.5,3.05,18.0,446.0,366.77,284.47
2016,8,20,14,0,72.0,377.0,3.1,18.0,437.0,351.69,273.11
2016,8,20,14,15,62.5,355.5,3.1,18.0,406.0,321.09,249.66
2016,8,20,14,30,53.0,334.0,3.1,18.0,375.0,292.01,227.32
2016,8,20,14,45,51.5,316.5,3.1,18.0,355.0,270.63,210.78
2016,8,20,15,0,50.0,299.0,3.1,18.0,335.0,249.69,194.45
2016,8,20,15,15,38.0,269.5,3.1,17.5,296.0,218.05,170.24
2016,8,20,15,30,26.0,240.0,3.1,17.0,257.0,194.3,152.29
2016,8,20,15,45,18.5,213.0,3.1,17.0,224.5,169.71,133.23
2016,8,20,16,0,11.0,186.0,3.1,17.0,192.0,146.53,115.29
2016,8,20,16,15,5.5,157.5,3.1,16.5,160.5,123.75,102.14
2016,8,20,16,30,0.0,129.0,3.1,16.0,129.0,102.83,84.61
2016,8,20,16,45,0.0,112.0,3.1,16.0,112.0,89.87,73.62
2016,8,20,17,0,0.0,95.0,3.1,16.0,95.0,76.78,62.37
2016,8,20,17,15,0.0,79.5,3.1,15.5,79.5,64.67,51.93
2016,8,20,17,30,0.0,64.0,3.1,15.0,64.0,52.46,41.19
2016,8,20,17,45,131.5,62.5,3.1,15.0,85.5,47.53,36.62
2016,8,20,18,0,263.0,61.0,3.1,15.0,107.0,45.96,34.77
2016,8,20,18,15,185.0,42.0,3.0,14.5,69.0,32.05,21.85
2016,8,20,18,30,107.0,23.0,2.9,14.0,31.0,17.76,5.91
2016,8,20,18,45,53.5,11.5,2.85,14.0,15.5,9.82,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,32.28,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,91.42,57.93
2016,8,21,6,15,184.5,45.0,2.8,13.0,73.0,172.45,137.24
2016,8,21,6,30,261.0,64.0,2.9,13.0,111.0,247.69,204.28
2016,8,21,6,45,324.0,79.0,3.0,13.5,156.5,317.39,265.01
2016,8,21,7,0,387.0,94.0,3.1,14.0,202.0,392.96,328.7
2016,8,21,7,15,193.5,91.5,3.05,14.0,145.5,251.68,211.12
2016,8,21,7,30,0.0,89.0,3.0,14.0,89.0,75.91,59.12
2016,8,21,7,45,9.0,128.5,2.95,14.5,132.5,121.09,97.28
2016,8,21,8,0,18.0,168.0,2.9,15.0,176.0,167.64,135.57
2016,8,21,8,15,11.0,169.0,2.8,15.0,174.0,160.59,128.96
2016,8,21,8,30,4.0,170.0,2.7,15.0,172.0,153.73,122.61
2016,8,21,8,45,46.0,226.5,2.65,15.5,256.0,265.88,214.11
2016,8,21,9,0,88.0,283.0,2.6,16.0,340.0,367.76,293.98
2016,8,21,9,15,91.5,304.0,2.55,16.0,366.5,392.62,311.92
2016,8,21,9,30,95.0,325.0,2.5,16.0,393.0,417.05,329.68
2016,8,21,9,45,139.5,347.0,2.45,16.5,452.0,504.24,395.02
2016,8,21,10,0,184.0,369.0,2.4,17.0,511.0,570.23,442.76
2016,8,21,10,15,201.5,383.0,2.45,17.0,543.5,599.33,463.38
2016,8,21,10,30,219.0,397.0,2.5,17.0,576.0,627.21,483.24
2016,8,21,10,45,203.0,410.5,2.55,17.0,580.5,619.46,476.39
2016,8,21,11,0,187.0,424.0,2.6,17.0,585.0,610.6,469.06
2016,8,21,11,15,169.5,432.5,2.65,17.0,580.5,594.23,456.39
2016,8,21,11,30,152.0,441.0,2.7,17.0,576.0,577.28,443.36
2016,8,21,11,45,115.5,434.0,2.8,17.5,537.0,526.97,404.89
2016,8,21,12,0,79.0,427.0,2.9,18.0,498.0,463.21,356.45
2016,8,21,12,15,66.0,415.0,2.95,18.0,474.5,433.52,334.28
2016,8,21,12,30,53.0,403.0,3.0,18.0,451.0,404.79,312.55
2016,8,21,12,45,254.0,379.0,3.1,18.0,603.5,559.13,432.74
2016,8,21,13,0,455.0,355.0,3.2,18.0,756.0,682.03,524.75
2016,8,21,13,15,260.5,374.0,3.2,17.5,603.0,523.27,405.26
2016,8,21,13,30,66.0,393.0,3.2,17.0,450.0,377.92,293.65
2016,8,21,13,45,71.0,385.5,3.25,17.0,445.0,366.74,285.83
2016,8,21,14,0,76.0,378.0,3.3,17.0,440.0,354.9,276.89
2016,8,21,14,15,70.0,359.5,3.3,17.0,415.0,328.15,256.27
2016,8,21,14,30,64.0,341.0,3.3,17.0,390.0,302.38,236.34
2016,8,21,14,45,46.5,306.0,3.35,17.0,341.0,260.94,204.22
2016,8,21,15,0,29.0,271.0,3.4,17.0,292.0,222.57,174.44
2016,8,21,15,15,27.5,255.0,3.4,16.5,274.0,205.05,161.05
2016,8,21,15,30,26.0,239.0,3.4,16.0,256.0,193.47,152.36
2016,8,21,15,45,71.5,240.0,3.4,16.0,280.5,188.91,147.03
2016,8,21,16,0,117.0,241.0,3.4,16.0,305.0,176.71,136.55
2016,8,21,16,15,58.5,185.5,3.4,15.5,217.5,136.13,113.22
2016,8,21,16,30,0.0,130.0,3.4,15.0,130.0,103.45,85.52
2016,8,21,16,45,0.0,106.0,3.45,15.0,106.0,85.49,70.1
2016,8,21,17,0,0.0,82.0,3.5,15.0,82.0,67.17,54.15
2016,8,21,17,15,0.0,68.5,3.45,14.5,68.5,56.44,44.84
2016,8,21,17,30,0.0,55.0,3.4,14.0,55.0,45.54,35.18
2016,8,21,17,45,0.0,42.0,3.4,14.0,42.0,34.72,25.36
2016,8,21,18,0,0.0,29.0,3.4,14.0,29.0,23.93,15.48
2016,8,21,18,15,0.0,18.5,3.3,13.5,18.5,15.24,7.42
2016,8,21,18,30,0.0,8.0,3.2,13.0,8.0,6.57,0.0
2016,8,21,18,45,0.0,4.0,3.1,13.0,4.0,3.41,0.0
2016,8,21,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,2.7,12.5,7.0,5.97,0.0
2016,8,22,6,0,0.0,14.0,2.8,13.0,14.0,11.53,2.12
2016,8,22,6,15,0.0,30.0,2.8,13.0,30.0,24.8,14.95
2016,8,22,6,30,0.0,46.0,2.8,13.0,46.0,39.59,28.04
2016,8,22,6,45,0.0,65.0,2.85,13.5,65.0,57.5,43.62
2016,8,22,7,0,0.0,84.0,2.9,14.0,84.0,75.13,58.73
2016,8,22,7,15,1.0,103.5,2.8,14.0,104.0,93.83,74.62
2016,8,22,7,30,2.0,123.0,2.7,14.0,124.0,112.48,90.22
2016,8,22,7,45,32.0,156.5,2.65,14.5,171.5,183.01,149.46
2016,8,22,8,0,62.0,190.0,2.6,15.0,219.0,245.15,200.26
2016,8,22,8,15,35.5,186.0,2.5,15.0,203.5,215.07,174.14
2016,8,22,8,30,9.0,182.0,2.4,15.0,188.0,170.44,136.32
2016,8,22,8,45,63.5,235.0,2.35,15.5,275.5,292.29,235.54
2016,8,22,9,0,118.0,288.0,2.3,16.0,363.0,422.98,336.93
2016,8,22,9,15,139.5,309.5,2.3,16.0,404.0,467.01,369.4
2016,8,22,9,30,161.0,331.0,2.3,16.0,445.0,510.86,401.72
2016,8,22,9,45,102.5,327.5,2.35,16.5,401.5,425.01,333.88
2016,8,22,10,0,44.0,324.0,2.4,17.0,358.0,359.36,281.08
2016,8,22,10,15,43.5,336.0,2.45,17.0,371.0,368.6,287.95
2016,8,22,10,30,43.0,348.0,2.5,17.0,384.0,377.51,294.26
2016,8,22,10,45,143.5,381.5,2.6,17.5,504.0,529.96,410.66
2016,8,22,11,0,244.0,415.0,2.7,18.0,624.0,677.63,517.94
2016,8,22,11,15,143.5,397.0,2.75,18.0,521.0,533.31,410.03
2016,8,22,11,30,43.0,379.0,2.8,18.0,418.0,393.91,303.94
2016,8,22,11,45,65.0,404.5,2.9,18.0,463.0,434.93,335.92
2016,8,22,12,0,87.0,430.0,3.0,18.0,508.0,473.78,365.22
2016,8,22,12,15,61.0,400.0,3.05,18.0,455.0,415.31,320.75
2016,8,22,12,30,35.0,370.0,3.1,18.0,402.0,359.46,278.15
2016,8,22,12,45,250.0,360.5,3.2,18.0,581.0,539.56,419.04
2016,8,22,13,0,465.0,351.0,3.3,18.0,760.0,686.64,528.85
2016,8,22,13,15,266.5,372.0,3.3,17.5,605.5,526.19,407.83
2016,8,22,13,30,68.0,393.0,3.3,17.0,451.0,379.47,295.03
2016,8,22,13,45,62.0,376.5,3.35,17.0,428.5,353.89,276.05
2016,8,22,14,0,56.0,360.0,3.4,17.0,406.0,329.23,257.19
2016,8,22,14,15,59.5,349.5,3.4,17.0,397.0,315.05,246.35
2016,8,22,14,30,63.0,339.0,3.4,17.0,388.0,300.45,235.01
2016,8,22,14,45,51.0,312.0,3.45,17.0,350.0,267.15,209.12
2016,8,22,15,0,39.0,285.0,3.5,17.0,312.0,235.97,184.87
2016,8,22,15,15,36.5,265.5,3.5,16.5,290.0,214.75,168.54
2016,8,22,15,30,34.0,246.0,3.5,16.0,268.0,194.2,152.65
2016,8,22,15,45,27.5,223.0,3.5,16.0,240.0,171.49,134.92
2016,8,22,16,0,21.0,200.0,3.5,16.0,212.0,156.58,123.71
2016,8,22,16,15,18.5,181.0,3.45,16.0,191.0,139.3,115.79
2016,8,22,16,30,16.0,162.0,3.4,16.0,170.0,125.29,104.12
2016,8,22,16,45,8.0,135.5,3.35,16.0,139.5,106.08,87.79
2016,8,22,17,0,0.0,109.0,3.3,16.0,109.0,86.55,70.96
2016,8,22,17,15,180.5,101.0,3.2,15.5,149.0,73.91,60.09
2016,8,22,17,30,361.0,93.0,3.1,15.0,189.0,68.15,55.05
2016,8,22,17,45,304.0,76.0,3.05,14.5,144.5,56.53,44.59
2016,8,22,18,0,247.0,59.0,3.0,14.0,100.0,44.52,33.53
2016,8,22,18,15,167.5,40.0,2.85,13.5,63.0,30.56,20.39
2016,8,22,18,30,88.0,21.0,2.7,13.0,26.0,16.66,2.28
2016,8,22,18,45,44.0,10.5,2.6,13.0,13.0,8.96,0.0
2016,8,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,79.0,12.5,2.2,12.5,18.5,41.88,0.0
2016,8,23,6,0,158.0,25.0,2.3,13.0,37.0,122.77,72.69
2016,8,23,6,15,254.0,40.0,2.3,13.0,76.5,202.55,160.97
2016,8,23,6,30,350.0,55.0,2.3,13.0,116.0,287.99,237.18
2016,8,23,6,45,418.5,66.0,2.3,13.5,163.5,361.09,300.63
2016,8,23,7,0,487.0,77.0,2.3,14.0,211.0,446.55,371.46
2016,8,23,7,15,243.5,70.5,2.2,14.0,137.5,278.79,233.78
2016,8,23,7,30,0.0,64.0,2.1,14.0,64.0,53.03,39.66
2016,8,23,7,45,0.0,74.0,2.05,14.5,74.0,61.38,46.73
2016,8,23,8,0,0.0,84.0,2.0,15.0,84.0,69.89,53.62
2016,8,23,8,15,0.0,95.5,1.95,15.0,95.5,80.04,61.91
2016,8,23,8,30,0.0,107.0,1.9,15.0,107.0,90.2,70.14
2016,8,23,8,45,3.5,149.5,1.85,15.5,152.0,132.53,104.72
2016,8,23,9,0,7.0,192.0,1.8,16.0,197.0,175.84,139.29
2016,8,23,9,15,6.5,194.5,1.8,16.0,199.5,176.74,139.5
2016,8,23,9,30,6.0,197.0,1.8,16.0,202.0,177.79,139.99
2016,8,23,9,45,10.5,226.0,1.8,16.5,234.5,208.99,164.37
2016,8,23,10,0,15.0,255.0,1.8,17.0,267.0,240.21,188.3
2016,8,23,10,15,27.0,297.0,1.85,17.0,319.0,311.18,243.26
2016,8,23,10,30,39.0,339.0,1.9,17.0,371.0,364.43,283.55
2016,8,23,10,45,30.0,324.5,1.95,17.5,350.0,337.3,261.65
2016,8,23,11,0,21.0,310.0,2.0,18.0,329.0,293.08,227.12
2016,8,23,11,15,29.5,340.0,2.05,18.0,366.5,346.24,267.81
2016,8,23,11,30,38.0,370.0,2.1,18.0,404.0,380.54,293.47
2016,8,23,11,45,118.5,407.0,2.2,18.5,513.0,504.3,386.76
2016,8,23,12,0,199.0,444.0,2.3,19.0,622.0,604.53,459.59
2016,8,23,12,15,197.5,444.0,2.35,19.0,620.5,590.72,448.94
2016,8,23,12,30,196.0,444.0,2.4,19.0,619.0,576.06,438.44
2016,8,23,12,45,197.0,439.5,2.45,19.0,614.0,558.56,425.95
2016,8,23,13,0,198.0,435.0,2.5,19.0,609.0,540.29,412.83
2016,8,23,13,15,144.0,420.0,2.55,18.5,545.5,472.68,363.11
2016,8,23,13,30,90.0,405.0,2.6,18.0,482.0,404.61,312.48
2016,8,23,13,45,92.5,391.5,2.7,18.0,468.5,385.38,298.48
2016,8,23,14,0,95.0,378.0,2.8,18.0,455.0,365.96,283.93
2016,8,23,14,15,66.0,343.5,2.8,18.0,396.0,313.79,243.91
2016,8,23,14,30,37.0,309.0,2.8,18.0,337.0,265.87,207.08
2016,8,23,14,45,34.5,291.0,2.85,18.0,316.5,245.11,191.14
2016,8,23,15,0,32.0,273.0,2.9,18.0,296.0,224.99,175.53
2016,8,23,15,15,22.5,241.5,2.9,17.5,257.0,198.35,155.2
2016,8,23,15,30,13.0,210.0,2.9,17.0,218.0,169.67,133.15
2016,8,23,15,45,10.5,193.5,2.95,17.0,200.0,154.44,121.36
2016,8,23,16,0,8.0,177.0,3.0,17.0,182.0,139.68,109.93
2016,8,23,16,15,4.0,145.0,3.0,16.5,147.5,114.77,94.51
2016,8,23,16,30,0.0,113.0,3.0,16.0,113.0,91.17,74.56
2016,8,23,16,45,0.0,97.0,3.05,16.0,97.0,78.8,64.01
2016,8,23,17,0,0.0,81.0,3.1,16.0,81.0,66.31,53.21
2016,8,23,17,15,0.0,67.5,3.1,15.5,67.5,55.58,43.9
2016,8,23,17,30,0.0,54.0,3.1,15.0,54.0,44.71,34.28
2016,8,23,17,45,0.0,41.0,3.1,14.5,41.0,33.89,24.53
2016,8,23,18,0,0.0,28.0,3.1,14.0,28.0,23.1,14.69
2016,8,23,18,15,0.0,17.5,3.0,14.0,17.5,14.41,6.53
2016,8,23,18,30,0.0,7.0,2.9,14.0,7.0,5.75,0.0
2016,8,23,18,45,0.0,3.5,2.85,14.0,3.5,2.99,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,12.0,2.15,11.5,19.0,47.92,0.0
2016,8,24,6,0,190.0,24.0,2.3,12.0,38.0,135.61,76.13
2016,8,24,6,15,295.0,38.0,2.3,12.5,79.5,223.8,177.96
2016,8,24,6,30,400.0,52.0,2.3,13.0,121.0,316.44,260.23
2016,8,24,6,45,471.5,61.5,2.35,13.5,170.0,394.52,327.83
2016,8,24,7,0,543.0,71.0,2.4,14.0,219.0,478.51,397.52
2016,8,24,7,15,350.5,109.5,2.35,14.0,213.0,405.88,337.56
2016,8,24,7,30,158.0,148.0,2.3,14.0,207.0,288.49,239.31
2016,8,24,7,45,171.0,170.5,2.3,14.5,243.0,328.99,271.81
2016,8,24,8,0,184.0,193.0,2.3,15.0,279.0,369.75,303.08
2016,8,24,8,15,147.5,216.5,2.25,15.0,290.5,368.36,299.58
2016,8,24,8,30,111.0,240.0,2.2,15.0,302.0,363.77,293.66
2016,8,24,8,45,179.0,259.0,2.2,15.5,368.0,448.87,360.18
2016,8,24,9,0,247.0,278.0,2.2,16.0,434.0,557.13,441.18
2016,8,24,9,15,222.0,302.5,2.15,16.0,449.5,541.15,426.55
2016,8,24,9,30,197.0,327.0,2.1,16.0,465.0,543.58,426.22
2016,8,24,9,45,198.0,345.0,2.1,16.5,490.5,562.88,438.54
2016,8,24,10,0,199.0,363.0,2.1,17.0,516.0,580.99,449.79
2016,8,24,10,15,257.5,367.0,2.1,17.0,572.0,661.96,508.6
2016,8,24,10,30,316.0,371.0,2.1,17.0,628.0,720.3,550.01
2016,8,24,10,45,355.0,366.5,2.15,17.0,663.0,747.93,569.6
2016,8,24,11,0,394.0,362.0,2.2,17.0,698.0,773.3,587.76
2016,8,24,11,15,395.0,368.5,2.25,17.0,710.0,769.93,584.87
2016,8,24,11,30,396.0,375.0,2.3,17.0,722.0,764.38,580.77
2016,8,24,11,45,641.5,254.0,2.35,17.5,821.5,881.66,667.12
2016,8,24,12,0,887.0,133.0,2.4,18.0,921.0,946.65,710.39
2016,8,24,12,15,488.0,280.0,2.45,18.0,714.0,718.53,548.25
2016,8,24,12,30,89.0,427.0,2.5,18.0,507.0,458.41,351.24
2016,8,24,12,45,474.5,285.5,2.6,18.0,701.5,664.28,512.79
2016,8,24,13,0,860.0,144.0,2.7,18.0,896.0,796.91,612.35
2016,8,24,13,15,855.5,143.0,2.75,18.0,879.5,758.25,583.01
2016,8,24,13,30,851.0,142.0,2.8,18.0,863.0,709.73,547.2
2016,8,24,13,45,466.0,258.5,2.9,18.0,652.0,521.16,404.24
2016,8,24,14,0,81.0,375.0,3.0,18.0,441.0,355.71,275.78
2016,8,24,14,15,102.5,366.5,3.05,17.5,446.5,350.49,272.94
2016,8,24,14,30,124.0,358.0,3.1,17.0,452.0,342.38,266.89
2016,8,24,14,45,154.0,340.0,3.15,17.0,451.0,326.91,254.07
2016,8,24,15,0,184.0,322.0,3.2,17.0,450.0,307.98,237.85
2016,8,24,15,15,129.5,296.0,3.2,17.0,383.0,257.25,198.67
2016,8,24,15,30,75.0,270.0,3.2,17.0,316.0,218.21,169.49
2016,8,24,15,45,161.5,248.5,3.2,17.0,338.5,201.39,152.6
2016,8,24,16,0,248.0,227.0,3.2,17.0,361.0,172.09,127.98
2016,8,24,16,15,219.5,207.0,3.2,16.5,317.0,143.76,119.41
2016,8,24,16,30,191.0,187.0,3.2,16.0,273.0,131.31,109.36
2016,8,24,16,45,181.0,164.0,3.2,16.0,237.5,117.04,97.35
2016,8,24,17,0,171.0,141.0,3.2,16.0,202.0,102.31,84.76
2016,8,24,17,15,332.0,107.0,3.15,15.5,201.0,76.76,62.58
2016,8,24,17,30,493.0,73.0,3.1,15.0,200.0,57.03,45.18
2016,8,24,17,45,422.0,61.5,3.1,15.0,152.5,48.95,37.75
2016,8,24,18,0,351.0,50.0,3.1,15.0,105.0,38.45,27.96
2016,8,24,18,15,241.5,35.0,3.05,14.5,66.5,27.09,16.97
2016,8,24,18,30,132.0,20.0,3.0,14.0,28.0,15.57,0.0
2016,8,24,18,45,66.0,10.0,2.95,14.0,14.0,8.54,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,108.5,11.5,2.15,12.5,19.0,53.01,0.0
2016,8,25,6,0,217.0,23.0,2.2,13.0,38.0,148.08,76.59
2016,8,25,6,15,326.0,34.5,2.15,13.0,79.0,236.91,187.54
2016,8,25,6,30,435.0,46.0,2.1,13.0,120.0,330.91,271.68
2016,8,25,6,45,507.5,54.0,2.1,13.5,169.5,409.29,339.44
2016,8,25,7,0,580.0,62.0,2.1,14.0,219.0,493.76,409.16
2016,8,25,7,15,290.0,56.5,2.05,14.0,135.0,294.43,247.43
2016,8,25,7,30,0.0,51.0,2.0,14.0,51.0,42.19,30.44
2016,8,25,7,45,0.0,67.5,2.0,14.5,67.5,55.95,42.15
2016,8,25,8,0,0.0,84.0,2.0,15.0,84.0,69.93,53.68
2016,8,25,8,15,0.0,100.0,2.0,15.0,100.0,84.22,65.43
2016,8,25,8,30,0.0,116.0,2.0,15.0,116.0,98.56,77.1
2016,8,25,8,45,0.0,124.0,2.0,15.5,124.0,105.5,82.4
2016,8,25,9,0,0.0,132.0,2.0,16.0,132.0,112.46,87.69
2016,8,25,9,15,0.0,143.0,2.0,16.0,143.0,122.19,95.36
2016,8,25,9,30,0.0,154.0,2.0,16.0,154.0,131.91,103.0
2016,8,25,9,45,4.5,184.5,2.05,16.5,188.0,164.11,128.67
2016,8,25,10,0,9.0,215.0,2.1,17.0,222.0,196.49,154.05
2016,8,25,10,15,42.0,295.0,2.15,17.0,329.0,324.95,255.15
2016,8,25,10,30,75.0,375.0,2.2,17.0,436.0,439.89,342.17
2016,8,25,10,45,84.0,390.5,2.25,17.0,461.0,461.03,357.2
2016,8,25,11,0,93.0,406.0,2.3,17.0,486.0,481.31,372.05
2016,8,25,11,15,99.5,416.5,2.3,17.0,502.5,492.95,380.33
2016,8,25,11,30,106.0,427.0,2.3,17.0,519.0,503.65,387.95
2016,8,25,11,45,109.5,427.5,2.35,17.0,524.0,500.51,385.59
2016,8,25,12,0,113.0,428.0,2.4,17.0,529.0,511.79,393.82
2016,8,25,12,15,87.5,417.5,2.4,17.0,495.5,456.17,351.95
2016,8,25,12,30,62.0,407.0,2.4,17.0,462.0,417.31,322.46
2016,8,25,12,45,51.5,389.0,2.45,17.0,434.5,385.67,298.72
2016,8,25,13,0,41.0,371.0,2.5,17.0,407.0,355.29,275.73
2016,8,25,13,15,30.0,332.5,2.55,17.0,358.5,308.1,239.77
2016,8,25,13,30,19.0,294.0,2.6,17.0,310.0,258.55,201.59
2016,8,25,13,45,21.0,296.0,2.65,17.0,313.5,258.99,202.26
2016,8,25,14,0,23.0,298.0,2.7,17.0,317.0,258.98,202.43
2016,8,25,14,15,26.5,296.5,2.75,16.5,317.5,256.76,201.26
2016,8,25,14,30,30.0,295.0,2.8,16.0,318.0,252.07,198.11
2016,8,25,14,45,23.0,267.0,2.85,16.0,284.0,224.81,176.82
2016,8,25,15,0,16.0,239.0,2.9,16.0,250.0,197.71,155.64
2016,8,25,15,15,8.0,200.0,2.95,16.0,205.5,163.34,128.55
2016,8,25,15,30,0.0,161.0,3.0,16.0,161.0,130.43,102.47
2016,8,25,15,45,0.0,159.0,3.1,16.0,159.0,127.77,100.65
2016,8,25,16,0,0.0,157.0,3.2,16.0,157.0,124.78,98.53
2016,8,25,16,15,0.0,120.5,3.2,15.5,120.5,97.17,79.71
2016,8,25,16,30,0.0,84.0,3.2,15.0,84.0,69.48,55.9
2016,8,25,16,45,0.0,73.0,3.2,15.0,73.0,60.55,48.22
2016,8,25,17,0,0.0,62.0,3.2,15.0,62.0,51.36,40.2
2016,8,25,17,15,0.0,51.5,3.15,14.5,51.5,42.61,32.53
2016,8,25,17,30,0.0,41.0,3.1,14.0,41.0,33.87,24.73
2016,8,25,17,45,206.5,42.5,3.05,13.5,74.0,31.9,22.82
2016,8,25,18,0,413.0,44.0,3.0,13.0,107.0,35.8,25.82
2016,8,25,18,15,292.0,31.0,2.85,13.0,67.0,25.45,15.47
2016,8,25,18,30,171.0,18.0,2.7,13.0,27.0,14.85,0.0
2016,8,25,18,45,85.5,9.0,2.55,13.0,13.5,7.68,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,11.5,1.9,13.5,18.0,49.97,0.0
2016,8,26,6,0,201.0,23.0,2.0,14.0,36.0,140.14,64.32
2016,8,26,6,15,314.0,35.5,2.05,14.0,77.5,232.41,182.63
2016,8,26,6,30,427.0,48.0,2.1,14.0,119.0,329.33,269.14
2016,8,26,6,45,497.0,57.0,2.15,14.0,168.5,407.25,337.06
2016,8,26,7,0,567.0,66.0,2.2,14.0,218.0,490.96,407.05
2016,8,26,7,15,283.5,68.5,2.2,14.0,144.5,307.06,257.56
2016,8,26,7,30,0.0,71.0,2.2,14.0,71.0,58.94,44.68
2016,8,26,7,45,0.0,84.5,2.2,14.5,84.5,70.95,54.84
2016,8,26,8,0,0.0,98.0,2.2,15.0,98.0,82.97,64.63
2016,8,26,8,15,0.0,96.5,2.15,15.0,96.5,81.03,62.76
2016,8,26,8,30,0.0,95.0,2.1,15.0,95.0,79.37,61.16
2016,8,26,8,45,0.0,125.0,2.05,15.5,125.0,106.46,83.25
2016,8,26,9,0,0.0,155.0,2.0,16.0,155.0,133.93,105.22
2016,8,26,9,15,0.5,157.0,2.0,16.0,157.5,135.67,106.32
2016,8,26,9,30,1.0,159.0,2.0,16.0,160.0,137.54,107.6
2016,8,26,9,45,3.0,174.0,2.0,16.5,176.5,152.95,119.65
2016,8,26,10,0,5.0,189.0,2.0,17.0,193.0,168.34,131.54
2016,8,26,10,15,7.0,204.0,2.05,17.0,210.0,183.69,143.57
2016,8,26,10,30,9.0,219.0,2.1,17.0,227.0,198.94,155.47
2016,8,26,10,45,15.0,262.5,2.15,17.5,275.5,244.44,190.78
2016,8,26,11,0,21.0,306.0,2.2,18.0,324.0,289.81,225.29
2016,8,26,11,15,28.0,332.5,2.25,18.0,357.0,338.18,262.08
2016,8,26,11,30,35.0,359.0,2.3,18.0,390.0,367.74,284.28
2016,8,26,11,45,28.0,338.5,2.35,18.0,363.5,337.22,260.81
2016,8,26,12,0,21.0,318.0,2.4,18.0,337.0,293.9,227.68
2016,8,26,12,15,20.5,315.5,2.45,18.0,334.0,289.23,224.24
2016,8,26,12,30,20.0,313.0,2.5,18.0,331.0,284.55,220.67
2016,8,26,12,45,25.5,330.5,2.6,18.0,353.0,311.98,241.95
2016,8,26,13,0,31.0,348.0,2.7,18.0,375.0,327.45,253.91
2016,8,26,13,15,28.5,335.0,2.7,18.0,359.5,309.36,240.06
2016,8,26,13,30,26.0,322.0,2.7,18.0,344.0,291.77,226.68
2016,8,26,13,45,19.0,281.5,2.75,18.0,297.5,245.82,191.24
2016,8,26,14,0,12.0,241.0,2.8,18.0,251.0,206.34,160.58
2016,8,26,14,15,32.0,282.0,2.8,17.5,307.0,248.15,194.04
2016,8,26,14,30,52.0,323.0,2.8,17.0,363.0,283.47,221.84
2016,8,26,14,45,32.0,272.0,2.8,17.0,296.0,229.99,180.06
2016,8,26,15,0,12.0,221.0,2.8,17.0,229.0,182.62,143.11
2016,8,26,15,15,13.5,216.5,2.75,17.0,225.5,177.16,139.0
2016,8,26,15,30,15.0,212.0,2.7,17.0,222.0,171.26,134.46
2016,8,26,15,45,8.5,186.5,2.7,17.0,192.0,148.85,116.98
2016,8,26,16,0,2.0,161.0,2.7,17.0,162.0,127.67,100.4
2016,8,26,16,15,1.0,139.0,2.7,16.5,139.5,110.28,90.72
2016,8,26,16,30,0.0,117.0,2.7,16.0,117.0,93.84,76.95
2016,8,26,16,45,0.0,102.0,2.7,16.0,102.0,82.23,67.06
2016,8,26,17,0,0.0,87.0,2.7,16.0,87.0,70.53,56.95
2016,8,26,17,15,0.0,72.0,2.65,15.5,72.0,58.74,46.69
2016,8,26,17,30,0.0,57.0,2.6,15.0,57.0,46.86,36.14
2016,8,26,17,45,185.0,51.0,2.55,14.5,78.5,37.98,28.06
2016,8,26,18,0,370.0,45.0,2.5,14.0,100.0,36.65,26.38
2016,8,26,18,15,251.5,31.0,2.4,14.0,61.5,25.48,15.09
2016,8,26,18,30,133.0,17.0,2.3,14.0,23.0,13.28,0.0
2016,8,26,18,45,66.5,8.5,2.2,14.0,11.5,7.26,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,87.0,11.0,2.0,12.5,16.5,44.29,0.0
2016,8,27,6,0,174.0,22.0,2.1,13.0,33.0,124.88,48.72
2016,8,27,6,15,282.5,36.0,2.15,13.0,73.5,217.22,170.68
2016,8,27,6,30,391.0,50.0,2.2,13.0,114.0,311.49,255.58
2016,8,27,6,45,462.0,60.0,2.3,13.5,163.0,389.63,323.56
2016,8,27,7,0,533.0,70.0,2.4,14.0,212.0,473.67,393.67
2016,8,27,7,15,266.5,62.0,2.4,14.0,133.0,286.6,241.05
2016,8,27,7,30,0.0,54.0,2.4,14.0,54.0,44.69,32.6
2016,8,27,7,45,0.0,65.5,2.4,14.5,65.5,54.28,40.74
2016,8,27,8,0,0.0,77.0,2.4,15.0,77.0,63.9,48.62
2016,8,27,8,15,0.0,84.5,2.4,15.0,84.5,70.19,53.72
2016,8,27,8,30,0.0,92.0,2.4,15.0,92.0,76.68,58.95
2016,8,27,8,45,0.0,114.5,2.4,15.5,114.5,96.83,75.34
2016,8,27,9,0,0.0,137.0,2.4,16.0,137.0,117.16,91.61
2016,8,27,9,15,1.0,153.5,2.35,16.0,154.5,132.96,104.25
2016,8,27,9,30,2.0,170.0,2.3,16.0,172.0,148.78,116.82
2016,8,27,9,45,4.0,183.5,2.3,16.5,187.0,162.82,127.68
2016,8,27,10,0,6.0,197.0,2.3,17.0,202.0,176.83,138.43
2016,8,27,10,15,9.0,222.0,2.3,17.0,229.5,202.5,158.63
2016,8,27,10,30,12.0,247.0,2.3,17.0,257.0,228.06,178.56
2016,8,27,10,45,13.5,260.0,2.35,17.0,271.5,240.72,188.24
2016,8,27,11,0,15.0,273.0,2.4,17.0,286.0,253.19,197.8
2016,8,27,11,15,12.5,247.5,2.45,17.0,258.5,226.27,176.55
2016,8,27,11,30,10.0,222.0,2.5,17.0,231.0,200.06,155.88
2016,8,27,11,45,8.5,206.5,2.6,17.5,214.5,184.19,143.06
2016,8,27,12,0,7.0,191.0,2.7,18.0,198.0,168.61,130.45
2016,8,27,12,15,9.0,213.0,2.75,18.0,221.0,188.89,146.53
2016,8,27,12,30,11.0,235.0,2.8,18.0,244.0,208.8,162.19
2016,8,27,12,45,18.0,281.0,2.85,18.0,296.5,253.07,196.88
2016,8,27,13,0,25.0,327.0,2.9,18.0,349.0,304.43,236.6
2016,8,27,13,15,27.5,329.5,2.95,17.5,353.5,304.04,236.75
2016,8,27,13,30,30.0,332.0,3.0,17.0,358.0,303.11,236.66
2016,8,27,13,45,32.0,327.5,3.05,17.0,354.5,295.46,230.92
2016,8,27,14,0,34.0,323.0,3.1,17.0,351.0,287.48,224.93
2016,8,27,14,15,34.0,311.0,3.1,17.0,338.0,272.19,213.16
2016,8,27,14,30,34.0,299.0,3.1,17.0,325.0,257.04,201.44
2016,8,27,14,45,36.0,287.0,3.1,17.0,313.5,242.76,190.31
2016,8,27,15,0,38.0,275.0,3.1,17.0,302.0,228.29,178.92
2016,8,27,15,15,30.0,249.0,3.1,16.5,269.0,201.17,158.0
2016,8,27,15,30,22.0,223.0,3.1,16.0,236.0,180.5,142.24
2016,8,27,15,45,22.5,209.0,3.1,16.0,221.5,166.52,131.28
2016,8,27,16,0,23.0,195.0,3.1,16.0,207.0,152.43,120.45
2016,8,27,16,15,18.0,174.0,3.1,15.5,183.0,134.0,111.6
2016,8,27,16,30,13.0,153.0,3.1,15.0,159.0,118.61,98.86
2016,8,27,16,45,9.0,135.0,3.1,15.0,139.0,105.07,87.36
2016,8,27,17,0,5.0,117.0,3.1,15.0,119.0,91.42,75.59
2016,8,27,17,15,2.5,97.5,3.0,14.5,98.5,76.68,62.76
2016,8,27,17,30,0.0,78.0,2.9,14.0,78.0,61.82,49.56
2016,8,27,17,45,0.0,58.5,2.85,14.0,58.5,46.86,35.93
2016,8,27,18,0,0.0,39.0,2.8,14.0,39.0,31.75,22.03
2016,8,27,18,15,0.0,23.5,2.7,13.5,23.5,19.41,9.84
2016,8,27,18,30,0.0,8.0,2.6,13.0,8.0,6.83,0.0
2016,8,27,18,45,0.0,4.0,2.55,13.0,4.0,3.41,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,4.0,1.65,12.5,4.0,3.41,0.0
2016,8,28,6,0,0.0,8.0,1.7,13.0,8.0,6.57,0.0
2016,8,28,6,15,0.0,17.5,1.65,13.0,17.5,14.41,6.11
2016,8,28,6,30,0.0,27.0,1.6,13.0,27.0,22.27,13.25
2016,8,28,6,45,0.0,38.5,1.6,13.5,38.5,31.81,21.64
2016,8,28,7,0,0.0,50.0,1.6,14.0,50.0,41.37,29.93
2016,8,28,7,15,0.0,62.0,1.55,14.0,62.0,51.37,38.53
2016,8,28,7,30,0.0,74.0,1.5,14.0,74.0,61.86,47.41
2016,8,28,7,45,0.0,86.5,1.5,14.5,86.5,72.94,56.53
2016,8,28,8,0,0.0,99.0,1.5,15.0,99.0,84.02,65.51
2016,8,28,8,15,0.0,117.5,1.45,15.0,117.5,100.83,79.26
2016,8,28,8,30,0.0,136.0,1.4,15.0,136.0,117.65,92.85
2016,8,28,8,45,4.0,165.0,1.4,15.5,168.0,148.44,117.64
2016,8,28,9,0,8.0,194.0,1.4,16.0,200.0,179.51,142.19
2016,8,28,9,15,10.5,211.0,1.45,16.0,218.5,197.39,156.12
2016,8,28,9,30,13.0,228.0,1.5,16.0,237.0,215.27,170.0
2016,8,28,9,45,44.0,285.0,1.55,16.5,317.5,322.45,253.92
2016,8,28,10,0,75.0,342.0,1.6,17.0,398.0,413.36,322.26
2016,8,28,10,15,156.5,363.0,1.7,17.0,486.5,536.78,415.21
2016,8,28,10,30,238.0,384.0,1.8,17.0,575.0,637.4,488.85
2016,8,28,10,45,267.5,389.0,1.9,17.5,609.5,686.58,522.27
2016,8,28,11,0,297.0,394.0,2.0,18.0,644.0,712.8,539.99
2016,8,28,11,15,313.5,397.0,2.1,18.0,665.0,721.77,546.54
2016,8,28,11,30,330.0,400.0,2.2,18.0,686.0,728.47,551.67
2016,8,28,11,45,301.5,411.5,2.3,18.0,674.5,698.9,530.23
2016,8,28,12,0,273.0,423.0,2.4,18.0,663.0,668.83,508.56
2016,8,28,12,15,605.5,263.5,2.45,18.0,794.0,810.91,617.54
2016,8,28,12,30,938.0,104.0,2.5,18.0,925.0,900.13,681.0
2016,8,28,12,45,943.5,99.0,2.6,18.0,918.5,861.74,654.87
2016,8,28,13,0,949.0,94.0,2.7,18.0,912.0,819.87,627.2
2016,8,28,13,15,945.5,93.5,2.75,18.0,895.0,772.33,594.85
2016,8,28,13,30,942.0,93.0,2.8,18.0,878.0,722.28,557.99
2016,8,28,13,45,937.0,91.5,2.85,18.0,853.5,668.12,516.9
2016,8,28,14,0,932.0,90.0,2.9,18.0,829.0,612.09,473.1
2016,8,28,14,15,924.0,89.0,2.9,17.5,798.0,553.3,426.39
2016,8,28,14,30,916.0,88.0,2.9,17.0,767.0,493.45,377.07
2016,8,28,14,45,905.5,86.5,2.9,17.0,729.5,431.38,323.65
2016,8,28,15,0,895.0,85.0,2.9,17.0,692.0,369.06,268.58
2016,8,28,15,15,881.5,83.0,2.9,16.5,649.0,305.57,212.29
2016,8,28,15,30,868.0,81.0,2.9,16.0,606.0,242.74,157.16
2016,8,28,15,45,849.5,78.5,2.9,16.0,558.0,179.77,105.8
2016,8,28,16,0,831.0,76.0,2.9,16.0,510.0,111.58,60.36
2016,8,28,16,15,806.0,73.0,2.85,15.5,459.5,59.22,46.65
2016,8,28,16,30,781.0,70.0,2.8,15.0,409.0,57.55,45.47
2016,8,28,16,45,745.5,66.0,2.75,15.0,356.0,54.95,43.32
2016,8,28,17,0,710.0,62.0,2.7,15.0,303.0,52.32,41.08
2016,8,28,17,15,659.5,56.5,2.6,14.5,250.5,48.29,37.59
2016,8,28,17,30,609.0,51.0,2.5,14.0,198.0,40.63,30.71
2016,8,28,17,45,526.0,44.0,2.45,14.0,148.5,35.43,25.8
2016,8,28,18,0,443.0,37.0,2.4,14.0,99.0,30.26,20.67
2016,8,28,18,15,309.0,25.5,2.35,13.5,60.0,20.98,10.61
2016,8,28,18,30,175.0,14.0,2.3,13.0,21.0,11.95,0.0
2016,8,28,18,45,87.5,7.0,2.25,13.0,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,10.0,2.5,12.5,16.0,49.98,0.0
2016,8,29,6,0,205.0,20.0,2.6,13.0,32.0,137.61,28.81
2016,8,29,6,15,324.5,31.5,2.7,13.0,73.0,235.87,184.14
2016,8,29,6,30,444.0,43.0,2.8,13.0,114.0,336.18,275.95
2016,8,29,6,45,253.5,70.5,2.95,13.5,114.5,269.8,224.49
2016,8,29,7,0,63.0,98.0,3.1,14.0,115.0,146.75,120.51
2016,8,29,7,15,72.0,119.5,3.1,14.0,143.0,177.83,147.35
2016,8,29,7,30,81.0,141.0,3.1,14.0,171.0,209.32,173.7
2016,8,29,7,45,184.0,158.0,3.1,14.5,238.0,327.61,272.68
2016,8,29,8,0,287.0,175.0,3.1,15.0,305.0,456.67,376.17
2016,8,29,8,15,295.5,196.5,3.05,15.0,343.5,497.23,406.01
2016,8,29,8,30,304.0,218.0,3.0,15.0,382.0,536.92,435.02
2016,8,29,8,45,580.0,151.0,3.0,15.5,498.0,756.02,602.69
2016,8,29,9,0,856.0,84.0,3.0,16.0,614.0,938.48,728.51
2016,8,29,9,15,869.5,86.0,2.95,16.0,655.5,968.67,745.47
2016,8,29,9,30,883.0,88.0,2.9,16.0,697.0,995.6,761.49
2016,8,29,9,45,900.5,86.0,2.85,16.5,735.0,1018.37,773.2
2016,8,29,10,0,918.0,84.0,2.8,17.0,773.0,1037.6,782.52
2016,8,29,10,15,925.0,85.0,2.8,17.0,802.5,1045.84,786.57
2016,8,29,10,30,932.0,86.0,2.8,17.0,832.0,1050.03,788.19
2016,8,29,10,45,938.0,86.5,2.85,17.5,855.0,1048.53,785.25
2016,8,29,11,0,944.0,87.0,2.9,18.0,878.0,1042.89,779.76
2016,8,29,11,15,947.5,87.5,2.95,18.0,893.0,1030.62,771.54
2016,8,29,11,30,951.0,88.0,3.0,18.0,908.0,1014.27,760.76
2016,8,29,11,45,953.0,88.0,3.05,18.0,915.5,991.97,746.08
2016,8,29,12,0,955.0,88.0,3.1,18.0,923.0,965.8,728.85
2016,8,29,12,15,955.0,88.0,3.15,18.0,922.5,934.1,707.85
2016,8,29,12,30,955.0,88.0,3.2,18.0,922.0,898.89,684.37
2016,8,29,12,45,937.0,97.5,3.25,18.0,908.5,854.92,654.65
2016,8,29,13,0,919.0,107.0,3.3,18.0,895.0,808.76,623.14
2016,8,29,13,15,915.5,106.0,3.35,18.0,878.5,761.79,590.39
2016,8,29,13,30,912.0,105.0,3.4,18.0,862.0,712.43,553.39
2016,8,29,13,45,910.0,102.0,3.45,18.0,839.0,660.07,513.19
2016,8,29,14,0,908.0,99.0,3.5,18.0,816.0,605.62,470.18
2016,8,29,14,15,737.5,168.0,3.5,18.0,735.5,522.87,404.08
2016,8,29,14,30,567.0,237.0,3.5,18.0,655.0,451.31,346.79
2016,8,29,14,45,721.5,163.5,3.55,18.0,668.0,415.54,313.83
2016,8,29,15,0,876.0,90.0,3.6,18.0,681.0,365.74,266.13
2016,8,29,15,15,728.0,129.5,3.6,18.0,599.0,291.25,205.26
2016,8,29,15,30,580.0,169.0,3.6,18.0,517.0,239.97,165.74
2016,8,29,15,45,538.5,166.5,3.6,18.0,469.5,188.43,125.64
2016,8,29,16,0,497.0,164.0,3.6,18.0,422.0,142.95,96.76
2016,8,29,16,15,406.0,162.5,3.6,17.5,359.0,108.57,89.02
2016,8,29,16,30,315.0,161.0,3.6,17.0,296.0,112.6,93.03
2016,8,29,16,45,297.5,142.5,3.6,17.0,257.0,101.32,83.49
2016,8,29,17,0,280.0,124.0,3.6,17.0,218.0,89.6,73.44
2016,8,29,17,15,260.0,104.5,3.5,16.5,179.5,76.78,62.35
2016,8,29,17,30,240.0,85.0,3.4,16.0,141.0,63.5,50.58
2016,8,29,17,45,204.0,65.5,3.3,16.0,105.0,49.7,38.0
2016,8,29,18,0,168.0,46.0,3.2,16.0,69.0,35.52,24.88
2016,8,29,18,15,84.0,29.5,3.15,15.5,41.0,22.98,11.26
2016,8,29,18,30,0.0,13.0,3.1,15.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,3.1,15.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,122.5,9.0,3.0,13.5,16.0,57.42,0.0
2016,8,30,6,0,245.0,18.0,3.1,14.0,32.0,153.66,13.19
2016,8,30,6,15,370.0,28.0,3.1,14.0,74.0,256.26,198.53
2016,8,30,6,30,495.0,38.0,3.1,14.0,116.0,360.4,294.59
2016,8,30,6,45,570.0,44.5,3.1,14.5,166.0,437.07,362.29
2016,8,30,7,0,645.0,51.0,3.1,15.0,216.0,525.2,435.86
2016,8,30,7,15,691.0,55.5,3.0,15.5,269.0,595.1,489.91
2016,8,30,7,30,737.0,60.0,2.9,16.0,322.0,666.88,542.66
2016,8,30,7,45,772.0,62.5,2.85,16.5,374.5,728.49,585.77
2016,8,30,8,0,807.0,65.0,2.8,17.0,427.0,790.04,627.33
2016,8,30,8,15,829.5,68.0,2.75,17.0,477.5,831.66,654.51
2016,8,30,8,30,852.0,71.0,2.7,17.0,528.0,880.15,686.14
2016,8,30,8,45,871.0,72.0,2.65,17.5,574.5,920.72,710.25
2016,8,30,9,0,890.0,73.0,2.6,18.0,621.0,958.74,732.2
2016,8,30,9,15,901.5,74.5,2.6,18.0,662.5,987.11,749.2
2016,8,30,9,30,913.0,76.0,2.6,18.0,704.0,1012.05,763.94
2016,8,30,9,45,922.0,77.5,2.65,18.5,740.0,1030.82,773.68
2016,8,30,10,0,931.0,79.0,2.7,19.0,776.0,1045.73,780.98
2016,8,30,10,15,937.5,80.0,2.75,19.0,805.0,1053.49,785.22
2016,8,30,10,30,944.0,81.0,2.8,19.0,834.0,1057.16,786.98
2016,8,30,10,45,949.5,81.0,2.9,19.5,856.5,1054.51,783.78
2016,8,30,11,0,955.0,81.0,3.0,20.0,879.0,1047.7,778.02
2016,8,30,11,15,958.0,81.5,3.1,20.0,893.5,1034.79,769.87
2016,8,30,11,30,961.0,82.0,3.2,20.0,908.0,1017.78,759.11
2016,8,30,11,45,962.5,81.5,3.3,20.0,914.5,994.25,744.04
2016,8,30,12,0,964.0,81.0,3.4,20.0,921.0,966.86,726.38
2016,8,30,12,15,964.0,81.0,3.45,19.5,920.0,934.91,706.56
2016,8,30,12,30,964.0,81.0,3.5,19.0,919.0,899.4,684.15
