Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,45,958.0,83.0,3.6,19.0,909.0,857.62,656.16
2016,8,30,13,0,952.0,85.0,3.7,19.0,899.0,813.01,625.89
2016,8,30,13,15,948.5,84.5,3.7,19.0,882.5,765.27,592.59
2016,8,30,13,30,945.0,84.0,3.7,19.0,866.0,715.01,555.01
2016,8,30,13,45,941.5,82.0,3.75,19.0,842.0,661.1,513.52
2016,8,30,14,0,938.0,80.0,3.8,19.0,818.0,605.17,469.24
2016,8,30,14,15,931.0,79.0,3.75,19.0,787.0,546.53,421.22
2016,8,30,14,30,924.0,78.0,3.7,19.0,756.0,486.7,370.75
2016,8,30,14,45,915.0,76.0,3.7,19.0,718.5,424.32,316.84
2016,8,30,15,0,906.0,74.0,3.7,19.0,681.0,361.53,261.19
2016,8,30,15,15,893.0,72.5,3.65,18.5,638.5,297.95,204.68
2016,8,30,15,30,880.0,71.0,3.6,18.0,596.0,234.96,149.44
2016,8,30,15,45,863.0,68.5,3.6,18.0,549.0,171.53,98.06
2016,8,30,16,0,846.0,66.0,3.6,18.0,502.0,109.74,58.91
2016,8,30,16,15,822.5,63.5,3.55,17.5,451.5,60.15,47.12
2016,8,30,16,30,799.0,61.0,3.5,17.0,401.0,51.22,39.57
2016,8,30,16,45,764.0,58.0,3.5,17.0,348.0,49.12,37.85
2016,8,30,17,0,729.0,55.0,3.5,17.0,295.0,47.03,36.08
2016,8,30,17,15,679.0,50.5,3.45,16.5,243.0,43.61,33.12
2016,8,30,17,30,629.0,46.0,3.4,16.0,191.0,40.19,30.02
2016,8,30,17,45,542.5,39.5,3.35,16.0,141.5,34.83,24.95
2016,8,30,18,0,456.0,33.0,3.3,16.0,92.0,27.09,17.57
2016,8,30,18,15,228.0,25.0,3.25,15.5,54.5,20.6,8.58
2016,8,30,18,30,0.0,17.0,3.2,15.0,17.0,14.51,0.0
2016,8,30,18,45,0.0,8.5,3.2,15.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,120.0,9.0,2.9,12.5,15.0,56.6,0.0
2016,8,31,6,0,240.0,18.0,3.0,13.0,30.0,150.94,0.0
2016,8,31,6,15,369.0,27.5,3.1,13.5,72.0,256.04,197.47
2016,8,31,6,30,498.0,37.0,3.2,14.0,114.0,361.87,295.61
2016,8,31,6,45,569.5,44.0,3.3,14.5,164.0,437.15,362.55
2016,8,31,7,0,641.0,51.0,3.4,15.0,214.0,523.56,435.2
2016,8,31,7,15,472.0,88.5,3.4,15.0,223.5,474.69,395.48
2016,8,31,7,30,303.0,126.0,3.4,15.0,233.0,393.09,327.69
2016,8,31,7,45,296.0,149.5,3.45,15.5,267.5,426.38,353.26
2016,8,31,8,0,289.0,173.0,3.5,16.0,302.0,457.69,376.03
2016,8,31,8,15,567.0,122.5,3.45,16.0,412.5,681.35,552.12
2016,8,31,8,30,845.0,72.0,3.4,16.0,523.0,876.16,692.02
2016,8,31,8,45,862.5,74.0,3.4,16.5,569.5,916.34,715.62
2016,8,31,9,0,880.0,76.0,3.4,17.0,616.0,953.89,738.25
2016,8,31,9,15,892.5,78.0,3.4,17.0,657.5,983.57,756.61
2016,8,31,9,30,905.0,80.0,3.4,17.0,699.0,1009.86,772.66
2016,8,31,9,45,909.5,83.5,3.4,17.5,734.0,1026.26,780.52
2016,8,31,10,0,914.0,87.0,3.4,18.0,769.0,1038.67,785.86
2016,8,31,10,15,921.5,88.5,3.4,18.0,798.5,1047.78,790.61
2016,8,31,10,30,929.0,90.0,3.4,18.0,828.0,1052.82,792.82
2016,8,31,10,45,935.0,90.0,3.45,18.5,850.5,1050.53,789.22
2016,8,31,11,0,941.0,90.0,3.5,19.0,873.0,1044.12,783.1
2016,8,31,11,15,944.0,90.5,3.5,19.0,887.5,1031.16,773.87
2016,8,31,11,30,947.0,91.0,3.5,19.0,902.0,1014.15,762.11
2016,8,31,11,45,950.0,90.5,3.55,19.0,909.5,992.09,747.44
2016,8,31,12,0,953.0,90.0,3.6,19.0,917.0,966.15,730.19
2016,8,31,12,15,952.5,90.0,3.6,19.0,915.5,933.83,708.27
2016,8,31,12,30,952.0,90.0,3.6,19.0,914.0,898.03,683.93
2016,8,31,12,45,945.0,92.5,3.6,19.0,903.5,856.1,655.22
2016,8,31,13,0,938.0,95.0,3.6,19.0,893.0,811.45,624.43
2016,8,31,13,15,934.0,94.0,3.65,19.0,876.0,763.24,591.05
2016,8,31,13,30,930.0,93.0,3.7,19.0,859.0,712.63,553.1
2016,8,31,13,45,926.5,91.0,3.75,19.0,835.0,659.26,512.02
2016,8,31,14,0,923.0,89.0,3.8,19.0,811.0,603.89,468.18
2016,8,31,14,15,915.0,87.5,3.8,19.0,779.5,544.92,420.06
2016,8,31,14,30,907.0,86.0,3.8,19.0,748.0,484.91,369.61
2016,8,31,14,45,898.5,83.5,3.85,19.0,710.5,423.11,316.25
2016,8,31,15,0,890.0,81.0,3.9,19.0,673.0,360.88,261.12
2016,8,31,15,15,876.0,79.0,3.9,19.0,630.5,297.43,204.47
2016,8,31,15,30,862.0,77.0,3.9,19.0,588.0,234.74,149.46
2016,8,31,15,45,597.0,137.5,3.9,19.0,478.0,174.82,111.91
2016,8,31,16,0,332.0,198.0,3.9,19.0,368.0,157.01,113.55
2016,8,31,16,15,223.5,186.0,3.85,18.5,295.5,125.85,103.56
2016,8,31,16,30,115.0,174.0,3.8,18.0,223.0,122.31,101.08
2016,8,31,16,45,412.5,115.5,3.8,18.0,255.5,81.62,66.08
2016,8,31,17,0,710.0,57.0,3.8,18.0,288.0,48.53,37.23
2016,8,31,17,15,658.5,52.0,3.7,17.5,236.0,44.77,33.99
2016,8,31,17,30,607.0,47.0,3.6,17.0,184.0,41.0,30.57
2016,8,31,17,45,522.0,40.0,3.55,16.5,135.5,32.4,22.72
2016,8,31,18,0,437.0,33.0,3.5,16.0,87.0,27.12,17.48
2016,8,31,18,15,285.0,22.0,3.5,15.5,50.5,18.15,5.73
2016,8,31,18,30,133.0,11.0,3.5,15.0,14.0,9.39,0.0
2016,8,31,18,45,66.5,5.5,3.5,15.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,110.0,9.0,2.35,12.5,14.0,52.71,0.0
2016,9,1,6,0,220.0,18.0,2.4,13.0,28.0,141.16,0.0
2016,9,1,6,15,351.5,28.5,2.35,13.0,70.0,249.02,190.56
2016,9,1,6,30,483.0,39.0,2.3,13.0,112.0,356.77,291.15
2016,9,1,6,45,553.0,46.5,2.3,13.5,161.5,435.74,360.48
2016,9,1,7,0,623.0,54.0,2.3,14.0,211.0,520.59,431.13
2016,9,1,7,15,311.5,82.5,2.15,14.5,161.0,350.92,292.61
2016,9,1,7,30,0.0,111.0,2.0,15.0,111.0,100.31,79.25
2016,9,1,7,45,0.0,119.5,1.9,15.5,119.5,106.48,84.42
2016,9,1,8,0,0.0,128.0,1.8,16.0,128.0,113.03,89.41
2016,9,1,8,15,1.0,145.0,1.75,16.0,145.5,129.31,102.55
2016,9,1,8,30,2.0,162.0,1.7,16.0,163.0,145.62,115.55
2016,9,1,8,45,19.0,202.5,1.65,16.5,214.0,201.05,160.37
2016,9,1,9,0,36.0,243.0,1.6,17.0,265.0,277.52,220.4
2016,9,1,9,15,45.5,267.5,1.65,17.0,297.5,311.87,246.54
2016,9,1,9,30,55.0,292.0,1.7,17.0,330.0,346.08,272.46
2016,9,1,9,45,77.0,319.5,1.75,17.0,375.0,396.03,310.5
2016,9,1,10,0,99.0,347.0,1.8,17.0,420.0,445.62,347.61
2016,9,1,10,15,118.5,365.5,1.9,17.0,456.5,503.46,390.25
2016,9,1,10,30,138.0,384.0,2.0,17.0,493.0,538.6,415.89
2016,9,1,10,45,281.5,361.0,2.1,17.5,592.0,673.59,516.38
2016,9,1,11,0,425.0,338.0,2.2,18.0,691.0,802.1,607.72
2016,9,1,11,15,677.5,222.5,2.35,18.0,796.0,928.1,699.98
2016,9,1,11,30,930.0,107.0,2.5,18.0,901.0,1014.74,757.67
2016,9,1,11,45,927.0,109.5,2.65,18.0,906.5,990.12,741.61
2016,9,1,12,0,924.0,112.0,2.8,18.0,912.0,961.89,724.12
2016,9,1,12,15,924.0,112.0,2.8,18.0,910.5,930.41,703.04
2016,9,1,12,30,924.0,112.0,2.8,18.0,909.0,895.54,679.61
2016,9,1,12,45,925.5,109.0,2.85,18.0,901.0,855.81,653.08
2016,9,1,13,0,927.0,106.0,2.9,18.0,893.0,812.93,624.14
2016,9,1,13,15,923.0,105.5,2.85,18.0,876.0,765.4,590.67
2016,9,1,13,30,919.0,105.0,2.8,18.0,859.0,715.48,553.09
2016,9,1,13,45,914.0,103.5,2.75,18.0,834.5,661.9,511.92
2016,9,1,14,0,909.0,102.0,2.7,18.0,810.0,606.5,468.24
2016,9,1,14,15,692.0,183.0,2.75,18.0,709.5,510.69,393.2
2016,9,1,14,30,475.0,264.0,2.8,18.0,609.0,429.81,329.94
2016,9,1,14,45,574.5,213.5,2.85,18.0,609.0,394.3,298.68
2016,9,1,15,0,674.0,163.0,2.9,18.0,609.0,347.88,256.14
2016,9,1,15,15,588.0,177.0,2.9,17.5,548.0,288.5,207.52
2016,9,1,15,30,502.0,191.0,2.9,17.0,487.0,236.76,166.71
2016,9,1,15,45,645.5,139.0,2.95,17.0,486.5,181.43,115.98
2016,9,1,16,0,789.0,87.0,3.0,17.0,486.0,111.79,63.58
2016,9,1,16,15,760.5,83.0,3.0,16.5,435.0,66.39,52.8
2016,9,1,16,30,732.0,79.0,3.0,16.0,384.0,64.25,51.24
2016,9,1,16,45,689.5,74.5,3.0,16.0,331.0,56.39,44.45
2016,9,1,17,0,647.0,70.0,3.0,16.0,278.0,53.86,42.29
2016,9,1,17,15,588.5,63.5,3.0,15.5,226.0,49.64,38.6
2016,9,1,17,30,530.0,57.0,3.0,15.0,174.0,45.39,34.7
2016,9,1,17,45,434.0,47.5,3.0,15.0,126.5,38.38,28.07
2016,9,1,18,0,338.0,38.0,3.0,15.0,79.0,31.32,21.0
2016,9,1,18,15,169.0,19.0,2.95,14.5,39.5,15.37,2.61
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,11.5,2.15,12.5,11.5,9.82,0.0
2016,9,2,6,0,0.0,23.0,2.2,13.0,23.0,25.09,0.0
2016,9,2,6,15,188.0,33.0,2.2,13.0,61.0,167.9,126.52
2016,9,2,6,30,376.0,43.0,2.2,13.0,99.0,300.22,245.28
2016,9,2,6,45,455.0,52.5,2.2,13.5,147.0,382.21,316.92
2016,9,2,7,0,534.0,62.0,2.2,14.0,195.0,471.11,391.24
2016,9,2,7,15,586.0,68.5,2.1,14.5,246.0,542.73,448.05
2016,9,2,7,30,638.0,75.0,2.0,15.0,297.0,617.12,503.1
2016,9,2,7,45,677.5,79.0,1.9,15.5,348.5,680.27,547.19
2016,9,2,8,0,717.0,83.0,1.8,16.0,400.0,739.5,586.63
2016,9,2,8,15,645.5,113.5,1.75,16.5,423.5,742.56,584.89
2016,9,2,8,30,574.0,144.0,1.7,17.0,447.0,731.13,573.31
2016,9,2,8,45,579.0,158.0,1.65,17.5,487.0,766.4,595.24
2016,9,2,9,0,584.0,172.0,1.6,18.0,527.0,799.08,614.45
2016,9,2,9,15,714.5,136.0,1.65,18.0,600.0,897.0,680.15
2016,9,2,9,30,845.0,100.0,1.7,18.0,673.0,975.45,730.44
2016,9,2,9,45,869.0,95.0,1.75,18.5,712.0,1000.54,743.74
2016,9,2,10,0,893.0,90.0,1.8,19.0,751.0,1022.31,755.52
2016,9,2,10,15,900.5,91.5,1.85,19.0,780.0,1031.17,760.48
2016,9,2,10,30,908.0,93.0,1.9,19.0,809.0,1036.04,763.16
2016,9,2,10,45,911.5,95.0,1.95,19.5,830.5,1033.37,759.72
2016,9,2,11,0,915.0,97.0,2.0,20.0,852.0,1026.63,753.88
2016,9,2,11,15,918.0,97.5,2.05,20.0,867.0,1013.75,745.68
2016,9,2,11,30,921.0,98.0,2.1,20.0,882.0,996.92,735.05
2016,9,2,11,45,923.0,98.0,2.2,20.0,888.5,974.74,721.55
2016,9,2,12,0,925.0,98.0,2.3,20.0,895.0,948.8,705.54
2016,9,2,12,15,925.0,98.0,2.35,20.0,894.0,917.45,685.35
2016,9,2,12,30,925.0,98.0,2.4,20.0,893.0,882.69,662.78
2016,9,2,12,45,911.5,104.0,2.5,20.0,881.0,839.54,634.69
2016,9,2,13,0,898.0,110.0,2.6,20.0,869.0,794.15,604.69
2016,9,2,13,15,894.0,109.5,2.7,20.0,852.0,747.77,572.95
2016,9,2,13,30,890.0,109.0,2.8,20.0,835.0,699.09,537.25
2016,9,2,13,45,887.5,106.0,2.9,20.0,812.0,647.08,498.07
2016,9,2,14,0,885.0,103.0,3.0,20.0,789.0,593.1,456.1
2016,9,2,14,15,876.5,101.5,3.1,19.5,758.0,535.6,410.77
2016,9,2,14,30,868.0,100.0,3.2,19.0,727.0,477.2,362.94
2016,9,2,14,45,859.0,97.5,3.3,19.0,690.5,417.16,311.45
2016,9,2,15,0,850.0,95.0,3.4,19.0,654.0,356.81,258.28
2016,9,2,15,15,835.0,92.5,3.45,18.5,611.0,290.37,200.23
2016,9,2,15,30,820.0,90.0,3.5,18.0,568.0,228.54,146.6
2016,9,2,15,45,800.0,86.5,3.55,18.0,521.5,166.61,97.13
2016,9,2,16,0,780.0,83.0,3.6,18.0,475.0,106.93,60.16
2016,9,2,16,15,752.0,79.5,3.55,17.5,424.5,63.78,50.33
2016,9,2,16,30,724.0,76.0,3.5,17.0,374.0,61.94,49.02
2016,9,2,16,45,681.0,72.0,3.5,17.0,322.0,54.6,42.7
2016,9,2,17,0,638.0,68.0,3.5,17.0,270.0,52.38,40.81
2016,9,2,17,15,578.5,61.5,3.5,16.5,218.5,48.11,37.07
2016,9,2,17,30,519.0,55.0,3.5,16.0,167.0,43.81,33.12
2016,9,2,17,45,420.5,46.0,3.5,15.5,120.5,37.18,26.9
2016,9,2,18,0,322.0,37.0,3.5,15.0,74.0,30.54,20.16
2016,9,2,18,15,161.0,18.5,3.45,14.5,37.0,15.02,0.42
2016,9,2,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,8.96,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,22.1,0.0
2016,9,3,6,15,176.5,33.5,2.8,12.0,59.0,163.78,122.48
2016,9,3,6,30,353.0,46.0,2.8,12.0,97.0,290.38,238.25
2016,9,3,6,45,428.0,57.0,2.85,12.5,144.5,370.83,309.46
2016,9,3,7,0,503.0,68.0,2.9,13.0,192.0,457.73,383.21
2016,9,3,7,15,557.0,76.0,2.8,13.5,243.5,531.6,443.11
2016,9,3,7,30,611.0,84.0,2.7,14.0,295.0,608.39,501.55
2016,9,3,7,45,646.5,90.5,2.6,14.5,346.0,670.61,546.11
2016,9,3,8,0,682.0,97.0,2.5,15.0,397.0,733.14,589.23
2016,9,3,8,15,709.5,102.0,2.4,15.0,446.0,786.53,625.29
2016,9,3,8,30,737.0,107.0,2.3,15.0,495.0,838.78,659.6
2016,9,3,8,45,757.0,111.0,2.2,15.5,540.5,881.12,684.83
2016,9,3,9,0,777.0,115.0,2.1,16.0,586.0,915.28,703.85
2016,9,3,9,15,792.5,118.5,2.1,16.0,627.5,947.74,723.84
2016,9,3,9,30,808.0,122.0,2.1,16.0,669.0,977.09,741.64
2016,9,3,9,45,846.5,111.0,2.1,16.5,710.5,1009.53,760.04
2016,9,3,10,0,885.0,100.0,2.1,17.0,752.0,1026.43,768.01
2016,9,3,10,15,892.5,101.5,2.2,17.0,781.0,1035.01,773.48
2016,9,3,10,30,900.0,103.0,2.3,17.0,810.0,1039.63,776.56
2016,9,3,10,45,903.5,104.5,2.45,17.0,831.5,1036.18,775.06
2016,9,3,11,0,907.0,106.0,2.6,17.0,853.0,1028.71,771.03
2016,9,3,11,15,910.5,106.5,2.75,17.0,867.5,1016.19,763.69
2016,9,3,11,30,914.0,107.0,2.9,17.0,882.0,999.72,753.73
2016,9,3,11,45,915.0,108.0,3.05,17.0,888.5,977.52,739.88
2016,9,3,12,0,916.0,109.0,3.2,17.0,895.0,951.61,723.44
2016,9,3,12,15,916.0,109.0,3.3,17.0,894.5,920.24,702.78
2016,9,3,12,30,916.0,109.0,3.4,17.0,894.0,885.5,679.66
2016,9,3,12,45,905.0,114.0,3.5,17.0,882.5,843.38,651.14
2016,9,3,13,0,894.0,119.0,3.6,17.0,871.0,798.89,620.65
2016,9,3,13,15,890.5,118.0,3.6,17.0,854.5,752.35,587.0
2016,9,3,13,30,887.0,117.0,3.6,17.0,838.0,703.5,549.79
2016,9,3,13,45,885.5,114.0,3.65,17.0,815.0,652.04,509.89
2016,9,3,14,0,884.0,111.0,3.7,17.0,792.0,598.51,467.2
2016,9,3,14,15,876.0,109.0,3.7,17.0,761.0,540.68,419.72
2016,9,3,14,30,868.0,107.0,3.7,17.0,730.0,481.91,370.01
2016,9,3,14,45,858.5,104.5,3.7,17.0,693.5,421.48,317.51
2016,9,3,15,0,849.0,102.0,3.7,17.0,657.0,357.52,260.96
2016,9,3,15,15,833.5,99.5,3.75,16.5,614.0,294.41,205.05
2016,9,3,15,30,818.0,97.0,3.8,16.0,571.0,232.42,150.97
2016,9,3,15,45,794.0,94.5,3.85,16.0,523.0,170.75,101.7
2016,9,3,16,0,770.0,92.0,3.9,16.0,475.0,111.85,65.59
2016,9,3,16,15,740.5,88.0,3.95,15.5,424.0,64.27,51.19
2016,9,3,16,30,711.0,84.0,4.0,15.0,373.0,62.46,49.9
2016,9,3,16,45,663.5,79.5,4.05,15.0,320.0,60.07,47.91
2016,9,3,17,0,616.0,75.0,4.1,15.0,267.0,57.71,45.88
2016,9,3,17,15,553.0,67.5,4.0,14.5,215.5,52.86,41.59
2016,9,3,17,30,490.0,60.0,3.9,14.0,164.0,47.97,37.06
2016,9,3,17,45,384.5,49.5,3.85,14.0,117.0,40.23,29.68
2016,9,3,18,0,279.0,39.0,3.8,14.0,70.0,30.21,19.74
2016,9,3,18,15,139.5,19.5,3.75,13.5,35.0,15.2,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.0,8.0,2.75,11.5,9.5,6.83,0.0
2016,9,4,6,0,70.0,16.0,2.8,12.0,19.0,46.47,0.0
2016,9,4,6,15,185.0,33.0,2.8,12.0,56.0,168.57,124.5
2016,9,4,6,30,300.0,50.0,2.8,12.0,93.0,264.51,216.51
2016,9,4,6,45,394.0,61.0,2.8,12.5,142.0,351.48,293.33
2016,9,4,7,0,488.0,72.0,2.8,13.0,191.0,452.48,378.6
2016,9,4,7,15,545.0,80.0,2.65,13.0,242.5,528.28,440.67
2016,9,4,7,30,602.0,88.0,2.5,13.0,294.0,607.11,501.68
2016,9,4,7,45,651.5,92.0,2.45,13.5,347.5,677.61,552.78
2016,9,4,8,0,701.0,96.0,2.4,14.0,401.0,749.27,602.8
2016,9,4,8,15,729.5,100.5,2.3,14.5,451.0,803.55,638.04
2016,9,4,8,30,758.0,105.0,2.2,15.0,501.0,856.67,671.42
2016,9,4,8,45,784.5,106.5,2.1,15.5,549.0,896.99,694.87
2016,9,4,9,0,811.0,108.0,2.0,16.0,597.0,941.1,720.4
2016,9,4,9,15,826.5,110.5,1.95,16.0,639.0,972.95,738.99
2016,9,4,9,30,842.0,113.0,1.9,16.0,681.0,1001.57,755.38
2016,9,4,9,45,866.0,109.0,1.9,16.5,720.0,1015.19,761.05
2016,9,4,10,0,890.0,105.0,1.9,17.0,759.0,1037.9,772.94
2016,9,4,10,15,898.0,106.5,1.95,17.0,788.5,1046.82,777.94
2016,9,4,10,30,906.0,108.0,2.0,17.0,818.0,1051.76,780.65
2016,9,4,10,45,911.0,109.0,2.05,17.5,840.0,1049.05,777.13
2016,9,4,11,0,916.0,110.0,2.1,18.0,862.0,1042.28,771.2
2016,9,4,11,15,919.0,111.0,2.2,18.0,876.5,1029.47,763.58
2016,9,4,11,30,922.0,112.0,2.3,18.0,891.0,1012.68,753.45
2016,9,4,11,45,924.0,112.0,2.4,18.0,897.5,990.02,739.44
2016,9,4,12,0,926.0,112.0,2.5,18.0,904.0,963.6,722.91
2016,9,4,12,15,925.5,112.0,2.6,18.0,902.5,931.31,702.33
2016,9,4,12,30,925.0,112.0,2.7,18.0,901.0,895.65,679.29
2016,9,4,12,45,926.5,109.5,2.8,18.0,892.5,856.02,653.26
2016,9,4,13,0,928.0,107.0,2.9,18.0,884.0,813.23,624.72
2016,9,4,13,15,924.0,106.0,2.95,18.0,866.5,764.87,591.1
2016,9,4,13,30,920.0,105.0,3.0,18.0,849.0,714.14,553.32
2016,9,4,13,45,913.0,104.5,3.1,18.0,824.0,659.86,512.02
2016,9,4,14,0,906.0,104.0,3.2,18.0,799.0,603.96,468.13
2016,9,4,14,15,897.0,102.5,3.2,18.0,767.0,544.83,420.05
2016,9,4,14,30,888.0,101.0,3.2,18.0,735.0,484.82,369.72
2016,9,4,14,45,875.0,99.5,3.25,18.0,696.0,422.67,316.29
2016,9,4,15,0,862.0,98.0,3.3,18.0,657.0,360.63,261.59
2016,9,4,15,15,846.0,95.5,3.3,17.5,613.5,293.19,202.52
2016,9,4,15,30,830.0,93.0,3.3,17.0,570.0,230.32,148.0
2016,9,4,15,45,806.0,90.5,3.3,17.0,521.5,167.89,98.53
2016,9,4,16,0,782.0,88.0,3.3,17.0,473.0,108.22,62.53
2016,9,4,16,15,752.0,84.0,3.35,16.5,421.5,67.45,53.78
2016,9,4,16,30,722.0,80.0,3.4,16.0,370.0,59.87,47.42
2016,9,4,16,45,674.0,75.5,3.5,15.5,316.5,57.34,45.41
2016,9,4,17,0,626.0,71.0,3.6,15.0,263.0,54.84,43.33
2016,9,4,17,15,562.0,64.0,3.6,14.5,211.0,50.26,39.26
2016,9,4,17,30,498.0,57.0,3.6,14.0,159.0,45.66,34.97
2016,9,4,17,45,392.0,46.5,3.6,14.0,112.5,37.81,27.49
2016,9,4,18,0,286.0,36.0,3.6,14.0,66.0,29.9,19.19
2016,9,4,18,15,143.0,18.0,3.45,13.5,33.0,14.06,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,59.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,118.0,15.0,1.0,12.0,19.0,68.29,0.0
2016,9,5,6,15,247.5,28.5,1.0,12.0,57.0,197.3,143.5
2016,9,5,6,30,377.0,42.0,1.0,12.0,95.0,301.91,244.69
2016,9,5,6,45,461.0,51.0,1.0,12.5,143.5,386.94,318.32
2016,9,5,7,0,545.0,60.0,1.0,13.0,192.0,479.24,394.17
2016,9,5,7,15,598.5,67.0,0.9,13.5,243.5,553.21,450.84
2016,9,5,7,30,652.0,74.0,0.8,14.0,295.0,630.07,505.55
2016,9,5,7,45,690.0,78.5,0.75,14.5,347.0,693.26,547.99
2016,9,5,8,0,728.0,83.0,0.7,15.0,399.0,752.07,585.57
2016,9,5,8,15,755.0,87.0,0.65,15.5,448.5,805.42,617.93
2016,9,5,8,30,782.0,91.0,0.6,16.0,498.0,857.37,648.26
2016,9,5,8,45,802.0,94.0,0.6,16.5,544.5,899.69,672.3
2016,9,5,9,0,822.0,97.0,0.6,17.0,591.0,939.53,694.39
2016,9,5,9,15,837.0,99.5,0.65,17.0,632.5,971.01,713.25
2016,9,5,9,30,852.0,102.0,0.7,17.0,674.0,999.25,730.15
2016,9,5,9,45,871.5,99.5,0.8,17.5,711.5,1010.54,736.17
2016,9,5,10,0,891.0,97.0,0.9,18.0,749.0,1030.37,747.92
2016,9,5,10,15,899.0,98.5,1.05,18.0,778.5,1039.36,755.22
2016,9,5,10,30,907.0,100.0,1.2,18.0,808.0,1044.35,760.17
2016,9,5,10,45,910.0,102.0,1.35,18.5,829.5,1040.76,758.3
2016,9,5,11,0,913.0,104.0,1.5,19.0,851.0,1033.12,753.9
2016,9,5,11,15,916.5,105.0,1.65,19.0,865.5,1020.87,747.94
2016,9,5,11,30,920.0,106.0,1.8,19.0,880.0,1004.64,739.34
2016,9,5,11,45,919.0,108.0,1.95,19.0,886.0,981.26,725.98
2016,9,5,12,0,918.0,110.0,2.1,19.0,892.0,954.22,710.04
2016,9,5,12,15,917.5,110.0,2.2,19.0,890.5,922.13,689.98
2016,9,5,12,30,917.0,110.0,2.3,19.0,889.0,886.69,667.48
2016,9,5,12,45,904.5,115.0,2.4,19.0,876.5,843.13,639.15
2016,9,5,13,0,892.0,120.0,2.5,19.0,864.0,797.33,608.88
2016,9,5,13,15,888.0,119.5,2.55,19.0,847.0,750.75,576.3
2016,9,5,13,30,884.0,119.0,2.6,19.0,830.0,701.9,540.23
2016,9,5,13,45,877.5,117.5,2.7,19.0,805.0,648.6,500.11
2016,9,5,14,0,871.0,116.0,2.8,19.0,780.0,593.74,457.48
2016,9,5,14,15,861.5,114.0,2.8,19.0,748.5,535.64,410.64
2016,9,5,14,30,852.0,112.0,2.8,19.0,717.0,475.88,361.05
2016,9,5,14,45,841.0,109.0,2.85,19.0,679.5,414.13,308.48
2016,9,5,15,0,830.0,106.0,2.9,19.0,642.0,352.46,254.6
2016,9,5,15,15,813.5,103.0,2.85,18.5,598.5,289.73,199.77
2016,9,5,15,30,797.0,100.0,2.8,18.0,555.0,228.32,147.0
2016,9,5,15,45,777.5,95.5,2.8,18.0,508.0,166.94,98.66
2016,9,5,16,0,758.0,91.0,2.8,18.0,461.0,107.82,63.18
2016,9,5,16,15,728.0,86.5,2.7,17.5,410.0,63.35,50.0
2016,9,5,16,30,698.0,82.0,2.6,17.0,359.0,61.15,48.38
2016,9,5,16,45,655.5,76.0,2.55,17.0,307.0,57.66,45.43
2016,9,5,17,0,613.0,70.0,2.5,17.0,255.0,54.09,42.32
2016,9,5,17,15,549.5,62.5,2.45,16.5,204.0,49.11,37.91
2016,9,5,17,30,486.0,55.0,2.4,16.0,153.0,44.06,33.24
2016,9,5,17,45,383.0,44.0,2.35,15.5,107.0,35.76,25.46
2016,9,5,18,0,280.0,33.0,2.3,15.0,61.0,27.32,16.63
2016,9,5,18,15,140.0,16.5,2.3,14.5,30.5,13.53,0.0
2016,9,5,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,61.5,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,123.0,13.0,0.8,13.0,18.0,69.12,0.0
2016,9,6,6,15,255.0,26.5,0.7,13.5,55.5,199.38,141.27
2016,9,6,6,30,387.0,40.0,0.6,14.0,93.0,306.45,245.08
2016,9,6,6,45,467.0,49.0,0.55,14.5,141.0,389.32,315.66
2016,9,6,7,0,547.0,58.0,0.5,15.0,189.0,479.17,387.76
2016,9,6,7,15,600.5,64.5,0.5,15.0,240.0,552.56,444.14
2016,9,6,7,30,654.0,71.0,0.5,15.0,291.0,628.84,499.32
2016,9,6,7,45,690.0,76.0,0.5,15.5,342.5,691.07,541.06
2016,9,6,8,0,726.0,81.0,0.5,16.0,394.0,749.0,578.27
2016,9,6,8,15,753.0,85.0,0.55,16.5,443.5,802.23,611.9
2016,9,6,8,30,780.0,89.0,0.6,17.0,493.0,854.08,643.83
2016,9,6,8,45,798.5,92.5,0.7,18.0,539.0,895.48,667.94
2016,9,6,9,0,817.0,96.0,0.8,19.0,585.0,934.34,690.15
2016,9,6,9,15,832.0,98.5,0.8,19.0,626.0,965.67,707.93
2016,9,6,9,30,847.0,101.0,0.8,19.0,667.0,993.78,723.66
2016,9,6,9,45,860.0,102.0,0.8,19.5,703.5,1002.46,725.81
2016,9,6,10,0,873.0,103.0,0.8,20.0,740.0,1019.53,733.62
2016,9,6,10,15,881.5,104.5,0.85,20.0,769.0,1028.81,739.03
2016,9,6,10,30,890.0,106.0,0.9,20.0,798.0,1034.17,742.27
2016,9,6,10,45,896.0,107.0,1.0,20.5,820.5,1032.44,740.94
2016,9,6,11,0,902.0,108.0,1.1,21.0,843.0,1026.69,737.26
2016,9,6,11,15,905.5,108.5,1.25,21.0,857.0,1013.92,731.56
2016,9,6,11,30,909.0,109.0,1.4,21.0,871.0,997.22,723.28
2016,9,6,11,45,911.5,109.0,1.6,21.5,878.0,975.19,710.78
2016,9,6,12,0,914.0,109.0,1.8,22.0,885.0,949.42,695.53
2016,9,6,12,15,913.5,109.0,1.9,21.5,883.5,917.38,677.32
2016,9,6,12,30,913.0,109.0,2.0,21.0,882.0,882.0,656.62
2016,9,6,12,45,909.5,109.5,2.15,21.0,872.0,841.51,631.31
2016,9,6,13,0,906.0,110.0,2.3,21.0,862.0,798.22,603.61
2016,9,6,13,15,902.0,109.0,2.35,21.0,844.5,750.63,571.01
2016,9,6,13,30,898.0,108.0,2.4,21.0,827.0,700.73,534.62
2016,9,6,13,45,894.5,105.5,2.5,21.0,803.0,647.75,495.16
2016,9,6,14,0,891.0,103.0,2.6,21.0,779.0,592.88,452.9
2016,9,6,14,15,882.0,101.5,2.6,21.0,747.5,534.45,406.15
2016,9,6,14,30,873.0,100.0,2.6,21.0,716.0,475.18,357.2
2016,9,6,14,45,864.0,96.5,2.6,21.0,678.5,413.72,305.02
2016,9,6,15,0,855.0,93.0,2.6,21.0,641.0,351.98,251.25
2016,9,6,15,15,839.0,90.5,2.55,21.0,597.5,284.88,192.91
2016,9,6,15,30,823.0,88.0,2.5,21.0,554.0,222.46,139.45
2016,9,6,15,45,805.0,84.0,2.5,21.0,507.0,160.09,90.95
2016,9,6,16,0,787.0,80.0,2.5,21.0,460.0,99.74,55.63
2016,9,6,16,15,757.5,76.0,2.45,20.5,409.0,61.68,47.97
2016,9,6,16,30,728.0,72.0,2.4,20.0,358.0,59.34,46.22
2016,9,6,16,45,689.0,67.0,2.35,19.5,306.0,56.05,43.56
2016,9,6,17,0,650.0,62.0,2.3,19.0,254.0,48.38,36.96
2016,9,6,17,15,587.0,55.0,2.15,18.5,203.0,43.51,32.67
2016,9,6,17,30,524.0,48.0,2.0,18.0,152.0,38.58,28.14
2016,9,6,17,45,421.0,38.5,1.9,17.5,105.5,31.31,21.34
2016,9,6,18,0,318.0,29.0,1.8,17.0,59.0,23.97,13.36
2016,9,6,18,15,159.0,14.5,1.75,16.5,29.5,12.38,0.0
2016,9,6,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.0,6.0,1.1,15.0,8.0,0.0,0.0
2016,9,7,6,0,116.0,12.0,1.1,15.0,16.0,65.14,0.0
2016,9,7,6,15,245.0,26.0,1.15,15.5,53.0,192.85,132.64
2016,9,7,6,30,374.0,40.0,1.2,16.0,90.0,299.55,238.85
2016,9,7,6,45,457.0,49.5,1.3,16.5,138.0,384.39,312.3
2016,9,7,7,0,540.0,59.0,1.4,17.0,186.0,476.55,388.14
2016,9,7,7,15,593.5,66.0,1.45,17.5,237.5,550.36,445.7
2016,9,7,7,30,647.0,73.0,1.5,18.0,289.0,627.06,502.02
2016,9,7,7,45,685.0,78.0,1.55,18.5,340.5,690.69,546.43
2016,9,7,8,0,723.0,83.0,1.6,19.0,392.0,754.76,589.65
2016,9,7,8,15,749.5,87.0,1.55,19.5,441.5,802.49,619.08
2016,9,7,8,30,776.0,91.0,1.5,20.0,491.0,853.77,650.16
2016,9,7,8,45,796.0,94.0,1.45,20.5,537.0,895.86,674.11
2016,9,7,9,0,816.0,97.0,1.4,21.0,583.0,935.46,695.94
2016,9,7,9,15,831.0,99.5,1.3,21.5,624.0,966.71,711.11
2016,9,7,9,30,846.0,102.0,1.2,22.0,665.0,994.74,723.92
2016,9,7,9,45,856.5,104.5,1.15,22.5,700.5,1002.45,724.61
2016,9,7,10,0,867.0,107.0,1.1,23.0,736.0,1018.54,730.91
2016,9,7,10,15,875.0,108.5,1.0,23.5,765.0,1027.15,731.46
2016,9,7,10,30,883.0,110.0,0.9,24.0,794.0,1031.86,729.73
2016,9,7,10,45,889.0,111.0,0.85,24.5,816.0,1030.02,725.19
2016,9,7,11,0,895.0,112.0,0.8,25.0,838.0,1024.18,718.49
2016,9,7,11,15,898.5,112.5,0.85,25.0,852.0,1011.36,711.28
2016,9,7,11,30,902.0,113.0,0.9,25.0,866.0,994.63,701.85
2016,9,7,11,45,903.5,113.5,1.0,25.0,872.5,972.17,689.87
2016,9,7,12,0,905.0,114.0,1.1,25.0,879.0,946.04,675.49
2016,9,7,12,15,905.0,114.0,1.25,25.0,877.5,914.53,658.26
2016,9,7,12,30,905.0,114.0,1.4,25.0,876.0,879.68,638.45
2016,9,7,12,45,883.5,124.0,1.55,25.0,861.0,833.76,610.85
2016,9,7,13,0,862.0,134.0,1.7,25.0,846.0,786.1,581.46
2016,9,7,13,15,857.0,133.0,1.8,25.0,828.5,745.13,553.81
2016,9,7,13,30,852.0,132.0,1.9,25.0,811.0,695.07,518.77
2016,9,7,13,45,844.5,130.5,2.0,25.0,786.0,641.19,479.9
2016,9,7,14,0,837.0,129.0,2.1,25.0,761.0,585.97,438.68
2016,9,7,14,15,826.5,127.0,2.15,24.5,729.0,527.76,394.35
2016,9,7,14,30,816.0,125.0,2.2,24.0,697.0,469.08,347.93
2016,9,7,14,45,801.5,122.5,2.3,24.0,659.0,408.28,297.75
2016,9,7,15,0,787.0,120.0,2.4,24.0,621.0,348.07,246.68
2016,9,7,15,15,768.5,116.5,2.4,23.5,577.5,286.91,194.76
2016,9,7,15,30,750.0,113.0,2.4,23.0,534.0,222.39,141.22
2016,9,7,15,45,725.0,109.0,2.45,22.5,486.5,162.93,96.15
2016,9,7,16,0,700.0,105.0,2.5,22.0,439.0,106.47,63.73
2016,9,7,16,15,666.0,99.5,2.45,21.5,389.0,72.08,56.71
2016,9,7,16,30,632.0,94.0,2.4,21.0,339.0,69.56,54.86
2016,9,7,16,45,585.5,86.5,2.4,20.5,287.5,65.31,51.41
2016,9,7,17,0,539.0,79.0,2.4,20.0,236.0,60.95,47.74
2016,9,7,17,15,470.0,69.5,2.2,19.5,186.5,54.67,42.23
2016,9,7,17,30,401.0,60.0,2.0,19.0,137.0,45.81,34.23
2016,9,7,17,45,299.0,46.0,1.85,18.5,93.5,35.36,24.61
2016,9,7,18,0,197.0,32.0,1.7,18.0,50.0,24.77,13.33
2016,9,7,18,15,98.5,16.0,1.6,17.5,25.0,13.66,0.0
2016,9,7,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,5.5,1.3,12.5,6.5,0.0,0.0
2016,9,8,6,0,63.0,11.0,1.3,13.0,13.0,39.3,0.0
2016,9,8,6,15,177.5,27.0,1.35,13.5,47.5,155.72,104.21
2016,9,8,6,30,292.0,43.0,1.4,14.0,82.0,253.79,203.97
2016,9,8,6,45,376.5,55.0,1.45,14.5,128.5,339.49,278.8
2016,9,8,7,0,461.0,67.0,1.5,15.0,175.0,431.93,355.91
2016,9,8,7,15,230.5,56.5,1.5,15.0,110.5,260.82,217.71
2016,9,8,7,30,0.0,46.0,1.5,15.0,46.0,38.02,26.82
2016,9,8,7,45,0.0,56.0,1.5,15.5,56.0,46.35,33.95
2016,9,8,8,0,0.0,66.0,1.5,16.0,66.0,54.7,40.81
2016,9,8,8,15,0.0,90.0,1.5,16.0,90.0,75.42,58.02
2016,9,8,8,30,0.0,114.0,1.5,16.0,114.0,97.41,76.05
2016,9,8,8,45,0.0,127.0,1.55,16.5,127.0,109.04,85.19
2016,9,8,9,0,0.0,140.0,1.6,17.0,140.0,120.67,94.23
2016,9,8,9,15,1.0,157.0,1.6,17.0,158.0,137.08,107.3
2016,9,8,9,30,2.0,174.0,1.6,17.0,176.0,153.5,120.26
2016,9,8,9,45,3.5,181.0,1.65,17.5,183.5,160.92,125.74
2016,9,8,10,0,5.0,188.0,1.7,18.0,191.0,168.37,131.24
2016,9,8,10,15,10.5,226.0,1.75,18.0,233.5,209.11,163.4
2016,9,8,10,30,16.0,264.0,1.8,18.0,276.0,249.93,195.11
2016,9,8,10,45,23.0,292.5,1.85,18.5,310.5,282.93,220.08
2016,9,8,11,0,30.0,321.0,1.9,19.0,345.0,335.81,259.78
2016,9,8,11,15,29.0,324.0,1.95,19.0,348.0,334.5,258.33
2016,9,8,11,30,28.0,327.0,2.0,19.0,351.0,333.04,257.08
2016,9,8,11,45,29.0,329.0,2.05,19.0,354.0,332.31,256.51
2016,9,8,12,0,30.0,331.0,2.1,19.0,357.0,331.33,255.78
2016,9,8,12,15,24.5,312.5,2.15,19.0,333.5,304.86,235.55
2016,9,8,12,30,19.0,294.0,2.2,19.0,310.0,268.07,207.41
2016,9,8,12,45,19.5,295.5,2.25,19.0,312.0,267.77,207.39
2016,9,8,13,0,20.0,297.0,2.3,19.0,314.0,267.27,207.11
2016,9,8,13,15,32.0,317.5,2.3,19.0,343.5,298.7,231.59
2016,9,8,13,30,44.0,338.0,2.3,19.0,373.0,319.41,247.56
2016,9,8,13,45,39.5,321.0,2.35,19.0,351.5,296.12,229.77
2016,9,8,14,0,35.0,304.0,2.4,19.0,330.0,273.68,212.69
2016,9,8,14,15,32.5,288.5,2.4,18.5,312.0,254.31,198.23
2016,9,8,14,30,30.0,273.0,2.4,18.0,294.0,235.5,184.08
2016,9,8,14,45,44.5,271.5,2.45,18.0,300.5,234.18,183.01
2016,9,8,15,0,59.0,270.0,2.5,18.0,307.0,230.48,179.73
2016,9,8,15,15,55.5,249.5,2.5,18.0,282.5,206.66,160.87
2016,9,8,15,30,52.0,229.0,2.5,18.0,258.0,183.66,142.75
2016,9,8,15,45,49.0,209.5,2.55,18.0,235.5,162.17,126.06
2016,9,8,16,0,46.0,190.0,2.6,18.0,213.0,141.37,110.5
2016,9,8,16,15,43.0,169.0,2.55,17.5,188.5,123.29,101.94
2016,9,8,16,30,40.0,148.0,2.5,17.0,164.0,109.19,90.26
2016,9,8,16,45,308.0,108.5,2.5,16.5,199.5,76.86,62.38
2016,9,8,17,0,576.0,69.0,2.5,16.0,235.0,53.45,41.9
2016,9,8,17,15,509.0,61.0,2.45,15.5,185.0,48.07,37.09
2016,9,8,17,30,442.0,53.0,2.4,15.0,135.0,42.63,31.98
2016,9,8,17,45,340.0,40.5,2.35,15.0,91.5,33.02,22.88
2016,9,8,18,0,238.0,28.0,2.3,15.0,48.0,23.18,11.53
2016,9,8,18,15,119.0,14.0,2.35,14.5,24.0,11.95,0.0
2016,9,8,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,36.5,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,73.0,11.0,1.5,12.0,13.0,44.16,0.0
2016,9,9,6,15,202.5,25.5,1.5,12.5,48.0,166.22,107.96
2016,9,9,6,30,332.0,40.0,1.5,13.0,83.0,276.14,222.44
2016,9,9,6,45,421.0,50.5,1.5,13.5,130.5,364.08,299.69
2016,9,9,7,0,510.0,61.0,1.5,14.0,178.0,460.04,379.67
2016,9,9,7,15,321.5,95.5,1.4,14.0,175.5,381.79,316.18
2016,9,9,7,30,133.0,130.0,1.3,14.0,173.0,258.02,213.4
2016,9,9,7,45,162.5,151.5,1.2,14.5,213.5,310.34,256.07
2016,9,9,8,0,192.0,173.0,1.1,15.0,254.0,364.24,297.7
2016,9,9,8,15,96.0,149.0,1.05,15.0,189.5,250.37,203.95
2016,9,9,8,30,0.0,125.0,1.0,15.0,125.0,108.08,84.74
2016,9,9,8,45,89.5,195.0,0.95,15.5,247.5,279.28,226.11
2016,9,9,9,0,179.0,265.0,0.9,16.0,370.0,468.0,370.12
2016,9,9,9,15,110.5,268.0,0.9,16.5,335.0,402.37,315.63
2016,9,9,9,30,42.0,271.0,0.9,17.0,300.0,313.13,244.86
2016,9,9,9,45,26.5,248.5,0.95,17.5,267.0,269.4,210.53
2016,9,9,10,0,11.0,226.0,1.0,18.0,234.0,210.82,164.07
2016,9,9,10,15,13.0,241.5,1.05,18.0,251.5,226.65,176.49
2016,9,9,10,30,15.0,257.0,1.1,18.0,269.0,242.34,188.43
2016,9,9,10,45,265.5,275.5,1.2,18.5,489.0,569.4,439.65
2016,9,9,11,0,516.0,294.0,1.3,19.0,709.0,852.07,635.51
2016,9,9,11,15,275.0,316.5,1.4,19.0,538.5,606.29,459.25
2016,9,9,11,30,34.0,339.0,1.5,19.0,368.0,351.2,268.62
2016,9,9,11,45,468.0,226.5,1.65,19.0,619.5,690.84,530.07
2016,9,9,12,0,902.0,114.0,1.8,19.0,871.0,942.8,702.87
2016,9,9,12,15,901.5,114.0,1.9,19.0,869.0,910.75,679.88
2016,9,9,12,30,901.0,114.0,2.0,19.0,867.0,875.42,657.67
2016,9,9,12,45,466.0,219.5,2.1,19.0,609.0,597.25,459.91
2016,9,9,13,0,31.0,325.0,2.2,19.0,351.0,309.56,238.42
2016,9,9,13,15,30.5,318.5,2.25,18.5,343.5,298.68,231.82
2016,9,9,13,30,30.0,312.0,2.3,18.0,336.0,287.87,224.13
2016,9,9,13,45,31.0,304.5,2.4,18.0,328.5,277.16,216.13
2016,9,9,14,0,32.0,297.0,2.5,18.0,321.0,266.36,207.99
2016,9,9,14,15,28.5,279.5,2.55,18.0,300.5,245.17,191.65
2016,9,9,14,30,25.0,262.0,2.6,18.0,280.0,224.64,175.76
2016,9,9,14,45,61.5,272.0,2.65,18.0,312.0,240.86,188.19
2016,9,9,15,0,98.0,282.0,2.7,18.0,344.0,251.04,195.07
2016,9,9,15,15,76.5,255.0,2.7,17.5,301.5,215.45,167.51
2016,9,9,15,30,55.0,228.0,2.7,17.0,259.0,183.32,142.98
