Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,45,33.5,195.5,2.75,17.0,213.5,151.22,118.4
2016,9,9,16,0,12.0,163.0,2.8,17.0,168.0,127.56,100.58
2016,9,9,16,15,19.5,151.5,2.85,16.5,159.0,117.18,97.14
2016,9,9,16,30,27.0,140.0,2.9,16.0,150.0,104.14,86.26
2016,9,9,16,45,20.5,120.0,2.95,15.5,127.0,93.05,76.89
2016,9,9,17,0,14.0,100.0,3.0,15.0,104.0,77.97,63.75
2016,9,9,17,15,218.0,76.5,2.95,14.5,117.0,57.67,45.7
2016,9,9,17,30,422.0,53.0,2.9,14.0,130.0,42.71,32.12
2016,9,9,17,45,312.5,40.5,2.9,13.5,87.0,33.1,22.97
2016,9,9,18,0,203.0,28.0,2.9,13.0,44.0,21.78,9.57
2016,9,9,18,15,101.5,14.0,2.8,13.0,22.0,11.95,0.0
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,28.23,0.0
2016,9,10,6,15,159.5,25.5,2.15,12.0,43.5,143.09,88.29
2016,9,10,6,30,276.0,42.0,2.2,12.0,77.0,244.98,198.11
2016,9,10,6,45,360.5,54.0,2.25,12.5,122.5,326.39,271.2
2016,9,10,7,0,445.0,66.0,2.3,13.0,168.0,421.3,351.98
2016,9,10,7,15,222.5,61.5,2.25,13.0,112.5,263.52,222.23
2016,9,10,7,30,0.0,57.0,2.2,13.0,57.0,47.19,34.93
2016,9,10,7,45,0.0,81.0,2.2,13.5,81.0,68.44,53.08
2016,9,10,8,0,0.0,105.0,2.2,14.0,105.0,90.94,71.8
2016,9,10,8,15,2.5,134.5,2.1,14.5,136.0,121.42,96.95
2016,9,10,8,30,5.0,164.0,2.0,15.0,167.0,152.2,121.85
2016,9,10,8,45,9.5,183.5,1.95,15.5,189.0,174.56,139.55
2016,9,10,9,0,14.0,203.0,1.9,16.0,211.0,197.03,157.11
2016,9,10,9,15,102.0,253.0,1.9,16.0,319.5,355.71,285.25
2016,9,10,9,30,190.0,303.0,1.9,16.0,428.0,521.5,411.87
2016,9,10,9,45,122.0,306.5,1.95,16.5,389.0,453.87,356.48
2016,9,10,10,0,54.0,310.0,2.0,17.0,350.0,363.1,284.57
2016,9,10,10,15,85.0,337.5,2.05,17.0,402.0,421.65,330.06
2016,9,10,10,30,116.0,365.0,2.1,17.0,454.0,500.78,389.1
2016,9,10,10,45,476.0,249.5,2.2,17.0,629.5,776.17,598.42
2016,9,10,11,0,836.0,134.0,2.3,17.0,805.0,1002.3,754.05
2016,9,10,11,15,430.5,225.0,2.35,17.0,571.0,683.14,527.8
2016,9,10,11,30,25.0,316.0,2.4,17.0,337.0,301.94,234.46
2016,9,10,11,45,134.5,361.0,2.45,17.5,473.5,480.71,374.08
2016,9,10,12,0,244.0,406.0,2.5,18.0,610.0,615.64,473.41
2016,9,10,12,15,146.5,385.0,2.55,18.0,507.5,496.26,383.04
2016,9,10,12,30,49.0,364.0,2.6,18.0,405.0,370.56,287.04
2016,9,10,12,45,45.0,354.0,2.65,18.0,391.5,352.29,273.68
2016,9,10,13,0,41.0,344.0,2.7,18.0,378.0,334.48,260.19
2016,9,10,13,15,32.0,318.0,2.7,18.0,344.0,299.47,233.3
2016,9,10,13,30,23.0,292.0,2.7,18.0,310.0,260.27,203.02
2016,9,10,13,45,21.0,279.0,2.75,18.0,295.5,245.4,191.69
2016,9,10,14,0,19.0,266.0,2.8,18.0,281.0,230.88,180.51
2016,9,10,14,15,16.5,249.0,2.8,17.5,261.0,213.23,167.13
2016,9,10,14,30,14.0,232.0,2.8,17.0,241.0,196.07,154.05
2016,9,10,14,45,27.0,242.0,2.85,17.0,259.5,205.28,161.44
2016,9,10,15,0,40.0,252.0,2.9,17.0,278.0,211.38,166.07
2016,9,10,15,15,36.0,232.0,2.9,16.5,254.0,189.38,148.9
2016,9,10,15,30,32.0,212.0,2.9,16.0,230.0,168.29,132.49
2016,9,10,15,45,31.0,194.0,2.9,16.0,210.0,149.74,117.85
2016,9,10,16,0,30.0,176.0,2.9,16.0,190.0,131.56,103.89
2016,9,10,16,15,15.0,135.5,2.9,15.5,142.5,106.33,88.11
2016,9,10,16,30,0.0,95.0,2.9,15.0,95.0,76.76,62.59
2016,9,10,16,45,0.0,80.0,2.9,15.0,80.0,65.03,52.35
2016,9,10,17,0,0.0,65.0,2.9,15.0,65.0,53.2,41.84
2016,9,10,17,15,172.0,61.0,2.85,14.5,91.5,46.75,36.01
2016,9,10,17,30,344.0,57.0,2.8,14.0,118.0,43.44,32.7
2016,9,10,17,45,244.5,41.5,2.75,14.0,77.5,31.89,21.75
2016,9,10,18,0,145.0,26.0,2.7,14.0,37.0,20.14,7.0
2016,9,10,18,15,72.5,13.0,2.65,13.5,18.5,11.1,0.0
2016,9,10,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.5,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,23.0,7.0,2.6,12.0,8.0,17.0,0.0
2016,9,11,6,15,113.0,26.0,2.7,12.0,39.0,118.8,68.04
2016,9,11,6,30,203.0,45.0,2.8,12.0,70.0,207.46,166.99
2016,9,11,6,45,279.5,61.0,2.9,12.5,113.5,285.17,237.08
2016,9,11,7,0,356.0,77.0,3.0,13.0,157.0,370.55,310.93
2016,9,11,7,15,178.0,63.5,2.95,13.0,103.5,216.2,182.78
2016,9,11,7,30,0.0,50.0,2.9,13.0,50.0,41.35,29.97
2016,9,11,7,45,0.0,59.5,2.85,13.5,59.5,49.27,36.72
2016,9,11,8,0,0.0,69.0,2.8,14.0,69.0,57.21,43.28
2016,9,11,8,15,0.0,87.5,2.75,14.0,87.5,73.2,56.66
2016,9,11,8,30,0.0,106.0,2.7,14.0,106.0,90.0,70.56
2016,9,11,8,45,0.0,118.0,2.65,14.5,118.0,100.71,79.09
2016,9,11,9,0,0.0,130.0,2.6,15.0,130.0,111.41,87.53
2016,9,11,9,15,0.0,145.5,2.55,15.0,146.0,125.42,98.78
2016,9,11,9,30,0.0,161.0,2.5,15.0,162.0,139.41,109.93
2016,9,11,9,45,5.0,190.5,2.5,15.5,194.5,171.78,135.89
2016,9,11,10,0,10.0,220.0,2.5,16.0,227.0,204.29,161.53
2016,9,11,10,15,8.0,209.5,2.5,16.0,215.5,191.24,150.69
2016,9,11,10,30,6.0,199.0,2.5,16.0,204.0,178.64,140.35
2016,9,11,10,45,7.5,208.0,2.55,16.0,214.0,187.83,147.62
2016,9,11,11,0,9.0,217.0,2.6,16.0,224.0,196.92,154.74
2016,9,11,11,15,11.0,235.0,2.65,16.0,244.0,214.59,168.68
2016,9,11,11,30,13.0,253.0,2.7,16.0,264.0,232.0,182.34
2016,9,11,11,45,13.0,255.0,2.75,16.0,266.0,232.63,182.72
2016,9,11,12,0,13.0,257.0,2.8,16.0,268.0,233.18,183.12
2016,9,11,12,15,15.0,270.0,2.85,16.0,282.5,245.23,192.64
2016,9,11,12,30,17.0,283.0,2.9,16.0,297.0,256.88,201.82
2016,9,11,12,45,12.5,245.5,3.0,16.0,255.5,218.58,171.63
2016,9,11,13,0,8.0,208.0,3.1,16.0,214.0,181.48,142.24
2016,9,11,13,15,6.0,189.5,3.15,16.0,194.0,163.37,127.86
2016,9,11,13,30,4.0,171.0,3.2,16.0,174.0,145.68,113.74
2016,9,11,13,45,5.5,188.5,3.3,16.0,193.0,160.57,125.92
2016,9,11,14,0,7.0,206.0,3.4,16.0,212.0,174.94,137.63
2016,9,11,14,15,20.5,239.5,3.45,15.5,254.5,207.5,164.23
2016,9,11,14,30,34.0,273.0,3.5,15.0,297.0,237.28,188.36
2016,9,11,14,45,56.0,272.0,3.55,15.0,308.5,238.68,189.15
2016,9,11,15,0,78.0,271.0,3.6,15.0,320.0,236.66,186.84
2016,9,11,15,15,39.0,214.0,3.6,15.0,238.5,177.28,139.99
2016,9,11,15,30,0.0,157.0,3.6,15.0,157.0,126.51,100.27
2016,9,11,15,45,0.0,147.0,3.65,15.0,147.0,117.65,93.3
2016,9,11,16,0,0.0,137.0,3.7,15.0,137.0,108.73,86.18
2016,9,11,16,15,0.5,129.5,3.7,14.5,129.5,101.93,84.7
2016,9,11,16,30,1.0,122.0,3.7,14.0,122.0,95.5,79.43
2016,9,11,16,45,272.0,95.5,3.7,14.0,169.5,71.15,57.99
2016,9,11,17,0,543.0,69.0,3.7,14.0,217.0,53.69,42.43
2016,9,11,17,15,471.5,60.0,3.65,13.5,168.5,47.52,36.8
2016,9,11,17,30,400.0,51.0,3.6,13.0,120.0,41.25,30.84
2016,9,11,17,45,288.5,38.0,3.55,13.0,78.5,31.16,21.05
2016,9,11,18,0,177.0,25.0,3.5,13.0,37.0,19.46,4.67
2016,9,11,18,15,88.5,12.5,3.4,12.5,18.5,10.67,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,6,15,0.0,9.5,3.3,12.0,9.5,7.81,0.0
2016,9,12,6,30,0.0,19.0,3.4,12.0,19.0,15.65,7.31
2016,9,12,6,45,0.0,31.0,3.5,12.5,31.0,25.59,16.14
2016,9,12,7,0,0.0,43.0,3.6,13.0,43.0,35.55,24.9
2016,9,12,7,15,0.0,56.0,3.55,13.0,56.0,46.38,34.35
2016,9,12,7,30,0.0,69.0,3.5,13.0,69.0,57.95,44.31
2016,9,12,7,45,0.0,82.5,3.5,13.5,82.5,70.08,54.48
2016,9,12,8,0,0.0,96.0,3.5,14.0,96.0,82.19,64.47
2016,9,12,8,15,0.0,116.5,3.45,14.0,116.5,101.23,80.27
2016,9,12,8,30,0.0,137.0,3.4,14.0,137.0,120.28,95.88
2016,9,12,8,45,2.0,157.0,3.35,14.5,158.0,140.71,112.36
2016,9,12,9,0,4.0,177.0,3.3,15.0,179.0,161.19,128.66
2016,9,12,9,15,2.5,171.5,3.3,15.0,173.0,152.95,121.48
2016,9,12,9,30,1.0,166.0,3.3,15.0,167.0,145.24,114.83
2016,9,12,9,45,4.5,187.5,3.3,15.0,191.0,168.51,133.66
2016,9,12,10,0,8.0,209.0,3.3,15.0,215.0,191.78,152.29
2016,9,12,10,15,7.5,205.0,3.3,15.0,210.5,186.58,147.78
2016,9,12,10,30,7.0,201.0,3.3,15.0,206.0,181.59,143.54
2016,9,12,10,45,7.0,199.5,3.35,15.5,205.0,179.56,141.48
2016,9,12,11,0,7.0,198.0,3.4,16.0,204.0,177.59,139.5
2016,9,12,11,15,10.0,228.0,3.45,16.0,236.5,207.26,163.17
2016,9,12,11,30,13.0,258.0,3.5,16.0,269.0,236.7,186.42
2016,9,12,11,45,11.5,241.5,3.6,16.0,251.0,219.06,172.31
2016,9,12,12,0,10.0,225.0,3.7,16.0,233.0,201.84,158.61
2016,9,12,12,15,8.5,209.5,3.75,15.5,216.5,185.88,146.15
2016,9,12,12,30,7.0,194.0,3.8,15.0,200.0,170.26,133.89
2016,9,12,12,45,15.0,248.5,3.85,15.0,261.0,223.24,176.57
2016,9,12,13,0,23.0,303.0,3.9,15.0,322.0,275.07,217.75
2016,9,12,13,15,20.0,286.0,3.9,15.0,302.5,255.73,202.38
2016,9,12,13,30,17.0,269.0,3.9,15.0,283.0,236.94,187.58
2016,9,12,13,45,12.5,238.5,3.95,15.0,248.5,206.53,163.45
2016,9,12,14,0,8.0,208.0,4.0,15.0,214.0,177.14,140.01
2016,9,12,14,15,5.0,187.5,4.0,14.5,191.0,157.63,124.66
2016,9,12,14,30,2.0,167.0,4.0,14.0,168.0,138.73,109.7
2016,9,12,14,45,10.5,194.0,4.0,14.0,200.0,162.48,129.26
2016,9,12,15,0,19.0,221.0,4.0,14.0,232.0,183.81,146.63
2016,9,12,15,15,23.5,213.0,3.95,14.0,226.5,175.5,139.84
2016,9,12,15,30,28.0,205.0,3.9,14.0,221.0,162.52,129.22
2016,9,12,15,45,14.0,167.5,3.85,14.0,175.5,133.78,106.49
2016,9,12,16,0,0.0,130.0,3.8,14.0,130.0,103.65,82.27
2016,9,12,16,15,0.0,88.5,3.75,13.5,88.5,72.5,59.07
2016,9,12,16,30,0.0,47.0,3.7,13.0,47.0,38.86,29.32
2016,9,12,16,45,0.0,39.5,3.65,13.0,39.5,32.62,23.77
2016,9,12,17,0,0.0,32.0,3.6,13.0,32.0,26.4,18.14
2016,9,12,17,15,0.0,24.5,3.5,12.5,24.5,20.18,12.48
2016,9,12,17,30,0.0,17.0,3.4,12.0,17.0,13.98,6.77
2016,9,12,17,45,0.0,11.0,3.35,12.0,11.0,9.04,2.07
2016,9,12,18,0,0.0,5.0,3.3,12.0,5.0,4.1,0.0
2016,9,12,18,15,0.0,2.5,3.25,12.0,2.5,2.13,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,125.5,21.0,1.85,12.5,35.5,116.16,54.67
2016,9,13,6,30,251.0,42.0,1.9,13.0,71.0,233.4,186.11
2016,9,13,6,45,335.5,55.5,1.95,13.5,116.5,315.44,260.06
2016,9,13,7,0,420.0,69.0,2.0,14.0,162.0,406.16,337.4
2016,9,13,7,15,481.5,79.0,1.95,14.0,211.5,487.6,404.45
2016,9,13,7,30,543.0,89.0,1.9,14.0,261.0,570.04,469.09
2016,9,13,7,45,585.5,96.5,1.85,14.5,311.5,636.98,517.67
2016,9,13,8,0,628.0,104.0,1.8,15.0,362.0,704.71,564.9
2016,9,13,8,15,659.5,109.5,1.75,15.0,410.5,760.53,602.82
2016,9,13,8,30,691.0,115.0,1.7,15.0,459.0,815.45,639.13
2016,9,13,8,45,715.0,119.0,1.7,15.5,504.5,860.07,666.67
2016,9,13,9,0,739.0,123.0,1.7,16.0,550.0,902.62,692.33
2016,9,13,9,15,550.0,195.0,1.75,16.0,525.5,800.17,619.31
2016,9,13,9,30,361.0,267.0,1.8,16.0,501.0,675.32,525.72
2016,9,13,9,45,576.0,203.5,1.85,16.5,600.5,844.03,649.61
2016,9,13,10,0,791.0,140.0,1.9,17.0,700.0,993.92,747.39
2016,9,13,10,15,801.0,142.0,1.9,17.0,728.5,1004.38,751.29
2016,9,13,10,30,811.0,144.0,1.9,17.0,757.0,1011.02,754.48
2016,9,13,10,45,823.5,142.5,1.9,17.5,780.0,1012.51,753.06
2016,9,13,11,0,836.0,141.0,1.9,18.0,803.0,1009.98,749.25
2016,9,13,11,15,840.0,142.0,1.85,18.0,816.5,997.72,740.02
2016,9,13,11,30,844.0,143.0,1.8,18.0,830.0,981.62,728.54
2016,9,13,11,45,853.0,139.5,1.8,18.0,838.0,961.7,715.37
2016,9,13,12,0,862.0,136.0,1.8,18.0,846.0,937.88,699.73
2016,9,13,12,15,861.5,136.0,1.75,18.0,844.0,905.49,677.84
2016,9,13,12,30,861.0,136.0,1.7,18.0,842.0,869.87,653.85
2016,9,13,12,45,862.5,133.0,1.7,18.5,832.5,829.83,626.17
2016,9,13,13,0,864.0,130.0,1.7,19.0,823.0,786.82,596.37
2016,9,13,13,15,858.5,128.5,1.7,19.0,805.0,737.49,561.21
2016,9,13,13,30,853.0,127.0,1.7,19.0,787.0,686.17,523.76
2016,9,13,13,45,850.0,123.5,1.7,19.0,762.0,632.76,483.77
2016,9,13,14,0,847.0,120.0,1.7,19.0,737.0,577.62,441.21
2016,9,13,14,15,836.0,118.0,1.7,18.5,704.5,518.37,394.89
2016,9,13,14,30,825.0,116.0,1.7,18.0,672.0,458.72,346.49
2016,9,13,14,45,814.0,111.5,1.7,18.0,634.0,396.84,294.07
2016,9,13,15,0,803.0,107.0,1.7,18.0,596.0,335.17,240.48
2016,9,13,15,15,784.0,104.0,1.7,18.0,552.5,273.29,186.53
2016,9,13,15,30,765.0,101.0,1.7,18.0,509.0,213.13,135.54
2016,9,13,15,45,741.0,96.0,1.75,18.0,461.0,147.65,85.81
2016,9,13,16,0,717.0,91.0,1.8,18.0,413.0,89.7,54.47
2016,9,13,16,15,681.5,86.0,1.8,17.5,362.5,63.65,50.41
2016,9,13,16,30,646.0,81.0,1.8,17.0,312.0,61.08,48.42
2016,9,13,16,45,595.0,74.5,1.85,17.0,261.0,57.19,45.05
2016,9,13,17,0,544.0,68.0,1.9,17.0,210.0,53.24,41.51
2016,9,13,17,15,468.5,58.5,1.8,16.5,161.0,46.61,35.48
2016,9,13,17,30,393.0,49.0,1.7,16.0,112.0,39.86,29.11
2016,9,13,17,45,274.5,35.0,1.6,15.5,71.0,28.79,18.41
2016,9,13,18,0,156.0,21.0,1.5,15.0,30.0,16.38,0.0
2016,9,13,18,15,78.0,10.5,1.5,14.5,15.0,8.96,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,20.5,0.85,13.0,33.5,107.5,42.64
2016,9,14,6,30,223.0,41.0,0.9,13.0,67.0,216.31,170.95
2016,9,14,6,45,307.5,56.0,0.95,13.5,111.5,299.03,244.73
2016,9,14,7,0,392.0,71.0,1.0,14.0,156.0,390.35,321.54
2016,9,14,7,15,452.5,82.0,1.0,14.0,205.0,465.83,383.12
2016,9,14,7,30,513.0,93.0,1.0,14.0,254.0,551.32,449.55
2016,9,14,7,45,555.5,101.5,1.0,14.5,304.0,618.42,497.63
2016,9,14,8,0,598.0,110.0,1.0,15.0,354.0,686.36,544.5
2016,9,14,8,15,630.0,116.5,1.0,15.0,402.5,742.97,582.63
2016,9,14,8,30,662.0,123.0,1.0,15.0,451.0,798.75,619.3
2016,9,14,8,45,686.5,128.0,1.0,15.5,496.0,844.39,646.97
2016,9,14,9,0,711.0,133.0,1.0,16.0,541.0,888.03,672.79
2016,9,14,9,15,729.0,137.0,1.05,16.0,581.5,921.66,693.7
2016,9,14,9,30,747.0,141.0,1.1,16.0,622.0,952.42,712.75
2016,9,14,9,45,809.5,121.0,1.15,16.5,668.5,990.05,734.91
2016,9,14,10,0,872.0,101.0,1.2,17.0,715.0,1019.52,751.54
2016,9,14,10,15,880.5,102.5,1.2,17.0,743.5,1028.11,755.38
2016,9,14,10,30,889.0,104.0,1.2,17.0,772.0,1032.76,757.17
2016,9,14,10,45,896.0,104.0,1.3,17.5,794.0,1030.2,755.01
2016,9,14,11,0,903.0,104.0,1.4,18.0,816.0,1023.63,750.46
2016,9,14,11,15,906.5,105.0,1.45,18.0,829.5,1010.66,742.49
2016,9,14,11,30,910.0,106.0,1.5,18.0,843.0,993.74,732.13
2016,9,14,11,45,912.5,105.5,1.6,18.5,849.5,970.43,717.05
2016,9,14,12,0,915.0,105.0,1.7,19.0,856.0,943.38,699.51
2016,9,14,12,15,915.0,105.0,1.75,19.0,853.5,911.03,679.06
2016,9,14,12,30,915.0,105.0,1.8,19.0,851.0,875.3,656.24
2016,9,14,12,45,907.5,107.0,1.85,19.0,839.5,832.35,628.3
2016,9,14,13,0,900.0,109.0,1.9,19.0,828.0,786.89,598.35
2016,9,14,13,15,895.5,108.0,1.95,19.0,809.5,738.51,564.86
2016,9,14,13,30,891.0,107.0,2.0,19.0,791.0,687.93,527.84
2016,9,14,13,45,886.5,104.5,2.05,19.0,766.0,634.01,487.26
2016,9,14,14,0,882.0,102.0,2.1,19.0,741.0,578.38,443.99
2016,9,14,14,15,872.0,100.5,2.1,19.0,708.5,519.42,396.5
2016,9,14,14,30,862.0,99.0,2.1,19.0,676.0,459.8,346.88
2016,9,14,14,45,851.5,95.5,2.15,19.0,638.0,395.67,292.37
2016,9,14,15,0,841.0,92.0,2.2,19.0,600.0,332.86,237.43
2016,9,14,15,15,823.0,89.5,2.2,18.5,556.0,269.41,182.1
2016,9,14,15,30,805.0,87.0,2.2,18.0,512.0,207.48,129.56
2016,9,14,15,45,783.5,82.5,2.2,18.0,464.5,145.39,82.57
2016,9,14,16,0,762.0,78.0,2.2,18.0,417.0,85.86,51.19
2016,9,14,16,15,728.5,74.0,2.15,17.5,366.0,60.77,47.91
2016,9,14,16,30,695.0,70.0,2.1,17.0,315.0,53.57,41.82
2016,9,14,16,45,649.5,64.0,2.1,17.0,263.5,49.72,38.48
2016,9,14,17,0,604.0,58.0,2.1,17.0,212.0,45.81,34.95
2016,9,14,17,15,528.5,50.0,2.0,16.5,162.0,40.04,29.68
2016,9,14,17,30,453.0,42.0,1.9,16.0,112.0,34.21,24.14
2016,9,14,17,45,329.5,30.5,1.8,15.5,70.5,25.09,15.05
2016,9,14,18,0,206.0,19.0,1.7,15.0,29.0,15.81,0.0
2016,9,14,18,15,103.0,9.5,1.75,14.5,14.5,8.11,0.0
2016,9,14,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,16.0,1.55,12.5,37.5,147.08,47.93
2016,9,15,6,30,383.0,32.0,1.6,13.0,75.0,302.19,239.11
2016,9,15,6,45,475.0,41.0,1.65,13.5,123.0,392.56,321.51
2016,9,15,7,0,567.0,50.0,1.7,14.0,171.0,491.51,404.84
2016,9,15,7,15,624.5,55.5,1.6,14.0,222.5,567.43,464.93
2016,9,15,7,30,682.0,61.0,1.5,14.0,274.0,641.84,520.68
2016,9,15,7,45,341.0,93.0,1.45,14.5,199.5,422.62,348.46
2016,9,15,8,0,0.0,125.0,1.4,15.0,125.0,112.62,88.94
2016,9,15,8,15,0.0,134.0,1.3,15.5,134.0,119.59,94.9
2016,9,15,8,30,0.0,143.0,1.2,16.0,143.0,126.83,100.31
2016,9,15,8,45,2.5,160.5,1.15,16.5,162.0,145.24,114.87
2016,9,15,9,0,5.0,178.0,1.1,17.0,181.0,163.72,129.24
2016,9,15,9,15,113.0,235.0,1.1,17.0,307.5,369.17,293.83
2016,9,15,9,30,221.0,292.0,1.1,17.0,434.0,543.08,423.88
2016,9,15,9,45,124.0,281.0,1.15,17.5,361.5,429.22,334.43
2016,9,15,10,0,27.0,270.0,1.2,18.0,289.0,293.09,227.99
2016,9,15,10,15,474.0,180.5,1.25,18.0,534.5,711.3,549.71
2016,9,15,10,30,921.0,91.0,1.3,18.0,780.0,1050.44,772.11
2016,9,15,10,45,479.0,208.0,1.4,18.5,567.0,735.07,556.19
2016,9,15,11,0,37.0,325.0,1.5,19.0,354.0,349.46,267.58
2016,9,15,11,15,487.0,209.5,1.6,19.0,602.0,722.38,554.24
2016,9,15,11,30,937.0,94.0,1.7,19.0,850.0,1006.36,744.23
2016,9,15,11,45,937.5,94.5,1.85,19.0,855.5,981.67,726.43
2016,9,15,12,0,938.0,95.0,2.0,19.0,861.0,953.23,709.7
2016,9,15,12,15,595.5,243.0,2.1,19.0,728.5,783.62,593.45
2016,9,15,12,30,253.0,391.0,2.2,19.0,596.0,594.03,452.86
2016,9,15,12,45,347.0,354.0,2.3,19.0,631.5,616.06,472.61
2016,9,15,13,0,441.0,317.0,2.4,19.0,667.0,640.07,491.56
2016,9,15,13,15,668.5,212.0,2.45,19.0,729.0,681.85,525.03
2016,9,15,13,30,896.0,107.0,2.5,19.0,791.0,690.12,532.83
2016,9,15,13,45,671.0,192.0,2.55,19.0,695.0,585.25,451.95
2016,9,15,14,0,446.0,277.0,2.6,19.0,599.0,488.25,377.11
2016,9,15,14,15,440.5,266.5,2.65,18.5,572.0,444.16,343.21
2016,9,15,14,30,435.0,256.0,2.7,18.0,545.0,400.12,308.03
2016,9,15,14,45,367.5,255.0,2.75,18.0,490.0,339.75,259.83
2016,9,15,15,0,300.0,254.0,2.8,18.0,435.0,289.26,219.62
2016,9,15,15,15,420.0,204.0,2.8,17.5,436.0,255.14,186.65
2016,9,15,15,30,540.0,154.0,2.8,17.0,437.0,206.16,140.67
2016,9,15,15,45,643.5,118.0,2.8,17.0,423.5,151.3,93.81
2016,9,15,16,0,747.0,82.0,2.8,17.0,410.0,87.0,53.47
2016,9,15,16,15,711.5,77.5,2.8,16.5,359.0,58.18,45.86
2016,9,15,16,30,676.0,73.0,2.8,16.0,308.0,55.71,43.9
2016,9,15,16,45,624.5,67.0,2.85,16.0,256.0,51.93,40.58
2016,9,15,17,0,573.0,61.0,2.9,16.0,204.0,48.12,37.11
2016,9,15,17,15,492.5,52.5,2.85,15.5,154.5,42.04,31.52
2016,9,15,17,30,412.0,44.0,2.8,15.0,105.0,35.93,25.64
2016,9,15,17,45,278.5,31.0,2.8,14.5,65.0,25.55,15.13
2016,9,15,18,0,145.0,18.0,2.8,14.0,25.0,14.07,0.0
2016,9,15,18,15,72.5,9.0,2.75,13.5,12.5,7.68,0.0
2016,9,15,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,137.9,29.84
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,283.07,221.32
2016,9,16,6,45,445.0,42.0,0.55,13.5,117.5,375.18,303.61
2016,9,16,7,0,542.0,51.0,0.5,14.0,165.0,476.25,386.08
2016,9,16,7,15,600.5,57.0,0.4,14.0,216.0,552.52,444.19
2016,9,16,7,30,659.0,63.0,0.3,14.0,267.0,632.1,501.17
2016,9,16,7,45,331.0,98.5,0.25,14.5,201.5,422.32,340.46
2016,9,16,8,0,3.0,134.0,0.2,15.0,136.0,125.36,98.38
2016,9,16,8,15,6.5,150.5,0.15,15.5,154.0,143.35,114.01
2016,9,16,8,30,10.0,167.0,0.1,16.0,172.0,161.55,128.07
2016,9,16,8,45,15.0,187.5,0.1,16.5,196.0,185.61,146.65
2016,9,16,9,0,20.0,208.0,0.1,17.0,220.0,209.78,164.92
2016,9,16,9,15,47.0,245.0,0.15,17.5,274.5,294.86,230.52
2016,9,16,9,30,74.0,282.0,0.2,18.0,329.0,362.02,280.09
2016,9,16,9,45,72.0,296.5,0.3,18.5,344.5,373.07,286.83
2016,9,16,10,0,70.0,311.0,0.4,19.0,360.0,383.74,293.87
2016,9,16,10,15,487.5,203.5,0.5,19.0,565.0,751.84,565.38
2016,9,16,10,30,905.0,96.0,0.6,19.0,770.0,1039.92,747.86
2016,9,16,10,45,910.0,97.0,0.7,19.5,791.0,1036.27,740.9
2016,9,16,11,0,915.0,98.0,0.8,20.0,812.0,1028.56,736.37
2016,9,16,11,15,918.5,98.5,0.95,20.0,826.0,1014.76,730.57
2016,9,16,11,30,922.0,99.0,1.1,20.0,840.0,996.98,722.13
2016,9,16,11,45,704.0,204.0,1.25,20.0,772.0,895.15,659.13
2016,9,16,12,0,486.0,309.0,1.4,20.0,704.0,770.07,573.48
2016,9,16,12,15,521.5,297.0,1.45,20.0,719.5,766.59,573.37
2016,9,16,12,30,557.0,285.0,1.5,20.0,735.0,758.74,568.84
2016,9,16,12,45,733.0,194.5,1.6,20.0,778.5,788.6,593.66
2016,9,16,13,0,909.0,104.0,1.7,20.0,822.0,787.04,595.13
2016,9,16,13,15,904.5,103.0,1.75,20.0,804.0,738.16,561.25
2016,9,16,13,30,900.0,102.0,1.8,20.0,786.0,687.06,524.16
2016,9,16,13,45,893.5,101.0,1.85,20.0,760.0,632.75,483.55
2016,9,16,14,0,887.0,100.0,1.9,20.0,734.0,576.88,440.35
2016,9,16,14,15,877.0,98.0,1.9,20.0,701.5,517.13,392.52
2016,9,16,14,30,867.0,96.0,1.9,20.0,669.0,456.73,342.55
2016,9,16,14,45,854.0,94.0,1.95,20.0,630.0,392.6,288.29
2016,9,16,15,0,841.0,92.0,2.0,20.0,591.0,330.09,233.88
2016,9,16,15,15,823.0,89.0,2.0,20.0,547.0,266.2,178.16
2016,9,16,15,30,805.0,86.0,2.0,20.0,503.0,203.85,125.57
2016,9,16,15,45,780.5,82.5,2.05,20.0,455.0,142.26,80.0
2016,9,16,16,0,756.0,79.0,2.1,20.0,407.0,83.62,50.67
2016,9,16,16,15,721.0,74.5,2.1,19.5,356.0,61.34,48.05
2016,9,16,16,30,686.0,70.0,2.1,19.0,305.0,53.71,41.61
2016,9,16,16,45,635.5,64.0,2.1,18.5,253.0,49.84,38.33
2016,9,16,17,0,585.0,58.0,2.1,18.0,201.0,45.93,34.86
2016,9,16,17,15,504.5,49.5,2.05,17.5,151.5,39.75,29.22
2016,9,16,17,30,424.0,41.0,2.0,17.0,102.0,33.52,23.27
2016,9,16,17,45,288.0,28.5,1.95,16.5,62.0,23.49,12.87
2016,9,16,18,0,152.0,16.0,1.9,16.0,22.0,13.66,0.0
2016,9,16,18,15,76.0,8.0,1.95,15.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,15.5,0.75,12.5,34.5,138.67,11.54
2016,9,17,6,30,358.0,31.0,0.6,13.0,69.0,287.62,223.58
2016,9,17,6,45,457.0,39.5,0.5,13.5,116.0,380.64,307.34
2016,9,17,7,0,556.0,48.0,0.4,14.0,163.0,482.97,390.3
2016,9,17,7,15,614.5,54.0,0.35,14.0,214.5,559.74,448.83
2016,9,17,7,30,673.0,60.0,0.3,14.0,266.0,635.11,503.24
2016,9,17,7,45,470.5,107.0,0.3,14.5,263.5,549.93,438.41
2016,9,17,8,0,268.0,154.0,0.3,15.0,261.0,429.66,343.99
2016,9,17,8,15,247.0,179.0,0.3,15.5,288.0,447.83,356.61
2016,9,17,8,30,226.0,204.0,0.3,16.0,315.0,443.21,350.75
2016,9,17,8,45,536.5,142.0,0.35,16.5,437.0,708.67,546.77
2016,9,17,9,0,847.0,80.0,0.4,17.0,559.0,939.96,695.37
2016,9,17,9,15,605.0,170.0,0.45,17.5,525.0,837.14,622.57
2016,9,17,9,30,363.0,260.0,0.5,18.0,491.0,671.51,505.92
2016,9,17,9,45,359.0,278.0,0.55,18.5,516.5,687.88,517.5
2016,9,17,10,0,355.0,296.0,0.6,19.0,542.0,702.12,525.24
2016,9,17,10,15,635.0,192.0,0.65,19.0,654.5,899.66,662.14
2016,9,17,10,30,915.0,88.0,0.7,19.0,767.0,1040.72,748.38
2016,9,17,10,45,920.0,89.0,0.8,19.5,788.0,1037.04,743.83
2016,9,17,11,0,925.0,90.0,0.9,20.0,809.0,1029.25,739.14
2016,9,17,11,15,928.0,91.0,1.0,20.0,822.5,1015.4,732.14
2016,9,17,11,30,931.0,92.0,1.1,20.0,836.0,997.53,722.63
2016,9,17,11,45,931.5,92.0,1.2,20.5,841.0,972.31,707.03
2016,9,17,12,0,932.0,92.0,1.3,21.0,846.0,943.37,689.0
2016,9,17,12,15,931.0,92.0,1.4,21.0,843.0,909.55,668.91
2016,9,17,12,30,930.0,92.0,1.5,21.0,840.0,872.37,646.33
2016,9,17,12,45,915.5,98.0,1.6,21.0,826.0,827.3,618.07
2016,9,17,13,0,901.0,104.0,1.7,21.0,812.0,780.1,587.87
2016,9,17,13,15,896.0,103.0,1.75,20.5,793.5,731.17,555.45
2016,9,17,13,30,891.0,102.0,1.8,20.0,775.0,680.1,519.36
2016,9,17,13,45,883.5,101.0,1.9,20.0,749.0,625.61,478.82
2016,9,17,14,0,876.0,100.0,2.0,20.0,723.0,569.69,435.69
2016,9,17,14,15,865.5,98.0,2.0,20.0,690.0,510.28,387.95
2016,9,17,14,30,855.0,96.0,2.0,20.0,657.0,450.31,338.17
2016,9,17,14,45,841.0,94.0,2.05,20.0,618.0,386.55,284.09
2016,9,17,15,0,827.0,92.0,2.1,20.0,579.0,324.54,230.04
2016,9,17,15,15,808.5,89.0,2.1,20.0,535.0,261.42,174.95
2016,9,17,15,30,790.0,86.0,2.1,20.0,491.0,199.93,123.15
2016,9,17,15,45,764.5,82.5,2.15,20.0,443.5,139.24,78.48
2016,9,17,16,0,739.0,79.0,2.2,20.0,396.0,81.65,50.19
2016,9,17,16,15,703.0,74.5,2.15,19.5,345.5,56.2,43.59
2016,9,17,16,30,667.0,70.0,2.1,19.0,295.0,53.65,41.57
2016,9,17,16,45,615.5,63.5,2.1,18.5,244.0,49.42,37.95
2016,9,17,17,0,564.0,57.0,2.1,18.0,193.0,45.12,34.13
2016,9,17,17,15,481.5,48.5,1.95,17.5,144.5,38.93,28.45
2016,9,17,17,30,399.0,40.0,1.8,17.0,96.0,32.7,22.47
2016,9,17,17,45,262.0,27.5,1.7,16.5,57.5,22.67,11.62
2016,9,17,18,0,125.0,15.0,1.6,16.0,19.0,12.8,0.0
2016,9,17,18,15,62.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.0,0.85,14.5,32.5,133.36,0.0
2016,9,18,6,30,343.0,30.0,0.9,15.0,65.0,278.24,213.93
2016,9,18,6,45,441.0,39.0,1.0,15.5,111.5,370.39,298.92
2016,9,18,7,0,539.0,48.0,1.1,16.0,158.0,471.93,383.56
2016,9,18,7,15,598.0,54.0,1.05,16.5,208.5,548.3,442.59
2016,9,18,7,30,657.0,60.0,1.0,17.0,259.0,623.19,497.2
2016,9,18,7,45,697.5,64.0,0.95,17.5,310.0,688.18,541.69
2016,9,18,8,0,738.0,68.0,0.9,18.0,361.0,753.52,584.33
2016,9,18,8,15,765.5,71.5,0.9,18.5,410.0,806.38,617.29
2016,9,18,8,30,793.0,75.0,0.9,19.0,459.0,857.84,648.4
2016,9,18,8,45,814.0,77.5,0.9,20.0,504.0,899.95,671.23
2016,9,18,9,0,835.0,80.0,0.9,21.0,549.0,928.67,684.9
2016,9,18,9,15,849.5,82.0,0.85,21.5,589.5,958.12,699.34
2016,9,18,9,30,864.0,84.0,0.8,22.0,630.0,984.34,711.47
2016,9,18,9,45,883.5,82.0,0.75,23.0,667.0,1007.26,720.02
2016,9,18,10,0,903.0,80.0,0.7,24.0,704.0,1026.65,726.31
2016,9,18,10,15,910.5,81.5,0.6,24.0,732.0,1034.23,727.08
2016,9,18,10,30,918.0,83.0,0.5,24.0,760.0,1037.75,725.65
2016,9,18,10,45,923.0,84.0,0.45,24.5,781.0,1034.04,719.89
2016,9,18,11,0,928.0,85.0,0.4,25.0,802.0,1026.21,711.99
2016,9,18,11,15,931.0,85.5,0.5,25.0,815.5,1011.75,705.27
2016,9,18,11,30,934.0,86.0,0.6,25.0,829.0,993.28,696.24
2016,9,18,11,45,935.0,86.0,0.7,25.5,834.0,968.46,681.96
2016,9,18,12,0,936.0,86.0,0.8,26.0,839.0,939.89,665.28
2016,9,18,12,15,935.5,86.0,0.95,26.0,836.5,906.39,647.46
2016,9,18,12,30,935.0,86.0,1.1,26.0,834.0,869.49,626.94
2016,9,18,12,45,930.0,87.0,1.25,26.5,822.5,826.8,600.89
2016,9,18,13,0,925.0,88.0,1.4,27.0,811.0,781.39,572.45
2016,9,18,13,15,920.5,87.0,1.5,26.5,792.5,731.89,541.7
2016,9,18,13,30,916.0,86.0,1.6,26.0,774.0,680.12,506.59
2016,9,18,13,45,909.5,85.0,1.7,26.0,748.0,625.13,466.76
2016,9,18,14,0,903.0,84.0,1.8,26.0,722.0,568.55,424.21
2016,9,18,14,15,893.5,82.5,1.85,26.0,689.5,508.74,377.42
2016,9,18,14,30,884.0,81.0,1.9,26.0,657.0,448.2,328.33
2016,9,18,14,45,871.0,79.0,2.0,26.0,618.0,385.52,276.1
2016,9,18,15,0,858.0,77.0,2.1,26.0,579.0,323.08,222.68
2016,9,18,15,15,840.0,75.0,2.15,25.5,535.0,259.98,168.93
2016,9,18,15,30,822.0,73.0,2.2,25.0,491.0,193.31,114.24
2016,9,18,15,45,798.0,70.0,2.25,24.5,443.0,131.3,69.7
2016,9,18,16,0,774.0,67.0,2.3,24.0,395.0,72.12,41.92
2016,9,18,16,15,739.5,63.0,2.25,23.5,344.0,52.72,39.9
2016,9,18,16,30,705.0,59.0,2.2,23.0,293.0,50.0,37.73
2016,9,18,16,45,654.5,54.0,2.2,22.5,242.0,46.29,34.6
2016,9,18,17,0,604.0,49.0,2.2,22.0,191.0,42.58,31.32
2016,9,18,17,15,522.5,42.0,2.1,21.0,142.5,33.89,23.62
2016,9,18,17,30,441.0,35.0,2.0,20.0,94.0,28.67,18.65
2016,9,18,17,45,297.5,24.0,1.9,19.5,55.5,19.77,8.49
2016,9,18,18,0,154.0,13.0,1.8,19.0,17.0,11.1,0.0
2016,9,18,18,15,77.0,6.5,1.75,18.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,6,15,169.0,14.5,1.05,15.5,31.5,130.76,0.0
2016,9,19,6,30,338.0,29.0,1.1,16.0,63.0,274.82,209.14
2016,9,19,6,45,435.0,38.0,1.15,16.5,108.5,365.96,294.47
2016,9,19,7,0,532.0,47.0,1.2,17.0,154.0,466.51,378.28
2016,9,19,7,15,591.5,53.0,1.15,17.0,204.0,542.88,438.31
2016,9,19,7,30,651.0,59.0,1.1,17.0,254.0,617.93,494.26
2016,9,19,7,45,692.0,63.0,1.05,17.5,305.0,683.03,539.2
2016,9,19,8,0,733.0,67.0,1.0,18.0,356.0,748.55,582.31
2016,9,19,8,15,760.5,70.5,1.0,18.5,404.5,801.18,615.37
2016,9,19,8,30,788.0,74.0,1.0,19.0,453.0,852.43,646.58
2016,9,19,8,45,809.0,76.5,1.05,19.5,498.0,894.34,671.57
2016,9,19,9,0,830.0,79.0,1.1,20.0,543.0,922.9,687.5
2016,9,19,9,15,845.0,81.0,1.1,20.5,583.5,952.69,703.41
2016,9,19,9,30,860.0,83.0,1.1,21.0,624.0,979.29,717.09
2016,9,19,9,45,863.5,88.0,1.15,21.5,656.5,994.44,724.38
2016,9,19,10,0,867.0,93.0,1.2,22.0,689.0,1005.68,729.44
2016,9,19,10,15,875.5,94.5,1.2,22.5,717.0,1013.94,731.89
2016,9,19,10,30,884.0,96.0,1.2,23.0,745.0,1018.28,732.06
2016,9,19,10,45,892.0,95.5,1.3,23.5,766.5,1015.83,729.95
2016,9,19,11,0,900.0,95.0,1.4,24.0,788.0,1009.39,725.5
2016,9,19,11,15,904.0,95.5,1.5,24.0,801.5,996.1,718.22
2016,9,19,11,30,908.0,96.0,1.6,24.0,815.0,978.88,708.51
2016,9,19,11,45,912.0,95.0,1.75,24.0,821.0,956.16,695.9
2016,9,19,12,0,916.0,94.0,1.9,24.0,827.0,929.66,680.65
2016,9,19,12,15,915.5,94.0,1.95,24.0,824.5,896.59,659.82
2016,9,19,12,30,915.0,94.0,2.0,24.0,822.0,860.19,636.69
2016,9,19,12,45,903.5,98.5,2.15,24.0,809.0,816.44,609.22
2016,9,19,13,0,892.0,103.0,2.3,24.0,796.0,770.44,579.69
2016,9,19,13,15,887.5,102.0,2.35,24.0,778.0,722.16,546.18
2016,9,19,13,30,883.0,101.0,2.4,24.0,760.0,671.71,509.3
2016,9,19,13,45,879.5,98.0,2.5,24.0,735.0,618.09,469.25
2016,9,19,14,0,876.0,95.0,2.6,24.0,710.0,562.7,426.44
2016,9,19,14,15,866.0,93.5,2.65,23.5,677.5,503.95,380.15
2016,9,19,14,30,856.0,92.0,2.7,23.0,645.0,444.59,331.58
2016,9,19,14,45,846.0,88.5,2.75,23.0,607.5,383.18,279.17
2016,9,19,15,0,836.0,85.0,2.8,23.0,570.0,318.48,223.02
2016,9,19,15,15,817.5,82.5,2.8,22.5,526.0,255.31,168.43
2016,9,19,15,30,799.0,80.0,2.8,22.0,482.0,193.75,117.14
2016,9,19,15,45,777.5,75.5,2.85,22.0,435.0,132.19,72.31
2016,9,19,16,0,756.0,71.0,2.9,22.0,388.0,73.22,44.36
2016,9,19,16,15,720.5,67.0,2.85,21.5,337.5,55.76,42.88
2016,9,19,16,30,685.0,63.0,2.8,21.0,287.0,53.17,40.81
2016,9,19,16,45,636.0,57.0,2.75,20.5,236.5,44.8,33.59
