Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,0,587.0,51.0,2.7,20.0,186.0,40.7,29.93
2016,9,19,17,15,502.5,43.0,2.6,19.5,137.5,34.72,24.45
2016,9,19,17,30,418.0,35.0,2.5,19.0,89.0,28.71,18.65
2016,9,19,17,45,271.0,23.5,2.4,18.5,52.0,19.39,7.21
2016,9,19,18,0,124.0,12.0,2.3,18.0,15.0,10.24,0.0
2016,9,19,18,15,62.0,6.0,2.3,17.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,20,6,15,136.5,17.0,2.6,12.5,30.0,113.44,0.0
2016,9,20,6,30,273.0,34.0,2.7,13.0,60.0,240.58,184.31
2016,9,20,6,45,378.5,44.5,2.8,13.5,106.0,337.19,276.97
2016,9,20,7,0,484.0,55.0,2.9,14.0,152.0,443.39,368.56
2016,9,20,7,15,549.0,62.5,2.9,14.0,202.0,524.34,436.14
2016,9,20,7,30,614.0,70.0,2.9,14.0,252.0,609.06,503.15
2016,9,20,7,45,389.0,115.0,2.95,14.5,238.0,494.52,410.28
2016,9,20,8,0,164.0,160.0,3.0,15.0,224.0,331.52,274.31
2016,9,20,8,15,466.0,123.0,2.95,15.0,338.5,597.51,491.18
2016,9,20,8,30,768.0,86.0,2.9,15.0,453.0,849.65,675.97
2016,9,20,8,45,794.5,87.5,2.85,15.5,499.0,895.13,702.63
2016,9,20,9,0,821.0,89.0,2.8,16.0,545.0,938.33,728.85
2016,9,20,9,15,599.0,170.5,2.8,16.0,516.5,832.65,652.05
2016,9,20,9,30,377.0,252.0,2.8,16.0,488.0,677.72,534.62
2016,9,20,9,45,626.5,174.0,2.8,16.5,591.5,874.24,679.6
2016,9,20,10,0,876.0,96.0,2.8,17.0,695.0,1018.42,774.48
2016,9,20,10,15,884.0,97.5,2.8,17.0,723.0,1026.02,776.86
2016,9,20,10,30,892.0,99.0,2.8,17.0,751.0,1029.66,778.13
2016,9,20,10,45,898.0,99.5,2.85,17.5,771.5,1026.13,773.82
2016,9,20,11,0,904.0,100.0,2.9,18.0,792.0,1018.57,767.06
2016,9,20,11,15,709.5,193.5,2.95,18.0,742.5,931.24,707.83
2016,9,20,11,30,515.0,287.0,3.0,18.0,693.0,814.74,623.7
2016,9,20,11,45,714.0,194.5,3.05,18.0,760.5,893.42,683.67
2016,9,20,12,0,913.0,102.0,3.1,18.0,828.0,934.58,711.63
2016,9,20,12,15,912.0,101.5,3.15,18.0,825.5,900.43,688.12
2016,9,20,12,30,911.0,101.0,3.2,18.0,823.0,863.03,662.87
2016,9,20,12,45,710.5,190.5,3.25,18.5,749.0,764.59,591.13
2016,9,20,13,0,510.0,280.0,3.3,19.0,675.0,656.89,508.43
2016,9,20,13,15,518.5,266.0,3.3,18.5,659.0,619.17,481.9
2016,9,20,13,30,527.0,252.0,3.3,18.0,643.0,579.46,452.73
2016,9,20,13,45,539.5,239.5,3.35,18.0,627.5,541.47,423.31
2016,9,20,14,0,552.0,227.0,3.4,18.0,612.0,501.16,391.18
2016,9,20,14,15,703.5,161.0,3.4,18.0,627.5,482.97,374.48
2016,9,20,14,30,855.0,95.0,3.4,18.0,643.0,445.34,339.77
2016,9,20,14,45,841.0,92.5,3.45,18.0,604.0,381.14,283.83
2016,9,20,15,0,827.0,90.0,3.5,18.0,565.0,318.69,228.19
2016,9,20,15,15,807.0,87.0,3.5,17.5,521.0,255.24,172.28
2016,9,20,15,30,787.0,84.0,3.5,17.0,477.0,193.65,120.07
2016,9,20,15,45,762.0,80.0,3.55,17.0,429.0,132.9,75.34
2016,9,20,16,0,737.0,76.0,3.6,17.0,381.0,75.21,48.24
2016,9,20,16,15,699.0,71.5,3.55,16.5,330.5,54.36,42.56
2016,9,20,16,30,661.0,67.0,3.5,16.0,280.0,51.72,40.39
2016,9,20,16,45,606.5,60.5,3.5,16.0,229.0,47.39,36.53
2016,9,20,17,0,552.0,54.0,3.5,16.0,178.0,43.01,32.46
2016,9,20,17,15,462.0,45.5,3.45,15.5,130.5,36.74,26.6
2016,9,20,17,30,372.0,37.0,3.4,15.0,83.0,30.45,20.35
2016,9,20,17,45,221.0,24.0,3.35,15.0,47.5,19.88,6.13
2016,9,20,18,0,70.0,11.0,3.3,15.0,12.0,9.39,0.0
2016,9,20,18,15,35.0,5.5,3.3,14.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,143.0,16.0,3.6,12.0,29.5,117.12,0.0
2016,9,21,6,30,286.0,32.0,3.8,12.0,59.0,247.36,188.5
2016,9,21,6,45,390.5,42.5,4.0,12.5,104.5,343.52,283.83
2016,9,21,7,0,495.0,53.0,4.2,13.0,150.0,449.48,376.77
2016,9,21,7,15,560.5,60.0,4.3,13.0,200.5,530.55,445.77
2016,9,21,7,30,626.0,67.0,4.4,13.0,251.0,615.43,514.64
2016,9,21,7,45,507.5,99.0,4.5,13.5,266.5,573.28,479.94
2016,9,21,8,0,389.0,131.0,4.6,14.0,282.0,527.66,440.59
2016,9,21,8,15,271.5,167.5,4.6,14.0,279.5,457.91,381.19
2016,9,21,8,30,154.0,204.0,4.6,14.0,277.0,379.19,313.55
2016,9,21,8,45,320.5,194.5,4.65,14.5,366.0,546.01,449.59
2016,9,21,9,0,487.0,185.0,4.7,15.0,455.0,723.68,586.92
2016,9,21,9,15,673.0,139.5,4.7,15.0,541.5,871.9,696.02
2016,9,21,9,30,859.0,94.0,4.7,15.0,628.0,1004.04,788.66
2016,9,21,9,45,874.5,94.5,4.75,15.0,664.5,1013.64,793.24
2016,9,21,10,0,890.0,95.0,4.8,15.0,701.0,1031.46,804.7
2016,9,21,10,15,899.5,96.5,4.8,15.0,730.0,1040.5,809.59
2016,9,21,10,30,909.0,98.0,4.8,15.0,759.0,1045.51,811.89
2016,9,21,10,45,917.0,98.5,4.8,15.5,781.5,1043.74,808.09
2016,9,21,11,0,925.0,99.0,4.8,16.0,804.0,1037.83,801.64
2016,9,21,11,15,929.5,100.0,4.8,16.0,818.5,1024.88,792.05
2016,9,21,11,30,934.0,101.0,4.8,16.0,833.0,1007.84,779.8
2016,9,21,11,45,937.0,101.0,4.85,16.0,839.5,984.31,763.55
2016,9,21,12,0,940.0,101.0,4.9,16.0,846.0,956.92,744.63
2016,9,21,12,15,940.5,101.0,4.95,16.0,843.5,923.6,721.48
2016,9,21,12,30,941.0,101.0,5.0,16.0,841.0,886.8,695.76
2016,9,21,12,45,937.5,101.5,5.05,16.0,830.5,844.02,665.55
2016,9,21,13,0,934.0,102.0,5.1,16.0,820.0,798.38,633.02
2016,9,21,13,15,929.5,101.0,5.15,16.0,801.0,747.99,595.36
2016,9,21,13,30,925.0,100.0,5.2,16.0,782.0,695.32,553.99
2016,9,21,13,45,921.0,97.5,5.3,16.5,756.0,639.51,508.28
2016,9,21,14,0,917.0,95.0,5.4,17.0,730.0,581.87,459.9
2016,9,21,14,15,906.5,93.5,5.45,16.5,696.0,520.43,408.63
2016,9,21,14,30,896.0,92.0,5.5,16.0,662.0,458.35,355.04
2016,9,21,14,45,885.0,88.5,5.55,16.0,622.5,394.05,297.42
2016,9,21,15,0,874.0,85.0,5.6,16.0,583.0,329.78,238.75
2016,9,21,15,15,854.5,82.5,5.6,16.0,537.0,260.76,176.67
2016,9,21,15,30,835.0,80.0,5.6,16.0,491.0,196.63,121.32
2016,9,21,15,45,810.5,76.0,5.6,16.0,442.0,132.83,74.15
2016,9,21,16,0,786.0,72.0,5.6,16.0,393.0,72.01,46.22
2016,9,21,16,15,748.5,67.5,5.5,15.5,340.5,56.67,44.8
2016,9,21,16,30,711.0,63.0,5.4,15.0,288.0,53.64,42.26
2016,9,21,16,45,653.0,57.5,5.35,14.5,235.0,45.53,35.07
2016,9,21,17,0,595.0,52.0,5.3,14.0,182.0,41.78,31.6
2016,9,21,17,15,499.5,44.0,5.2,13.5,132.5,35.79,25.92
2016,9,21,17,30,404.0,36.0,5.1,13.0,83.0,29.83,19.82
2016,9,21,17,45,202.0,18.0,5.05,13.0,41.5,14.61,1.35
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,150.0,15.0,3.8,12.0,29.0,94.89,0.0
2016,9,22,6,30,300.0,30.0,3.9,12.0,58.0,254.65,191.51
2016,9,22,6,45,411.0,40.0,4.05,12.5,104.0,354.78,292.73
2016,9,22,7,0,522.0,50.0,4.2,13.0,150.0,465.58,389.78
2016,9,22,7,15,587.0,56.5,4.1,13.0,201.5,546.62,457.84
2016,9,22,7,30,652.0,63.0,4.0,13.0,253.0,631.44,525.74
2016,9,22,7,45,701.5,66.5,3.95,13.5,305.5,697.16,575.04
2016,9,22,8,0,751.0,70.0,3.9,14.0,358.0,769.84,627.64
2016,9,22,8,15,780.0,73.5,3.7,14.0,408.0,824.33,665.29
2016,9,22,8,30,809.0,77.0,3.5,14.0,458.0,877.38,700.76
2016,9,22,8,45,833.0,78.5,3.35,14.5,504.5,921.19,727.54
2016,9,22,9,0,857.0,80.0,3.2,15.0,551.0,951.54,744.17
2016,9,22,9,15,871.5,82.0,3.1,15.5,591.5,980.98,760.32
2016,9,22,9,30,886.0,84.0,3.0,16.0,632.0,1007.11,773.95
2016,9,22,9,45,899.5,84.5,2.9,16.5,667.5,1026.8,783.07
2016,9,22,10,0,913.0,85.0,2.8,17.0,703.0,1042.74,789.67
2016,9,22,10,15,920.5,86.0,2.75,17.0,731.0,1049.22,792.03
2016,9,22,10,30,928.0,87.0,2.7,17.0,759.0,1051.62,791.91
2016,9,22,10,45,932.0,88.5,2.65,17.0,779.5,1046.92,787.29
2016,9,22,11,0,936.0,90.0,2.6,17.0,800.0,1038.07,780.16
2016,9,22,11,15,939.0,91.0,2.65,17.0,813.0,1023.54,770.51
2016,9,22,11,30,942.0,92.0,2.7,17.0,826.0,1004.96,758.3
2016,9,22,11,45,941.0,93.0,2.75,17.5,830.0,978.68,739.59
2016,9,22,12,0,940.0,94.0,2.8,18.0,834.0,948.71,718.5
2016,9,22,12,15,939.0,94.0,2.8,18.0,831.0,914.15,695.23
2016,9,22,12,30,938.0,94.0,2.8,18.0,828.0,876.22,669.58
2016,9,22,12,45,932.0,95.0,2.85,18.0,816.0,832.17,639.86
2016,9,22,13,0,926.0,96.0,2.9,18.0,804.0,785.49,607.99
2016,9,22,13,15,921.0,95.5,2.95,18.0,784.5,735.65,572.31
2016,9,22,13,30,916.0,95.0,3.0,18.0,765.0,683.6,532.91
2016,9,22,13,45,905.5,95.0,3.05,18.0,737.5,626.79,488.76
2016,9,22,14,0,895.0,95.0,3.1,18.0,710.0,568.8,442.33
2016,9,22,14,15,884.0,93.0,3.2,17.5,676.5,507.92,393.01
2016,9,22,14,30,873.0,91.0,3.3,17.0,643.0,446.53,341.35
2016,9,22,14,45,855.5,90.0,3.4,17.0,602.5,381.27,284.42
2016,9,22,15,0,838.0,89.0,3.5,17.0,562.0,318.19,228.07
2016,9,22,15,15,817.5,86.0,3.6,17.0,517.5,253.95,171.01
2016,9,22,15,30,797.0,83.0,3.7,17.0,473.0,191.62,118.08
2016,9,22,15,45,766.0,80.5,3.85,17.0,423.5,130.93,74.22
2016,9,22,16,0,735.0,78.0,4.0,17.0,374.0,74.09,49.36
2016,9,22,16,15,694.5,73.0,4.05,16.5,323.0,55.65,43.72
2016,9,22,16,30,654.0,68.0,4.1,16.0,272.0,52.67,41.24
2016,9,22,16,45,594.0,61.5,4.2,15.5,220.5,48.35,37.42
2016,9,22,17,0,534.0,55.0,4.3,15.0,169.0,44.0,33.41
2016,9,22,17,15,436.5,45.5,4.15,14.5,121.5,36.92,26.74
2016,9,22,17,30,339.0,36.0,4.0,14.0,74.0,29.79,19.49
2016,9,22,17,45,169.5,18.0,3.9,13.5,37.0,14.65,0.0
2016,9,22,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,166.0,13.0,1.85,11.5,28.0,102.12,0.0
2016,9,23,6,30,332.0,26.0,1.9,12.0,56.0,270.61,199.21
2016,9,23,6,45,436.0,35.0,1.95,12.5,101.0,365.66,298.77
2016,9,23,7,0,540.0,44.0,2.0,13.0,146.0,471.18,389.58
2016,9,23,7,15,601.0,50.0,1.9,13.5,196.0,548.9,452.2
2016,9,23,7,30,662.0,56.0,1.8,14.0,246.0,625.47,510.39
2016,9,23,7,45,703.0,59.5,1.75,14.5,296.5,690.16,556.87
2016,9,23,8,0,744.0,63.0,1.7,15.0,347.0,755.19,601.45
2016,9,23,8,15,771.5,66.5,1.65,15.5,395.0,807.9,635.4
2016,9,23,8,30,799.0,70.0,1.6,16.0,443.0,859.19,667.25
2016,9,23,8,45,820.0,72.0,1.6,16.5,488.0,889.92,684.66
2016,9,23,9,0,841.0,74.0,1.6,17.0,533.0,928.33,707.22
2016,9,23,9,15,855.5,76.0,1.55,17.5,572.5,957.54,722.44
2016,9,23,9,30,870.0,78.0,1.5,18.0,612.0,983.48,735.39
2016,9,23,9,45,880.0,79.5,1.5,18.5,646.0,1000.74,743.38
2016,9,23,10,0,890.0,81.0,1.5,19.0,680.0,1014.26,749.1
2016,9,23,10,15,897.5,82.0,1.55,19.0,707.5,1020.73,752.65
2016,9,23,10,30,905.0,83.0,1.6,19.0,735.0,1023.22,753.89
2016,9,23,10,45,910.0,83.5,1.65,19.0,755.0,1018.55,750.72
2016,9,23,11,0,915.0,84.0,1.7,19.0,775.0,1009.85,745.16
2016,9,23,11,15,918.0,84.5,1.8,19.0,787.5,995.17,736.56
2016,9,23,11,30,921.0,85.0,1.9,19.0,800.0,976.53,725.43
2016,9,23,11,45,920.0,86.0,2.0,19.5,804.0,950.86,708.3
2016,9,23,12,0,919.0,87.0,2.1,20.0,808.0,921.59,688.77
2016,9,23,12,15,918.5,87.0,2.25,19.5,805.0,888.22,669.4
2016,9,23,12,30,918.0,87.0,2.4,19.0,802.0,851.53,647.36
2016,9,23,12,45,912.5,88.0,2.55,19.0,790.0,808.78,619.45
2016,9,23,13,0,907.0,89.0,2.7,19.0,778.0,763.42,589.24
2016,9,23,13,15,902.5,88.0,2.8,19.0,759.0,714.42,554.57
2016,9,23,13,30,898.0,87.0,2.9,19.0,740.0,663.22,516.06
2016,9,23,13,45,890.5,86.0,3.05,19.0,714.0,608.31,473.7
2016,9,23,14,0,883.0,85.0,3.2,19.0,688.0,551.99,428.74
2016,9,23,14,15,873.0,83.5,3.25,18.5,655.5,492.87,380.54
2016,9,23,14,30,863.0,82.0,3.3,18.0,623.0,433.15,330.03
2016,9,23,14,45,850.5,79.5,3.4,18.0,584.5,371.35,275.74
2016,9,23,15,0,838.0,77.0,3.5,18.0,546.0,309.81,220.54
2016,9,23,15,15,819.0,74.5,3.5,17.5,502.0,243.27,161.96
2016,9,23,15,30,800.0,72.0,3.5,17.0,458.0,181.72,109.87
2016,9,23,15,45,772.0,69.5,3.55,17.0,410.0,121.32,66.35
2016,9,23,16,0,744.0,67.0,3.6,17.0,362.0,64.31,42.06
2016,9,23,16,15,705.5,62.5,3.6,16.5,312.0,52.44,40.91
2016,9,23,16,30,667.0,58.0,3.6,16.0,262.0,49.32,38.27
2016,9,23,16,45,612.5,52.0,3.6,16.0,212.0,41.15,30.96
2016,9,23,17,0,558.0,46.0,3.6,16.0,162.0,36.91,26.99
2016,9,23,17,15,464.0,38.0,3.55,15.5,115.5,30.8,21.24
2016,9,23,17,30,370.0,30.0,3.5,15.0,69.0,24.69,14.9
2016,9,23,17,45,185.0,15.0,3.45,14.5,34.5,12.14,0.0
2016,9,23,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,183.5,12.0,1.35,13.5,27.5,111.05,0.0
2016,9,24,6,30,367.0,24.0,1.4,14.0,55.0,288.83,206.07
2016,9,24,6,45,470.0,32.0,1.5,14.5,101.0,378.08,305.15
2016,9,24,7,0,573.0,40.0,1.6,15.0,147.0,483.95,394.87
2016,9,24,7,15,633.5,45.0,1.65,15.0,197.5,562.28,458.5
2016,9,24,7,30,694.0,50.0,1.7,15.0,248.0,643.69,521.43
2016,9,24,7,45,734.0,54.0,1.75,15.5,299.0,709.17,568.7
2016,9,24,8,0,774.0,58.0,1.8,16.0,350.0,774.97,614.3
2016,9,24,8,15,801.5,61.0,1.9,16.5,399.0,827.86,649.58
2016,9,24,8,30,829.0,64.0,2.0,17.0,448.0,869.27,676.03
2016,9,24,8,45,849.5,66.0,2.1,18.0,494.0,910.36,700.55
2016,9,24,9,0,870.0,68.0,2.2,19.0,540.0,948.93,722.85
2016,9,24,9,15,884.5,69.5,2.2,19.5,580.5,977.98,738.74
2016,9,24,9,30,899.0,71.0,2.2,20.0,621.0,1003.68,752.36
2016,9,24,9,45,912.5,71.0,2.2,20.5,656.0,1022.84,761.66
2016,9,24,10,0,926.0,71.0,2.2,21.0,691.0,1038.22,768.59
2016,9,24,10,15,934.0,72.0,2.15,21.0,719.5,1045.28,771.1
2016,9,24,10,30,942.0,73.0,2.1,21.0,748.0,1048.19,771.17
2016,9,24,10,45,947.5,73.5,2.1,21.5,768.5,1043.77,765.9
2016,9,24,11,0,953.0,74.0,2.1,22.0,789.0,1035.14,758.19
2016,9,24,11,15,956.0,74.5,2.05,22.0,802.0,1019.88,747.24
2016,9,24,11,30,959.0,75.0,2.0,22.0,815.0,1000.52,733.87
2016,9,24,11,45,960.0,75.0,1.95,22.5,820.0,974.7,715.09
2016,9,24,12,0,961.0,75.0,1.9,23.0,825.0,945.06,694.03
2016,9,24,12,15,960.5,75.0,1.9,23.0,821.5,910.42,671.67
2016,9,24,12,30,960.0,75.0,1.9,23.0,818.0,872.3,646.96
2016,9,24,12,45,949.0,79.5,1.95,23.0,805.0,827.36,617.97
2016,9,24,13,0,938.0,84.0,2.0,23.0,792.0,779.99,587.0
2016,9,24,13,15,933.0,83.5,2.05,23.0,773.0,729.69,552.66
2016,9,24,13,30,928.0,83.0,2.1,23.0,754.0,677.14,514.28
2016,9,24,13,45,920.0,82.0,2.15,23.0,727.0,620.37,471.61
2016,9,24,14,0,912.0,81.0,2.2,23.0,700.0,562.17,426.39
2016,9,24,14,15,901.5,79.5,2.2,23.0,666.5,501.18,377.31
2016,9,24,14,30,891.0,78.0,2.2,23.0,633.0,439.6,326.08
2016,9,24,14,45,876.0,76.5,2.25,23.0,593.0,376.13,271.98
2016,9,24,15,0,861.0,75.0,2.3,23.0,553.0,313.16,217.1
2016,9,24,15,15,842.0,72.5,2.3,22.5,508.0,249.24,162.0
2016,9,24,15,30,823.0,70.0,2.3,22.0,463.0,182.18,106.88
2016,9,24,15,45,795.0,67.5,2.35,21.5,414.5,120.33,63.75
2016,9,24,16,0,767.0,65.0,2.4,21.0,366.0,61.87,40.15
2016,9,24,16,15,728.5,61.0,2.35,20.5,315.0,51.57,39.48
2016,9,24,16,30,690.0,57.0,2.3,20.0,264.0,48.79,37.17
2016,9,24,16,45,626.5,52.0,2.3,19.5,212.5,44.99,33.84
2016,9,24,17,0,563.0,47.0,2.3,19.0,161.0,37.85,27.43
2016,9,24,17,15,464.5,38.5,2.25,18.0,114.0,31.34,21.4
2016,9,24,17,30,366.0,30.0,2.2,17.0,67.0,24.82,14.57
2016,9,24,17,45,183.0,15.0,2.2,16.5,33.5,12.22,0.0
2016,9,24,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,6,15,168.5,12.5,1.7,14.5,26.5,103.41,0.0
2016,9,25,6,30,337.0,25.0,1.8,15.0,53.0,270.98,187.79
2016,9,25,6,45,450.5,33.5,1.9,16.0,99.5,374.59,300.71
2016,9,25,7,0,564.0,42.0,2.0,17.0,146.0,480.31,390.2
2016,9,25,7,15,627.5,48.0,2.05,17.5,197.5,562.07,455.82
2016,9,25,7,30,691.0,54.0,2.1,18.0,249.0,647.09,520.5
2016,9,25,7,45,734.0,58.0,2.15,18.5,301.0,715.11,569.51
2016,9,25,8,0,777.0,62.0,2.2,19.0,353.0,783.54,616.83
2016,9,25,8,15,804.5,65.0,2.2,19.5,402.5,836.51,651.09
2016,9,25,8,30,832.0,68.0,2.2,20.0,452.0,887.92,683.3
2016,9,25,8,45,852.5,70.5,2.25,20.5,498.0,919.52,701.65
2016,9,25,9,0,873.0,73.0,2.3,21.0,544.0,958.61,725.0
2016,9,25,9,15,887.5,75.0,2.25,21.5,584.5,988.17,740.52
2016,9,25,9,30,902.0,77.0,2.2,22.0,625.0,1014.33,753.69
2016,9,25,9,45,919.5,75.0,2.2,23.0,661.5,1034.85,762.23
2016,9,25,10,0,937.0,73.0,2.2,24.0,698.0,1051.64,768.41
2016,9,25,10,15,944.0,74.0,2.15,24.5,725.5,1057.53,768.59
2016,9,25,10,30,951.0,75.0,2.1,25.0,753.0,1059.24,766.38
2016,9,25,10,45,954.0,77.0,2.1,25.5,773.0,1053.88,760.56
2016,9,25,11,0,957.0,79.0,2.1,26.0,793.0,1044.29,752.34
2016,9,25,11,15,959.5,79.5,2.0,26.5,805.5,1028.28,739.03
2016,9,25,11,30,962.0,80.0,1.9,27.0,818.0,1008.17,723.39
2016,9,25,11,45,960.0,81.5,1.85,27.5,822.0,981.0,704.14
2016,9,25,12,0,958.0,83.0,1.8,28.0,826.0,950.11,682.73
2016,9,25,12,15,957.0,83.0,1.7,28.0,822.0,914.91,659.42
2016,9,25,12,30,956.0,83.0,1.6,28.0,818.0,876.29,633.93
2016,9,25,12,45,951.0,83.0,1.5,28.5,806.0,831.29,603.06
2016,9,25,13,0,946.0,83.0,1.4,29.0,794.0,783.57,570.43
2016,9,25,13,15,941.0,82.5,1.25,29.0,774.0,732.85,535.41
2016,9,25,13,30,936.0,82.0,1.1,29.0,754.0,679.87,496.78
2016,9,25,13,45,923.5,83.0,1.0,29.0,726.0,621.93,454.25
2016,9,25,14,0,911.0,84.0,0.9,29.0,698.0,562.96,409.82
2016,9,25,14,15,900.0,82.5,0.8,29.0,664.0,501.71,362.42
2016,9,25,14,30,889.0,81.0,0.7,29.0,630.0,439.93,313.13
2016,9,25,14,45,866.5,81.5,0.6,29.0,588.0,375.64,260.78
2016,9,25,15,0,844.0,82.0,0.5,29.0,546.0,309.59,206.28
2016,9,25,15,15,823.5,79.5,0.55,28.5,501.0,245.55,154.02
2016,9,25,15,30,803.0,77.0,0.6,28.0,456.0,183.41,105.24
2016,9,25,15,45,766.0,75.5,0.65,27.5,406.0,122.84,65.23
2016,9,25,16,0,729.0,74.0,0.7,27.0,356.0,66.88,51.1
2016,9,25,16,15,687.5,68.5,0.8,26.0,305.0,52.63,39.45
2016,9,25,16,30,646.0,63.0,0.9,25.0,254.0,49.16,36.69
2016,9,25,16,45,578.0,57.0,1.05,24.0,203.0,45.05,33.22
2016,9,25,17,0,510.0,51.0,1.2,23.0,152.0,40.98,29.59
2016,9,25,17,15,409.5,40.5,1.3,22.0,106.0,32.95,22.3
2016,9,25,17,30,309.0,30.0,1.4,21.0,60.0,24.8,13.87
2016,9,25,17,45,154.5,15.0,1.5,20.0,30.0,12.28,0.0
2016,9,25,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.0,0.45,15.5,22.5,75.89,0.0
2016,9,26,6,30,235.0,26.0,0.4,16.0,45.0,209.08,137.98
2016,9,26,6,45,341.5,38.5,0.35,16.5,88.5,309.57,244.65
2016,9,26,7,0,448.0,51.0,0.3,17.0,132.0,416.77,333.07
2016,9,26,7,15,517.0,60.0,0.3,17.5,182.0,500.86,398.71
2016,9,26,7,30,586.0,69.0,0.3,18.0,232.0,589.24,463.4
2016,9,26,7,45,632.5,75.0,0.3,18.5,282.5,658.58,511.04
2016,9,26,8,0,679.0,81.0,0.3,19.0,333.0,728.91,557.26
2016,9,26,8,15,711.5,86.0,0.25,19.5,382.0,785.74,591.53
2016,9,26,8,30,744.0,91.0,0.2,20.0,431.0,841.6,623.99
2016,9,26,8,45,767.5,94.5,0.2,21.0,476.5,879.62,643.52
2016,9,26,9,0,791.0,98.0,0.2,22.0,522.0,921.45,665.18
2016,9,26,9,15,808.5,101.0,0.3,22.5,562.5,954.0,683.81
2016,9,26,9,30,826.0,104.0,0.4,23.0,603.0,983.35,700.69
2016,9,26,9,45,839.0,106.5,0.55,23.5,638.0,1004.09,713.57
2016,9,26,10,0,852.0,109.0,0.7,24.0,673.0,1021.12,724.38
2016,9,26,10,15,861.5,110.5,0.75,24.5,701.0,1029.51,727.77
2016,9,26,10,30,871.0,112.0,0.8,25.0,729.0,1033.91,728.99
2016,9,26,10,45,877.5,113.0,0.9,25.5,750.0,1018.26,719.25
2016,9,26,11,0,884.0,114.0,1.0,26.0,771.0,1011.23,715.08
2016,9,26,11,15,888.0,115.0,1.1,26.0,783.5,997.8,708.24
2016,9,26,11,30,892.0,116.0,1.2,26.0,796.0,980.47,699.03
2016,9,26,11,45,894.5,115.5,1.3,26.5,801.5,956.36,684.17
2016,9,26,12,0,897.0,115.0,1.4,27.0,807.0,928.6,666.97
2016,9,26,12,15,896.5,114.5,1.5,27.0,803.5,894.73,647.0
2016,9,26,12,30,896.0,114.0,1.6,27.0,800.0,857.64,624.68
2016,9,26,12,45,917.5,102.0,1.75,27.0,795.0,823.26,604.31
2016,9,26,13,0,939.0,90.0,1.9,27.0,790.0,784.17,580.29
2016,9,26,13,15,934.0,89.0,1.95,26.5,770.5,733.11,546.8
2016,9,26,13,30,929.0,88.0,2.0,26.0,751.0,679.83,509.55
2016,9,26,13,45,923.5,86.0,2.1,26.0,724.5,623.33,467.93
2016,9,26,14,0,918.0,84.0,2.2,26.0,698.0,565.17,423.48
2016,9,26,14,15,907.5,82.5,2.2,25.5,664.0,503.71,375.3
2016,9,26,14,30,897.0,81.0,2.2,25.0,630.0,441.66,324.78
2016,9,26,14,45,885.0,78.0,2.25,25.0,590.0,377.47,270.42
2016,9,26,15,0,873.0,75.0,2.3,25.0,550.0,313.45,215.0
2016,9,26,15,15,853.0,72.5,2.25,24.5,505.0,248.56,159.56
2016,9,26,15,30,833.0,70.0,2.2,24.0,460.0,180.75,104.53
2016,9,26,15,45,808.5,66.5,2.15,24.0,411.0,117.82,61.29
2016,9,26,16,0,784.0,63.0,2.1,24.0,362.0,57.83,44.14
2016,9,26,16,15,745.0,58.5,1.9,23.5,310.5,49.91,37.56
2016,9,26,16,30,706.0,54.0,1.7,23.0,259.0,46.62,34.81
2016,9,26,16,45,649.5,48.0,1.55,22.5,207.5,41.9,30.7
2016,9,26,17,0,593.0,42.0,1.4,22.0,156.0,37.14,26.38
2016,9,26,17,15,492.5,34.0,1.35,21.0,108.5,30.34,20.12
2016,9,26,17,30,392.0,26.0,1.3,20.0,61.0,21.59,10.94
2016,9,26,17,45,196.0,13.0,1.3,19.5,30.5,11.1,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,27,6,15,151.5,12.0,0.25,15.5,23.5,93.93,0.0
2016,9,27,6,30,303.0,24.0,0.2,16.0,47.0,247.18,155.9
2016,9,27,6,45,410.5,34.0,0.2,16.5,91.5,350.29,274.48
2016,9,27,7,0,518.0,44.0,0.2,17.0,136.0,458.35,363.42
2016,9,27,7,15,584.5,50.5,0.2,17.0,186.0,539.91,426.67
2016,9,27,7,30,651.0,57.0,0.2,17.0,236.0,619.87,485.47
2016,9,27,7,45,692.5,62.5,0.2,17.5,287.0,687.09,531.28
2016,9,27,8,0,734.0,68.0,0.2,18.0,338.0,754.7,575.19
2016,9,27,8,15,764.0,71.5,0.2,18.5,386.5,809.23,608.42
2016,9,27,8,30,794.0,75.0,0.2,19.0,435.0,862.39,639.75
2016,9,27,8,45,578.5,141.0,0.25,20.0,418.0,761.0,568.61
2016,9,27,9,0,363.0,207.0,0.3,21.0,401.0,609.24,460.48
2016,9,27,9,15,326.5,233.5,0.35,21.5,417.5,607.77,458.61
2016,9,27,9,30,290.0,260.0,0.4,22.0,434.0,603.17,452.69
2016,9,27,9,45,597.5,171.5,0.5,22.5,556.0,842.41,619.04
2016,9,27,10,0,905.0,83.0,0.6,23.0,678.0,1030.9,733.67
2016,9,27,10,15,912.5,84.0,0.65,23.0,706.0,1036.94,734.26
2016,9,27,10,30,920.0,85.0,0.7,23.0,734.0,1038.92,735.51
2016,9,27,10,45,621.5,209.0,0.8,23.5,653.0,887.44,640.88
2016,9,27,11,0,323.0,333.0,0.9,24.0,572.0,686.32,503.05
2016,9,27,11,15,328.5,335.0,0.95,24.0,581.0,682.44,502.81
2016,9,27,11,30,334.0,337.0,1.0,24.0,590.0,676.76,499.2
2016,9,27,11,45,636.0,213.0,1.1,24.0,699.0,836.68,614.02
2016,9,27,12,0,938.0,89.0,1.2,24.0,808.0,936.74,678.76
2016,9,27,12,15,598.0,225.0,1.3,24.0,683.0,763.73,563.42
2016,9,27,12,30,258.0,361.0,1.4,24.0,558.0,570.8,425.53
2016,9,27,12,45,597.5,222.5,1.5,24.0,668.5,701.69,525.81
2016,9,27,13,0,937.0,84.0,1.6,24.0,779.0,775.38,579.88
2016,9,27,13,15,604.0,205.5,1.65,24.0,649.0,623.35,469.12
2016,9,27,13,30,271.0,327.0,1.7,24.0,519.0,472.1,356.86
2016,9,27,13,45,590.5,204.0,1.75,24.0,602.0,539.19,408.71
2016,9,27,14,0,910.0,81.0,1.8,24.0,685.0,556.73,419.7
2016,9,27,14,15,899.5,79.5,1.85,23.5,651.0,495.78,371.37
2016,9,27,14,30,889.0,78.0,1.9,23.0,617.0,434.26,321.15
2016,9,27,14,45,873.5,76.5,2.0,23.0,577.0,370.72,267.18
2016,9,27,15,0,858.0,75.0,2.1,23.0,537.0,307.75,212.44
2016,9,27,15,15,838.0,72.5,2.15,22.5,492.5,243.83,157.56
2016,9,27,15,30,818.0,70.0,2.2,22.0,448.0,177.08,103.14
2016,9,27,15,45,789.0,67.0,2.25,22.0,399.0,115.21,60.78
2016,9,27,16,0,760.0,64.0,2.3,22.0,350.0,56.88,43.72
2016,9,27,16,15,720.0,59.5,2.25,21.5,299.0,50.56,38.45
2016,9,27,16,30,680.0,55.0,2.2,21.0,248.0,47.33,35.73
2016,9,27,16,45,617.0,49.0,2.2,20.5,197.5,42.64,31.59
2016,9,27,17,0,554.0,43.0,2.2,20.0,147.0,34.84,24.57
2016,9,27,17,15,450.5,34.0,2.15,19.0,101.0,27.8,18.04
2016,9,27,17,30,347.0,25.0,2.1,18.0,55.0,20.71,9.73
2016,9,27,17,45,173.5,12.5,2.05,17.5,27.5,10.67,0.0
2016,9,27,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,12.0,1.75,12.0,21.5,81.91,0.0
2016,9,28,6,30,259.0,24.0,1.8,12.0,43.0,219.34,133.89
2016,9,28,6,45,374.0,34.5,1.9,12.5,87.0,327.46,264.97
2016,9,28,7,0,489.0,45.0,2.0,13.0,131.0,439.7,363.17
2016,9,28,7,15,558.5,52.0,1.9,13.5,180.5,522.98,431.39
2016,9,28,7,30,628.0,59.0,1.8,14.0,230.0,610.6,499.03
2016,9,28,7,45,376.5,104.0,1.75,14.5,212.5,474.85,391.42
2016,9,28,8,0,125.0,149.0,1.7,15.0,195.0,288.63,237.38
2016,9,28,8,15,84.5,164.0,1.65,15.0,197.0,251.73,206.61
2016,9,28,8,30,44.0,179.0,1.6,15.0,199.0,229.6,186.64
2016,9,28,8,45,63.5,203.5,1.6,15.5,235.5,274.95,222.85
2016,9,28,9,0,83.0,228.0,1.6,16.0,272.0,320.63,258.27
2016,9,28,9,15,65.5,238.0,1.65,16.0,274.5,311.56,249.6
2016,9,28,9,30,48.0,248.0,1.7,16.0,277.0,302.09,240.94
2016,9,28,9,45,465.5,169.0,1.75,16.5,472.5,695.33,548.82
2016,9,28,10,0,883.0,90.0,1.8,17.0,668.0,1016.78,765.75
2016,9,28,10,15,705.5,164.5,1.85,17.0,638.5,940.51,710.44
2016,9,28,10,30,528.0,239.0,1.9,17.0,609.0,827.67,631.93
2016,9,28,10,45,414.5,287.5,2.0,17.5,583.0,756.76,579.23
2016,9,28,11,0,301.0,336.0,2.1,18.0,557.0,668.15,512.95
2016,9,28,11,15,198.0,347.0,2.2,18.0,493.5,549.65,425.44
2016,9,28,11,30,95.0,358.0,2.3,18.0,430.0,436.06,338.86
2016,9,28,11,45,97.5,361.0,2.4,18.0,435.0,434.89,338.65
2016,9,28,12,0,100.0,364.0,2.5,18.0,440.0,433.15,337.44
2016,9,28,12,15,74.0,346.0,2.55,18.0,402.5,385.35,300.65
2016,9,28,12,30,48.0,328.0,2.6,18.0,365.0,340.01,265.59
2016,9,28,12,45,256.5,304.5,2.7,18.0,494.0,497.93,390.77
2016,9,28,13,0,465.0,281.0,2.8,18.0,623.0,621.24,484.44
2016,9,28,13,15,467.0,271.0,2.85,17.5,607.0,584.36,456.87
2016,9,28,13,30,469.0,261.0,2.9,17.0,591.0,546.15,428.65
2016,9,28,13,45,241.5,243.5,3.0,17.0,413.0,360.78,285.3
2016,9,28,14,0,14.0,226.0,3.1,17.0,235.0,195.43,153.84
2016,9,28,14,15,20.5,228.5,3.1,17.0,241.5,198.37,156.71
2016,9,28,14,30,27.0,231.0,3.1,17.0,248.0,200.14,158.2
2016,9,28,14,45,28.0,218.5,3.15,17.0,234.5,187.19,147.88
2016,9,28,15,0,29.0,206.0,3.2,17.0,221.0,172.86,136.39
2016,9,28,15,15,17.0,179.0,3.25,16.5,187.5,146.88,116.07
2016,9,28,15,30,5.0,152.0,3.3,16.0,154.0,122.07,96.65
2016,9,28,15,45,363.0,111.5,3.35,16.0,246.0,108.67,72.81
2016,9,28,16,0,721.0,71.0,3.4,16.0,338.0,60.64,48.16
2016,9,28,16,15,677.0,66.0,3.35,15.5,287.5,51.02,39.85
2016,9,28,16,30,633.0,61.0,3.3,15.0,237.0,47.86,37.11
2016,9,28,16,45,558.0,55.0,3.3,14.5,187.0,43.69,33.32
2016,9,28,17,0,483.0,49.0,3.3,14.0,137.0,39.6,29.38
2016,9,28,17,15,369.0,38.5,3.25,13.5,92.5,31.51,21.62
2016,9,28,17,30,255.0,28.0,3.2,13.0,48.0,23.35,10.97
2016,9,28,17,45,127.5,14.0,3.15,13.0,24.0,11.95,0.0
2016,9,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,94.0,13.0,2.5,11.0,20.0,63.21,0.0
2016,9,29,6,30,188.0,26.0,2.6,11.0,40.0,177.16,99.83
2016,9,29,6,45,308.0,38.5,2.75,11.5,82.5,288.4,234.36
2016,9,29,7,0,428.0,51.0,2.9,12.0,125.0,403.69,336.61
2016,9,29,7,15,500.5,59.5,2.85,12.0,173.5,489.16,409.9
2016,9,29,7,30,573.0,68.0,2.8,12.0,222.0,579.01,482.75
2016,9,29,7,45,286.5,68.0,2.8,12.5,145.0,350.31,296.75
2016,9,29,8,0,0.0,68.0,2.8,13.0,68.0,56.37,42.68
2016,9,29,8,15,0.0,82.0,2.8,13.0,82.0,68.86,53.43
2016,9,29,8,30,0.0,96.0,2.8,13.0,96.0,81.59,64.05
2016,9,29,8,45,0.0,109.5,2.8,13.5,109.5,93.84,74.02
2016,9,29,9,0,0.0,123.0,2.8,14.0,123.0,106.09,83.87
2016,9,29,9,15,0.0,137.0,2.8,14.0,137.0,118.81,94.18
2016,9,29,9,30,0.0,151.0,2.8,14.0,151.0,131.51,104.41
2016,9,29,9,45,51.0,225.0,2.8,14.5,258.5,275.2,222.58
2016,9,29,10,0,102.0,299.0,2.8,15.0,366.0,409.73,328.28
2016,9,29,10,15,68.0,290.0,2.8,15.0,335.0,360.1,287.38
2016,9,29,10,30,34.0,281.0,2.8,15.0,304.0,311.59,247.88
2016,9,29,10,45,51.5,306.0,2.85,15.5,343.0,353.08,280.26
2016,9,29,11,0,69.0,331.0,2.9,16.0,382.0,393.49,310.99
2016,9,29,11,15,486.5,214.5,2.95,16.0,579.5,725.78,571.91
2016,9,29,11,30,904.0,98.0,3.0,16.0,777.0,969.88,744.17
2016,9,29,11,45,904.5,98.0,3.05,16.5,780.5,944.23,723.03
2016,9,29,12,0,905.0,98.0,3.1,17.0,784.0,915.01,702.01
2016,9,29,12,15,904.0,98.0,3.15,17.0,780.0,881.06,679.01
2016,9,29,12,30,903.0,98.0,3.2,17.0,776.0,843.9,653.65
2016,9,29,12,45,900.0,97.0,3.25,17.0,764.0,801.13,624.12
2016,9,29,13,0,897.0,96.0,3.3,17.0,752.0,755.67,592.4
2016,9,29,13,15,891.5,95.0,3.3,16.5,732.5,706.03,556.35
2016,9,29,13,30,886.0,94.0,3.3,16.0,713.0,654.36,517.16
2016,9,29,13,45,876.5,93.5,3.35,16.0,686.0,599.05,473.17
2016,9,29,14,0,867.0,93.0,3.4,16.0,659.0,542.58,426.92
2016,9,29,14,15,855.0,91.0,3.45,16.0,625.5,482.72,376.56
2016,9,29,14,30,843.0,89.0,3.5,16.0,592.0,421.43,323.47
2016,9,29,14,45,825.5,87.0,3.55,16.0,552.5,358.51,267.74
2016,9,29,15,0,808.0,85.0,3.6,16.0,513.0,296.6,211.94
2016,9,29,15,15,785.5,82.0,3.65,15.5,468.5,234.07,156.62
2016,9,29,15,30,763.0,79.0,3.7,15.0,424.0,173.79,106.17
2016,9,29,15,45,731.0,75.5,3.75,15.0,376.0,114.87,65.24
2016,9,29,16,0,699.0,72.0,3.8,15.0,328.0,55.07,43.44
2016,9,29,16,15,654.5,67.0,3.75,14.5,278.0,51.68,40.61
2016,9,29,16,30,610.0,62.0,3.7,14.0,228.0,48.59,37.9
2016,9,29,16,45,539.5,54.5,3.7,14.0,179.0,43.3,33.01
2016,9,29,17,0,469.0,47.0,3.7,14.0,130.0,37.98,27.9
2016,9,29,17,15,355.5,36.5,3.55,13.5,87.0,29.86,20.06
2016,9,29,17,30,242.0,26.0,3.4,13.0,44.0,21.66,8.4
2016,9,29,17,45,121.0,13.0,3.3,12.5,22.0,11.1,0.0
2016,9,29,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
