Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,110.5,12.0,3.35,11.0,19.0,71.6,0.0
2016,9,30,6,30,221.0,24.0,3.5,11.0,38.0,193.54,98.6
2016,9,30,6,45,339.5,35.0,3.65,11.5,80.5,306.15,248.58
2016,9,30,7,0,458.0,46.0,3.8,12.0,123.0,419.89,350.85
2016,9,30,7,15,529.5,53.5,3.85,12.0,172.0,504.11,423.63
2016,9,30,7,30,601.0,61.0,3.9,12.0,221.0,592.77,496.59
2016,9,30,7,45,649.5,66.0,4.0,12.5,271.0,662.54,550.89
2016,9,30,8,0,698.0,71.0,4.1,13.0,321.0,733.49,604.0
2016,9,30,8,15,730.0,75.0,4.1,13.0,369.0,783.59,640.33
2016,9,30,8,30,762.0,79.0,4.1,13.0,417.0,838.15,679.18
2016,9,30,8,45,787.0,81.5,4.2,13.5,462.0,882.5,708.84
2016,9,30,9,0,812.0,84.0,4.3,14.0,507.0,924.51,736.54
2016,9,30,9,15,828.5,86.0,4.3,14.0,547.0,954.76,756.11
2016,9,30,9,30,845.0,88.0,4.3,14.0,587.0,981.78,773.35
2016,9,30,9,45,859.0,89.5,4.3,14.5,621.5,990.39,776.1
2016,9,30,10,0,873.0,91.0,4.3,15.0,656.0,1007.03,784.76
2016,9,30,10,15,882.0,92.0,4.25,15.0,683.5,1014.2,788.03
2016,9,30,10,30,891.0,93.0,4.2,15.0,711.0,1017.44,788.8
2016,9,30,10,45,896.5,94.5,4.2,15.5,731.0,1013.75,783.79
2016,9,30,11,0,902.0,96.0,4.2,16.0,751.0,1006.04,776.24
2016,9,30,11,15,905.5,96.5,4.25,16.0,763.5,991.25,765.73
2016,9,30,11,30,909.0,97.0,4.3,16.0,776.0,972.55,752.61
2016,9,30,11,45,911.5,97.0,4.35,16.0,781.0,948.55,736.12
2016,9,30,12,0,914.0,97.0,4.4,16.0,786.0,920.84,717.05
2016,9,30,12,15,913.5,96.5,4.4,16.0,782.0,886.44,692.81
2016,9,30,12,30,913.0,96.0,4.4,16.0,778.0,848.77,666.2
2016,9,30,12,45,910.5,95.5,4.45,16.0,766.5,806.46,636.41
2016,9,30,13,0,908.0,95.0,4.5,16.0,755.0,761.37,604.33
2016,9,30,13,15,902.5,94.0,4.5,16.0,735.5,711.18,566.07
2016,9,30,13,30,897.0,93.0,4.5,16.0,716.0,658.93,524.76
2016,9,30,13,45,891.0,91.0,4.55,16.0,689.5,603.63,480.17
2016,9,30,14,0,885.0,89.0,4.6,16.0,663.0,546.81,432.99
2016,9,30,14,15,874.0,87.0,4.55,15.5,629.5,486.43,382.02
2016,9,30,14,30,863.0,85.0,4.5,15.0,596.0,425.61,328.99
2016,9,30,14,45,848.5,82.5,4.5,15.0,556.5,360.87,270.92
2016,9,30,15,0,834.0,80.0,4.5,15.0,517.0,298.0,213.48
2016,9,30,15,15,813.0,77.0,4.45,15.0,472.5,234.23,156.14
2016,9,30,15,30,792.0,74.0,4.4,15.0,428.0,172.49,103.99
2016,9,30,15,45,761.5,70.5,4.35,15.0,379.5,111.9,62.08
2016,9,30,16,0,731.0,67.0,4.3,15.0,331.0,56.13,44.4
2016,9,30,16,15,687.0,62.0,4.2,14.5,280.5,52.61,41.43
2016,9,30,16,30,643.0,57.0,4.1,14.0,230.0,45.06,34.73
2016,9,30,16,45,570.0,51.0,4.05,14.0,179.5,40.78,30.73
2016,9,30,17,0,497.0,45.0,4.0,14.0,129.0,36.57,26.59
2016,9,30,17,15,380.0,34.5,3.85,13.5,85.5,28.34,18.61
2016,9,30,17,30,263.0,24.0,3.7,13.0,42.0,20.02,5.52
2016,9,30,17,45,131.5,12.0,3.55,12.5,21.0,10.24,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,117.0,11.5,2.05,11.5,19.0,74.88,0.0
2016,10,1,6,30,234.0,23.0,2.1,12.0,38.0,199.3,86.71
2016,10,1,6,45,359.5,33.5,2.2,12.5,81.0,318.12,255.08
2016,10,1,7,0,485.0,44.0,2.3,13.0,124.0,437.04,360.66
2016,10,1,7,15,558.0,51.0,2.35,13.0,174.0,522.75,432.97
2016,10,1,7,30,631.0,58.0,2.4,13.0,224.0,613.01,505.47
2016,10,1,7,45,678.5,63.0,2.45,13.5,275.0,682.96,558.24
2016,10,1,8,0,726.0,68.0,2.5,14.0,326.0,748.73,605.7
2016,10,1,8,15,758.0,72.0,2.4,14.0,375.0,805.23,644.73
2016,10,1,8,30,790.0,76.0,2.3,14.0,424.0,860.46,681.55
2016,10,1,8,45,813.5,78.5,2.25,14.5,469.5,903.92,708.14
2016,10,1,9,0,837.0,81.0,2.2,15.0,515.0,944.9,732.42
2016,10,1,9,15,853.5,83.5,2.15,15.5,555.0,976.11,749.54
2016,10,1,9,30,870.0,86.0,2.1,16.0,595.0,992.41,756.45
2016,10,1,9,45,887.0,85.5,2.1,16.5,630.5,1013.32,767.24
2016,10,1,10,0,904.0,85.0,2.1,17.0,666.0,1030.59,775.57
2016,10,1,10,15,912.5,86.0,2.1,17.0,693.5,1037.22,778.46
2016,10,1,10,30,921.0,87.0,2.1,17.0,721.0,1039.81,778.98
2016,10,1,10,45,926.5,88.0,2.1,17.0,741.5,1035.26,775.03
2016,10,1,11,0,932.0,89.0,2.1,17.0,762.0,1026.6,768.63
2016,10,1,11,15,935.5,89.5,2.2,17.0,774.5,1011.3,759.27
2016,10,1,11,30,939.0,90.0,2.3,17.0,787.0,991.99,747.32
2016,10,1,11,45,939.5,90.5,2.4,17.5,791.0,965.96,729.5
2016,10,1,12,0,940.0,91.0,2.5,18.0,795.0,936.22,709.19
2016,10,1,12,15,939.0,91.0,2.6,18.0,791.0,901.08,686.43
2016,10,1,12,30,938.0,91.0,2.7,18.0,787.0,862.6,661.17
2016,10,1,12,45,935.0,90.5,2.85,18.0,775.0,818.9,632.27
2016,10,1,13,0,932.0,90.0,3.0,18.0,763.0,772.4,600.92
2016,10,1,13,15,927.0,89.0,3.05,18.0,743.0,721.46,563.69
2016,10,1,13,30,922.0,88.0,3.1,18.0,723.0,668.33,523.05
2016,10,1,13,45,913.5,87.0,3.2,18.0,696.0,611.27,478.36
2016,10,1,14,0,905.0,86.0,3.3,18.0,669.0,552.88,431.13
2016,10,1,14,15,893.5,84.0,3.35,17.5,634.5,491.16,380.31
2016,10,1,14,30,882.0,82.0,3.4,17.0,600.0,429.02,327.25
2016,10,1,14,45,866.5,80.0,3.5,17.0,559.5,365.4,270.91
2016,10,1,15,0,851.0,78.0,3.6,17.0,519.0,299.46,211.79
2016,10,1,15,15,829.0,75.0,3.65,16.5,473.5,234.46,154.43
2016,10,1,15,30,807.0,72.0,3.7,16.0,428.0,171.61,102.17
2016,10,1,15,45,776.0,68.5,3.75,16.0,379.0,110.08,60.18
2016,10,1,16,0,745.0,65.0,3.8,16.0,330.0,54.78,43.03
2016,10,1,16,15,699.5,60.5,3.75,15.5,279.0,51.59,40.36
2016,10,1,16,30,654.0,56.0,3.7,15.0,228.0,48.41,37.56
2016,10,1,16,45,582.5,49.5,3.7,15.0,177.5,39.76,29.66
2016,10,1,17,0,511.0,43.0,3.7,15.0,127.0,35.07,25.1
2016,10,1,17,15,386.0,32.5,3.6,14.5,83.0,26.74,17.0
2016,10,1,17,30,261.0,22.0,3.5,14.0,39.0,18.33,2.12
2016,10,1,17,45,130.5,11.0,3.45,14.0,19.5,9.39,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,11.0,2.35,11.5,17.5,72.05,0.0
2016,10,2,6,30,225.0,22.0,2.5,12.0,35.0,191.68,65.88
2016,10,2,6,45,343.5,33.0,2.65,12.5,76.5,307.41,245.77
2016,10,2,7,0,462.0,44.0,2.8,13.0,118.0,421.14,348.43
2016,10,2,7,15,534.5,51.0,2.9,13.0,166.5,505.46,420.71
2016,10,2,7,30,607.0,58.0,3.0,13.0,215.0,594.3,493.21
2016,10,2,7,45,303.5,52.5,3.15,13.5,131.0,354.38,299.87
2016,10,2,8,0,0.0,47.0,3.3,14.0,47.0,38.86,27.63
2016,10,2,8,15,51.5,115.5,3.35,14.0,138.0,161.62,133.72
2016,10,2,8,30,103.0,184.0,3.4,14.0,229.0,294.02,243.8
2016,10,2,8,45,55.0,178.0,3.45,14.5,202.5,236.7,193.95
2016,10,2,9,0,7.0,172.0,3.5,15.0,176.0,163.46,131.21
2016,10,2,9,15,36.0,211.5,3.5,15.0,232.5,252.03,204.33
2016,10,2,9,30,65.0,251.0,3.5,15.0,289.0,325.17,263.13
2016,10,2,9,45,32.5,158.5,3.55,15.0,177.5,183.92,148.06
2016,10,2,10,0,0.0,66.0,3.6,15.0,66.0,54.83,40.28
2016,10,2,10,15,104.5,194.0,3.6,15.0,266.0,310.54,252.81
2016,10,2,10,30,209.0,322.0,3.6,15.0,466.0,557.28,444.81
2016,10,2,10,45,197.5,333.5,3.65,15.5,472.5,551.93,437.65
2016,10,2,11,0,186.0,345.0,3.7,16.0,479.0,545.73,431.25
2016,10,2,11,15,542.5,223.5,3.7,16.0,622.0,788.52,620.69
2016,10,2,11,30,899.0,102.0,3.7,16.0,765.0,966.72,746.99
2016,10,2,11,45,906.5,99.5,3.75,16.0,771.5,944.61,730.17
2016,10,2,12,0,914.0,97.0,3.8,16.0,778.0,918.6,712.32
2016,10,2,12,15,914.0,97.0,3.85,16.0,774.5,885.03,689.12
2016,10,2,12,30,914.0,97.0,3.9,16.0,771.0,848.15,663.51
2016,10,2,12,45,909.5,97.5,3.95,16.0,759.0,805.16,633.33
2016,10,2,13,0,905.0,98.0,4.0,16.0,747.0,759.54,600.99
2016,10,2,13,15,899.0,97.0,4.05,16.0,727.0,709.03,562.64
2016,10,2,13,30,893.0,96.0,4.1,16.0,707.0,656.54,521.47
2016,10,2,13,45,884.0,94.5,4.2,16.0,679.5,600.1,476.25
2016,10,2,14,0,875.0,93.0,4.3,16.0,652.0,542.49,428.8
2016,10,2,14,15,862.5,91.5,4.3,15.5,618.0,482.36,378.27
2016,10,2,14,30,850.0,90.0,4.3,15.0,584.0,420.97,325.02
2016,10,2,14,45,830.5,88.0,4.35,15.0,543.0,356.99,267.83
2016,10,2,15,0,811.0,86.0,4.4,15.0,502.0,294.26,210.9
2016,10,2,15,15,787.5,83.0,4.35,15.0,457.5,231.43,154.71
2016,10,2,15,30,764.0,80.0,4.3,15.0,413.0,170.98,104.13
2016,10,2,15,45,731.0,75.5,4.3,15.0,364.5,111.28,63.44
2016,10,2,16,0,698.0,71.0,4.3,15.0,316.0,54.39,42.87
2016,10,2,16,15,649.5,65.5,4.2,14.5,265.5,50.87,39.88
2016,10,2,16,30,601.0,60.0,4.1,14.0,215.0,47.33,36.74
2016,10,2,16,45,530.0,52.0,4.0,14.0,166.5,41.6,31.39
2016,10,2,17,0,459.0,44.0,3.9,14.0,118.0,35.82,25.8
2016,10,2,17,15,331.5,33.0,3.7,13.5,76.0,27.15,17.21
2016,10,2,17,30,204.0,22.0,3.5,13.0,34.0,18.38,0.0
2016,10,2,17,45,102.0,11.0,3.3,13.0,17.0,9.39,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,11.5,9.0,7.68,0.0
2016,10,3,6,30,0.0,18.0,1.6,12.0,18.0,15.66,0.0
2016,10,3,6,45,18.5,37.0,1.7,12.5,40.0,56.92,40.95
2016,10,3,7,0,37.0,56.0,1.8,13.0,62.0,91.79,72.64
2016,10,3,7,15,49.0,77.0,1.8,13.0,88.0,125.51,102.55
2016,10,3,7,30,61.0,98.0,1.8,13.0,114.0,159.27,131.98
2016,10,3,7,45,69.0,118.5,1.85,13.0,140.0,189.27,157.52
2016,10,3,8,0,77.0,139.0,1.9,13.0,166.0,219.43,182.63
2016,10,3,8,15,38.5,137.0,1.9,13.0,150.5,177.39,146.0
2016,10,3,8,30,0.0,135.0,1.9,13.0,135.0,122.38,98.24
2016,10,3,8,45,3.0,151.5,1.9,13.5,153.0,140.39,112.98
2016,10,3,9,0,6.0,168.0,1.9,14.0,171.0,158.49,127.45
2016,10,3,9,15,27.0,204.0,1.9,14.0,219.5,234.53,189.82
2016,10,3,9,30,48.0,240.0,1.9,14.0,268.0,295.22,238.31
2016,10,3,9,45,29.5,226.5,1.95,14.5,244.5,256.81,205.96
2016,10,3,10,0,11.0,213.0,2.0,15.0,221.0,202.37,161.1
2016,10,3,10,15,5.5,179.5,2.05,15.0,183.5,162.51,128.67
2016,10,3,10,30,0.0,146.0,2.1,15.0,146.0,124.92,97.8
2016,10,3,10,45,1.5,162.5,2.15,15.0,164.0,141.25,111.1
2016,10,3,11,0,3.0,179.0,2.2,15.0,182.0,157.5,124.19
2016,10,3,11,15,3.0,178.5,2.25,15.0,181.5,156.5,123.26
2016,10,3,11,30,3.0,178.0,2.3,15.0,181.0,155.55,122.43
2016,10,3,11,45,9.0,214.5,2.35,15.0,221.5,193.79,153.37
2016,10,3,12,0,15.0,251.0,2.4,15.0,262.0,231.7,183.67
2016,10,3,12,15,15.5,253.5,2.4,15.0,265.0,232.9,184.5
2016,10,3,12,30,16.0,256.0,2.4,15.0,268.0,233.95,185.37
2016,10,3,12,45,10.5,223.5,2.45,15.0,231.5,198.94,157.42
2016,10,3,13,0,5.0,191.0,2.5,15.0,195.0,165.26,130.4
2016,10,3,13,15,7.5,205.5,2.45,15.0,211.0,178.71,141.48
2016,10,3,13,30,10.0,220.0,2.4,15.0,227.0,191.63,152.0
2016,10,3,13,45,8.5,209.0,2.4,15.0,215.0,179.97,142.73
2016,10,3,14,0,7.0,198.0,2.4,15.0,203.0,168.6,133.74
2016,10,3,14,15,4.5,184.0,2.35,15.0,187.5,154.59,122.58
2016,10,3,14,30,2.0,170.0,2.3,15.0,172.0,141.04,111.79
2016,10,3,14,45,1.0,138.5,2.3,15.0,139.5,114.44,90.2
2016,10,3,15,0,0.0,107.0,2.3,15.0,107.0,88.38,68.86
2016,10,3,15,15,3.0,126.5,2.25,14.5,128.0,103.78,81.98
2016,10,3,15,30,6.0,146.0,2.2,14.0,149.0,117.25,93.47
2016,10,3,15,45,323.5,111.0,2.15,14.0,223.5,102.56,70.57
2016,10,3,16,0,641.0,76.0,2.1,14.0,298.0,57.68,45.98
2016,10,3,16,15,591.0,70.0,1.95,14.0,249.5,53.97,42.75
2016,10,3,16,30,541.0,64.0,1.8,14.0,201.0,50.25,39.34
2016,10,3,16,45,461.0,56.0,1.7,14.0,154.0,44.69,34.11
2016,10,3,17,0,381.0,48.0,1.6,14.0,107.0,39.13,28.65
2016,10,3,17,15,257.0,34.5,1.5,14.0,68.0,26.77,16.61
2016,10,3,17,30,133.0,21.0,1.4,14.0,29.0,16.35,0.0
2016,10,3,17,45,66.5,10.5,1.3,14.0,14.5,8.96,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,78.0,10.5,1.7,12.0,15.0,52.54,0.0
2016,10,4,6,30,156.0,21.0,1.8,12.0,30.0,145.95,10.49
2016,10,4,6,45,287.5,33.5,1.95,12.5,70.5,271.41,213.81
2016,10,4,7,0,419.0,46.0,2.1,13.0,111.0,393.38,323.91
2016,10,4,7,15,496.5,54.0,2.1,13.0,159.0,481.25,398.98
2016,10,4,7,30,574.0,62.0,2.1,13.0,207.0,573.93,473.86
2016,10,4,7,45,634.5,65.5,2.1,13.5,258.0,650.58,532.05
2016,10,4,8,0,695.0,69.0,2.1,14.0,309.0,729.08,588.96
2016,10,4,8,15,729.5,73.0,2.0,14.0,357.5,780.88,624.38
2016,10,4,8,30,764.0,77.0,1.9,14.0,406.0,837.44,662.11
2016,10,4,8,45,795.0,78.5,1.85,14.5,452.0,885.94,692.14
2016,10,4,9,0,826.0,80.0,1.8,15.0,498.0,932.28,719.91
2016,10,4,9,15,843.5,82.0,1.7,15.0,538.5,963.38,737.38
2016,10,4,9,30,861.0,84.0,1.6,15.0,579.0,979.73,744.8
2016,10,4,9,45,874.0,86.0,1.55,15.5,613.5,999.41,753.94
2016,10,4,10,0,887.0,88.0,1.5,16.0,648.0,1015.38,760.55
2016,10,4,10,15,896.0,89.5,1.45,16.0,675.5,1022.82,763.1
2016,10,4,10,30,905.0,91.0,1.4,16.0,703.0,1026.27,763.29
2016,10,4,10,45,914.5,90.5,1.4,16.5,724.0,1023.77,759.29
2016,10,4,11,0,924.0,90.0,1.4,17.0,745.0,1017.15,752.9
2016,10,4,11,15,927.5,90.5,1.5,17.0,757.0,1001.76,744.09
2016,10,4,11,30,931.0,91.0,1.6,17.0,769.0,982.39,732.75
2016,10,4,11,45,934.5,90.0,1.7,17.0,774.0,957.44,717.7
2016,10,4,12,0,938.0,89.0,1.8,17.0,779.0,928.68,700.01
2016,10,4,12,15,937.0,89.0,1.95,17.0,774.5,893.48,678.35
2016,10,4,12,30,936.0,89.0,2.1,17.0,770.0,854.97,654.03
2016,10,4,12,45,647.0,198.0,2.3,17.5,665.5,711.85,551.29
2016,10,4,13,0,358.0,307.0,2.5,18.0,561.0,555.37,432.43
2016,10,4,13,15,635.5,197.5,2.65,17.5,632.5,631.86,494.97
2016,10,4,13,30,913.0,88.0,2.8,17.0,704.0,658.43,517.29
2016,10,4,13,45,904.0,87.0,2.95,17.0,676.0,601.52,472.23
2016,10,4,14,0,895.0,86.0,3.1,17.0,648.0,543.38,425.14
2016,10,4,14,15,883.0,84.0,3.2,17.0,614.0,482.0,373.72
2016,10,4,14,30,871.0,82.0,3.3,17.0,580.0,420.3,320.3
2016,10,4,14,45,853.0,80.5,3.4,17.0,539.5,354.99,262.64
2016,10,4,15,0,835.0,79.0,3.5,17.0,499.0,291.9,205.89
2016,10,4,15,15,812.0,76.0,3.55,16.5,453.5,227.83,149.52
2016,10,4,15,30,789.0,73.0,3.6,16.0,408.0,166.06,98.63
2016,10,4,15,45,752.0,70.0,3.7,16.0,359.0,105.89,58.77
2016,10,4,16,0,715.0,67.0,3.8,16.0,310.0,56.44,44.52
2016,10,4,16,15,665.5,61.5,3.8,15.5,259.5,48.18,37.33
2016,10,4,16,30,616.0,56.0,3.8,15.0,209.0,44.51,34.04
2016,10,4,16,45,529.0,49.5,3.8,15.0,159.0,39.79,29.58
2016,10,4,17,0,442.0,43.0,3.8,15.0,109.0,35.18,24.98
2016,10,4,17,15,303.5,31.0,3.7,14.5,68.0,25.58,15.23
2016,10,4,17,30,165.0,19.0,3.6,14.0,27.0,15.85,0.0
2016,10,4,17,45,82.5,9.5,3.55,14.0,13.5,8.11,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,112.0,9.5,2.15,10.5,15.5,70.77,0.0
2016,10,5,6,30,224.0,19.0,2.2,11.0,31.0,184.67,0.0
2016,10,5,6,45,364.0,29.0,2.25,11.5,73.5,317.64,249.43
2016,10,5,7,0,504.0,39.0,2.3,12.0,116.0,445.83,366.98
2016,10,5,7,15,580.0,46.0,2.3,12.5,166.0,534.11,441.32
2016,10,5,7,30,656.0,53.0,2.3,13.0,216.0,621.1,510.64
2016,10,5,7,45,706.5,57.0,2.3,13.5,267.5,693.75,565.45
2016,10,5,8,0,757.0,61.0,2.3,14.0,319.0,767.16,618.2
2016,10,5,8,15,788.5,64.0,2.3,14.5,368.0,822.39,655.54
2016,10,5,8,30,820.0,67.0,2.3,15.0,417.0,876.24,690.73
2016,10,5,8,45,844.0,69.0,2.3,15.5,462.5,909.3,710.32
2016,10,5,9,0,868.0,71.0,2.3,16.0,508.0,949.98,734.99
2016,10,5,9,15,884.0,73.0,2.15,16.0,548.5,979.98,751.55
2016,10,5,9,30,900.0,75.0,2.0,16.0,589.0,1006.65,765.59
2016,10,5,9,45,911.5,76.5,1.9,16.5,623.0,1024.54,772.76
2016,10,5,10,0,923.0,78.0,1.8,17.0,657.0,1038.57,777.43
2016,10,5,10,15,931.0,79.5,1.75,17.0,684.5,1045.05,779.44
2016,10,5,10,30,939.0,81.0,1.7,17.0,712.0,1047.4,779.0
2016,10,5,10,45,944.5,81.5,1.65,17.5,732.0,1041.86,772.21
2016,10,5,11,0,950.0,82.0,1.6,18.0,752.0,1032.15,763.02
2016,10,5,11,15,953.0,82.5,1.65,18.0,763.5,1015.87,752.8
2016,10,5,11,30,956.0,83.0,1.7,18.0,775.0,995.54,740.09
2016,10,5,11,45,956.5,83.0,1.8,18.0,779.0,968.38,723.62
2016,10,5,12,0,957.0,83.0,1.9,18.0,783.0,937.48,704.55
2016,10,5,12,15,955.5,83.0,1.95,18.0,778.0,901.27,681.18
2016,10,5,12,30,954.0,83.0,2.0,18.0,773.0,861.72,655.38
2016,10,5,12,45,943.0,86.0,2.15,18.5,758.5,814.9,623.96
2016,10,5,13,0,932.0,89.0,2.3,19.0,744.0,765.81,590.45
2016,10,5,13,15,925.5,88.0,2.35,18.5,723.5,713.76,553.82
2016,10,5,13,30,919.0,87.0,2.4,18.0,703.0,659.71,513.94
2016,10,5,13,45,908.5,86.5,2.5,18.0,674.5,602.12,469.26
2016,10,5,14,0,898.0,86.0,2.6,18.0,646.0,543.44,422.12
2016,10,5,14,15,885.0,84.0,2.65,18.0,611.0,481.45,370.63
2016,10,5,14,30,872.0,82.0,2.7,18.0,576.0,419.25,317.24
2016,10,5,14,45,852.0,80.5,2.8,18.0,535.0,353.29,259.61
2016,10,5,15,0,832.0,79.0,2.9,18.0,494.0,289.77,203.03
2016,10,5,15,15,807.5,76.0,2.95,17.5,448.5,225.65,147.11
2016,10,5,15,30,783.0,73.0,3.0,17.0,403.0,164.02,96.84
2016,10,5,15,45,744.5,70.0,3.05,17.0,353.0,104.23,57.78
2016,10,5,16,0,706.0,67.0,3.1,17.0,303.0,56.48,44.38
2016,10,5,16,15,654.5,61.5,3.05,16.5,252.5,48.2,37.19
2016,10,5,16,30,603.0,56.0,3.0,16.0,202.0,44.53,33.9
2016,10,5,16,45,518.5,49.0,3.0,15.5,153.0,39.45,29.18
2016,10,5,17,0,434.0,42.0,3.0,15.0,104.0,34.43,24.26
2016,10,5,17,15,292.5,30.0,3.05,14.5,64.0,24.81,14.17
2016,10,5,17,30,151.0,18.0,3.1,14.0,24.0,15.36,0.0
2016,10,5,17,45,75.5,9.0,3.15,14.0,12.0,7.68,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,102.5,9.0,1.45,12.0,14.0,65.1,0.0
2016,10,6,6,30,205.0,18.0,1.5,12.0,28.0,170.93,0.0
2016,10,6,6,45,346.0,28.0,1.55,12.5,69.5,304.98,235.61
2016,10,6,7,0,487.0,38.0,1.6,13.0,111.0,432.84,353.08
2016,10,6,7,15,562.5,45.0,1.7,13.5,160.0,519.84,426.06
2016,10,6,7,30,638.0,52.0,1.8,14.0,209.0,605.68,494.37
2016,10,6,7,45,688.5,56.0,1.9,14.5,259.5,677.51,548.79
2016,10,6,8,0,739.0,60.0,2.0,15.0,310.0,750.17,601.45
2016,10,6,8,15,770.5,63.5,1.95,15.0,358.0,805.41,639.39
2016,10,6,8,30,802.0,67.0,1.9,15.0,406.0,859.36,675.24
2016,10,6,8,45,825.5,69.5,1.9,15.5,451.0,902.59,701.84
2016,10,6,9,0,849.0,72.0,1.9,16.0,496.0,932.51,718.8
2016,10,6,9,15,865.0,74.0,1.85,16.5,535.5,962.1,734.78
2016,10,6,9,30,881.0,76.0,1.8,17.0,575.0,988.43,748.33
2016,10,6,9,45,897.0,75.5,1.75,17.5,609.5,1008.03,757.29
2016,10,6,10,0,913.0,75.0,1.7,18.0,644.0,1023.94,763.89
2016,10,6,10,15,921.0,76.5,1.6,18.0,671.0,1030.42,765.09
2016,10,6,10,30,929.0,78.0,1.5,18.0,698.0,1032.81,763.83
2016,10,6,10,45,934.5,78.5,1.45,18.5,717.5,1027.35,757.1
2016,10,6,11,0,940.0,79.0,1.4,19.0,737.0,1017.77,748.03
2016,10,6,11,15,943.0,79.5,1.35,19.0,749.0,1001.67,736.41
2016,10,6,11,30,946.0,80.0,1.3,19.0,761.0,981.57,722.45
2016,10,6,11,45,947.5,79.5,1.3,19.5,764.5,955.02,703.96
2016,10,6,12,0,949.0,79.0,1.3,20.0,768.0,924.73,683.19
2016,10,6,12,15,948.0,79.0,1.35,20.0,764.0,889.25,661.05
2016,10,6,12,30,947.0,79.0,1.4,20.0,760.0,850.43,636.5
2016,10,6,12,45,939.5,80.5,1.5,20.0,746.5,805.07,607.8
2016,10,6,13,0,932.0,82.0,1.6,20.0,733.0,757.24,576.86
2016,10,6,13,15,926.5,81.0,1.65,20.0,712.5,705.96,540.69
2016,10,6,13,30,921.0,80.0,1.7,20.0,692.0,652.6,501.19
2016,10,6,13,45,911.5,79.5,1.75,20.0,664.0,595.61,457.66
2016,10,6,14,0,902.0,79.0,1.8,20.0,636.0,537.43,411.65
2016,10,6,14,15,889.5,77.0,1.85,19.5,602.0,475.57,361.88
2016,10,6,14,30,877.0,75.0,1.9,19.0,568.0,413.46,309.9
2016,10,6,14,45,859.0,73.5,2.0,19.0,527.5,350.02,254.77
2016,10,6,15,0,841.0,72.0,2.1,19.0,487.0,287.51,199.43
2016,10,6,15,15,817.5,69.5,2.15,19.0,442.0,220.78,141.55
2016,10,6,15,30,794.0,67.0,2.2,19.0,397.0,159.22,91.65
2016,10,6,15,45,758.5,64.0,2.25,19.0,348.0,99.07,52.98
2016,10,6,16,0,723.0,61.0,2.3,19.0,299.0,51.84,39.96
2016,10,6,16,15,673.5,56.0,2.25,18.0,249.0,48.12,36.89
2016,10,6,16,30,624.0,51.0,2.2,17.0,199.0,44.41,33.64
2016,10,6,16,45,540.0,44.0,2.15,16.5,150.0,35.55,25.6
2016,10,6,17,0,456.0,37.0,2.1,16.0,101.0,30.32,20.53
2016,10,6,17,15,313.5,26.0,2.1,15.5,61.5,21.42,10.91
2016,10,6,17,30,171.0,15.0,2.1,15.0,22.0,12.8,0.0
2016,10,6,17,45,85.5,7.5,2.15,14.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.35,12.0,12.5,10.67,0.0
2016,10,7,6,30,0.0,25.0,1.4,12.0,25.0,32.32,0.0
2016,10,7,6,45,232.0,31.5,1.5,12.5,65.0,232.31,177.48
2016,10,7,7,0,464.0,38.0,1.6,13.0,105.0,416.88,340.48
2016,10,7,7,15,540.0,45.0,1.6,13.5,153.0,503.2,412.52
2016,10,7,7,30,616.0,52.0,1.6,14.0,201.0,594.56,484.74
2016,10,7,7,45,455.5,87.0,1.6,14.5,210.5,522.01,428.67
2016,10,7,8,0,295.0,122.0,1.6,15.0,220.0,422.78,348.66
2016,10,7,8,15,452.0,111.5,1.6,15.5,288.0,576.77,469.76
2016,10,7,8,30,609.0,101.0,1.6,16.0,356.0,729.98,580.0
2016,10,7,8,45,613.5,112.5,1.65,16.5,393.5,761.74,599.06
2016,10,7,9,0,618.0,124.0,1.7,17.0,431.0,790.75,617.09
2016,10,7,9,15,615.5,137.0,1.7,17.5,463.5,811.69,628.76
2016,10,7,9,30,613.0,150.0,1.7,18.0,496.0,829.35,638.15
2016,10,7,9,45,734.0,122.0,1.75,19.0,559.5,919.72,696.37
2016,10,7,10,0,855.0,94.0,1.8,20.0,623.0,1000.38,745.46
2016,10,7,10,15,864.0,95.5,1.75,20.5,650.0,995.64,738.04
2016,10,7,10,30,873.0,97.0,1.7,21.0,677.0,998.92,737.07
2016,10,7,10,45,880.5,97.5,1.7,21.5,696.5,995.6,732.59
2016,10,7,11,0,888.0,98.0,1.7,22.0,716.0,988.34,725.83
2016,10,7,11,15,706.5,173.5,1.6,22.0,670.5,897.83,664.91
2016,10,7,11,30,525.0,249.0,1.5,22.0,625.0,779.77,582.51
2016,10,7,11,45,711.5,174.0,1.45,22.5,686.0,858.72,637.77
2016,10,7,12,0,898.0,99.0,1.4,23.0,747.0,900.81,662.65
2016,10,7,12,15,897.0,98.5,1.3,23.0,743.0,866.14,638.16
2016,10,7,12,30,896.0,98.0,1.2,23.0,739.0,828.34,612.51
2016,10,7,12,45,874.0,106.0,1.1,23.0,722.0,780.22,579.93
2016,10,7,13,0,852.0,114.0,1.0,23.0,705.0,736.45,549.32
2016,10,7,13,15,719.0,157.5,0.9,23.0,646.5,647.59,484.59
2016,10,7,13,30,586.0,201.0,0.8,23.0,588.0,559.3,419.94
2016,10,7,13,45,520.0,215.0,0.75,23.5,548.0,497.73,373.7
2016,10,7,14,0,454.0,229.0,0.7,24.0,508.0,441.16,330.36
2016,10,7,14,15,621.0,166.5,0.7,23.5,525.0,433.62,322.72
2016,10,7,14,30,788.0,104.0,0.7,23.0,542.0,402.97,294.56
2016,10,7,14,45,694.5,115.0,0.7,23.0,481.0,327.49,234.47
2016,10,7,15,0,601.0,126.0,0.7,23.0,420.0,264.05,183.97
2016,10,7,15,15,660.5,99.0,0.75,22.5,394.0,210.2,136.54
2016,10,7,15,30,720.0,72.0,0.8,22.0,368.0,152.62,88.06
2016,10,7,15,45,654.5,78.0,0.9,21.5,321.0,98.27,55.28
2016,10,7,16,0,589.0,84.0,1.0,21.0,274.0,64.05,50.18
2016,10,7,16,15,534.5,75.5,1.1,20.0,226.5,58.61,45.69
2016,10,7,16,30,480.0,67.0,1.2,19.0,179.0,53.06,40.87
2016,10,7,16,45,399.5,56.0,1.35,18.5,133.5,45.12,33.63
2016,10,7,17,0,319.0,45.0,1.5,18.0,88.0,34.73,24.0
2016,10,7,17,15,159.5,30.5,1.55,17.5,52.0,23.56,11.67
2016,10,7,17,30,0.0,16.0,1.6,17.0,16.0,13.66,0.0
2016,10,7,17,45,0.0,8.0,1.65,17.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,58.5,8.0,1.1,13.0,10.5,6.83,0.0
2016,10,8,6,30,117.0,16.0,1.1,13.0,21.0,85.01,0.0
2016,10,8,6,45,249.5,29.5,1.1,13.5,59.0,243.42,182.12
2016,10,8,7,0,382.0,43.0,1.1,14.0,97.0,364.56,295.54
2016,10,8,7,15,465.5,52.0,1.1,14.5,144.5,456.26,372.47
2016,10,8,7,30,549.0,61.0,1.1,15.0,192.0,553.47,448.85
2016,10,8,7,45,600.0,67.5,1.1,15.5,240.5,625.07,502.08
2016,10,8,8,0,651.0,74.0,1.1,16.0,289.0,698.02,553.8
2016,10,8,8,15,688.0,78.5,1.1,16.5,337.0,756.43,592.84
2016,10,8,8,30,725.0,83.0,1.1,17.0,385.0,814.16,630.06
2016,10,8,8,45,749.0,87.5,1.1,17.5,428.5,852.37,652.74
2016,10,8,9,0,773.0,92.0,1.1,18.0,472.0,894.57,677.79
2016,10,8,9,15,792.0,95.0,1.15,18.5,511.5,927.35,696.86
2016,10,8,9,30,811.0,98.0,1.2,19.0,551.0,957.02,713.81
2016,10,8,9,45,856.0,88.0,1.25,20.0,591.5,993.09,733.43
2016,10,8,10,0,901.0,78.0,1.3,21.0,632.0,1014.12,743.11
2016,10,8,10,15,909.5,79.0,1.25,21.5,659.0,1020.27,743.18
2016,10,8,10,30,918.0,80.0,1.2,22.0,686.0,1022.4,741.05
2016,10,8,10,45,922.5,81.5,1.2,22.5,705.5,1017.09,735.37
2016,10,8,11,0,927.0,83.0,1.2,23.0,725.0,1007.7,727.42
2016,10,8,11,15,930.5,83.5,1.1,23.0,736.5,992.12,715.39
2016,10,8,11,30,934.0,84.0,1.0,23.0,748.0,972.56,701.07
2016,10,8,11,45,934.5,84.5,0.9,23.5,751.5,946.38,681.42
2016,10,8,12,0,935.0,85.0,0.8,24.0,755.0,916.54,659.7
2016,10,8,12,15,934.0,85.0,0.7,24.0,750.5,881.35,635.99
2016,10,8,12,30,933.0,85.0,0.6,24.0,746.0,842.87,610.26
2016,10,8,12,45,929.5,84.0,0.5,24.5,733.5,798.34,579.5
2016,10,8,13,0,926.0,83.0,0.4,25.0,721.0,751.12,547.06
2016,10,8,13,15,920.5,82.5,0.35,25.0,701.0,700.59,512.24
2016,10,8,13,30,915.0,82.0,0.3,25.0,681.0,647.98,474.67
2016,10,8,13,45,905.5,81.0,0.3,25.0,653.0,590.79,433.44
2016,10,8,14,0,896.0,80.0,0.3,25.0,625.0,532.45,389.88
2016,10,8,14,15,884.0,78.0,0.4,24.5,590.5,471.17,344.06
2016,10,8,14,30,872.0,76.0,0.5,24.0,556.0,409.6,295.66
2016,10,8,14,45,854.0,74.0,0.6,24.0,516.0,346.06,243.26
2016,10,8,15,0,836.0,72.0,0.7,24.0,476.0,280.73,188.23
2016,10,8,15,15,812.0,69.5,0.8,23.5,431.0,217.18,135.33
2016,10,8,15,30,788.0,67.0,0.9,23.0,386.0,156.03,87.68
2016,10,8,15,45,753.0,63.0,1.05,23.0,337.5,95.64,50.21
2016,10,8,16,0,718.0,59.0,1.2,23.0,289.0,50.35,37.99
2016,10,8,16,15,667.0,54.0,1.2,22.0,239.0,46.58,34.92
2016,10,8,16,30,616.0,49.0,1.2,21.0,189.0,42.82,31.64
2016,10,8,16,45,533.0,42.0,1.3,20.0,141.0,34.06,23.84
2016,10,8,17,0,450.0,35.0,1.4,19.0,93.0,28.8,18.77
2016,10,8,17,15,303.0,23.5,1.45,18.5,55.0,19.41,7.7
2016,10,8,17,30,156.0,12.0,1.5,18.0,17.0,10.24,0.0
2016,10,8,17,45,78.0,6.0,1.55,17.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,85.0,7.5,0.7,13.0,11.0,0.0,0.0
2016,10,9,6,30,170.0,15.0,0.7,13.0,22.0,116.53,0.0
2016,10,9,6,45,307.0,26.5,0.7,13.5,61.0,278.7,204.14
2016,10,9,7,0,444.0,38.0,0.7,14.0,100.0,403.24,323.67
2016,10,9,7,15,524.0,45.5,0.65,14.5,148.0,492.36,396.64
2016,10,9,7,30,604.0,53.0,0.6,15.0,196.0,586.83,468.84
2016,10,9,7,45,654.0,58.5,0.55,15.5,245.5,657.86,519.59
2016,10,9,8,0,704.0,64.0,0.5,16.0,295.0,724.61,564.53
2016,10,9,8,15,738.5,68.0,0.5,16.5,342.5,782.06,601.59
2016,10,9,8,30,773.0,72.0,0.5,17.0,390.0,838.39,636.51
2016,10,9,8,45,796.0,75.5,0.5,17.5,434.5,881.6,661.56
2016,10,9,9,0,819.0,79.0,0.5,18.0,479.0,922.35,684.54
2016,10,9,9,15,836.5,81.5,0.55,18.5,518.5,953.56,702.06
2016,10,9,9,30,854.0,84.0,0.6,19.0,558.0,981.53,717.52
2016,10,9,9,45,871.5,84.0,0.65,19.5,592.5,991.24,721.44
2016,10,9,10,0,889.0,84.0,0.7,20.0,627.0,1008.82,730.72
2016,10,9,10,15,897.5,85.5,0.8,20.5,654.0,1015.41,734.21
2016,10,9,10,30,906.0,87.0,0.9,21.0,681.0,1018.02,735.46
2016,10,9,10,45,910.0,88.5,1.0,21.5,700.0,1012.13,731.51
2016,10,9,11,0,914.0,90.0,1.1,22.0,719.0,1002.22,725.2
2016,10,9,11,15,917.5,90.5,1.2,22.0,730.5,986.69,716.79
2016,10,9,11,30,921.0,91.0,1.3,22.0,742.0,967.25,705.89
2016,10,9,11,45,919.5,92.0,1.4,22.0,744.5,939.99,689.9
2016,10,9,12,0,918.0,93.0,1.5,22.0,747.0,909.23,671.5
2016,10,9,12,15,917.0,93.0,1.55,22.0,742.5,874.44,649.6
2016,10,9,12,30,916.0,93.0,1.6,22.0,738.0,836.43,625.39
2016,10,9,12,45,458.0,61.5,1.7,22.0,384.0,421.11,330.52
2016,10,9,13,0,0.0,30.0,1.8,22.0,30.0,24.89,14.57
2016,10,9,13,15,445.5,60.5,1.85,22.0,350.5,364.98,291.06
2016,10,9,13,30,891.0,91.0,1.9,22.0,671.0,640.74,492.88
2016,10,9,13,45,880.5,90.0,1.95,22.0,642.5,584.11,446.9
2016,10,9,14,0,870.0,89.0,2.0,22.0,614.0,526.48,401.37
2016,10,9,14,15,856.5,87.0,2.05,21.5,579.5,465.85,352.65
2016,10,9,14,30,843.0,85.0,2.1,21.0,545.0,404.31,301.35
2016,10,9,14,45,824.0,82.5,2.15,21.0,505.0,340.82,246.51
2016,10,9,15,0,805.0,80.0,2.2,21.0,465.0,278.58,191.91
2016,10,9,15,15,779.5,77.0,2.2,20.5,420.0,216.2,138.53
2016,10,9,15,30,754.0,74.0,2.2,20.0,375.0,156.49,91.11
2016,10,9,15,45,718.0,69.5,2.2,19.5,327.0,97.85,54.37
2016,10,9,16,0,682.0,65.0,2.2,19.0,279.0,50.57,38.86
2016,10,9,16,15,628.0,59.0,2.05,18.5,229.5,46.49,35.36
2016,10,9,16,30,574.0,53.0,1.9,18.0,180.0,42.39,31.65
2016,10,9,16,45,488.5,44.5,1.8,17.5,133.0,36.03,25.77
2016,10,9,17,0,403.0,36.0,1.7,17.0,86.0,29.64,19.53
2016,10,9,17,15,201.5,25.0,1.6,16.5,50.0,19.5,6.63
2016,10,9,17,30,0.0,14.0,1.5,16.0,14.0,11.95,0.0
2016,10,9,17,45,0.0,7.0,1.45,15.5,7.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
