Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,45,0.0,1.5,1.3,12.5,1.5,1.23,0.0
2016,10,10,7,0,0.0,3.0,1.4,13.0,3.0,2.46,0.0
2016,10,10,7,15,0.0,4.5,1.45,13.0,4.5,3.69,0.0
2016,10,10,7,30,0.0,6.0,1.5,13.0,6.0,4.92,0.0
2016,10,10,7,45,0.0,7.5,1.55,13.5,7.5,6.16,0.0
2016,10,10,8,0,0.0,9.0,1.6,14.0,9.0,7.4,0.74
2016,10,10,8,15,0.0,10.5,1.55,14.0,10.5,8.64,1.81
2016,10,10,8,30,0.0,12.0,1.5,14.0,12.0,9.89,2.86
2016,10,10,8,45,28.0,106.0,1.5,14.5,120.0,127.94,103.91
2016,10,10,9,0,56.0,200.0,1.5,15.0,228.0,266.28,216.55
2016,10,10,9,15,187.0,214.5,1.5,15.0,316.0,429.83,348.13
2016,10,10,9,30,318.0,229.0,1.5,15.0,404.0,597.64,475.63
2016,10,10,9,45,590.0,160.5,1.5,15.5,509.5,819.0,636.4
2016,10,10,10,0,862.0,92.0,1.5,16.0,615.0,1002.59,755.87
2016,10,10,10,15,529.5,198.5,1.55,16.0,524.5,787.37,606.17
2016,10,10,10,30,197.0,305.0,1.6,16.0,434.0,528.53,412.82
2016,10,10,10,45,383.5,261.5,1.65,16.5,521.0,676.36,526.73
2016,10,10,11,0,570.0,218.0,1.7,17.0,608.0,820.23,629.35
2016,10,10,11,15,470.5,259.5,1.75,17.0,585.0,754.73,579.23
2016,10,10,11,30,371.0,301.0,1.8,17.0,562.0,672.45,519.01
2016,10,10,11,45,260.0,321.0,1.85,17.0,504.0,578.49,448.96
2016,10,10,12,0,149.0,341.0,1.9,17.0,446.0,472.51,368.49
2016,10,10,12,15,114.5,331.5,1.95,17.0,412.5,408.43,320.27
2016,10,10,12,30,80.0,322.0,2.0,17.0,379.0,363.35,285.41
2016,10,10,12,45,78.5,316.0,2.1,17.0,371.0,349.45,275.1
2016,10,10,13,0,77.0,310.0,2.2,17.0,363.0,335.61,264.61
2016,10,10,13,15,199.0,295.5,2.25,17.0,425.5,405.01,320.27
2016,10,10,13,30,321.0,281.0,2.3,17.0,488.0,459.61,362.43
2016,10,10,13,45,570.0,195.0,2.35,17.0,544.0,505.65,397.8
2016,10,10,14,0,819.0,109.0,2.4,17.0,600.0,519.61,405.67
2016,10,10,14,15,804.0,107.0,2.4,16.5,565.5,460.01,356.16
2016,10,10,14,30,789.0,105.0,2.4,16.0,531.0,400.69,305.6
2016,10,10,14,45,636.5,129.0,2.45,16.0,456.5,318.09,238.18
2016,10,10,15,0,484.0,153.0,2.5,16.0,382.0,250.57,184.29
2016,10,10,15,15,580.5,123.0,2.55,15.5,371.0,211.99,146.33
2016,10,10,15,30,677.0,93.0,2.6,15.0,360.0,157.38,97.19
2016,10,10,15,45,631.5,88.0,2.7,15.0,312.0,102.08,61.97
2016,10,10,16,0,586.0,83.0,2.8,15.0,264.0,63.86,51.3
2016,10,10,16,15,525.5,74.5,2.75,14.5,215.5,58.34,46.46
2016,10,10,16,30,465.0,66.0,2.7,14.0,167.0,52.76,41.34
2016,10,10,16,45,373.5,54.5,2.7,13.5,121.5,41.81,31.23
2016,10,10,17,0,282.0,43.0,2.7,13.0,76.0,33.18,22.76
2016,10,10,17,15,156.5,26.0,2.6,12.5,43.0,20.18,5.45
2016,10,10,17,30,31.0,9.0,2.5,12.0,10.0,7.68,0.0
2016,10,10,17,45,15.5,4.5,2.45,12.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,11.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,11.0,7.0,5.97,0.0
2016,10,11,6,45,0.0,23.5,1.45,11.5,23.5,20.83,9.43
2016,10,11,7,0,0.0,40.0,1.5,12.0,40.0,38.08,26.21
2016,10,11,7,15,2.5,59.5,1.55,12.0,60.5,60.06,45.69
2016,10,11,7,30,5.0,79.0,1.6,12.0,81.0,81.31,64.4
2016,10,11,7,45,12.0,98.5,1.65,12.5,102.5,106.02,85.79
2016,10,11,8,0,19.0,118.0,1.7,13.0,124.0,130.94,106.96
2016,10,11,8,15,24.0,136.0,1.65,13.0,145.0,152.45,124.98
2016,10,11,8,30,29.0,154.0,1.6,13.0,166.0,191.02,156.78
2016,10,11,8,45,78.0,181.5,1.6,13.5,218.5,268.65,221.15
2016,10,11,9,0,127.0,209.0,1.6,14.0,271.0,367.92,300.19
2016,10,11,9,15,189.0,223.5,1.55,14.0,323.0,443.93,359.73
2016,10,11,9,30,251.0,238.0,1.5,14.0,375.0,542.58,434.3
2016,10,11,9,45,281.0,248.5,1.5,14.5,411.0,582.57,462.09
2016,10,11,10,0,311.0,259.0,1.5,15.0,447.0,621.44,489.04
2016,10,11,10,15,604.0,173.5,1.5,15.0,557.5,842.14,651.33
2016,10,11,10,30,897.0,88.0,1.5,15.0,668.0,1008.29,760.02
2016,10,11,10,45,903.0,89.0,1.5,15.5,687.5,1003.71,752.47
2016,10,11,11,0,909.0,90.0,1.5,16.0,707.0,995.13,744.77
2016,10,11,11,15,912.5,90.5,1.5,16.0,718.5,979.59,734.1
2016,10,11,11,30,916.0,91.0,1.5,16.0,730.0,960.16,721.08
2016,10,11,11,45,916.5,91.5,1.5,16.0,733.5,934.2,703.85
2016,10,11,12,0,917.0,92.0,1.5,16.0,737.0,904.65,684.32
2016,10,11,12,15,916.0,91.5,1.5,16.0,732.0,869.32,660.86
2016,10,11,12,30,915.0,91.0,1.5,16.0,727.0,830.8,635.17
2016,10,11,12,45,895.5,97.5,1.55,16.5,711.0,782.58,601.97
2016,10,11,13,0,876.0,104.0,1.6,17.0,695.0,732.79,566.74
2016,10,11,13,15,869.0,103.0,1.65,16.5,674.5,687.06,534.12
2016,10,11,13,30,862.0,102.0,1.7,16.0,654.0,634.26,495.24
2016,10,11,13,45,719.5,138.5,1.8,16.0,586.0,540.77,423.47
2016,10,11,14,0,577.0,175.0,1.9,16.0,518.0,453.2,355.13
2016,10,11,14,15,588.5,160.0,2.0,15.5,492.5,410.41,320.22
2016,10,11,14,30,600.0,145.0,2.1,15.0,467.0,361.32,278.56
2016,10,11,14,45,573.5,140.0,2.25,15.0,429.0,306.66,231.42
2016,10,11,15,0,547.0,135.0,2.4,15.0,391.0,251.56,183.56
2016,10,11,15,15,519.0,125.5,2.5,14.5,349.0,198.81,138.65
2016,10,11,15,30,491.0,116.0,2.6,14.0,307.0,149.44,99.22
2016,10,11,15,45,451.0,108.0,2.75,14.0,266.0,104.0,69.58
2016,10,11,16,0,411.0,100.0,2.9,14.0,225.0,72.73,59.37
2016,10,11,16,15,461.5,78.5,2.85,13.5,195.5,58.83,47.06
2016,10,11,16,30,512.0,57.0,2.8,13.0,166.0,45.59,35.1
2016,10,11,16,45,418.5,47.0,2.8,13.0,120.0,38.12,27.99
2016,10,11,17,0,325.0,37.0,2.8,13.0,74.0,30.58,20.35
2016,10,11,17,15,162.5,18.5,2.7,13.0,37.0,15.01,0.69
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.5,6.5,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,83.0,13.0,1.3,11.0,15.0,61.8,0.0
2016,10,12,6,45,217.5,27.0,1.2,11.5,51.0,215.44,145.63
2016,10,12,7,0,352.0,41.0,1.1,12.0,87.0,341.22,276.65
2016,10,12,7,15,437.0,51.0,1.0,12.0,133.0,433.78,356.62
2016,10,12,7,30,522.0,61.0,0.9,12.0,179.0,532.04,435.4
2016,10,12,7,45,579.5,67.5,0.85,12.5,227.5,607.95,492.46
2016,10,12,8,0,637.0,74.0,0.8,13.0,276.0,685.58,547.72
2016,10,12,8,15,460.0,115.0,0.8,13.0,272.5,589.25,475.13
2016,10,12,8,30,283.0,156.0,0.8,13.0,269.0,467.82,379.98
2016,10,12,8,45,159.5,172.0,0.85,13.5,237.0,353.32,288.08
2016,10,12,9,0,36.0,188.0,0.9,14.0,205.0,232.6,187.72
2016,10,12,9,15,49.5,209.5,1.0,14.0,235.5,268.56,217.21
2016,10,12,9,30,63.0,231.0,1.1,14.0,266.0,304.44,245.45
2016,10,12,9,45,73.0,249.0,1.25,14.0,291.5,332.18,267.03
2016,10,12,10,0,83.0,267.0,1.4,14.0,317.0,359.55,288.23
2016,10,12,10,15,44.5,230.5,1.6,14.0,257.5,273.72,219.53
2016,10,12,10,30,6.0,194.0,1.8,14.0,198.0,177.38,141.09
2016,10,12,10,45,5.0,189.0,2.0,14.0,192.5,170.52,135.66
2016,10,12,11,0,4.0,184.0,2.2,14.0,187.0,163.96,130.23
2016,10,12,11,15,15.5,227.0,2.2,14.0,238.0,215.07,171.84
2016,10,12,11,30,27.0,270.0,2.2,14.0,289.0,266.01,212.53
2016,10,12,11,45,56.5,296.5,2.2,14.5,336.5,334.77,266.77
2016,10,12,12,0,86.0,323.0,2.2,15.0,384.0,383.2,304.12
2016,10,12,12,15,91.5,323.0,2.15,15.0,387.0,381.18,302.28
2016,10,12,12,30,97.0,323.0,2.1,15.0,390.0,378.46,300.16
2016,10,12,12,45,151.0,319.0,2.1,15.0,421.5,419.83,333.09
2016,10,12,13,0,205.0,315.0,2.1,15.0,453.0,442.15,350.79
2016,10,12,13,15,124.5,290.0,2.15,15.0,373.0,351.05,279.2
2016,10,12,13,30,44.0,265.0,2.2,15.0,293.0,260.1,207.03
2016,10,12,13,45,152.5,262.5,2.3,15.0,353.5,319.41,255.33
2016,10,12,14,0,261.0,260.0,2.4,15.0,414.0,363.78,289.45
2016,10,12,14,15,199.0,248.5,2.45,15.0,362.0,301.07,239.02
2016,10,12,14,30,137.0,237.0,2.5,15.0,310.0,251.5,199.44
2016,10,12,14,45,460.5,157.5,2.65,15.0,375.0,281.45,214.85
2016,10,12,15,0,784.0,78.0,2.8,15.0,440.0,268.06,188.96
2016,10,12,15,15,756.5,74.5,2.65,15.0,396.0,206.45,134.6
2016,10,12,15,30,729.0,71.0,2.5,15.0,352.0,147.8,87.19
2016,10,12,15,45,692.5,66.5,2.45,15.0,304.5,91.06,51.64
2016,10,12,16,0,656.0,62.0,2.4,15.0,257.0,48.39,37.58
2016,10,12,16,15,598.5,56.0,2.3,14.5,209.0,44.25,33.92
2016,10,12,16,30,541.0,50.0,2.2,14.0,161.0,40.09,30.06
2016,10,12,16,45,449.5,41.0,2.15,13.5,116.0,33.25,23.61
2016,10,12,17,0,358.0,32.0,2.1,13.0,71.0,26.36,16.58
2016,10,12,17,15,179.0,16.0,2.1,12.5,35.5,12.94,0.0
2016,10,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.0,1.9,11.0,5.0,0.0,0.0
2016,10,13,6,30,0.0,10.0,1.9,11.0,10.0,8.54,0.0
2016,10,13,6,45,51.5,27.0,1.95,11.5,33.5,77.89,46.94
2016,10,13,7,0,103.0,44.0,2.0,12.0,57.0,153.07,123.06
2016,10,13,7,15,125.5,64.0,2.1,12.0,87.0,198.93,165.07
2016,10,13,7,30,148.0,84.0,2.2,12.0,117.0,229.73,193.37
2016,10,13,7,45,163.0,104.0,2.35,12.5,148.0,269.73,227.55
2016,10,13,8,0,178.0,124.0,2.5,13.0,179.0,309.93,260.78
2016,10,13,8,15,184.5,144.0,2.45,13.5,209.5,342.59,286.46
2016,10,13,8,30,191.0,164.0,2.4,14.0,240.0,374.71,310.98
2016,10,13,8,45,138.0,183.0,2.35,14.5,241.0,348.46,286.6
2016,10,13,9,0,85.0,202.0,2.3,15.0,242.0,299.09,244.1
2016,10,13,9,15,71.0,214.5,2.25,15.0,250.0,296.76,241.14
2016,10,13,9,30,57.0,227.0,2.2,15.0,258.0,294.06,237.73
2016,10,13,9,45,77.5,248.0,2.15,15.5,292.5,336.05,270.51
2016,10,13,10,0,98.0,269.0,2.1,16.0,327.0,377.63,302.17
2016,10,13,10,15,96.0,280.5,2.05,16.0,339.5,384.5,306.45
2016,10,13,10,30,94.0,292.0,2.0,16.0,352.0,391.02,310.65
2016,10,13,10,45,95.5,301.5,2.0,16.0,364.0,398.22,315.68
2016,10,13,11,0,97.0,311.0,2.0,16.0,376.0,404.96,320.39
2016,10,13,11,15,200.5,311.0,2.05,16.0,448.5,516.33,407.42
2016,10,13,11,30,304.0,311.0,2.1,16.0,521.0,621.23,486.34
2016,10,13,11,45,311.5,307.5,2.15,16.5,523.0,610.28,476.73
2016,10,13,12,0,319.0,304.0,2.2,17.0,525.0,597.74,466.86
2016,10,13,12,15,303.5,308.5,2.25,17.0,518.0,572.72,448.02
2016,10,13,12,30,288.0,313.0,2.3,17.0,511.0,547.44,428.95
2016,10,13,12,45,333.0,295.5,2.35,17.0,520.5,545.67,428.68
2016,10,13,13,0,378.0,278.0,2.4,17.0,530.0,539.5,424.65
2016,10,13,13,15,301.5,284.0,2.4,17.0,481.0,471.3,371.63
2016,10,13,13,30,225.0,290.0,2.4,17.0,432.0,400.65,316.62
2016,10,13,13,45,133.0,264.5,2.4,17.0,347.5,310.5,245.91
2016,10,13,14,0,41.0,239.0,2.4,17.0,263.0,225.25,178.36
2016,10,13,14,15,122.5,235.5,2.4,16.5,301.0,256.86,203.72
2016,10,13,14,30,204.0,232.0,2.4,16.0,339.0,272.48,214.51
2016,10,13,14,45,200.5,214.0,2.4,16.0,312.5,239.66,186.81
2016,10,13,15,0,197.0,196.0,2.4,16.0,286.0,207.44,159.54
2016,10,13,15,15,98.5,129.5,2.35,16.0,174.5,122.96,93.46
2016,10,13,15,30,0.0,63.0,2.3,16.0,63.0,52.19,38.75
2016,10,13,15,45,0.0,54.0,2.3,16.0,54.0,44.69,32.5
2016,10,13,16,0,0.0,45.0,2.3,16.0,45.0,37.19,27.52
2016,10,13,16,15,0.0,36.5,2.15,15.5,36.5,30.13,21.24
2016,10,13,16,30,0.0,28.0,2.0,15.0,28.0,23.09,14.86
2016,10,13,16,45,0.0,20.0,1.95,15.0,20.0,16.47,8.76
2016,10,13,17,0,0.0,12.0,1.9,15.0,12.0,9.86,2.52
2016,10,13,17,15,0.0,6.0,1.8,14.5,6.0,4.92,0.0
2016,10,13,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.56,0.0
2016,10,14,6,45,0.0,12.0,3.75,15.0,12.0,9.87,0.4
2016,10,14,7,0,0.0,21.0,3.6,15.0,21.0,17.31,8.55
2016,10,14,7,15,0.0,32.5,3.4,15.0,32.5,26.84,16.99
2016,10,14,7,30,0.0,44.0,3.2,15.0,44.0,36.39,25.38
2016,10,14,7,45,0.0,56.5,3.0,15.0,56.5,47.08,34.65
2016,10,14,8,0,0.0,69.0,2.8,15.0,69.0,58.5,44.41
2016,10,14,8,15,0.0,81.5,2.65,15.0,81.5,69.88,54.02
2016,10,14,8,30,0.0,94.0,2.5,15.0,94.0,81.24,63.49
2016,10,14,8,45,0.0,96.0,2.45,15.0,96.0,82.05,63.99
2016,10,14,9,0,0.0,98.0,2.4,15.0,98.0,83.18,64.76
2016,10,14,9,15,0.0,126.5,2.35,15.0,126.5,110.28,87.16
2016,10,14,9,30,0.0,155.0,2.3,15.0,155.0,137.78,109.6
2016,10,14,9,45,0.0,96.5,2.3,15.5,96.5,80.71,62.02
2016,10,14,10,0,0.0,38.0,2.3,16.0,38.0,31.48,20.82
2016,10,14,10,15,0.0,88.0,2.25,16.0,88.0,73.2,55.55
2016,10,14,10,30,0.0,138.0,2.2,16.0,138.0,118.12,92.37
2016,10,14,10,45,0.0,128.0,2.15,16.0,128.0,108.66,84.43
2016,10,14,11,0,0.0,118.0,2.1,16.0,118.0,99.48,76.85
2016,10,14,11,15,4.5,166.5,2.05,16.0,169.5,147.61,116.17
2016,10,14,11,30,9.0,215.0,2.0,16.0,221.0,196.54,155.46
2016,10,14,11,45,18.0,242.5,1.95,16.0,255.0,229.6,181.83
2016,10,14,12,0,27.0,270.0,1.9,16.0,289.0,261.95,207.4
2016,10,14,12,15,21.5,255.0,1.85,16.0,270.0,240.92,190.5
2016,10,14,12,30,16.0,240.0,1.8,16.0,251.0,220.71,174.43
2016,10,14,12,45,8.0,181.5,1.8,16.0,187.0,160.41,126.23
2016,10,14,13,0,0.0,123.0,1.8,16.0,123.0,103.06,79.71
2016,10,14,13,15,0.0,111.5,1.75,16.0,111.5,93.12,71.74
2016,10,14,13,30,0.0,100.0,1.7,16.0,100.0,83.31,63.77
2016,10,14,13,45,1.0,135.5,1.65,16.0,136.0,113.77,88.96
2016,10,14,14,0,2.0,171.0,1.6,16.0,172.0,143.8,113.57
2016,10,14,14,15,10.5,181.5,1.55,16.0,187.0,155.37,123.07
2016,10,14,14,30,19.0,192.0,1.5,16.0,202.0,165.38,131.2
2016,10,14,14,45,9.5,158.5,1.5,16.0,163.5,133.0,105.12
2016,10,14,15,0,0.0,125.0,1.5,16.0,125.0,102.48,80.52
2016,10,14,15,15,0.0,112.0,1.45,15.5,112.0,91.47,71.76
2016,10,14,15,30,0.0,99.0,1.4,15.0,99.0,80.59,62.94
2016,10,14,15,45,0.0,85.5,1.4,15.0,85.5,69.45,53.65
2016,10,14,16,0,0.0,72.0,1.4,15.0,72.0,58.56,46.62
2016,10,14,16,15,0.0,58.0,1.25,14.5,58.0,47.5,36.78
2016,10,14,16,30,0.0,44.0,1.1,14.0,44.0,36.34,26.68
2016,10,14,16,45,0.0,31.0,1.0,14.0,31.0,25.61,16.79
2016,10,14,17,0,0.0,18.0,0.9,14.0,18.0,14.83,6.52
2016,10,14,17,15,0.0,9.0,0.85,13.5,9.0,7.4,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.5,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,71.0,10.0,1.9,12.0,11.0,51.93,0.0
2016,10,15,6,45,214.5,22.5,2.0,12.5,44.5,204.1,111.7
2016,10,15,7,0,358.0,35.0,2.1,13.0,78.0,339.59,273.58
2016,10,15,7,15,447.0,43.5,2.2,13.0,122.5,432.49,357.0
2016,10,15,7,30,536.0,52.0,2.3,13.0,167.0,531.75,439.92
2016,10,15,7,45,589.0,58.0,2.45,13.5,214.0,602.96,496.86
2016,10,15,8,0,642.0,64.0,2.6,14.0,261.0,675.8,552.63
2016,10,15,8,15,321.0,78.5,2.9,14.5,177.0,414.58,346.96
2016,10,15,8,30,0.0,93.0,3.2,15.0,93.0,80.36,62.46
2016,10,15,8,45,0.0,90.0,3.5,15.5,90.0,76.24,59.02
2016,10,15,9,0,0.0,87.0,3.8,16.0,87.0,72.77,55.83
2016,10,15,9,15,0.0,91.5,4.0,16.0,91.5,76.6,58.89
2016,10,15,9,30,0.0,96.0,4.2,16.0,96.0,80.48,61.97
2016,10,15,9,45,0.0,89.0,4.45,16.0,89.0,73.99,56.42
2016,10,15,10,0,0.0,82.0,4.7,16.0,82.0,68.15,51.45
2016,10,15,10,15,27.5,177.0,4.85,16.0,194.5,198.0,159.4
2016,10,15,10,30,55.0,272.0,5.0,16.0,307.0,329.83,265.64
2016,10,15,10,45,34.5,249.5,5.15,16.0,271.5,279.85,224.56
2016,10,15,11,0,14.0,227.0,5.3,16.0,236.0,215.67,172.11
2016,10,15,11,15,13.0,227.0,5.4,16.0,236.0,213.25,170.08
2016,10,15,11,30,12.0,227.0,5.5,16.0,236.0,210.94,168.1
2016,10,15,11,45,15.5,238.5,5.65,16.0,249.5,223.72,178.49
2016,10,15,12,0,19.0,250.0,5.8,16.0,263.0,236.11,188.57
2016,10,15,12,15,9.5,189.0,5.85,16.0,195.5,170.06,134.87
2016,10,15,12,30,0.0,128.0,5.9,16.0,128.0,107.65,83.63
2016,10,15,12,45,0.0,141.5,6.0,16.5,141.5,119.27,93.09
2016,10,15,13,0,0.0,155.0,6.1,17.0,155.0,130.81,102.43
2016,10,15,13,15,0.0,92.0,6.1,17.0,92.0,76.57,57.97
2016,10,15,13,30,0.0,29.0,6.1,17.0,29.0,24.02,14.42
2016,10,15,13,45,2.0,102.5,6.15,17.0,104.0,86.46,66.41
2016,10,15,14,0,4.0,176.0,6.2,17.0,179.0,149.04,118.06
2016,10,15,14,15,2.0,112.5,6.15,16.5,114.0,94.38,73.3
2016,10,15,14,30,0.0,49.0,6.1,16.0,49.0,40.58,28.6
2016,10,15,14,45,0.0,54.5,6.05,16.0,54.5,45.14,32.54
2016,10,15,15,0,0.0,60.0,6.0,16.0,60.0,49.7,36.5
2016,10,15,15,15,0.0,32.5,5.8,15.5,32.5,26.84,17.24
2016,10,15,15,30,0.0,5.0,5.6,15.0,5.0,4.11,0.0
2016,10,15,15,45,0.0,4.5,5.45,15.0,4.5,3.7,0.0
2016,10,15,16,0,0.0,4.0,5.3,15.0,4.0,3.28,0.0
2016,10,15,16,15,0.0,3.0,5.15,15.0,3.0,2.46,0.0
2016,10,15,16,30,0.0,2.0,5.0,15.0,2.0,1.64,0.0
2016,10,15,16,45,0.0,1.0,4.85,15.0,1.0,0.82,0.0
2016,10,15,17,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,192.5,16.5,1.6,13.5,38.5,179.84,85.52
2016,10,16,7,0,385.0,33.0,1.7,14.0,77.0,356.51,284.24
2016,10,16,7,15,473.5,41.0,1.8,14.0,122.0,449.16,367.14
2016,10,16,7,30,562.0,49.0,1.9,14.0,167.0,548.2,449.11
2016,10,16,7,45,610.5,55.0,2.0,14.5,213.5,616.42,502.96
2016,10,16,8,0,659.0,61.0,2.1,15.0,260.0,685.97,555.36
2016,10,16,8,15,329.5,94.5,2.2,15.0,194.5,445.05,368.43
2016,10,16,8,30,0.0,128.0,2.3,15.0,129.0,118.91,94.53
2016,10,16,8,45,0.0,113.5,2.4,15.0,114.0,100.19,79.2
2016,10,16,9,0,0.0,99.0,2.5,15.0,99.0,84.32,65.73
2016,10,16,9,15,0.0,99.5,2.55,15.0,99.5,84.17,65.45
2016,10,16,9,30,0.0,100.0,2.6,15.0,100.0,84.23,65.34
2016,10,16,9,45,0.0,124.5,2.7,15.5,124.5,106.91,83.87
2016,10,16,10,0,0.0,149.0,2.8,16.0,149.0,129.86,102.37
2016,10,16,10,15,0.0,149.0,2.85,16.0,149.0,129.14,101.56
2016,10,16,10,30,0.0,149.0,2.9,16.0,149.0,128.57,100.95
2016,10,16,10,45,0.0,153.0,3.0,16.0,153.0,131.85,103.51
2016,10,16,11,0,0.0,157.0,3.1,16.0,157.0,135.14,106.09
2016,10,16,11,15,2.5,173.0,3.1,16.0,174.5,151.94,119.76
2016,10,16,11,30,5.0,189.0,3.1,16.0,192.0,168.57,133.23
2016,10,16,11,45,5.0,189.5,3.15,16.0,193.0,168.3,132.94
2016,10,16,12,0,5.0,190.0,3.2,16.0,194.0,168.05,132.73
2016,10,16,12,15,6.0,195.0,3.3,16.0,199.5,172.72,136.56
2016,10,16,12,30,7.0,200.0,3.4,16.0,205.0,177.25,140.29
2016,10,16,12,45,3.5,180.5,3.55,16.5,183.5,156.3,123.09
2016,10,16,13,0,0.0,161.0,3.7,17.0,162.0,136.09,106.52
2016,10,16,13,15,0.5,164.5,3.85,17.0,165.0,139.12,109.16
2016,10,16,13,30,1.0,168.0,4.0,17.0,168.0,142.01,111.68
2016,10,16,13,45,35.0,208.0,4.2,17.0,227.5,199.75,159.07
2016,10,16,14,0,69.0,248.0,4.4,17.0,287.0,247.14,197.23
2016,10,16,14,15,49.5,223.5,4.5,16.5,250.5,210.76,168.16
2016,10,16,14,30,30.0,199.0,4.6,16.0,214.0,177.42,141.6
2016,10,16,14,45,15.0,150.5,4.7,16.0,158.0,128.26,101.56
2016,10,16,15,0,0.0,102.0,4.8,16.0,102.0,84.13,65.44
2016,10,16,15,15,0.0,63.5,4.7,16.0,63.5,52.61,39.06
2016,10,16,15,30,0.0,25.0,4.6,16.0,25.0,20.61,11.95
2016,10,16,15,45,0.0,21.5,4.6,16.0,21.5,17.71,9.5
2016,10,16,16,0,0.0,18.0,4.6,16.0,18.0,14.81,7.57
2016,10,16,16,15,0.0,14.5,4.45,15.5,14.5,11.92,4.97
2016,10,16,16,30,0.0,11.0,4.3,15.0,11.0,9.03,2.34
2016,10,16,16,45,0.0,7.5,4.2,15.0,7.5,6.15,0.0
2016,10,16,17,0,0.0,4.0,4.1,15.0,4.0,3.28,0.0
2016,10,16,17,15,0.0,2.0,4.1,14.5,2.0,1.71,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,20.0,1.6,12.5,35.5,145.85,55.92
2016,10,17,7,0,281.0,40.0,1.6,13.0,71.0,291.62,232.16
2016,10,17,7,15,377.5,50.5,1.6,13.0,115.0,387.49,318.96
2016,10,17,7,30,474.0,61.0,1.6,13.0,159.0,492.94,406.67
2016,10,17,7,45,541.5,67.0,1.6,13.5,206.5,574.84,471.12
2016,10,17,8,0,609.0,73.0,1.6,14.0,254.0,658.87,534.08
2016,10,17,8,15,649.5,78.0,1.6,14.0,300.0,719.19,577.75
2016,10,17,8,30,690.0,83.0,1.6,14.0,346.0,779.03,619.71
2016,10,17,8,45,723.5,85.5,1.6,14.5,390.0,827.94,651.42
2016,10,17,9,0,757.0,88.0,1.6,15.0,434.0,868.94,676.83
2016,10,17,9,15,777.0,90.5,1.6,15.0,472.0,901.19,697.03
2016,10,17,9,30,797.0,93.0,1.6,15.0,510.0,930.39,715.03
2016,10,17,9,45,814.5,94.0,1.6,15.5,543.0,951.96,726.44
2016,10,17,10,0,832.0,95.0,1.6,16.0,576.0,969.98,735.52
2016,10,17,10,15,841.5,96.5,1.6,16.0,601.5,976.94,738.71
2016,10,17,10,30,851.0,98.0,1.6,16.0,627.0,980.05,739.63
2016,10,17,10,45,860.0,98.0,1.65,16.5,645.5,976.92,735.97
2016,10,17,11,0,869.0,98.0,1.7,17.0,664.0,958.98,722.69
2016,10,17,11,15,872.0,98.5,1.75,17.0,675.0,943.32,712.57
2016,10,17,11,30,875.0,99.0,1.8,17.0,686.0,924.0,700.03
2016,10,17,11,45,877.0,98.5,1.9,17.0,689.0,899.06,684.3
2016,10,17,12,0,879.0,98.0,2.0,17.0,692.0,870.66,666.15
2016,10,17,12,15,877.0,98.0,2.05,17.0,686.5,836.15,643.15
2016,10,17,12,30,875.0,98.0,2.1,17.0,681.0,798.68,617.95
2016,10,17,12,45,875.0,95.5,2.15,17.0,669.0,757.3,589.74
2016,10,17,13,0,875.0,93.0,2.2,17.0,657.0,713.19,558.56
2016,10,17,13,15,867.5,91.5,2.25,17.0,636.5,662.66,520.54
2016,10,17,13,30,860.0,90.0,2.3,17.0,616.0,610.46,480.19
2016,10,17,13,45,851.0,88.0,2.35,17.0,588.5,557.47,437.91
2016,10,17,14,0,842.0,86.0,2.4,17.0,561.0,500.6,391.26
2016,10,17,14,15,827.0,84.0,2.4,16.5,527.0,440.42,341.05
2016,10,17,14,30,812.0,82.0,2.4,16.0,493.0,380.49,289.31
2016,10,17,14,45,791.5,79.5,2.45,16.0,453.5,318.93,234.59
2016,10,17,15,0,771.0,77.0,2.5,16.0,414.0,258.87,180.63
2016,10,17,15,15,742.0,73.5,2.45,16.0,370.0,198.2,127.79
2016,10,17,15,30,713.0,70.0,2.4,16.0,326.0,140.7,82.19
2016,10,17,15,45,671.0,65.5,2.4,16.0,279.5,81.13,45.52
2016,10,17,16,0,629.0,61.0,2.4,16.0,233.0,47.93,37.0
2016,10,17,16,15,564.5,54.5,2.25,15.5,186.0,43.37,32.89
2016,10,17,16,30,500.0,48.0,2.1,15.0,139.0,38.81,28.59
2016,10,17,16,45,392.0,38.5,2.0,14.5,96.0,31.5,21.6
2016,10,17,17,0,284.0,29.0,1.9,14.0,53.0,24.16,12.57
2016,10,17,17,15,142.0,14.5,1.9,13.5,26.5,12.38,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,178.5,17.0,1.9,12.5,36.5,169.1,46.7
2016,10,18,7,0,357.0,34.0,1.9,13.0,73.0,337.63,267.54
2016,10,18,7,15,453.0,42.5,2.0,13.0,118.0,435.63,357.5
2016,10,18,7,30,549.0,51.0,2.1,13.0,163.0,540.39,445.0
2016,10,18,7,45,613.0,56.0,2.25,13.5,211.5,619.56,508.26
2016,10,18,8,0,677.0,61.0,2.4,14.0,260.0,694.49,565.53
2016,10,18,8,15,715.0,65.0,2.45,14.0,306.5,753.59,609.24
2016,10,18,8,30,753.0,69.0,2.5,14.0,353.0,811.75,650.92
2016,10,18,8,45,781.0,71.5,2.55,14.5,396.5,857.17,681.02
2016,10,18,9,0,809.0,74.0,2.6,15.0,440.0,900.35,708.89
2016,10,18,9,15,828.0,76.0,2.5,15.0,478.5,931.49,727.8
2016,10,18,9,30,847.0,78.0,2.4,15.0,517.0,959.48,744.3
2016,10,18,9,45,865.0,78.0,2.35,15.5,550.5,969.2,747.21
2016,10,18,10,0,883.0,78.0,2.3,16.0,584.0,986.55,755.59
2016,10,18,10,15,892.0,79.5,2.2,16.0,610.0,993.14,757.47
2016,10,18,10,30,901.0,81.0,2.1,16.0,636.0,995.81,756.92
2016,10,18,10,45,909.0,81.0,2.05,16.5,655.0,991.66,751.17
2016,10,18,11,0,917.0,81.0,2.0,17.0,674.0,983.5,743.01
2016,10,18,11,15,920.5,81.0,1.95,17.0,685.0,967.07,730.95
2016,10,18,11,30,924.0,81.0,1.9,17.0,696.0,946.79,716.55
2016,10,18,11,45,927.5,80.0,1.85,17.0,699.5,921.55,698.96
2016,10,18,12,0,931.0,79.0,1.8,17.0,703.0,892.6,678.99
2016,10,18,12,15,929.5,79.0,1.85,17.0,698.0,857.05,655.64
2016,10,18,12,30,928.0,79.0,1.9,17.0,693.0,818.33,629.94
2016,10,18,12,45,923.5,78.5,1.95,17.5,679.5,773.84,598.81
2016,10,18,13,0,919.0,78.0,2.0,18.0,666.0,726.8,565.46
2016,10,18,13,15,912.0,77.5,2.0,18.0,645.5,675.81,527.15
2016,10,18,13,30,905.0,77.0,2.0,18.0,625.0,622.95,486.39
2016,10,18,13,45,893.0,76.0,2.05,18.0,596.5,565.26,440.99
2016,10,18,14,0,881.0,75.0,2.1,18.0,568.0,506.76,393.4
2016,10,18,14,15,867.0,73.5,2.15,18.0,533.5,446.39,342.7
2016,10,18,14,30,853.0,72.0,2.2,18.0,499.0,386.0,290.29
2016,10,18,14,45,829.0,70.5,2.25,18.0,458.5,321.12,233.26
2016,10,18,15,0,805.0,69.0,2.3,18.0,418.0,259.02,177.98
2016,10,18,15,15,777.0,66.0,2.25,17.5,373.5,197.02,124.51
2016,10,18,15,30,749.0,63.0,2.2,17.0,329.0,138.0,78.17
2016,10,18,15,45,705.5,59.5,2.2,17.0,281.5,81.06,44.72
2016,10,18,16,0,662.0,56.0,2.2,17.0,234.0,48.32,37.18
2016,10,18,16,15,598.0,50.0,2.2,16.5,186.0,40.07,29.82
2016,10,18,16,30,534.0,44.0,2.2,16.0,138.0,35.74,25.73
2016,10,18,16,45,425.0,35.0,2.2,15.5,94.5,28.7,19.0
2016,10,18,17,0,316.0,26.0,2.2,15.0,51.0,21.64,9.81
2016,10,18,17,15,158.0,13.0,2.3,14.5,25.5,11.1,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,14.0,1.9,12.5,36.5,186.24,24.85
2016,10,19,7,0,428.0,28.0,1.9,13.0,73.0,371.47,291.86
2016,10,19,7,15,517.0,35.5,1.95,13.0,118.5,466.62,380.82
2016,10,19,7,30,606.0,43.0,2.0,13.0,164.0,567.45,464.94
2016,10,19,7,45,660.0,47.5,2.05,13.5,211.5,640.33,522.67
2016,10,19,8,0,714.0,52.0,2.1,14.0,259.0,714.37,578.36
2016,10,19,8,15,749.0,55.5,2.1,14.5,305.5,770.73,618.13
2016,10,19,8,30,784.0,59.0,2.1,15.0,352.0,826.06,655.62
2016,10,19,8,45,808.5,61.5,2.15,15.5,395.0,868.62,683.22
2016,10,19,9,0,833.0,64.0,2.2,16.0,438.0,898.25,701.22
2016,10,19,9,15,850.0,66.0,2.15,16.0,476.0,927.53,719.09
2016,10,19,9,30,867.0,68.0,2.1,16.0,514.0,953.67,734.58
2016,10,19,9,45,878.0,69.5,2.1,16.5,545.5,969.81,742.36
2016,10,19,10,0,889.0,71.0,2.1,17.0,577.0,982.28,747.81
2016,10,19,10,15,897.5,72.5,2.0,17.0,602.5,988.46,749.36
2016,10,19,10,30,906.0,74.0,1.9,17.0,628.0,990.7,748.43
2016,10,19,10,45,908.0,76.0,1.85,17.5,646.0,983.24,740.48
2016,10,19,11,0,910.0,78.0,1.8,18.0,664.0,971.86,730.25
2016,10,19,11,15,913.0,78.5,1.75,18.0,674.5,955.73,718.47
2016,10,19,11,30,916.0,79.0,1.7,18.0,685.0,935.79,704.35
2016,10,19,11,45,915.5,79.5,1.7,18.5,687.5,908.98,685.12
2016,10,19,12,0,915.0,80.0,1.7,19.0,690.0,878.7,663.7
2016,10,19,12,15,914.0,80.0,1.7,19.0,684.5,844.1,640.64
2016,10,19,12,30,913.0,80.0,1.7,19.0,679.0,806.35,615.34
2016,10,19,12,45,908.5,79.5,1.75,19.0,666.0,762.48,586.07
2016,10,19,13,0,904.0,79.0,1.8,19.0,653.0,716.12,554.38
2016,10,19,13,15,897.5,78.0,1.8,19.0,632.5,665.66,516.69
2016,10,19,13,30,891.0,77.0,1.8,19.0,612.0,613.35,476.58
2016,10,19,13,45,882.0,75.5,1.85,19.0,584.5,557.57,432.89
2016,10,19,14,0,873.0,74.0,1.9,19.0,557.0,500.7,386.79
2016,10,19,14,15,858.5,72.0,1.95,19.0,523.0,440.18,336.28
2016,10,19,14,30,844.0,70.0,2.0,19.0,489.0,379.74,284.15
2016,10,19,14,45,824.0,68.0,2.05,19.0,449.5,316.28,228.43
2016,10,19,15,0,804.0,66.0,2.1,19.0,410.0,255.14,174.05
2016,10,19,15,15,776.0,63.0,2.05,18.5,366.0,193.34,121.01
2016,10,19,15,30,748.0,60.0,2.0,18.0,322.0,134.52,75.12
2016,10,19,15,45,707.0,56.0,1.95,18.0,275.0,77.48,41.84
2016,10,19,16,0,666.0,52.0,1.9,18.0,228.0,45.03,34.12
2016,10,19,16,15,602.5,46.5,1.85,17.0,181.0,40.67,30.26
2016,10,19,16,30,539.0,41.0,1.8,16.0,134.0,33.36,23.61
2016,10,19,16,45,433.0,32.0,1.75,15.5,91.0,26.24,16.8
2016,10,19,17,0,327.0,23.0,1.7,15.0,48.0,19.08,7.04
2016,10,19,17,15,163.5,11.5,1.75,14.5,24.0,9.82,0.0
2016,10,19,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
