Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,14.5,1.45,12.5,35.5,181.15,0.0
2016,10,20,7,0,413.0,29.0,1.5,13.0,71.0,371.79,288.72
2016,10,20,7,15,506.5,36.5,1.5,13.5,116.5,467.67,378.73
2016,10,20,7,30,600.0,44.0,1.5,14.0,162.0,563.41,457.25
2016,10,20,7,45,658.0,48.5,1.55,14.5,210.5,639.52,516.82
2016,10,20,8,0,716.0,53.0,1.6,15.0,259.0,716.91,574.27
2016,10,20,8,15,752.0,57.0,1.5,15.5,305.5,774.88,613.48
2016,10,20,8,30,788.0,61.0,1.4,16.0,352.0,831.84,650.06
2016,10,20,8,45,814.0,63.5,1.35,16.5,395.5,875.83,676.69
2016,10,20,9,0,840.0,66.0,1.3,17.0,439.0,906.92,693.78
2016,10,20,9,15,857.5,68.0,1.25,17.5,477.5,936.65,709.63
2016,10,20,9,30,875.0,70.0,1.2,18.0,516.0,963.23,723.06
2016,10,20,9,45,890.0,70.5,1.2,18.5,549.0,981.92,732.04
2016,10,20,10,0,905.0,71.0,1.2,19.0,582.0,996.96,738.78
2016,10,20,10,15,913.0,72.0,1.2,19.0,607.5,1001.9,740.53
2016,10,20,10,30,921.0,73.0,1.2,19.0,633.0,1002.87,740.02
2016,10,20,10,45,926.0,74.0,1.25,19.5,651.0,996.88,734.77
2016,10,20,11,0,931.0,75.0,1.3,20.0,669.0,986.88,727.17
2016,10,20,11,15,934.0,75.5,1.3,20.0,679.5,970.37,716.09
2016,10,20,11,30,937.0,76.0,1.3,20.0,690.0,949.97,702.69
2016,10,20,11,45,937.0,76.0,1.3,20.5,692.5,922.5,683.49
2016,10,20,12,0,937.0,76.0,1.3,21.0,695.0,891.47,662.11
2016,10,20,12,15,935.5,76.0,1.3,21.0,690.0,855.77,638.91
2016,10,20,12,30,934.0,76.0,1.3,21.0,685.0,816.89,613.49
2016,10,20,12,45,928.5,76.0,1.35,21.5,671.5,772.04,583.27
2016,10,20,13,0,923.0,76.0,1.4,22.0,658.0,724.71,550.84
2016,10,20,13,15,916.5,75.0,1.4,22.0,637.0,673.43,513.45
2016,10,20,13,30,910.0,74.0,1.4,22.0,616.0,620.24,473.6
2016,10,20,13,45,900.5,72.5,1.45,22.0,588.5,563.28,430.01
2016,10,20,14,0,891.0,71.0,1.5,22.0,561.0,505.24,383.98
2016,10,20,14,15,877.0,69.5,1.5,21.5,526.5,444.49,334.65
2016,10,20,14,30,863.0,68.0,1.5,21.0,492.0,383.7,283.44
2016,10,20,14,45,843.0,66.0,1.5,21.0,452.0,320.89,228.82
2016,10,20,15,0,823.0,64.0,1.5,21.0,412.0,256.97,172.86
2016,10,20,15,15,795.5,61.0,1.5,20.5,367.5,194.17,119.64
2016,10,20,15,30,768.0,58.0,1.5,20.0,323.0,134.26,73.48
2016,10,20,15,45,726.5,54.0,1.55,20.0,275.5,76.02,40.11
2016,10,20,16,0,685.0,50.0,1.6,20.0,228.0,43.55,32.53
2016,10,20,16,15,621.0,44.5,1.6,19.0,180.5,39.11,28.61
2016,10,20,16,30,557.0,39.0,1.6,18.0,133.0,34.69,24.51
2016,10,20,16,45,442.5,30.5,1.65,17.5,89.5,25.07,15.54
2016,10,20,17,0,328.0,22.0,1.7,17.0,46.0,18.28,5.2
2016,10,20,17,15,164.0,11.0,1.7,16.5,23.0,9.39,0.0
2016,10,20,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,14.0,1.2,13.5,33.0,171.6,0.0
2016,10,21,7,0,390.0,28.0,1.2,14.0,66.0,354.45,270.88
2016,10,21,7,15,484.0,35.5,1.15,14.0,110.5,449.38,361.98
2016,10,21,7,30,578.0,43.0,1.1,14.0,155.0,544.48,440.18
2016,10,21,7,45,635.5,48.0,1.05,14.5,202.0,619.82,498.14
2016,10,21,8,0,693.0,53.0,1.0,15.0,249.0,696.58,553.7
2016,10,21,8,15,730.0,57.0,0.9,15.5,295.0,754.67,592.18
2016,10,21,8,30,767.0,61.0,0.8,16.0,341.0,811.87,628.02
2016,10,21,8,45,792.5,63.5,0.7,16.5,384.0,854.85,652.38
2016,10,21,9,0,818.0,66.0,0.6,17.0,427.0,895.53,674.27
2016,10,21,9,15,540.5,140.5,0.55,17.0,387.5,726.9,557.03
2016,10,21,9,30,263.0,215.0,0.5,17.0,348.0,528.05,410.54
2016,10,21,9,45,569.5,145.5,0.5,17.5,457.0,775.17,591.16
2016,10,21,10,0,876.0,76.0,0.5,18.0,566.0,973.67,715.67
2016,10,21,10,15,885.0,77.0,0.5,18.5,592.0,979.52,713.49
2016,10,21,10,30,894.0,78.0,0.5,19.0,618.0,981.51,712.28
2016,10,21,10,45,899.5,79.0,0.55,19.5,636.0,976.17,707.84
2016,10,21,11,0,905.0,80.0,0.6,20.0,654.0,966.91,701.21
2016,10,21,11,15,908.0,80.5,0.7,20.0,664.5,950.79,692.78
2016,10,21,11,30,911.0,81.0,0.8,20.0,675.0,930.89,681.98
2016,10,21,11,45,911.0,81.5,0.9,20.0,677.5,904.6,666.95
2016,10,21,12,0,911.0,82.0,1.0,20.0,680.0,874.84,649.5
2016,10,21,12,15,909.5,82.0,1.1,20.0,674.5,839.95,628.38
2016,10,21,12,30,908.0,82.0,1.2,20.0,669.0,801.96,604.82
2016,10,21,12,45,898.5,83.5,1.35,20.0,655.0,756.78,576.43
2016,10,21,13,0,889.0,85.0,1.5,20.0,641.0,709.49,545.16
2016,10,21,13,15,882.0,84.0,1.65,20.0,620.5,659.37,509.22
2016,10,21,13,30,875.0,83.0,1.8,20.0,600.0,607.5,470.55
2016,10,21,13,45,862.5,82.0,1.95,20.0,572.0,551.15,426.99
2016,10,21,14,0,850.0,81.0,2.1,20.0,544.0,495.09,381.88
2016,10,21,14,15,835.0,79.0,2.2,19.5,510.0,434.78,332.34
2016,10,21,14,30,820.0,77.0,2.3,19.0,476.0,374.71,281.11
2016,10,21,14,45,798.0,74.5,2.4,19.0,436.0,312.58,226.48
2016,10,21,15,0,776.0,72.0,2.5,19.0,396.0,252.12,172.8
2016,10,21,15,15,746.0,68.5,2.5,18.5,352.5,191.35,120.81
2016,10,21,15,30,716.0,65.0,2.5,18.0,309.0,133.87,76.21
2016,10,21,15,45,672.5,60.5,2.55,18.0,262.5,78.5,44.2
2016,10,21,16,0,629.0,56.0,2.6,18.0,216.0,44.42,33.55
2016,10,21,16,15,560.5,49.5,2.6,17.5,169.5,39.71,29.29
2016,10,21,16,30,492.0,43.0,2.6,17.0,123.0,35.01,24.83
2016,10,21,16,45,376.0,33.0,2.6,16.5,82.0,27.12,17.2
2016,10,21,17,0,260.0,23.0,2.6,16.0,41.0,19.16,4.04
2016,10,21,17,15,130.0,11.5,2.65,15.5,20.5,9.82,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,15.5,1.7,11.5,32.0,159.36,0.0
2016,10,22,7,0,350.0,31.0,1.7,12.0,64.0,329.18,251.01
2016,10,22,7,15,452.5,39.5,1.7,12.0,108.5,431.02,351.85
2016,10,22,7,30,555.0,48.0,1.7,12.0,153.0,540.25,443.35
2016,10,22,7,45,617.5,54.0,1.7,12.5,201.5,619.3,506.14
2016,10,22,8,0,680.0,60.0,1.7,13.0,250.0,700.5,567.25
2016,10,22,8,15,720.0,64.0,1.65,13.0,296.5,754.19,605.85
2016,10,22,8,30,760.0,68.0,1.6,13.0,343.0,813.99,647.38
2016,10,22,8,45,669.0,92.5,1.55,13.5,356.5,782.93,621.44
2016,10,22,9,0,578.0,117.0,1.5,14.0,370.0,736.9,585.55
2016,10,22,9,15,717.5,97.5,1.4,14.0,439.0,854.65,667.33
2016,10,22,9,30,857.0,78.0,1.3,14.0,508.0,965.24,738.57
2016,10,22,9,45,602.5,153.0,1.2,14.5,464.5,815.05,630.17
2016,10,22,10,0,348.0,228.0,1.1,15.0,421.0,621.14,486.46
2016,10,22,10,15,381.5,231.5,1.1,15.0,452.5,653.05,511.37
2016,10,22,10,30,415.0,235.0,1.1,15.0,484.0,703.41,546.27
2016,10,22,10,45,453.5,230.0,1.1,15.0,509.5,726.46,562.08
2016,10,22,11,0,492.0,225.0,1.1,15.0,535.0,746.34,575.87
2016,10,22,11,15,540.0,211.5,1.15,15.0,557.0,762.22,587.88
2016,10,22,11,30,588.0,198.0,1.2,15.0,579.0,773.77,596.87
2016,10,22,11,45,574.0,204.0,1.25,15.5,577.0,747.29,576.8
2016,10,22,12,0,560.0,210.0,1.3,16.0,575.0,719.01,555.81
2016,10,22,12,15,595.5,196.0,1.35,16.0,581.5,714.92,553.83
2016,10,22,12,30,631.0,182.0,1.4,16.0,588.0,700.84,544.43
2016,10,22,12,45,633.0,176.5,1.45,16.0,576.5,665.38,518.94
2016,10,22,13,0,635.0,171.0,1.5,16.0,565.0,627.75,491.49
2016,10,22,13,15,762.0,130.0,1.55,16.0,587.5,633.48,496.47
2016,10,22,13,30,889.0,89.0,1.6,16.0,610.0,620.54,486.18
2016,10,22,13,45,776.5,109.0,1.7,16.0,549.0,532.53,417.9
2016,10,22,14,0,664.0,129.0,1.8,16.0,488.0,450.33,353.08
2016,10,22,14,15,675.5,116.0,1.85,15.5,461.0,400.33,311.55
2016,10,22,14,30,687.0,103.0,1.9,15.0,434.0,348.11,266.25
2016,10,22,14,45,561.5,120.5,1.95,15.0,376.5,279.57,209.52
2016,10,22,15,0,436.0,138.0,2.0,15.0,319.0,220.98,162.31
2016,10,22,15,15,414.0,127.0,2.05,15.0,283.5,175.57,123.75
2016,10,22,15,30,392.0,116.0,2.1,15.0,248.0,132.87,90.08
2016,10,22,15,45,374.0,100.5,2.15,15.0,211.0,89.92,61.85
2016,10,22,16,0,356.0,85.0,2.2,15.0,174.0,62.77,50.21
2016,10,22,16,15,314.5,70.0,2.15,14.5,136.0,52.43,40.87
2016,10,22,16,30,273.0,55.0,2.1,14.0,98.0,41.78,31.02
2016,10,22,16,45,206.0,38.5,2.1,13.5,64.5,29.59,19.38
2016,10,22,17,0,139.0,22.0,2.1,13.0,31.0,17.1,1.03
2016,10,22,17,15,69.5,11.0,2.15,12.5,15.5,9.39,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.0,1.35,10.5,30.5,131.51,0.0
2016,10,23,7,0,365.0,28.0,1.3,11.0,61.0,336.88,252.95
2016,10,23,7,15,466.0,36.5,1.3,11.5,105.5,437.18,355.13
2016,10,23,7,30,567.0,45.0,1.3,12.0,150.0,545.37,444.67
2016,10,23,7,45,625.5,51.0,1.3,12.5,197.5,614.02,499.08
2016,10,23,8,0,684.0,57.0,1.3,13.0,245.0,692.65,557.95
2016,10,23,8,15,472.0,98.0,1.3,13.0,238.5,576.67,470.5
2016,10,23,8,30,260.0,139.0,1.3,13.0,232.0,427.15,351.97
2016,10,23,8,45,536.5,105.5,1.3,13.5,327.5,674.13,544.08
2016,10,23,9,0,813.0,72.0,1.3,14.0,423.0,897.1,698.08
2016,10,23,9,15,752.0,89.5,1.3,14.0,437.0,870.32,675.02
2016,10,23,9,30,691.0,107.0,1.3,14.0,451.0,845.32,656.53
2016,10,23,9,45,788.0,92.0,1.35,14.0,508.5,917.29,705.71
2016,10,23,10,0,885.0,77.0,1.4,14.0,566.0,981.49,747.51
2016,10,23,10,15,894.5,78.0,1.45,14.0,591.5,987.69,750.34
2016,10,23,10,30,904.0,79.0,1.5,14.0,617.0,989.99,751.52
2016,10,23,10,45,911.0,79.5,1.55,14.5,635.5,985.27,746.84
2016,10,23,11,0,918.0,80.0,1.6,15.0,654.0,976.59,739.76
2016,10,23,11,15,921.0,80.5,1.65,15.0,664.5,960.18,729.07
2016,10,23,11,30,924.0,81.0,1.7,15.0,675.0,939.94,715.95
2016,10,23,11,45,925.5,81.0,1.75,15.0,677.5,914.03,699.05
2016,10,23,12,0,927.0,81.0,1.8,15.0,680.0,884.54,679.71
2016,10,23,12,15,925.5,80.5,1.85,15.0,675.0,848.56,655.79
2016,10,23,12,30,924.0,80.0,1.9,15.0,670.0,809.47,629.54
2016,10,23,12,45,914.0,82.0,2.0,15.5,655.5,763.92,597.72
2016,10,23,13,0,904.0,84.0,2.1,16.0,641.0,716.23,563.22
2016,10,23,13,15,896.5,83.0,2.15,16.0,620.0,665.17,524.61
2016,10,23,13,30,889.0,82.0,2.2,16.0,599.0,612.37,483.52
2016,10,23,13,45,775.5,105.5,2.25,16.0,541.0,527.71,416.72
2016,10,23,14,0,662.0,129.0,2.3,16.0,483.0,448.67,353.31
2016,10,23,14,15,527.5,153.0,2.3,15.5,424.0,366.46,287.41
2016,10,23,14,30,393.0,177.0,2.3,15.0,365.0,301.97,235.51
2016,10,23,14,45,481.0,143.5,2.35,15.0,353.5,270.91,205.25
2016,10,23,15,0,569.0,110.0,2.4,15.0,342.0,232.26,166.85
2016,10,23,15,15,541.0,102.5,2.35,15.0,303.5,180.59,122.46
2016,10,23,15,30,513.0,95.0,2.3,15.0,265.0,132.32,84.59
2016,10,23,15,45,480.0,84.0,2.3,15.0,224.0,82.23,53.01
2016,10,23,16,0,447.0,73.0,2.3,15.0,183.0,54.95,43.29
2016,10,23,16,15,395.0,61.0,2.15,14.5,142.5,46.42,35.54
2016,10,23,16,30,343.0,49.0,2.0,14.0,102.0,37.69,27.39
2016,10,23,16,45,249.5,35.0,1.9,13.5,66.0,27.11,17.09
2016,10,23,17,0,156.0,21.0,1.8,13.0,30.0,16.38,0.0
2016,10,23,17,15,78.0,10.5,1.8,12.5,15.0,8.96,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.5,3.45,13.0,14.5,12.38,0.0
2016,10,24,7,0,0.0,29.0,3.6,13.0,29.0,30.02,16.79
2016,10,24,7,15,20.0,48.0,3.65,13.0,51.5,74.39,56.94
2016,10,24,7,30,40.0,67.0,3.7,13.0,74.0,111.88,90.51
2016,10,24,7,45,49.5,86.5,3.8,13.5,98.5,142.13,117.07
2016,10,24,8,0,59.0,106.0,3.9,14.0,123.0,172.37,143.07
2016,10,24,8,15,68.0,125.0,4.0,14.0,147.0,201.52,167.87
2016,10,24,8,30,77.0,144.0,4.1,14.0,171.0,230.81,192.36
2016,10,24,8,45,39.5,143.5,4.25,14.0,157.5,189.56,156.29
2016,10,24,9,0,2.0,143.0,4.4,14.0,144.0,134.07,108.05
2016,10,24,9,15,71.5,180.5,4.4,14.0,216.0,259.73,214.91
2016,10,24,9,30,141.0,218.0,4.4,14.0,288.0,392.52,323.76
2016,10,24,9,45,70.5,162.5,4.4,14.5,197.5,230.31,189.19
2016,10,24,10,0,0.0,107.0,4.4,15.0,107.0,90.49,70.38
2016,10,24,10,15,0.0,137.0,4.45,15.0,137.0,118.44,93.57
2016,10,24,10,30,0.0,167.0,4.5,15.0,167.0,146.89,116.85
2016,10,24,10,45,6.0,190.0,4.55,15.0,193.5,174.42,139.5
2016,10,24,11,0,12.0,213.0,4.6,15.0,220.0,201.79,161.87
2016,10,24,11,15,6.0,165.0,4.6,15.0,168.5,148.44,117.95
2016,10,24,11,30,0.0,117.0,4.6,15.0,117.0,98.57,76.64
2016,10,24,11,45,0.0,122.5,4.65,15.5,122.5,103.36,80.46
2016,10,24,12,0,0.0,128.0,4.7,16.0,128.0,108.12,84.22
2016,10,24,12,15,0.0,122.0,4.75,16.0,122.0,102.68,79.75
2016,10,24,12,30,0.0,116.0,4.8,16.0,116.0,97.33,75.38
2016,10,24,12,45,2.0,150.0,4.85,16.0,151.5,128.54,101.2
2016,10,24,13,0,4.0,184.0,4.9,16.0,187.0,159.76,126.87
2016,10,24,13,15,2.0,139.5,4.95,16.0,141.0,118.66,93.21
2016,10,24,13,30,0.0,95.0,5.0,16.0,95.0,79.07,60.56
2016,10,24,13,45,0.0,105.5,5.05,16.0,105.5,87.93,68.06
2016,10,24,14,0,0.0,116.0,5.1,16.0,116.0,96.69,75.48
2016,10,24,14,15,0.0,64.0,4.95,15.5,64.0,53.06,39.22
2016,10,24,14,30,0.0,12.0,4.8,15.0,12.0,9.9,2.78
2016,10,24,14,45,0.0,59.5,4.7,15.0,59.5,49.29,36.34
2016,10,24,15,0,0.0,107.0,4.6,15.0,107.0,88.0,69.18
2016,10,24,15,15,0.0,94.0,4.45,14.5,94.0,77.09,60.2
2016,10,24,15,30,0.0,81.0,4.3,14.0,81.0,66.32,51.23
2016,10,24,15,45,0.0,68.0,4.15,14.0,68.0,55.68,42.16
2016,10,24,16,0,0.0,55.0,4.0,14.0,55.0,45.25,34.82
2016,10,24,16,15,0.0,42.0,3.9,14.0,42.0,34.74,25.22
2016,10,24,16,30,0.0,29.0,3.8,14.0,29.0,23.94,15.31
2016,10,24,16,45,0.0,18.5,3.7,14.0,18.5,15.25,6.98
2016,10,24,17,0,0.0,8.0,3.6,14.0,8.0,6.57,0.0
2016,10,24,17,15,0.0,4.0,3.65,14.0,4.0,3.41,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.5,3.45,14.0,2.5,2.13,0.0
2016,10,25,7,0,0.0,5.0,3.6,14.0,5.0,4.1,0.0
2016,10,25,7,15,0.0,9.0,3.6,14.0,9.0,7.39,0.48
2016,10,25,7,30,0.0,13.0,3.6,14.0,13.0,10.68,3.42
2016,10,25,7,45,0.0,17.5,3.65,14.5,17.5,14.4,6.68
2016,10,25,8,0,0.0,22.0,3.7,15.0,22.0,18.12,9.9
2016,10,25,8,15,0.0,26.5,3.65,15.0,26.5,21.84,13.11
2016,10,25,8,30,0.0,31.0,3.6,15.0,31.0,25.58,16.29
2016,10,25,8,45,0.0,58.5,3.55,15.0,58.5,48.44,35.75
2016,10,25,9,0,0.0,86.0,3.5,15.0,86.0,72.44,55.97
2016,10,25,9,15,0.0,69.5,3.55,15.0,69.5,57.63,43.32
2016,10,25,9,30,0.0,53.0,3.6,15.0,53.0,43.89,31.62
2016,10,25,9,45,0.0,72.5,3.7,15.5,72.5,60.17,45.16
2016,10,25,10,0,0.0,92.0,3.8,16.0,92.0,76.72,58.79
2016,10,25,10,15,0.0,78.0,3.85,16.0,78.0,64.79,48.73
2016,10,25,10,30,0.0,64.0,3.9,16.0,64.0,53.12,38.93
2016,10,25,10,45,0.0,45.0,3.95,16.0,45.0,37.31,25.67
2016,10,25,11,0,0.0,26.0,4.0,16.0,26.0,21.53,12.43
2016,10,25,11,15,0.0,51.5,4.0,16.0,51.5,42.73,30.16
2016,10,25,11,30,0.0,77.0,4.0,16.0,77.0,64.02,47.84
2016,10,25,11,45,0.0,104.0,4.05,16.0,104.0,87.01,66.85
2016,10,25,12,0,0.0,131.0,4.1,16.0,131.0,110.83,86.45
2016,10,25,12,15,0.0,113.0,4.0,16.0,113.0,94.79,73.25
2016,10,25,12,30,0.0,95.0,3.9,16.0,95.0,79.12,60.35
2016,10,25,12,45,11.0,162.5,3.85,16.5,169.0,146.27,115.73
2016,10,25,13,0,22.0,230.0,3.8,17.0,243.0,213.94,170.39
2016,10,25,13,15,22.0,223.0,3.75,17.0,236.0,205.53,163.58
2016,10,25,13,30,22.0,216.0,3.7,17.0,229.0,197.17,156.96
2016,10,25,13,45,25.0,210.0,3.65,17.0,224.0,191.29,152.36
2016,10,25,14,0,28.0,204.0,3.6,17.0,219.0,185.02,147.38
2016,10,25,14,15,14.0,174.5,3.5,17.0,182.0,151.43,120.16
2016,10,25,14,30,0.0,145.0,3.4,17.0,145.0,120.18,94.87
2016,10,25,14,45,0.0,132.5,3.35,17.0,132.5,109.2,86.03
2016,10,25,15,0,0.0,120.0,3.3,17.0,120.0,98.33,77.2
2016,10,25,15,15,0.0,106.0,3.15,16.5,106.0,86.42,67.53
2016,10,25,15,30,0.0,92.0,3.0,16.0,92.0,74.65,57.84
2016,10,25,15,45,0.0,77.0,2.9,16.0,77.0,62.3,47.4
2016,10,25,16,0,0.0,62.0,2.8,16.0,62.0,50.33,39.0
2016,10,25,16,15,0.0,47.5,2.6,15.5,47.5,38.89,28.69
2016,10,25,16,30,0.0,33.0,2.4,15.0,33.0,27.28,18.1
2016,10,25,16,45,0.0,21.0,2.25,15.0,21.0,17.33,8.47
2016,10,25,17,0,0.0,9.0,2.1,15.0,9.0,7.4,0.0
2016,10,25,17,15,0.0,4.5,2.05,15.0,4.5,3.84,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,165.0,12.5,1.7,12.5,26.0,118.45,0.0
2016,10,26,7,0,330.0,25.0,1.7,13.0,52.0,304.3,208.71
2016,10,26,7,15,435.5,33.5,1.7,13.0,94.5,410.06,330.91
2016,10,26,7,30,541.0,42.0,1.7,13.0,137.0,519.87,424.32
2016,10,26,7,45,604.0,47.5,1.75,13.5,183.0,590.36,481.73
2016,10,26,8,0,667.0,53.0,1.8,14.0,229.0,671.03,543.82
2016,10,26,8,15,382.0,97.0,1.85,14.0,202.0,495.24,408.99
2016,10,26,8,30,97.0,141.0,1.9,14.0,175.0,264.15,218.15
2016,10,26,8,45,449.5,104.0,2.0,14.5,289.5,580.04,477.13
2016,10,26,9,0,802.0,67.0,2.1,15.0,404.0,876.89,692.19
2016,10,26,9,15,821.0,69.0,2.15,15.5,441.0,907.35,708.07
2016,10,26,9,30,840.0,71.0,2.2,16.0,478.0,923.9,716.9
2016,10,26,9,45,856.5,71.5,2.3,16.5,510.5,943.42,728.41
2016,10,26,10,0,873.0,72.0,2.4,17.0,543.0,959.49,737.52
2016,10,26,10,15,882.0,73.0,2.45,17.0,568.0,965.2,740.54
2016,10,26,10,30,891.0,74.0,2.5,17.0,593.0,967.1,741.22
2016,10,26,10,45,895.0,76.0,2.6,17.0,610.5,961.56,737.49
2016,10,26,11,0,899.0,78.0,2.7,17.0,628.0,952.15,731.29
2016,10,26,11,15,903.0,78.5,2.75,17.0,638.5,937.05,720.88
2016,10,26,11,30,907.0,79.0,2.8,17.0,649.0,918.17,708.0
2016,10,26,11,45,905.5,80.0,2.9,17.5,651.5,891.34,688.74
2016,10,26,12,0,904.0,81.0,3.0,18.0,654.0,861.15,667.18
2016,10,26,12,15,903.5,81.0,3.0,18.0,649.5,827.41,643.68
2016,10,26,12,30,903.0,81.0,3.0,18.0,645.0,790.55,617.9
2016,10,26,12,45,896.0,82.0,3.05,18.0,631.5,747.08,587.47
2016,10,26,13,0,889.0,83.0,3.1,18.0,618.0,701.34,554.11
2016,10,26,13,15,882.5,82.0,3.05,17.5,598.0,651.79,516.48
2016,10,26,13,30,876.0,81.0,3.0,17.0,578.0,600.45,476.37
2016,10,26,13,45,863.5,80.0,2.95,17.0,550.5,544.36,430.54
2016,10,26,14,0,851.0,79.0,2.9,17.0,523.0,488.66,383.65
2016,10,26,14,15,835.5,77.0,2.8,17.0,489.0,428.46,331.82
2016,10,26,14,30,820.0,75.0,2.7,17.0,455.0,368.55,278.86
2016,10,26,14,45,796.5,72.5,2.65,17.0,415.5,306.4,223.35
2016,10,26,15,0,773.0,70.0,2.6,17.0,376.0,246.1,169.22
2016,10,26,15,15,741.0,66.5,2.45,16.5,332.0,185.62,117.24
2016,10,26,15,30,709.0,63.0,2.3,16.0,288.0,128.69,73.21
2016,10,26,15,45,660.0,58.5,2.2,16.0,242.0,70.34,39.22
2016,10,26,16,0,611.0,54.0,2.1,16.0,196.0,43.17,32.66
2016,10,26,16,15,533.5,47.0,1.8,15.5,150.0,37.99,27.87
2016,10,26,16,30,456.0,40.0,1.5,15.0,104.0,32.83,22.86
2016,10,26,16,45,228.0,33.0,1.25,14.5,65.0,25.59,14.89
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,19.81,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,11.1,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.15,13.5,8.5,7.26,0.0
2016,10,27,7,0,0.0,17.0,2.3,14.0,17.0,14.02,3.69
2016,10,27,7,15,0.0,32.0,2.4,14.0,32.0,27.67,17.18
2016,10,27,7,30,0.0,47.0,2.5,14.0,47.0,42.54,30.33
2016,10,27,7,45,0.0,63.5,2.6,14.0,63.5,58.81,44.55
2016,10,27,8,0,0.0,80.0,2.7,14.0,80.0,74.7,58.31
2016,10,27,8,15,0.0,96.0,2.65,14.0,96.0,89.76,71.16
2016,10,27,8,30,0.0,112.0,2.6,14.0,112.0,104.73,83.75
2016,10,27,8,45,0.0,86.5,2.55,14.5,86.5,74.07,57.56
2016,10,27,9,0,0.0,61.0,2.5,15.0,61.0,50.53,37.44
2016,10,27,9,15,10.5,120.5,2.45,15.0,126.0,116.42,93.23
2016,10,27,9,30,21.0,180.0,2.4,15.0,191.0,189.21,153.35
2016,10,27,9,45,17.5,185.5,2.35,15.5,195.0,189.0,152.19
2016,10,27,10,0,14.0,191.0,2.3,16.0,199.0,189.06,151.45
2016,10,27,10,15,7.0,128.0,2.25,16.0,132.0,116.92,92.1
2016,10,27,10,30,0.0,65.0,2.2,16.0,65.0,53.95,39.61
2016,10,27,10,45,0.0,67.0,2.15,16.0,67.0,55.63,41.01
2016,10,27,11,0,0.0,69.0,2.1,16.0,69.0,57.31,42.36
2016,10,27,11,15,0.0,118.5,2.2,16.0,119.0,100.12,77.73
2016,10,27,11,30,0.0,168.0,2.3,16.0,169.0,145.51,114.73
2016,10,27,11,45,0.5,168.5,2.4,16.0,169.5,145.91,114.98
2016,10,27,12,0,1.0,169.0,2.5,16.0,170.0,146.33,115.35
2016,10,27,12,15,0.5,150.0,2.5,15.5,150.5,128.18,100.77
2016,10,27,12,30,0.0,131.0,2.5,15.0,131.0,110.58,86.56
2016,10,27,12,45,0.0,121.5,2.5,15.0,121.5,102.09,79.65
2016,10,27,13,0,0.0,112.0,2.5,15.0,112.0,93.74,72.83
2016,10,27,13,15,0.0,103.0,2.4,15.0,103.0,85.94,66.45
2016,10,27,13,30,0.0,94.0,2.3,15.0,94.0,78.23,60.14
2016,10,27,13,45,0.0,98.0,2.2,15.0,98.0,81.6,63.06
2016,10,27,14,0,0.0,102.0,2.1,15.0,102.0,84.92,65.95
2016,10,27,14,15,0.0,111.0,2.0,15.0,111.0,92.35,72.29
2016,10,27,14,30,0.0,120.0,1.9,15.0,120.0,99.56,78.47
2016,10,27,14,45,0.0,84.5,1.8,15.0,84.5,70.06,53.89
2016,10,27,15,0,0.0,49.0,1.7,15.0,49.0,40.53,29.01
2016,10,27,15,15,0.0,43.0,1.6,15.0,43.0,35.53,24.83
2016,10,27,15,30,0.0,37.0,1.5,15.0,37.0,30.55,20.59
2016,10,27,15,45,0.0,31.0,1.4,15.0,31.0,25.57,16.32
2016,10,27,16,0,0.0,25.0,1.3,15.0,25.0,20.6,12.76
2016,10,27,16,15,0.0,19.0,1.2,15.0,19.0,15.63,8.2
2016,10,27,16,30,0.0,13.0,1.1,15.0,13.0,10.68,3.63
2016,10,27,16,45,0.0,8.0,1.0,15.0,8.0,6.57,0.0
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.95,14.5,1.5,1.28,0.0
2016,10,27,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.5,0.35,14.0,0.5,0.43,0.0
2016,10,28,7,0,0.0,1.0,0.3,14.0,1.0,0.82,0.0
2016,10,28,7,15,0.0,3.0,0.35,14.0,3.0,2.46,0.0
2016,10,28,7,30,0.0,5.0,0.4,14.0,5.0,4.1,0.0
2016,10,28,7,45,0.0,7.0,0.5,14.5,7.0,5.75,0.0
2016,10,28,8,0,0.0,9.0,0.6,15.0,9.0,7.39,0.72
2016,10,28,8,15,0.0,11.0,0.7,15.0,11.0,9.05,2.15
2016,10,28,8,30,0.0,13.0,0.8,15.0,13.0,10.7,3.57
2016,10,28,8,45,74.0,94.5,0.9,15.0,125.0,176.67,146.48
2016,10,28,9,0,148.0,176.0,1.0,15.0,237.0,353.47,289.28
2016,10,28,9,15,74.0,145.0,1.1,15.0,175.5,218.66,178.5
2016,10,28,9,30,0.0,114.0,1.2,15.0,114.0,98.67,77.31
2016,10,28,9,45,0.0,124.5,1.35,15.5,124.5,108.19,85.13
2016,10,28,10,0,0.0,135.0,1.5,16.0,135.0,117.7,92.62
2016,10,28,10,15,7.0,169.0,1.6,16.0,173.5,157.59,125.36
2016,10,28,10,30,14.0,203.0,1.7,16.0,212.0,197.89,157.92
2016,10,28,10,45,7.0,149.5,1.85,16.0,154.0,136.36,107.64
2016,10,28,11,0,0.0,96.0,2.0,16.0,96.0,80.08,61.17
2016,10,28,11,15,0.0,114.0,2.1,16.0,114.0,96.09,74.41
2016,10,28,11,30,0.0,132.0,2.2,16.0,132.0,112.23,87.6
2016,10,28,11,45,0.0,114.5,2.35,16.0,114.5,96.33,74.51
2016,10,28,12,0,0.0,97.0,2.5,16.0,97.0,80.88,61.8
2016,10,28,12,15,0.0,100.5,2.55,16.0,100.5,83.91,64.33
2016,10,28,12,30,0.0,104.0,2.6,16.0,104.0,86.92,66.85
2016,10,28,12,45,0.0,124.0,2.65,16.0,124.0,104.31,81.23
2016,10,28,13,0,0.0,144.0,2.7,16.0,144.0,121.73,95.61
2016,10,28,13,15,28.0,191.0,2.7,16.0,207.0,188.31,150.54
2016,10,28,13,30,56.0,238.0,2.7,16.0,270.0,245.55,196.82
2016,10,28,13,45,28.0,166.5,2.7,16.0,182.5,160.14,127.5
2016,10,28,14,0,0.0,95.0,2.7,16.0,95.0,79.02,60.74
2016,10,28,14,15,0.0,65.0,2.65,16.0,65.0,53.89,39.9
2016,10,28,14,30,0.0,35.0,2.6,16.0,35.0,28.92,18.93
2016,10,28,14,45,0.0,56.0,2.6,16.0,56.0,46.36,33.77
2016,10,28,15,0,0.0,77.0,2.6,16.0,77.0,63.8,48.59
2016,10,28,15,15,0.0,68.0,2.45,15.5,68.0,56.37,42.47
2016,10,28,15,30,0.0,59.0,2.3,15.0,59.0,48.86,36.21
2016,10,28,15,45,315.5,53.5,2.15,15.0,124.5,52.02,31.87
2016,10,28,16,0,631.0,48.0,2.0,15.0,190.0,42.06,31.78
2016,10,28,16,15,553.0,41.5,1.75,14.5,144.5,33.71,24.15
2016,10,28,16,30,475.0,35.0,1.5,14.0,99.0,28.78,19.31
2016,10,28,16,45,237.5,28.5,1.3,13.5,60.5,23.54,12.4
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,18.78,0.0
2016,10,28,17,15,0.0,11.0,1.1,13.0,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.0,1.7,13.5,2.0,1.71,0.0
2016,10,29,7,0,0.0,4.0,1.8,14.0,4.0,3.28,0.0
2016,10,29,7,15,0.0,9.0,1.9,14.0,9.0,7.39,0.4
2016,10,29,7,30,0.0,14.0,2.0,14.0,14.0,11.51,4.08
2016,10,29,7,45,0.0,19.0,2.15,14.0,19.0,15.63,7.74
2016,10,29,8,0,0.0,24.0,2.3,14.0,24.0,19.77,11.37
2016,10,29,8,15,0.0,29.5,2.4,14.0,29.5,24.33,15.33
2016,10,29,8,30,0.0,35.0,2.5,14.0,35.0,28.89,19.24
2016,10,29,8,45,0.0,73.0,2.6,14.5,73.0,60.8,46.39
2016,10,29,9,0,0.0,111.0,2.7,15.0,111.0,98.46,77.92
2016,10,29,9,15,2.5,135.0,2.8,15.0,136.0,124.64,99.68
2016,10,29,9,30,5.0,159.0,2.9,15.0,161.0,150.94,121.32
2016,10,29,9,45,2.5,129.0,3.05,15.5,130.0,115.25,91.22
2016,10,29,10,0,0.0,99.0,3.2,16.0,99.0,83.28,64.28
2016,10,29,10,15,9.0,154.0,3.25,16.0,159.0,144.54,115.21
2016,10,29,10,30,18.0,209.0,3.3,16.0,219.0,208.37,167.23
2016,10,29,10,45,48.5,238.5,3.35,16.5,267.5,286.75,230.48
2016,10,29,11,0,79.0,268.0,3.4,17.0,316.0,345.81,277.11
2016,10,29,11,15,132.5,278.0,3.35,17.0,359.0,420.18,336.07
2016,10,29,11,30,186.0,288.0,3.3,17.0,402.0,471.91,376.65
2016,10,29,11,45,193.0,288.5,3.3,17.0,407.5,468.94,374.01
2016,10,29,12,0,200.0,289.0,3.3,17.0,413.0,464.91,370.82
2016,10,29,12,15,101.0,232.0,3.25,17.0,295.0,313.88,251.27
2016,10,29,12,30,2.0,175.0,3.2,17.0,177.0,151.86,119.4
2016,10,29,12,45,36.0,217.5,3.15,17.0,239.0,225.66,180.17
2016,10,29,13,0,70.0,260.0,3.1,17.0,301.0,287.12,229.53
2016,10,29,13,15,45.0,233.5,3.0,17.0,259.5,239.69,191.18
2016,10,29,13,30,20.0,207.0,2.9,17.0,218.0,188.47,149.84
2016,10,29,13,45,53.5,214.5,2.85,17.0,242.0,217.32,173.57
2016,10,29,14,0,87.0,222.0,2.8,17.0,266.0,234.53,187.2
2016,10,29,14,15,102.0,208.5,2.7,17.0,256.5,221.13,175.86
2016,10,29,14,30,117.0,195.0,2.6,17.0,247.0,209.95,165.98
2016,10,29,14,45,58.5,154.0,2.55,17.0,180.0,145.46,114.23
2016,10,29,15,0,0.0,113.0,2.5,17.0,113.0,92.74,72.53
2016,10,29,15,15,354.5,85.0,2.35,16.5,193.5,130.67,88.93
2016,10,29,15,30,709.0,57.0,2.2,16.0,274.0,122.31,68.14
2016,10,29,15,45,656.5,53.0,2.1,16.0,228.0,68.26,38.08
2016,10,29,16,0,604.0,49.0,2.0,16.0,182.0,39.36,29.23
2016,10,29,16,15,524.0,42.0,1.85,15.5,137.5,34.05,24.3
2016,10,29,16,30,444.0,35.0,1.7,15.0,93.0,28.75,19.11
2016,10,29,16,45,222.0,27.0,1.55,14.5,56.0,22.26,10.75
2016,10,29,17,0,0.0,19.0,1.4,14.0,19.0,16.22,0.0
2016,10,29,17,15,0.0,9.5,1.4,13.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
