Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.5,4.15,13.5,3.5,2.99,0.0
2016,10,30,7,0,0.0,7.0,4.3,14.0,7.0,5.74,0.0
2016,10,30,7,15,0.0,15.5,4.3,14.0,15.5,12.75,4.73
2016,10,30,7,30,0.0,24.0,4.3,14.0,24.0,19.78,11.03
2016,10,30,7,45,0.0,33.5,4.35,14.0,33.5,27.65,17.96
2016,10,30,8,0,0.0,43.0,4.4,14.0,43.0,35.54,24.87
2016,10,30,8,15,0.0,53.0,4.45,14.0,53.0,43.86,32.06
2016,10,30,8,30,0.0,63.0,4.5,14.0,63.0,52.2,39.19
2016,10,30,8,45,0.0,84.0,4.55,14.5,84.0,71.93,55.84
2016,10,30,9,0,0.0,105.0,4.6,15.0,105.0,92.31,72.81
2016,10,30,9,15,0.0,56.0,4.65,15.0,56.0,46.37,33.84
2016,10,30,9,30,0.0,7.0,4.7,15.0,7.0,5.77,0.0
2016,10,30,9,45,1.5,87.5,4.8,15.0,88.5,74.37,57.38
2016,10,30,10,0,3.0,168.0,4.9,15.0,170.0,154.7,124.18
2016,10,30,10,15,2.5,169.5,4.95,15.0,171.0,154.17,123.41
2016,10,30,10,30,2.0,171.0,5.0,15.0,172.0,153.9,122.98
2016,10,30,10,45,33.5,216.0,5.1,15.5,236.0,246.7,199.66
2016,10,30,11,0,65.0,261.0,5.2,16.0,300.0,324.93,262.8
2016,10,30,11,15,133.5,272.5,5.15,16.0,354.0,415.07,336.01
2016,10,30,11,30,202.0,284.0,5.1,16.0,408.0,481.91,389.67
2016,10,30,11,45,514.5,197.0,5.1,16.0,513.5,682.83,551.9
2016,10,30,12,0,827.0,110.0,5.1,16.0,619.0,832.79,665.96
2016,10,30,12,15,825.0,110.0,5.05,16.0,613.5,799.35,640.14
2016,10,30,12,30,823.0,110.0,5.0,16.0,608.0,763.11,613.26
2016,10,30,12,45,816.0,109.5,4.95,16.0,595.0,720.12,580.7
2016,10,30,13,0,809.0,109.0,4.9,16.0,582.0,675.12,545.0
2016,10,30,13,15,642.0,152.0,4.85,16.0,519.0,572.87,462.75
2016,10,30,13,30,475.0,195.0,4.8,16.0,456.0,474.47,383.01
2016,10,30,13,45,273.5,205.5,4.75,16.0,354.5,339.66,274.11
2016,10,30,14,0,72.0,216.0,4.7,16.0,253.0,222.28,178.58
2016,10,30,14,15,398.5,156.0,4.55,16.0,336.0,313.41,249.25
2016,10,30,14,30,725.0,96.0,4.4,16.0,419.0,350.58,269.41
2016,10,30,14,45,704.0,91.0,4.3,16.0,381.0,292.03,216.29
2016,10,30,15,0,683.0,86.0,4.2,16.0,343.0,235.26,164.96
2016,10,30,15,15,644.5,81.0,4.0,15.5,300.5,177.61,115.61
2016,10,30,15,30,606.0,76.0,3.8,15.0,258.0,124.45,74.63
2016,10,30,15,45,561.0,68.0,3.65,15.0,215.0,73.31,44.72
2016,10,30,16,0,516.0,60.0,3.5,15.0,172.0,47.94,36.9
2016,10,30,16,15,427.0,51.0,3.4,14.5,128.5,41.31,30.72
2016,10,30,16,30,338.0,42.0,3.3,14.0,85.0,34.68,24.18
2016,10,30,16,45,169.0,29.5,3.2,14.0,51.0,22.84,10.42
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,14.51,0.0
2016,10,30,17,15,0.0,8.5,3.05,14.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,85.5,12.5,1.7,11.5,18.0,66.2,0.0
2016,10,31,7,0,171.0,25.0,1.7,12.0,36.0,183.84,72.15
2016,10,31,7,15,292.0,37.0,1.8,12.0,75.0,305.65,244.0
2016,10,31,7,30,413.0,49.0,1.9,12.0,114.0,425.71,350.84
2016,10,31,7,45,493.5,56.0,2.0,12.5,158.5,515.76,426.03
2016,10,31,8,0,574.0,63.0,2.1,13.0,203.0,608.82,500.17
2016,10,31,8,15,307.0,95.5,2.15,13.0,172.0,426.82,356.26
2016,10,31,8,30,40.0,128.0,2.2,13.0,141.0,179.39,147.73
2016,10,31,8,45,45.5,144.5,2.3,13.5,161.5,201.46,166.45
2016,10,31,9,0,51.0,161.0,2.4,14.0,182.0,223.63,184.24
2016,10,31,9,15,86.0,182.0,2.45,14.0,220.5,280.15,231.2
2016,10,31,9,30,121.0,203.0,2.5,14.0,259.0,356.97,293.19
2016,10,31,9,45,70.5,198.5,2.55,14.0,231.5,276.96,226.57
2016,10,31,10,0,20.0,194.0,2.6,14.0,204.0,199.62,161.6
2016,10,31,10,15,155.5,218.0,2.6,14.0,304.5,395.24,323.45
2016,10,31,10,30,291.0,242.0,2.6,14.0,405.0,570.52,460.66
2016,10,31,10,45,194.0,255.0,2.65,14.5,365.5,465.62,375.45
2016,10,31,11,0,97.0,268.0,2.7,15.0,326.0,363.69,292.61
2016,10,31,11,15,58.0,246.5,2.75,15.0,281.5,297.53,239.41
2016,10,31,11,30,19.0,225.0,2.8,15.0,237.0,218.67,175.07
2016,10,31,11,45,190.5,240.5,2.85,15.0,357.0,413.89,335.47
2016,10,31,12,0,362.0,256.0,2.9,15.0,477.0,580.7,465.7
2016,10,31,12,15,361.0,254.0,2.95,15.0,473.0,560.41,449.03
2016,10,31,12,30,360.0,252.0,3.0,15.0,469.0,538.95,432.51
2016,10,31,12,45,291.0,258.0,3.1,15.5,431.0,475.75,381.89
2016,10,31,13,0,222.0,264.0,3.2,16.0,393.0,405.45,325.66
2016,10,31,13,15,152.0,252.5,3.25,15.5,339.5,335.79,270.44
2016,10,31,13,30,82.0,241.0,3.3,15.0,286.0,264.13,212.9
2016,10,31,13,45,41.0,177.5,3.35,15.0,200.0,177.24,142.31
2016,10,31,14,0,0.0,114.0,3.4,15.0,114.0,95.12,74.51
2016,10,31,14,15,13.5,141.5,3.45,15.0,147.5,123.65,98.43
2016,10,31,14,30,27.0,169.0,3.5,15.0,181.0,152.68,122.34
2016,10,31,14,45,13.5,133.0,3.55,15.0,139.0,113.62,90.15
2016,10,31,15,0,0.0,97.0,3.6,15.0,97.0,79.92,62.42
2016,10,31,15,15,0.0,85.0,3.55,15.0,85.0,69.84,54.0
2016,10,31,15,30,0.0,73.0,3.5,15.0,73.0,59.87,45.56
2016,10,31,15,45,0.0,60.0,3.5,15.0,60.0,49.26,36.46
2016,10,31,16,0,0.0,47.0,3.5,15.0,47.0,38.84,28.84
2016,10,31,16,15,0.0,35.0,3.5,14.5,35.0,28.93,19.81
2016,10,31,16,30,0.0,23.0,3.5,14.0,23.0,18.97,10.63
2016,10,31,16,45,0.0,13.5,3.5,14.0,13.5,11.12,1.69
2016,10,31,17,0,0.0,4.0,3.5,14.0,4.0,3.41,0.0
2016,10,31,17,15,0.0,2.0,3.6,14.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,98.0,11.5,1.95,11.5,17.0,73.38,0.0
2016,11,1,7,0,196.0,23.0,1.9,12.0,34.0,194.84,53.87
2016,11,1,7,15,321.5,34.0,1.95,12.0,73.5,324.55,257.39
2016,11,1,7,30,447.0,45.0,2.0,12.0,113.0,447.57,367.63
2016,11,1,7,45,523.5,51.5,2.05,12.5,158.0,534.11,440.02
2016,11,1,8,0,600.0,58.0,2.1,13.0,203.0,623.63,511.17
2016,11,1,8,15,647.5,63.0,2.15,13.0,248.0,688.16,561.17
2016,11,1,8,30,695.0,68.0,2.2,13.0,293.0,752.7,609.36
2016,11,1,8,45,727.0,72.0,2.25,13.5,334.5,794.58,638.17
2016,11,1,9,0,759.0,76.0,2.3,14.0,376.0,841.59,669.98
2016,11,1,9,15,781.5,78.5,2.25,14.0,413.5,875.32,691.87
2016,11,1,9,30,804.0,81.0,2.2,14.0,451.0,906.11,711.38
2016,11,1,9,45,821.5,83.0,2.15,14.5,483.5,928.21,723.25
2016,11,1,10,0,839.0,85.0,2.1,15.0,516.0,946.8,732.65
2016,11,1,10,15,850.0,86.5,1.95,15.0,541.0,954.78,734.94
2016,11,1,10,30,861.0,88.0,1.8,15.0,566.0,958.95,734.74
2016,11,1,10,45,867.0,89.5,1.7,15.0,583.5,954.46,729.44
2016,11,1,11,0,873.0,91.0,1.6,15.0,601.0,946.13,721.77
2016,11,1,11,15,876.5,91.5,1.5,15.0,611.5,930.43,709.33
2016,11,1,11,30,880.0,92.0,1.4,15.0,622.0,901.7,688.29
2016,11,1,11,45,880.0,92.5,1.35,15.5,624.0,876.21,669.17
2016,11,1,12,0,880.0,93.0,1.3,16.0,626.0,855.5,653.43
2016,11,1,12,15,878.0,92.5,1.25,16.0,620.5,820.06,628.84
2016,11,1,12,30,876.0,92.0,1.2,16.0,615.0,781.7,602.34
2016,11,1,12,45,873.0,90.5,1.2,16.0,602.0,738.76,573.11
2016,11,1,13,0,870.0,89.0,1.2,16.0,589.0,693.36,540.13
2016,11,1,13,15,861.5,87.5,1.15,16.0,568.5,642.27,501.39
2016,11,1,13,30,853.0,86.0,1.1,16.0,548.0,589.68,460.56
2016,11,1,13,45,839.5,84.5,1.1,16.0,520.0,533.22,416.03
2016,11,1,14,0,826.0,83.0,1.1,16.0,492.0,476.3,369.66
2016,11,1,14,15,808.0,81.0,1.1,16.0,458.0,416.86,319.83
2016,11,1,14,30,790.0,79.0,1.1,16.0,424.0,358.06,268.98
2016,11,1,14,45,762.0,76.5,1.1,16.0,384.5,296.82,215.32
2016,11,1,15,0,734.0,74.0,1.1,16.0,345.0,238.03,163.45
2016,11,1,15,15,697.0,69.5,1.15,15.5,302.0,175.94,111.13
2016,11,1,15,30,660.0,65.0,1.2,15.0,259.0,120.4,68.78
2016,11,1,15,45,605.5,59.5,1.25,15.0,214.0,67.81,39.25
2016,11,1,16,0,551.0,54.0,1.3,15.0,169.0,43.37,32.84
2016,11,1,16,15,461.5,45.5,1.45,14.5,125.0,36.97,26.85
2016,11,1,16,30,372.0,37.0,1.6,14.0,81.0,30.56,20.46
2016,11,1,16,45,226.5,24.5,1.75,13.5,47.5,20.33,6.72
2016,11,1,17,0,81.0,12.0,1.9,13.0,14.0,10.24,0.0
2016,11,1,17,15,40.5,6.0,1.95,12.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.0,10.0,1.8,10.0,16.5,84.33,0.0
2016,11,2,7,0,234.0,20.0,1.8,10.0,33.0,217.0,27.63
2016,11,2,7,15,357.5,30.5,1.85,10.5,72.5,347.24,274.12
2016,11,2,7,30,481.0,41.0,1.9,11.0,112.0,468.85,384.59
2016,11,2,7,45,553.0,47.5,2.0,11.5,157.5,552.19,454.95
2016,11,2,8,0,625.0,54.0,2.1,12.0,203.0,638.5,524.07
2016,11,2,8,15,670.5,59.0,2.1,12.0,247.5,694.77,567.71
2016,11,2,8,30,716.0,64.0,2.1,12.0,292.0,758.6,615.21
2016,11,2,8,45,747.0,67.5,2.15,12.5,334.0,806.28,648.33
2016,11,2,9,0,778.0,71.0,2.2,13.0,376.0,851.92,679.08
2016,11,2,9,15,799.5,73.5,2.15,13.5,413.0,884.82,699.03
2016,11,2,9,30,821.0,76.0,2.1,14.0,450.0,914.75,716.52
2016,11,2,9,45,844.0,75.5,2.1,14.5,483.5,938.9,730.26
2016,11,2,10,0,867.0,75.0,2.1,15.0,517.0,948.77,734.1
2016,11,2,10,15,877.0,76.5,1.95,15.0,542.0,955.86,735.89
2016,11,2,10,30,887.0,78.0,1.8,15.0,567.0,959.18,735.12
2016,11,2,10,45,892.5,79.0,1.7,15.5,584.5,953.73,727.81
2016,11,2,11,0,898.0,80.0,1.6,16.0,602.0,944.46,718.2
2016,11,2,11,15,901.5,80.5,1.5,16.0,612.0,928.94,705.93
2016,11,2,11,30,905.0,81.0,1.4,16.0,622.0,909.7,691.38
2016,11,2,11,45,904.5,81.5,1.3,16.5,624.0,883.35,670.93
2016,11,2,12,0,904.0,82.0,1.2,17.0,626.0,853.65,648.46
2016,11,2,12,15,902.0,82.0,1.1,17.0,620.5,818.94,623.92
2016,11,2,12,30,900.0,82.0,1.0,17.0,615.0,781.26,597.38
2016,11,2,12,45,898.0,80.0,0.95,17.0,602.5,738.58,568.01
2016,11,2,13,0,896.0,78.0,0.9,17.0,590.0,693.33,535.46
2016,11,2,13,15,888.0,77.0,0.85,17.0,569.5,643.02,497.58
2016,11,2,13,30,880.0,76.0,0.8,17.0,549.0,591.07,457.55
2016,11,2,13,45,868.0,75.0,0.75,17.0,521.0,535.63,413.76
2016,11,2,14,0,856.0,74.0,0.7,17.0,493.0,480.6,368.88
2016,11,2,14,15,839.0,72.0,0.7,17.0,459.5,420.15,318.82
2016,11,2,14,30,822.0,70.0,0.7,17.0,426.0,360.17,267.52
2016,11,2,14,45,797.0,67.5,0.75,17.0,386.5,298.15,213.7
2016,11,2,15,0,772.0,65.0,0.8,17.0,347.0,238.15,161.07
2016,11,2,15,15,737.5,61.0,0.85,16.5,304.0,177.55,110.05
2016,11,2,15,30,703.0,57.0,0.9,16.0,261.0,120.78,67.01
2016,11,2,15,45,649.5,52.5,0.95,16.0,215.0,66.99,37.54
2016,11,2,16,0,596.0,48.0,1.0,16.0,169.0,38.79,28.65
2016,11,2,16,15,511.0,40.5,1.1,15.5,125.0,33.04,23.28
2016,11,2,16,30,426.0,33.0,1.2,15.0,81.0,27.29,17.49
2016,11,2,16,45,272.0,21.5,1.3,14.5,46.5,17.79,3.94
2016,11,2,17,0,118.0,10.0,1.4,14.0,12.0,8.54,0.0
2016,11,2,17,15,59.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,9.5,1.95,10.0,15.5,82.83,0.0
2016,11,3,7,0,231.0,19.0,2.0,10.0,31.0,211.92,0.0
2016,11,3,7,15,356.0,29.0,2.05,10.5,70.0,344.18,269.17
2016,11,3,7,30,481.0,39.0,2.1,11.0,109.0,465.86,382.11
2016,11,3,7,45,554.0,46.0,2.15,11.5,154.0,550.33,453.72
2016,11,3,8,0,627.0,53.0,2.2,12.0,199.0,638.04,524.02
2016,11,3,8,15,673.5,57.5,2.15,12.5,244.0,694.58,566.76
2016,11,3,8,30,720.0,62.0,2.1,13.0,289.0,758.62,613.0
2016,11,3,8,45,752.0,65.5,2.1,13.5,331.0,807.18,646.28
2016,11,3,9,0,784.0,69.0,2.1,14.0,373.0,853.76,677.11
2016,11,3,9,15,805.5,71.0,2.05,14.5,410.0,886.01,696.45
2016,11,3,9,30,827.0,73.0,2.0,15.0,447.0,915.28,713.34
2016,11,3,9,45,847.0,73.5,2.0,15.5,479.5,937.84,725.89
2016,11,3,10,0,867.0,74.0,2.0,16.0,512.0,946.16,728.67
2016,11,3,10,15,877.5,75.5,1.9,16.0,537.0,953.74,731.35
2016,11,3,10,30,888.0,77.0,1.8,16.0,562.0,957.55,731.53
2016,11,3,10,45,894.5,78.0,1.7,16.5,580.0,953.06,724.89
2016,11,3,11,0,901.0,79.0,1.6,17.0,598.0,944.72,715.93
2016,11,3,11,15,904.5,79.5,1.5,17.0,608.5,929.18,703.68
2016,11,3,11,30,908.0,80.0,1.4,17.0,619.0,909.92,689.16
2016,11,3,11,45,907.5,80.5,1.35,17.5,621.0,883.55,669.47
2016,11,3,12,0,907.0,81.0,1.3,18.0,623.0,853.82,647.74
2016,11,3,12,15,905.0,80.5,1.25,18.0,617.5,818.51,623.51
2016,11,3,12,30,903.0,80.0,1.2,18.0,612.0,780.25,597.25
2016,11,3,12,45,897.5,79.5,1.15,18.5,598.5,736.68,566.14
2016,11,3,13,0,892.0,79.0,1.1,19.0,585.0,690.8,532.03
2016,11,3,13,15,884.0,78.0,1.05,19.0,564.5,640.73,494.37
2016,11,3,13,30,876.0,77.0,1.0,19.0,544.0,589.03,454.57
2016,11,3,13,45,862.5,76.0,1.0,19.0,516.0,533.08,410.83
2016,11,3,14,0,849.0,75.0,1.0,19.0,488.0,477.76,366.07
2016,11,3,14,15,832.0,73.0,0.95,19.0,454.0,417.77,316.06
2016,11,3,14,30,815.0,71.0,0.9,19.0,420.0,358.25,264.98
2016,11,3,14,45,789.0,68.5,0.85,19.0,381.0,296.43,211.24
2016,11,3,15,0,763.0,66.0,0.8,19.0,342.0,236.75,159.06
2016,11,3,15,15,727.5,62.0,0.75,18.5,299.0,176.61,108.8
2016,11,3,15,30,692.0,58.0,0.7,18.0,256.0,120.44,66.61
2016,11,3,15,45,636.5,53.0,0.7,18.0,210.5,63.55,34.64
2016,11,3,16,0,581.0,48.0,0.7,18.0,165.0,38.78,28.37
2016,11,3,16,15,493.0,40.5,0.75,17.5,121.0,33.04,23.03
2016,11,3,16,30,405.0,33.0,0.8,17.0,77.0,27.31,17.22
2016,11,3,16,45,202.5,16.5,0.85,16.5,38.5,13.33,0.35
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.5,2.0,11.0,14.0,69.8,0.0
2016,11,4,7,0,191.0,19.0,2.0,11.0,28.0,182.1,0.0
2016,11,4,7,15,320.0,30.0,2.05,11.5,66.5,318.55,245.19
2016,11,4,7,30,449.0,41.0,2.1,12.0,105.0,442.94,362.14
2016,11,4,7,45,524.5,48.5,2.2,12.5,149.5,529.2,435.55
2016,11,4,8,0,600.0,56.0,2.3,13.0,194.0,618.74,507.74
2016,11,4,8,15,648.5,61.0,2.15,13.0,238.5,683.82,557.68
2016,11,4,8,30,697.0,66.0,2.0,13.0,283.0,748.96,605.2
2016,11,4,8,45,729.0,70.0,1.95,13.5,324.5,790.59,633.1
2016,11,4,9,0,761.0,74.0,1.9,14.0,366.0,837.45,663.83
2016,11,4,9,15,784.0,77.0,1.75,14.5,403.5,872.19,683.82
2016,11,4,9,30,807.0,80.0,1.6,15.0,441.0,904.0,701.08
2016,11,4,9,45,823.5,82.0,1.45,15.5,473.0,925.08,710.39
2016,11,4,10,0,840.0,84.0,1.3,16.0,505.0,942.66,717.08
2016,11,4,10,15,851.0,85.5,1.15,16.5,530.0,950.62,717.13
2016,11,4,10,30,862.0,87.0,1.0,17.0,555.0,954.79,714.69
2016,11,4,10,45,870.0,88.0,0.9,17.5,573.0,951.6,708.43
2016,11,4,11,0,878.0,89.0,0.8,18.0,591.0,944.53,699.89
2016,11,4,11,15,882.0,89.5,0.7,18.0,601.5,929.3,687.56
2016,11,4,11,30,886.0,90.0,0.6,18.0,612.0,901.12,667.09
2016,11,4,11,45,887.5,90.0,0.5,18.5,614.5,876.33,647.94
2016,11,4,12,0,889.0,90.0,0.4,19.0,617.0,848.14,626.73
2016,11,4,12,15,887.5,89.5,0.3,19.0,611.5,813.73,602.84
2016,11,4,12,30,886.0,89.0,0.2,19.0,606.0,776.39,577.24
2016,11,4,12,45,885.0,86.5,0.15,19.0,594.0,734.46,549.42
2016,11,4,13,0,884.0,84.0,0.1,19.0,582.0,689.94,518.25
2016,11,4,13,15,876.0,83.0,0.15,19.0,561.5,644.05,485.76
2016,11,4,13,30,868.0,82.0,0.2,19.0,541.0,591.86,447.89
2016,11,4,13,45,856.5,80.0,0.25,19.0,513.5,535.47,405.67
2016,11,4,14,0,845.0,78.0,0.3,19.0,486.0,478.38,361.29
2016,11,4,14,15,827.5,76.0,0.3,19.0,452.0,418.43,312.67
2016,11,4,14,30,810.0,74.0,0.3,19.0,418.0,359.01,262.84
2016,11,4,14,45,785.5,70.5,0.35,19.0,379.0,296.99,210.14
2016,11,4,15,0,761.0,67.0,0.4,19.0,340.0,236.99,158.5
2016,11,4,15,15,725.0,63.0,0.45,18.5,296.5,176.96,108.87
2016,11,4,15,30,689.0,59.0,0.5,18.0,253.0,120.96,67.1
2016,11,4,15,45,634.0,53.5,0.55,18.0,208.0,63.88,34.97
2016,11,4,16,0,579.0,48.0,0.6,18.0,163.0,38.84,28.41
2016,11,4,16,15,489.0,40.0,0.7,17.5,119.0,32.67,22.67
2016,11,4,16,30,399.0,32.0,0.8,17.0,75.0,26.5,16.39
2016,11,4,16,45,199.5,16.0,0.9,16.5,37.5,12.94,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,96.0,8.5,0.65,12.0,13.0,69.18,0.0
2016,11,5,7,0,192.0,17.0,0.7,12.0,26.0,179.18,0.0
2016,11,5,7,15,317.5,28.0,0.7,12.0,63.0,314.42,235.35
2016,11,5,7,30,443.0,39.0,0.7,12.0,100.0,435.47,350.29
2016,11,5,7,45,514.0,47.0,0.75,12.5,143.5,518.17,419.0
2016,11,5,8,0,585.0,55.0,0.8,13.0,187.0,604.05,486.24
2016,11,5,8,15,513.0,76.5,0.8,13.0,210.0,584.61,472.63
2016,11,5,8,30,441.0,98.0,0.8,13.0,233.0,554.02,450.31
2016,11,5,8,45,470.0,105.5,0.85,13.5,268.0,597.22,482.5
2016,11,5,9,0,499.0,113.0,0.9,14.0,303.0,639.72,512.39
2016,11,5,9,15,503.5,125.5,0.85,14.0,333.5,664.41,528.44
2016,11,5,9,30,508.0,138.0,0.8,14.0,364.0,686.75,542.64
2016,11,5,9,45,460.0,161.0,0.8,14.5,376.5,669.03,526.73
2016,11,5,10,0,412.0,184.0,0.8,15.0,389.0,647.75,508.2
2016,11,5,10,15,374.0,203.0,0.8,15.0,396.0,608.56,478.55
2016,11,5,10,30,336.0,222.0,0.8,15.0,403.0,589.0,462.75
2016,11,5,10,45,439.5,201.5,0.85,15.5,446.5,674.61,525.64
2016,11,5,11,0,543.0,181.0,0.9,16.0,490.0,736.58,569.48
2016,11,5,11,15,706.5,132.0,1.0,16.0,541.0,824.42,631.05
2016,11,5,11,30,870.0,83.0,1.1,16.0,592.0,877.54,667.17
2016,11,5,11,45,871.0,83.0,1.2,16.5,594.0,852.93,649.87
2016,11,5,12,0,872.0,83.0,1.3,17.0,596.0,825.03,631.24
2016,11,5,12,15,869.5,82.5,1.35,17.0,590.5,790.6,608.51
2016,11,5,12,30,867.0,82.0,1.4,17.0,585.0,753.39,583.67
2016,11,5,12,45,665.0,142.5,1.45,17.0,523.5,644.81,504.51
2016,11,5,13,0,463.0,203.0,1.5,17.0,462.0,529.6,417.15
2016,11,5,13,15,340.5,218.0,1.55,17.0,404.5,430.21,341.19
2016,11,5,13,30,218.0,233.0,1.6,17.0,347.0,344.12,273.67
2016,11,5,13,45,267.5,213.0,1.65,17.0,346.0,343.83,273.41
2016,11,5,14,0,317.0,193.0,1.7,17.0,345.0,329.02,260.53
2016,11,5,14,15,215.5,186.5,1.7,16.5,286.5,254.02,200.81
2016,11,5,14,30,114.0,180.0,1.7,16.0,228.0,197.04,155.89
2016,11,5,14,45,86.0,161.0,1.75,16.0,195.5,159.52,125.42
2016,11,5,15,0,58.0,142.0,1.8,16.0,163.0,129.96,101.61
2016,11,5,15,15,52.5,124.5,1.75,15.5,141.5,109.1,84.48
2016,11,5,15,30,47.0,107.0,1.7,15.0,120.0,89.28,68.35
2016,11,5,15,45,38.0,89.0,1.7,15.0,98.0,70.04,53.13
2016,11,5,16,0,29.0,71.0,1.7,15.0,76.0,54.61,42.58
2016,11,5,16,15,14.5,52.5,1.6,14.5,55.0,40.99,30.14
2016,11,5,16,30,0.0,34.0,1.5,14.0,34.0,27.27,17.08
2016,11,5,16,45,0.0,17.0,1.45,14.0,17.0,14.01,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,4.5,0.85,13.0,4.5,3.84,0.0
2016,11,6,7,0,0.0,9.0,0.8,13.0,9.0,7.68,0.0
2016,11,6,7,15,0.0,24.0,0.9,13.0,24.0,20.86,10.09
2016,11,6,7,30,0.0,39.0,1.0,13.0,39.0,36.62,24.95
2016,11,6,7,45,0.0,56.5,1.1,13.5,56.5,54.91,40.96
2016,11,6,8,0,0.0,74.0,1.2,14.0,74.0,72.4,56.11
2016,11,6,8,15,2.5,90.5,1.2,14.0,91.5,90.3,71.59
2016,11,6,8,30,5.0,107.0,1.2,14.0,109.0,108.19,86.83
2016,11,6,8,45,9.0,122.0,1.3,14.0,125.5,125.59,101.53
2016,11,6,9,0,13.0,137.0,1.4,14.0,142.0,143.18,116.19
2016,11,6,9,15,58.0,163.0,1.4,14.0,188.5,231.4,190.33
2016,11,6,9,30,103.0,189.0,1.4,14.0,235.0,304.45,249.96
2016,11,6,9,45,86.5,200.0,1.4,14.5,240.5,297.97,242.75
2016,11,6,10,0,70.0,211.0,1.4,15.0,246.0,291.31,235.86
2016,11,6,10,15,175.5,220.5,1.35,15.0,313.0,419.58,339.03
2016,11,6,10,30,281.0,230.0,1.3,15.0,380.0,546.54,435.86
2016,11,6,10,45,387.0,213.5,1.3,15.5,427.5,618.44,489.1
2016,11,6,11,0,493.0,197.0,1.3,16.0,475.0,707.9,553.24
2016,11,6,11,15,416.0,221.0,1.35,16.0,458.5,650.81,509.17
2016,11,6,11,30,339.0,245.0,1.4,16.0,442.0,577.89,454.79
2016,11,6,11,45,345.0,245.0,1.45,16.0,446.0,569.27,449.1
2016,11,6,12,0,351.0,245.0,1.5,16.0,450.0,559.02,441.58
2016,11,6,12,15,278.0,254.5,1.5,16.0,416.0,494.99,391.96
2016,11,6,12,30,205.0,264.0,1.5,16.0,382.0,420.63,334.42
2016,11,6,12,45,207.0,257.5,1.5,16.5,374.5,402.91,320.56
2016,11,6,13,0,209.0,251.0,1.5,17.0,367.0,384.63,305.79
2016,11,6,13,15,207.0,242.0,1.45,17.0,353.5,360.8,287.0
2016,11,6,13,30,205.0,233.0,1.4,17.0,340.0,336.88,267.94
2016,11,6,13,45,338.0,197.0,1.4,17.0,362.0,365.23,289.86
2016,11,6,14,0,471.0,161.0,1.4,17.0,384.0,378.32,297.64
2016,11,6,14,15,325.5,169.0,1.35,16.5,318.5,288.59,226.42
2016,11,6,14,30,180.0,177.0,1.3,16.0,253.0,217.48,170.73
2016,11,6,14,45,186.5,159.5,1.3,16.0,231.5,190.23,147.34
2016,11,6,15,0,193.0,142.0,1.3,16.0,210.0,162.43,123.02
2016,11,6,15,15,181.5,125.0,1.15,15.5,182.5,131.53,97.28
2016,11,6,15,30,170.0,108.0,1.0,15.0,155.0,102.33,74.07
2016,11,6,15,45,155.0,89.5,0.9,15.0,126.5,73.74,53.74
2016,11,6,16,0,140.0,71.0,0.8,15.0,98.0,53.12,41.24
2016,11,6,16,15,112.5,53.0,0.75,14.5,71.0,40.29,29.49
2016,11,6,16,30,85.0,35.0,0.7,14.0,44.0,27.12,16.78
2016,11,6,16,45,42.5,17.5,0.7,14.0,22.0,13.91,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,12.5,8.0,6.83,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,13.66,0.0
2016,11,7,7,15,84.0,30.5,1.5,13.0,41.5,128.6,90.04
2016,11,7,7,30,168.0,45.0,1.5,13.0,67.0,212.75,173.17
2016,11,7,7,45,200.5,62.0,1.55,13.5,98.5,265.05,219.95
2016,11,7,8,0,233.0,79.0,1.6,14.0,130.0,318.42,265.7
2016,11,7,8,15,253.0,95.0,1.55,14.0,161.5,360.28,300.69
2016,11,7,8,30,273.0,111.0,1.5,14.0,193.0,402.18,334.49
2016,11,7,8,45,285.0,126.5,1.45,14.5,223.0,435.79,359.86
2016,11,7,9,0,297.0,142.0,1.4,15.0,253.0,468.59,383.79
2016,11,7,9,15,303.0,157.0,1.35,15.5,280.0,494.01,401.28
2016,11,7,9,30,309.0,172.0,1.3,16.0,307.0,518.1,417.38
2016,11,7,9,45,334.0,181.5,1.3,16.5,337.0,551.68,441.14
2016,11,7,10,0,359.0,191.0,1.3,17.0,367.0,584.01,463.45
2016,11,7,10,15,385.5,196.0,1.25,17.0,393.5,610.45,481.8
2016,11,7,10,30,412.0,201.0,1.2,17.0,420.0,655.59,512.94
2016,11,7,10,45,430.5,204.5,1.15,17.5,439.5,668.57,519.85
2016,11,7,11,0,449.0,208.0,1.1,18.0,459.0,679.0,525.22
2016,11,7,11,15,417.5,220.0,1.05,18.0,457.0,650.69,503.07
2016,11,7,11,30,386.0,232.0,1.0,18.0,455.0,604.3,468.79
2016,11,7,11,45,372.5,236.5,1.0,18.5,452.0,583.12,452.35
2016,11,7,12,0,359.0,241.0,1.0,19.0,449.0,561.14,435.08
2016,11,7,12,15,410.5,225.5,1.0,19.0,462.0,568.1,441.09
2016,11,7,12,30,462.0,210.0,1.0,19.0,475.0,585.38,453.67
2016,11,7,12,45,440.0,210.5,1.05,19.0,458.0,545.99,424.41
2016,11,7,13,0,418.0,211.0,1.1,19.0,441.0,506.92,395.43
2016,11,7,13,15,482.0,185.0,1.05,19.0,441.0,496.42,387.64
2016,11,7,13,30,546.0,159.0,1.0,19.0,441.0,478.79,373.48
2016,11,7,13,45,500.5,160.5,1.0,19.0,408.5,423.55,330.08
2016,11,7,14,0,455.0,162.0,1.0,19.0,376.0,371.77,288.85
2016,11,7,14,15,322.5,168.5,0.95,19.0,314.5,286.98,222.3
2016,11,7,14,30,190.0,175.0,0.9,19.0,253.0,219.34,169.62
2016,11,7,14,45,183.0,159.0,0.9,19.0,228.5,188.9,144.36
2016,11,7,15,0,176.0,143.0,0.9,19.0,204.0,159.46,119.62
2016,11,7,15,15,167.0,125.0,0.8,18.5,177.0,129.2,94.74
2016,11,7,15,30,158.0,107.0,0.7,18.0,150.0,100.41,72.03
2016,11,7,15,45,142.0,88.5,0.6,18.0,122.0,72.56,52.31
2016,11,7,16,0,126.0,70.0,0.5,18.0,94.0,53.34,40.88
2016,11,7,16,15,97.5,52.0,0.5,17.5,67.5,40.2,28.98
2016,11,7,16,30,69.0,34.0,0.5,17.0,41.0,26.82,16.07
2016,11,7,16,45,34.5,17.0,0.55,17.0,20.5,13.84,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.0,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,16.22,0.0
2016,11,8,7,15,201.0,28.0,1.3,13.0,53.5,224.05,154.76
2016,11,8,7,30,402.0,37.0,1.3,13.0,88.0,400.02,322.2
2016,11,8,7,45,481.5,44.5,1.35,13.5,130.5,486.92,396.21
2016,11,8,8,0,561.0,52.0,1.4,14.0,173.0,577.66,468.96
2016,11,8,8,15,493.5,73.0,1.3,14.5,196.5,561.24,456.47
2016,11,8,8,30,426.0,94.0,1.2,15.0,220.0,534.06,435.18
2016,11,8,8,45,454.5,103.0,1.15,15.5,254.5,578.34,467.77
2016,11,8,9,0,483.0,112.0,1.1,16.0,289.0,621.92,497.96
2016,11,8,9,15,528.0,115.5,1.05,16.0,327.5,672.59,533.26
2016,11,8,9,30,573.0,119.0,1.0,16.0,366.0,731.5,573.39
2016,11,8,9,45,705.0,96.0,0.95,16.5,422.0,830.86,639.09
2016,11,8,10,0,837.0,73.0,0.9,17.0,478.0,920.27,694.79
2016,11,8,10,15,848.0,74.0,0.85,17.5,502.5,917.18,688.07
2016,11,8,10,30,859.0,75.0,0.8,18.0,527.0,921.06,687.44
2016,11,8,10,45,865.5,76.5,0.8,18.5,544.5,917.64,683.03
2016,11,8,11,0,872.0,78.0,0.8,19.0,562.0,910.51,676.48
2016,11,8,11,15,876.0,78.5,0.75,19.0,572.5,896.16,665.74
2016,11,8,11,30,880.0,79.0,0.7,19.0,583.0,878.21,652.89
2016,11,8,11,45,881.0,79.0,0.7,19.5,585.5,853.54,635.52
2016,11,8,12,0,882.0,79.0,0.7,20.0,588.0,825.57,616.13
2016,11,8,12,15,880.5,79.0,0.7,20.0,583.0,792.42,594.48
2016,11,8,12,30,879.0,79.0,0.7,20.0,578.0,756.37,570.81
2016,11,8,12,45,876.5,77.5,0.7,20.0,566.0,715.17,543.47
2016,11,8,13,0,874.0,76.0,0.7,20.0,554.0,671.52,512.71
2016,11,8,13,15,866.5,75.0,0.7,20.0,534.0,623.05,477.07
2016,11,8,13,30,859.0,74.0,0.7,20.0,514.0,572.96,439.21
2016,11,8,13,45,847.0,73.0,0.75,20.0,487.5,521.21,399.25
2016,11,8,14,0,835.0,72.0,0.8,20.0,461.0,465.93,355.17
2016,11,8,14,15,817.5,69.5,0.7,20.0,428.0,406.53,305.63
2016,11,8,14,30,800.0,67.0,0.6,20.0,395.0,347.7,255.23
2016,11,8,14,45,774.0,64.5,0.55,20.0,357.0,287.29,203.04
2016,11,8,15,0,748.0,62.0,0.5,20.0,319.0,229.02,152.42
2016,11,8,15,15,711.5,58.5,0.45,19.5,277.0,170.56,103.93
2016,11,8,15,30,675.0,55.0,0.4,19.0,235.0,116.16,63.43
2016,11,8,15,45,616.5,50.0,0.35,19.0,191.0,60.81,32.51
2016,11,8,16,0,558.0,45.0,0.3,19.0,147.0,36.53,26.18
2016,11,8,16,15,465.5,36.5,0.6,18.0,105.5,29.88,20.04
2016,11,8,16,30,373.0,28.0,0.9,17.0,64.0,23.19,12.91
2016,11,8,16,45,186.5,14.0,1.2,16.5,32.0,11.36,0.0
2016,11,8,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
