Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,30,0.0,12.0,4.9,13.0,12.0,9.87,1.76
2016,11,19,7,45,0.0,21.0,4.9,13.0,21.0,17.3,8.76
2016,11,19,8,0,0.0,30.0,4.9,13.0,30.0,24.76,15.4
2016,11,19,8,15,0.0,39.5,4.9,13.0,39.5,32.64,22.36
2016,11,19,8,30,0.0,49.0,4.9,13.0,49.0,40.54,29.28
2016,11,19,8,45,0.0,58.0,4.9,13.0,58.0,48.04,35.78
2016,11,19,9,0,0.0,67.0,4.9,13.0,67.0,55.91,42.54
2016,11,19,9,15,0.0,75.5,4.9,13.0,75.5,63.58,49.06
2016,11,19,9,30,0.0,84.0,4.9,13.0,84.0,71.26,55.54
2016,11,19,9,45,0.0,74.0,4.9,13.5,74.0,61.38,46.91
2016,11,19,10,0,0.0,64.0,4.9,14.0,64.0,53.04,39.65
2016,11,19,10,15,0.0,69.0,4.9,14.0,69.0,57.22,43.13
2016,11,19,10,30,0.0,74.0,4.9,14.0,74.0,61.4,46.6
2016,11,19,10,45,0.0,63.0,4.9,14.0,63.0,52.23,38.78
2016,11,19,11,0,0.0,52.0,4.9,14.0,52.0,43.07,30.99
2016,11,19,11,15,0.0,56.0,4.85,14.0,56.0,46.41,33.79
2016,11,19,11,30,0.0,60.0,4.8,14.0,60.0,49.75,36.58
2016,11,19,11,45,0.0,81.5,4.8,14.5,81.5,67.7,51.61
2016,11,19,12,0,0.0,103.0,4.8,15.0,103.0,86.5,67.23
2016,11,19,12,15,0.0,102.5,4.75,15.0,102.5,85.99,66.81
2016,11,19,12,30,0.0,102.0,4.7,15.0,102.0,85.5,66.43
2016,11,19,12,45,0.0,96.0,4.7,15.0,96.0,80.18,62.02
2016,11,19,13,0,0.0,90.0,4.7,15.0,90.0,74.93,57.68
2016,11,19,13,15,53.5,149.5,4.6,15.0,175.0,167.51,135.92
2016,11,19,13,30,107.0,209.0,4.5,15.0,260.0,252.27,205.7
2016,11,19,13,45,53.5,164.0,4.45,15.0,189.5,174.06,140.75
2016,11,19,14,0,0.0,119.0,4.4,15.0,119.0,100.08,79.1
2016,11,19,14,15,0.0,110.0,4.25,15.0,110.0,92.09,72.57
2016,11,19,14,30,0.0,101.0,4.1,15.0,101.0,84.19,66.04
2016,11,19,14,45,0.0,90.5,4.0,15.0,90.5,75.13,58.46
2016,11,19,15,0,0.0,80.0,3.9,15.0,80.0,66.17,50.91
2016,11,19,15,15,0.0,68.5,3.7,14.5,68.5,56.5,42.75
2016,11,19,15,30,0.0,57.0,3.5,14.0,57.0,46.95,34.57
2016,11,19,15,45,0.0,45.0,3.35,14.0,45.0,37.15,25.99
2016,11,19,16,0,0.0,33.0,3.2,14.0,33.0,27.27,18.29
2016,11,19,16,15,0.0,22.5,3.15,13.5,22.5,18.56,10.12
2016,11,19,16,30,0.0,12.0,3.1,13.0,12.0,9.88,0.0
2016,11,19,16,45,0.0,6.0,3.05,13.0,6.0,5.12,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,1.55,12.0,12.0,10.24,0.0
2016,11,20,7,30,0.0,24.0,1.5,12.0,24.0,21.5,10.2
2016,11,20,7,45,0.0,40.5,1.5,12.5,40.5,40.29,27.9
2016,11,20,8,0,0.0,57.0,1.5,13.0,57.0,57.39,43.0
2016,11,20,8,15,5.5,74.0,1.55,13.0,75.5,79.12,62.16
2016,11,20,8,30,11.0,91.0,1.6,13.0,94.0,100.73,81.02
2016,11,20,8,45,15.5,106.5,1.65,13.0,111.0,119.42,97.14
2016,11,20,9,0,20.0,122.0,1.7,13.0,128.0,138.26,113.15
2016,11,20,9,15,24.5,135.5,1.7,13.0,144.0,154.63,126.89
2016,11,20,9,30,29.0,149.0,1.7,13.0,160.0,188.22,154.7
2016,11,20,9,45,62.0,169.0,1.7,13.0,195.5,241.26,199.2
2016,11,20,10,0,95.0,189.0,1.7,13.0,231.0,294.1,242.61
2016,11,20,10,15,100.5,200.5,1.7,13.0,247.0,309.14,254.13
2016,11,20,10,30,106.0,212.0,1.7,13.0,263.0,323.87,265.51
2016,11,20,10,45,100.0,219.5,1.7,13.0,269.0,322.44,263.63
2016,11,20,11,0,94.0,227.0,1.7,13.0,275.0,320.97,261.85
2016,11,20,11,15,158.5,231.5,1.6,13.0,314.5,396.26,322.58
2016,11,20,11,30,223.0,236.0,1.5,13.0,354.0,449.85,364.73
2016,11,20,11,45,119.5,216.0,1.45,13.0,279.5,330.29,268.11
2016,11,20,12,0,16.0,196.0,1.4,13.0,205.0,188.35,151.6
2016,11,20,12,15,8.0,176.5,1.25,13.0,181.0,161.46,129.77
2016,11,20,12,30,0.0,157.0,1.1,13.0,157.0,136.03,108.66
2016,11,20,12,45,0.0,133.5,1.0,13.0,133.5,113.88,90.45
2016,11,20,13,0,0.0,110.0,0.9,13.0,110.0,92.55,72.8
2016,11,20,13,15,59.0,159.5,0.85,13.0,187.0,180.74,146.96
2016,11,20,13,30,118.0,209.0,0.8,13.0,264.0,267.93,217.19
2016,11,20,13,45,117.5,197.0,0.8,13.5,249.5,246.8,199.02
2016,11,20,14,0,117.0,185.0,0.8,14.0,235.0,225.82,181.45
2016,11,20,14,15,269.0,155.5,0.8,14.0,258.5,256.16,203.72
2016,11,20,14,30,421.0,126.0,0.8,14.0,282.0,268.47,208.33
2016,11,20,14,45,568.0,93.0,0.8,14.0,281.0,255.86,190.24
2016,11,20,15,0,715.0,60.0,0.8,14.0,280.0,222.87,153.34
2016,11,20,15,15,672.5,56.0,0.75,13.5,239.5,165.75,104.55
2016,11,20,15,30,630.0,52.0,0.7,13.0,199.0,110.98,62.01
2016,11,20,15,45,565.5,46.0,0.65,13.0,157.5,60.51,32.14
2016,11,20,16,0,501.0,40.0,0.6,13.0,116.0,32.71,23.17
2016,11,20,16,15,387.5,31.0,0.6,13.0,78.0,25.5,16.03
2016,11,20,16,30,274.0,22.0,0.6,13.0,40.0,18.27,3.89
2016,11,20,16,45,137.0,11.0,0.65,13.0,20.0,9.39,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,12.5,2.25,10.0,27.5,141.19,0.0
2016,11,21,7,30,372.0,25.0,2.3,10.0,55.0,353.0,248.39
2016,11,21,7,45,471.0,32.5,2.4,10.5,95.0,454.28,369.05
2016,11,21,8,0,570.0,40.0,2.5,11.0,135.0,549.08,451.82
2016,11,21,8,15,628.0,44.5,2.55,11.0,177.0,620.1,511.75
2016,11,21,8,30,686.0,49.0,2.6,11.0,219.0,691.39,569.16
2016,11,21,8,45,723.0,52.5,2.65,11.5,259.0,742.65,607.95
2016,11,21,9,0,760.0,56.0,2.7,12.0,299.0,792.4,644.11
2016,11,21,9,15,785.5,58.5,2.7,12.0,335.0,828.27,669.7
2016,11,21,9,30,811.0,61.0,2.7,12.0,371.0,861.51,692.83
2016,11,21,9,45,815.5,66.5,2.7,12.5,400.0,876.31,700.91
2016,11,21,10,0,820.0,72.0,2.7,13.0,429.0,887.6,706.5
2016,11,21,10,15,833.5,73.5,2.7,13.0,454.0,898.45,713.11
2016,11,21,10,30,847.0,75.0,2.7,13.0,479.0,905.7,717.21
2016,11,21,10,45,857.0,76.0,2.7,13.5,497.0,905.35,714.71
2016,11,21,11,0,867.0,77.0,2.7,14.0,515.0,901.23,709.77
2016,11,21,11,15,871.5,77.5,2.65,14.0,526.0,878.65,692.78
2016,11,21,11,30,876.0,78.0,2.6,14.0,537.0,862.06,680.38
2016,11,21,11,45,879.5,77.5,2.55,14.0,540.5,839.92,664.07
2016,11,21,12,0,883.0,77.0,2.5,14.0,544.0,814.41,645.47
2016,11,21,12,15,881.0,77.0,2.5,14.0,539.5,781.93,622.24
2016,11,21,12,30,879.0,77.0,2.5,14.0,535.0,746.6,596.9
2016,11,21,12,45,876.0,75.5,2.5,14.5,523.5,706.18,566.62
2016,11,21,13,0,873.0,74.0,2.5,15.0,512.0,663.37,532.62
2016,11,21,13,15,864.5,73.0,2.5,15.0,492.5,615.54,494.72
2016,11,21,13,30,856.0,72.0,2.5,15.0,473.0,569.3,456.97
2016,11,21,13,45,841.0,70.5,2.5,15.0,447.0,514.02,411.22
2016,11,21,14,0,826.0,69.0,2.5,15.0,421.0,458.4,363.89
2016,11,21,14,15,806.5,67.0,2.5,14.5,388.5,400.39,313.9
2016,11,21,14,30,787.0,65.0,2.5,14.0,356.0,343.11,263.0
2016,11,21,14,45,757.0,62.5,2.5,14.0,319.0,283.35,208.87
2016,11,21,15,0,727.0,60.0,2.5,14.0,282.0,226.15,156.9
2016,11,21,15,15,684.5,56.0,2.45,13.5,241.0,168.33,106.88
2016,11,21,15,30,642.0,52.0,2.4,13.0,200.0,115.25,65.27
2016,11,21,15,45,573.0,46.0,2.35,13.0,158.0,61.47,32.52
2016,11,21,16,0,504.0,40.0,2.3,13.0,116.0,32.76,23.15
2016,11,21,16,15,388.5,31.0,2.3,12.5,78.0,25.54,15.98
2016,11,21,16,30,273.0,22.0,2.3,12.0,40.0,18.31,3.16
2016,11,21,16,45,136.5,11.0,2.35,11.5,20.0,9.39,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,85.0,14.0,0.75,9.0,20.5,71.46,0.0
2016,11,22,7,30,170.0,28.0,0.7,9.0,41.0,204.3,137.13
2016,11,22,7,45,231.5,42.0,0.7,9.5,72.5,279.16,226.77
2016,11,22,8,0,293.0,56.0,0.7,10.0,104.0,351.99,291.36
2016,11,22,8,15,330.0,69.0,0.75,10.0,138.0,405.97,337.94
2016,11,22,8,30,367.0,82.0,0.8,10.0,172.0,460.92,383.55
2016,11,22,8,45,386.5,95.0,0.85,10.5,204.0,500.7,414.71
2016,11,22,9,0,406.0,108.0,0.9,11.0,236.0,539.58,444.1
2016,11,22,9,15,431.5,115.0,1.0,11.0,265.5,574.89,471.45
2016,11,22,9,30,457.0,122.0,1.1,11.0,295.0,609.04,497.23
2016,11,22,9,45,552.5,111.5,1.2,11.5,338.0,693.21,558.89
2016,11,22,10,0,648.0,101.0,1.3,12.0,381.0,769.27,612.44
2016,11,22,10,15,520.0,140.0,1.35,12.0,372.5,684.41,549.34
2016,11,22,10,30,392.0,179.0,1.4,12.0,364.0,586.13,474.34
2016,11,22,10,45,476.5,165.0,1.45,12.5,399.0,659.83,530.51
2016,11,22,11,0,561.0,151.0,1.5,13.0,434.0,709.2,566.09
2016,11,22,11,15,520.5,167.0,1.5,13.0,433.5,678.45,541.67
2016,11,22,11,30,480.0,183.0,1.5,13.0,433.0,646.31,516.61
2016,11,22,11,45,464.0,188.0,1.55,13.0,431.0,621.87,498.24
2016,11,22,12,0,448.0,193.0,1.6,13.0,429.0,596.27,478.78
2016,11,22,12,15,415.0,198.5,1.6,13.0,415.5,557.09,448.37
2016,11,22,12,30,382.0,204.0,1.6,13.0,402.0,504.44,407.8
2016,11,22,12,45,363.0,202.5,1.6,13.0,387.5,470.6,381.33
2016,11,22,13,0,344.0,201.0,1.6,13.0,373.0,437.23,354.77
2016,11,22,13,15,407.5,180.0,1.6,13.0,375.5,446.18,361.75
2016,11,22,13,30,471.0,159.0,1.6,13.0,378.0,436.93,353.7
2016,11,22,13,45,449.5,153.0,1.65,13.0,353.0,391.69,316.51
2016,11,22,14,0,428.0,147.0,1.7,13.0,328.0,347.78,279.82
2016,11,22,14,15,303.5,150.0,1.7,13.0,273.5,265.56,212.59
2016,11,22,14,30,179.0,153.0,1.7,13.0,219.0,199.44,158.89
2016,11,22,14,45,167.5,139.0,1.7,13.0,195.5,170.49,133.94
2016,11,22,15,0,156.0,125.0,1.7,13.0,172.0,142.97,110.06
2016,11,22,15,15,144.0,108.0,1.65,12.5,146.5,114.46,85.85
2016,11,22,15,30,132.0,91.0,1.6,12.0,121.0,87.74,63.9
2016,11,22,15,45,116.0,73.0,1.6,12.0,95.5,62.01,44.38
2016,11,22,16,0,100.0,55.0,1.6,12.0,70.0,42.39,31.69
2016,11,22,16,15,60.0,38.5,1.65,11.5,46.5,30.08,19.83
2016,11,22,16,30,20.0,22.0,1.7,11.0,23.0,17.8,2.18
2016,11,22,16,45,10.0,11.0,1.8,11.0,11.5,9.39,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,86.0,15.5,2.0,10.0,22.0,73.29,0.0
2016,11,23,7,30,172.0,31.0,1.9,10.0,44.0,210.04,133.63
2016,11,23,7,45,282.0,43.0,1.85,10.5,81.0,320.32,260.29
2016,11,23,8,0,392.0,55.0,1.8,11.0,118.0,428.24,354.5
2016,11,23,8,15,462.5,63.0,1.85,11.0,159.0,509.81,423.15
2016,11,23,8,30,533.0,71.0,1.9,11.0,200.0,592.45,490.01
2016,11,23,8,45,578.0,77.0,2.0,11.5,239.0,651.13,535.37
2016,11,23,9,0,623.0,83.0,2.1,12.0,278.0,708.81,578.46
2016,11,23,9,15,655.5,87.5,2.15,12.0,314.0,751.86,610.09
2016,11,23,9,30,688.0,92.0,2.2,12.0,350.0,792.72,639.5
2016,11,23,9,45,721.5,92.0,2.25,12.0,382.5,826.27,663.09
2016,11,23,10,0,755.0,92.0,2.3,12.0,415.0,856.81,684.29
2016,11,23,10,15,769.5,94.0,2.3,12.0,440.0,869.01,691.73
2016,11,23,10,30,784.0,96.0,2.3,12.0,465.0,871.33,692.34
2016,11,23,10,45,796.0,96.5,2.3,12.5,483.0,872.96,691.39
2016,11,23,11,0,808.0,97.0,2.3,13.0,501.0,870.92,687.96
2016,11,23,11,15,813.5,98.0,2.3,13.0,512.0,859.99,679.66
2016,11,23,11,30,819.0,99.0,2.3,13.0,523.0,845.56,669.07
2016,11,23,11,45,822.5,98.5,2.3,13.0,526.5,824.29,653.73
2016,11,23,12,0,826.0,98.0,2.3,13.0,530.0,799.74,636.13
2016,11,23,12,15,824.0,97.5,2.35,13.0,525.5,767.73,613.5
2016,11,23,12,30,822.0,97.0,2.4,13.0,521.0,733.01,588.8
2016,11,23,12,45,817.5,95.5,2.5,13.0,509.0,692.91,559.35
2016,11,23,13,0,813.0,94.0,2.6,13.0,497.0,650.65,526.77
2016,11,23,13,15,803.0,92.5,2.65,13.0,478.0,603.09,489.01
2016,11,23,13,30,793.0,91.0,2.7,13.0,459.0,554.28,449.3
2016,11,23,13,45,781.0,88.0,2.8,13.0,433.5,501.97,405.84
2016,11,23,14,0,769.0,85.0,2.9,13.0,408.0,449.17,360.63
2016,11,23,14,15,747.5,82.5,2.85,13.0,376.5,392.54,310.83
2016,11,23,14,30,726.0,80.0,2.8,13.0,345.0,336.81,260.64
2016,11,23,14,45,698.5,75.5,2.8,13.0,308.5,278.81,208.05
2016,11,23,15,0,671.0,71.0,2.8,13.0,272.0,223.22,157.46
2016,11,23,15,15,624.5,65.5,2.6,12.5,232.0,166.22,108.23
2016,11,23,15,30,578.0,60.0,2.4,12.0,192.0,114.5,67.45
2016,11,23,15,45,510.0,52.5,2.25,12.0,151.0,65.66,37.25
2016,11,23,16,0,442.0,45.0,2.1,12.0,110.0,36.92,26.86
2016,11,23,16,15,323.0,34.5,2.05,11.5,73.0,28.55,18.45
2016,11,23,16,30,204.0,24.0,2.0,11.0,36.0,20.11,2.28
2016,11,23,16,45,102.0,12.0,2.0,10.5,18.0,10.24,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,109.5,14.0,1.35,6.5,22.0,88.25,0.0
2016,11,24,7,30,219.0,28.0,1.4,7.0,44.0,237.5,142.98
2016,11,24,7,45,331.5,39.5,1.5,7.5,82.5,351.01,286.36
2016,11,24,8,0,444.0,51.0,1.6,8.0,121.0,466.02,387.12
2016,11,24,8,15,513.0,58.5,1.55,8.0,162.5,546.48,454.65
2016,11,24,8,30,582.0,66.0,1.5,8.0,204.0,628.07,519.96
2016,11,24,8,45,633.0,70.0,1.5,8.5,244.5,690.25,567.0
2016,11,24,9,0,684.0,74.0,1.5,9.0,285.0,751.47,611.42
2016,11,24,9,15,714.5,77.5,1.45,9.0,322.0,791.98,639.61
2016,11,24,9,30,745.0,81.0,1.4,9.0,359.0,830.16,665.44
2016,11,24,9,45,769.0,83.0,1.4,9.5,390.5,850.63,677.44
2016,11,24,10,0,793.0,85.0,1.4,10.0,422.0,875.63,692.63
2016,11,24,10,15,807.0,87.0,1.3,10.5,447.5,887.85,697.15
2016,11,24,10,30,821.0,89.0,1.2,11.0,473.0,896.48,699.23
2016,11,24,10,45,832.0,90.0,1.1,11.5,491.5,897.45,696.05
2016,11,24,11,0,843.0,91.0,1.0,12.0,510.0,894.69,690.48
2016,11,24,11,15,848.5,91.5,0.85,12.0,521.0,882.68,679.1
2016,11,24,11,30,854.0,92.0,0.7,12.0,532.0,867.07,665.47
2016,11,24,11,45,858.5,91.5,0.6,12.0,535.5,845.9,649.18
2016,11,24,12,0,863.0,91.0,0.5,12.0,539.0,821.27,630.74
2016,11,24,12,15,861.0,90.5,0.4,12.0,535.0,788.26,606.72
2016,11,24,12,30,859.0,90.0,0.3,12.0,531.0,752.41,580.96
2016,11,24,12,45,729.5,113.0,0.25,12.5,481.5,653.49,508.64
2016,11,24,13,0,600.0,136.0,0.2,13.0,432.0,557.5,436.79
2016,11,24,13,15,506.5,152.5,0.2,13.0,395.5,479.72,378.57
2016,11,24,13,30,413.0,169.0,0.2,13.0,359.0,414.62,328.34
2016,11,24,13,45,532.0,132.5,0.25,13.0,363.5,414.63,328.12
2016,11,24,14,0,651.0,96.0,0.3,13.0,368.0,406.83,319.27
2016,11,24,14,15,566.5,103.5,0.35,13.0,327.0,340.36,265.09
2016,11,24,14,30,482.0,111.0,0.4,13.0,286.0,277.67,213.8
2016,11,24,14,45,448.0,106.5,0.45,13.0,256.0,231.77,174.42
2016,11,24,15,0,414.0,102.0,0.5,13.0,226.0,189.23,137.65
2016,11,24,15,15,385.5,90.0,0.55,12.5,192.5,144.95,100.25
2016,11,24,15,30,357.0,78.0,0.6,12.0,159.0,104.1,67.81
2016,11,24,15,45,312.5,64.5,0.7,12.0,124.5,64.91,41.48
2016,11,24,16,0,268.0,51.0,0.8,12.0,90.0,38.89,28.59
2016,11,24,16,15,192.5,36.5,0.9,11.5,59.5,28.08,18.01
2016,11,24,16,30,117.0,22.0,1.0,11.0,29.0,17.07,0.29
2016,11,24,16,45,58.5,11.0,1.15,11.0,14.5,9.39,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.5,12.0,2.0,9.0,12.0,10.59,0.0
2016,11,25,7,30,1.0,24.0,2.0,9.0,24.0,25.61,8.76
2016,11,25,7,45,32.0,40.5,2.0,9.5,45.5,78.34,59.93
2016,11,25,8,0,63.0,57.0,2.0,10.0,67.0,136.73,112.13
2016,11,25,8,15,78.0,75.0,2.0,10.0,91.0,172.22,143.98
2016,11,25,8,30,93.0,93.0,2.0,10.0,115.0,207.57,175.11
2016,11,25,8,45,102.0,110.0,2.0,10.5,138.5,235.94,199.18
2016,11,25,9,0,111.0,127.0,2.0,11.0,162.0,264.14,222.48
2016,11,25,9,15,121.0,141.0,2.0,11.0,183.0,288.38,242.5
2016,11,25,9,30,131.0,155.0,2.0,11.0,204.0,312.53,262.11
2016,11,25,9,45,143.0,168.5,2.0,11.5,226.0,337.51,281.66
2016,11,25,10,0,155.0,182.0,2.0,12.0,248.0,362.01,300.49
2016,11,25,10,15,131.0,193.0,2.0,12.0,250.5,349.02,288.53
2016,11,25,10,30,107.0,204.0,2.0,12.0,253.0,316.79,261.49
2016,11,25,10,45,139.5,212.5,2.05,12.0,279.5,370.64,305.29
2016,11,25,11,0,172.0,221.0,2.1,12.0,306.0,404.27,332.27
2016,11,25,11,15,166.5,226.5,2.1,12.0,310.0,398.96,327.25
2016,11,25,11,30,161.0,232.0,2.1,12.0,314.0,393.29,322.21
2016,11,25,11,45,144.5,233.0,2.15,12.5,307.5,372.74,304.73
2016,11,25,12,0,128.0,234.0,2.2,13.0,301.0,352.73,287.78
2016,11,25,12,15,115.0,231.0,2.15,13.0,290.5,331.54,270.43
2016,11,25,12,30,102.0,228.0,2.1,13.0,280.0,297.32,242.71
2016,11,25,12,45,115.5,224.0,2.1,13.0,281.5,308.87,252.2
2016,11,25,13,0,129.0,220.0,2.1,13.0,283.0,305.37,249.43
2016,11,25,13,15,143.5,211.0,2.1,13.0,279.0,295.87,241.81
2016,11,25,13,30,158.0,202.0,2.1,13.0,275.0,284.98,232.83
2016,11,25,13,45,89.0,179.0,2.1,13.0,220.0,207.96,169.35
2016,11,25,14,0,20.0,156.0,2.1,13.0,165.0,142.6,115.18
2016,11,25,14,15,32.0,150.0,2.1,13.0,162.0,145.12,117.34
2016,11,25,14,30,44.0,144.0,2.1,13.0,159.0,140.62,113.21
2016,11,25,14,45,39.5,129.5,2.1,13.0,142.5,122.4,97.73
2016,11,25,15,0,35.0,115.0,2.1,13.0,126.0,104.96,82.88
2016,11,25,15,15,28.5,99.0,2.0,12.5,107.0,86.77,67.6
2016,11,25,15,30,22.0,83.0,1.9,12.0,88.0,69.71,53.28
2016,11,25,15,45,13.5,66.0,1.85,12.0,69.0,53.24,39.46
2016,11,25,16,0,5.0,49.0,1.8,12.0,50.0,38.91,28.56
2016,11,25,16,15,2.5,32.5,1.8,11.5,33.0,26.19,16.32
2016,11,25,16,30,0.0,16.0,1.8,11.0,16.0,13.21,0.0
2016,11,25,16,45,0.0,8.0,1.85,11.0,8.0,6.83,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,6.83,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,13.2,0.85
2016,11,26,7,45,0.0,31.5,2.85,10.0,31.5,29.5,18.53
2016,11,26,8,0,0.0,47.0,2.8,10.0,47.0,45.94,33.45
2016,11,26,8,15,1.5,64.5,2.75,10.0,64.5,65.72,51.01
2016,11,26,8,30,3.0,82.0,2.7,10.0,82.0,84.9,67.95
2016,11,26,8,45,8.0,97.0,2.65,10.0,99.0,103.37,84.24
2016,11,26,9,0,13.0,112.0,2.6,10.0,116.0,122.03,100.48
2016,11,26,9,15,18.5,125.5,2.7,10.0,132.0,139.34,115.42
2016,11,26,9,30,24.0,139.0,2.8,10.0,148.0,156.86,130.36
2016,11,26,9,45,56.5,159.0,2.95,10.5,182.0,225.65,188.98
2016,11,26,10,0,89.0,179.0,3.1,11.0,216.0,278.07,232.77
2016,11,26,10,15,44.5,151.5,3.3,11.0,170.0,196.08,162.83
2016,11,26,10,30,0.0,124.0,3.5,11.0,124.0,108.94,87.6
2016,11,26,10,45,22.0,163.0,3.7,11.0,174.0,168.63,138.83
2016,11,26,11,0,44.0,202.0,3.9,11.0,224.0,247.46,204.86
2016,11,26,11,15,259.0,190.5,4.0,11.0,322.5,455.3,380.37
2016,11,26,11,30,474.0,179.0,4.1,11.0,421.0,636.13,526.3
2016,11,26,11,45,344.0,205.0,4.2,11.0,381.0,523.53,434.13
2016,11,26,12,0,214.0,231.0,4.3,11.0,341.0,418.76,347.61
2016,11,26,12,15,281.0,218.5,4.3,11.0,362.0,461.16,383.15
2016,11,26,12,30,348.0,206.0,4.3,11.0,383.0,482.45,400.99
2016,11,26,12,45,544.5,158.0,4.3,11.5,427.5,565.1,468.33
2016,11,26,13,0,741.0,110.0,4.3,12.0,472.0,623.45,514.03
2016,11,26,13,15,399.0,150.5,4.15,12.0,344.5,412.77,341.71
2016,11,26,13,30,57.0,191.0,4.0,12.0,217.0,208.13,170.55
2016,11,26,13,45,220.5,171.0,3.9,12.0,263.5,284.32,234.55
2016,11,26,14,0,384.0,151.0,3.8,12.0,310.0,332.89,272.28
2016,11,26,14,15,436.5,130.0,3.7,11.5,297.5,309.16,250.01
2016,11,26,14,30,489.0,109.0,3.6,11.0,285.0,279.3,221.34
2016,11,26,14,45,433.0,109.0,3.55,11.0,252.5,230.72,178.24
2016,11,26,15,0,377.0,109.0,3.5,11.0,220.0,187.78,140.62
2016,11,26,15,15,341.5,96.5,3.5,11.0,186.0,143.95,102.77
2016,11,26,15,30,306.0,84.0,3.5,11.0,152.0,104.43,70.75
2016,11,26,15,45,245.0,70.5,3.5,11.0,117.5,67.05,44.99
2016,11,26,16,0,184.0,57.0,3.5,11.0,83.0,43.27,32.45
2016,11,26,16,15,111.5,40.0,3.6,10.5,54.0,30.69,20.07
2016,11,26,16,30,39.0,23.0,3.7,10.0,25.0,18.2,0.0
2016,11,26,16,45,19.5,11.5,3.8,10.0,12.5,9.82,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,96.5,12.5,3.1,9.0,18.5,77.43,0.0
2016,11,27,7,30,193.0,25.0,3.1,9.0,37.0,208.35,82.15
2016,11,27,7,45,324.0,35.0,3.15,9.5,74.5,339.48,272.79
2016,11,27,8,0,455.0,45.0,3.2,10.0,112.0,466.42,387.05
2016,11,27,8,15,525.5,51.5,3.3,10.0,153.0,546.19,456.43
2016,11,27,8,30,596.0,58.0,3.4,10.0,194.0,627.43,524.17
2016,11,27,8,45,649.0,61.5,3.55,10.5,234.5,690.25,574.21
2016,11,27,9,0,702.0,65.0,3.7,11.0,275.0,752.43,621.93
2016,11,27,9,15,634.0,80.5,3.65,11.0,288.0,719.84,596.1
2016,11,27,9,30,566.0,96.0,3.6,11.0,301.0,681.68,566.02
2016,11,27,9,45,499.5,119.5,3.6,11.5,312.0,642.86,534.29
2016,11,27,10,0,433.0,143.0,3.6,12.0,323.0,609.24,505.6
2016,11,27,10,15,586.5,115.0,3.5,12.0,374.0,722.14,592.93
2016,11,27,10,30,740.0,87.0,3.4,12.0,425.0,817.11,662.33
2016,11,27,10,45,799.5,82.5,3.3,12.0,461.0,856.54,689.33
2016,11,27,11,0,859.0,78.0,3.2,12.0,497.0,891.11,712.9
2016,11,27,11,15,863.5,78.5,3.1,12.0,508.0,878.35,702.08
2016,11,27,11,30,868.0,79.0,3.0,12.0,519.0,862.02,689.25
2016,11,27,11,45,868.5,79.5,2.9,12.5,522.0,838.83,670.35
2016,11,27,12,0,869.0,80.0,2.8,13.0,525.0,812.38,649.31
2016,11,27,12,15,720.0,115.0,2.7,13.0,481.5,710.54,573.72
2016,11,27,12,30,571.0,150.0,2.6,13.0,438.0,601.48,488.98
2016,11,27,12,45,546.5,153.5,2.55,13.0,424.0,561.93,457.94
2016,11,27,13,0,522.0,157.0,2.5,13.0,410.0,522.4,426.06
2016,11,27,13,15,379.0,175.5,2.4,13.0,356.0,414.27,338.8
2016,11,27,13,30,236.0,194.0,2.3,13.0,302.0,331.18,270.5
2016,11,27,13,45,360.5,162.5,2.25,13.0,316.5,347.88,283.77
2016,11,27,14,0,485.0,131.0,2.2,13.0,331.0,360.87,291.6
2016,11,27,14,15,336.0,139.5,2.15,13.0,272.5,270.75,217.21
2016,11,27,14,30,187.0,148.0,2.1,13.0,214.0,199.29,159.02
2016,11,27,14,45,172.5,134.5,2.1,13.0,190.5,169.52,133.29
2016,11,27,15,0,158.0,121.0,2.1,13.0,167.0,141.51,108.95
2016,11,27,15,15,145.0,104.0,2.05,12.5,142.0,112.72,84.39
2016,11,27,15,30,132.0,87.0,2.0,12.0,117.0,85.86,62.18
2016,11,27,15,45,112.0,69.5,1.95,11.5,91.0,60.29,42.72
2016,11,27,16,0,92.0,52.0,1.9,11.0,65.0,40.18,29.75
2016,11,27,16,15,49.5,36.0,1.95,11.0,42.5,28.19,17.88
2016,11,27,16,30,7.0,20.0,2.0,11.0,20.0,16.23,0.0
2016,11,27,16,45,3.5,10.0,2.05,11.0,10.0,8.54,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,56.5,12.0,3.9,10.0,15.5,49.24,0.0
2016,11,28,7,30,113.0,24.0,4.0,10.0,31.0,146.86,41.01
2016,11,28,7,45,207.0,38.0,4.15,10.5,63.5,255.71,203.12
2016,11,28,8,0,301.0,52.0,4.3,11.0,96.0,352.15,293.98
2016,11,28,8,15,359.0,63.5,4.3,11.0,132.5,420.72,355.65
2016,11,28,8,30,417.0,75.0,4.3,11.0,169.0,491.75,416.62
2016,11,28,8,45,463.0,83.0,4.35,11.0,205.5,548.72,464.34
2016,11,28,9,0,509.0,91.0,4.4,11.0,242.0,606.01,510.9
2016,11,28,9,15,562.5,88.5,4.35,11.0,274.5,663.91,556.28
2016,11,28,9,30,616.0,86.0,4.3,11.0,307.0,714.59,594.84
2016,11,28,9,45,650.5,86.5,4.3,11.5,338.0,749.21,619.36
2016,11,28,10,0,685.0,87.0,4.3,12.0,369.0,781.23,641.52
2016,11,28,10,15,689.5,103.5,4.2,12.0,402.0,803.15,656.33
2016,11,28,10,30,694.0,120.0,4.1,12.0,435.0,820.65,667.93
2016,11,28,10,45,668.0,120.5,4.05,12.5,434.0,788.45,641.42
2016,11,28,11,0,642.0,121.0,4.0,13.0,433.0,753.91,613.61
2016,11,28,11,15,689.0,122.5,3.9,13.0,463.5,782.7,634.62
2016,11,28,11,30,736.0,124.0,3.8,13.0,494.0,806.79,651.59
2016,11,28,11,45,544.0,165.0,3.7,13.0,439.5,662.72,540.64
2016,11,28,12,0,352.0,206.0,3.6,13.0,385.0,517.65,424.63
2016,11,28,12,15,549.5,162.5,3.5,13.0,440.0,623.04,510.18
2016,11,28,12,30,747.0,119.0,3.4,13.0,495.0,705.5,574.29
2016,11,28,12,45,732.0,120.5,3.3,13.0,482.0,663.78,540.32
2016,11,28,13,0,717.0,122.0,3.2,13.0,469.0,620.84,505.79
2016,11,28,13,15,577.0,141.0,3.15,13.0,413.5,512.21,418.93
2016,11,28,13,30,437.0,160.0,3.1,13.0,358.0,420.82,344.46
2016,11,28,13,45,558.0,133.0,3.05,13.5,371.0,430.14,349.97
2016,11,28,14,0,679.0,106.0,3.0,14.0,384.0,431.51,346.69
2016,11,28,14,15,653.0,102.0,2.9,13.5,353.0,376.16,298.84
2016,11,28,14,30,627.0,98.0,2.8,13.0,322.0,322.56,251.6
2016,11,28,14,45,608.5,90.0,2.75,13.0,288.0,269.59,203.57
2016,11,28,15,0,590.0,82.0,2.7,13.0,254.0,218.18,156.69
2016,11,28,15,15,538.5,75.5,2.5,12.5,215.0,164.17,110.39
2016,11,28,15,30,487.0,69.0,2.3,12.0,176.0,116.15,72.36
2016,11,28,15,45,433.0,58.0,2.15,12.0,138.0,70.37,41.99
2016,11,28,16,0,379.0,47.0,2.0,12.0,100.0,38.67,28.27
2016,11,28,16,15,258.0,35.0,2.05,11.5,65.5,27.16,16.91
2016,11,28,16,30,137.0,23.0,2.1,11.0,31.0,17.89,0.0
2016,11,28,16,45,68.5,11.5,2.2,11.0,15.5,9.82,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,8.0,19.5,133.02,0.0
2016,11,29,7,30,364.0,18.0,2.4,8.0,39.0,312.1,54.34
2016,11,29,7,45,475.0,25.5,2.4,8.5,77.5,433.4,340.05
2016,11,29,8,0,586.0,33.0,2.4,9.0,116.0,545.71,446.99
2016,11,29,8,15,648.0,37.5,2.45,9.0,157.5,619.3,511.31
2016,11,29,8,30,710.0,42.0,2.5,9.0,199.0,693.67,572.72
2016,11,29,8,45,748.5,45.0,2.6,9.5,239.0,745.66,613.59
2016,11,29,9,0,787.0,48.0,2.7,10.0,279.0,796.28,651.68
2016,11,29,9,15,813.0,50.0,2.65,10.0,315.0,822.65,670.51
2016,11,29,9,30,839.0,52.0,2.6,10.0,351.0,855.83,693.81
2016,11,29,9,45,855.5,54.0,2.55,10.5,382.0,877.49,706.76
2016,11,29,10,0,872.0,56.0,2.5,11.0,413.0,895.94,717.16
2016,11,29,10,15,883.5,57.5,2.35,11.0,438.0,905.61,721.5
