Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,30,895.0,59.0,2.2,11.0,463.0,911.68,723.27
2016,11,29,10,45,901.5,60.5,2.1,11.5,481.0,909.47,718.41
2016,11,29,11,0,908.0,62.0,2.0,12.0,499.0,903.54,711.14
2016,11,29,11,15,912.0,62.5,1.9,12.0,510.5,890.33,700.23
2016,11,29,11,30,916.0,63.0,1.8,12.0,522.0,873.5,686.98
2016,11,29,11,45,915.5,64.0,1.7,12.5,525.0,849.96,667.94
2016,11,29,12,0,915.0,65.0,1.6,13.0,528.0,823.1,646.79
2016,11,29,12,15,913.5,65.0,1.55,13.0,524.5,791.04,623.8
2016,11,29,12,30,912.0,65.0,1.5,13.0,521.0,755.99,598.71
2016,11,29,12,45,898.5,67.5,1.5,13.0,508.0,712.71,568.03
2016,11,29,13,0,885.0,70.0,1.5,13.0,495.0,667.61,534.15
2016,11,29,13,15,876.5,69.0,1.5,13.0,476.5,620.11,497.07
2016,11,29,13,30,868.0,68.0,1.5,13.0,458.0,571.03,457.76
2016,11,29,13,45,855.0,66.0,1.5,13.0,433.0,519.71,415.5
2016,11,29,14,0,842.0,64.0,1.5,13.0,408.0,464.55,368.97
2016,11,29,14,15,823.0,62.0,1.45,13.0,376.5,406.62,318.69
2016,11,29,14,30,804.0,60.0,1.4,13.0,345.0,349.3,267.54
2016,11,29,14,45,775.5,57.5,1.35,13.0,308.5,289.57,213.68
2016,11,29,15,0,747.0,55.0,1.3,13.0,272.0,232.12,161.52
2016,11,29,15,15,704.5,51.0,1.25,12.5,232.0,173.41,110.48
2016,11,29,15,30,662.0,47.0,1.2,12.0,192.0,119.3,67.2
2016,11,29,15,45,594.0,41.5,1.2,12.0,150.5,67.4,34.56
2016,11,29,16,0,526.0,36.0,1.2,12.0,109.0,32.33,22.73
2016,11,29,16,15,407.0,27.5,1.15,11.5,71.5,22.75,13.23
2016,11,29,16,30,288.0,19.0,1.1,11.0,34.0,15.83,0.0
2016,11,29,16,45,144.0,9.5,1.1,11.0,17.0,8.11,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,89.0,10.5,1.15,10.0,15.5,70.11,0.0
2016,11,30,7,30,178.0,21.0,1.1,10.0,31.0,185.3,1.03
2016,11,30,7,45,294.5,32.0,1.05,10.0,65.5,312.47,241.85
2016,11,30,8,0,411.0,43.0,1.0,10.0,100.0,426.77,347.97
2016,11,30,8,15,485.0,50.0,1.1,10.0,139.5,508.43,417.56
2016,11,30,8,30,559.0,57.0,1.2,10.0,179.0,592.0,485.59
2016,11,30,8,45,612.5,61.0,1.35,10.5,219.0,655.06,534.98
2016,11,30,9,0,666.0,65.0,1.5,11.0,259.0,717.66,582.32
2016,11,30,9,15,333.0,68.5,1.6,11.0,165.5,416.95,349.75
2016,11,30,9,30,0.0,72.0,1.7,11.0,72.0,60.21,46.19
2016,11,30,9,45,0.0,103.5,1.8,11.0,103.5,91.76,73.53
2016,11,30,10,0,0.0,135.0,1.9,11.0,135.0,124.64,101.25
2016,11,30,10,15,0.5,142.0,1.9,11.0,142.0,130.71,106.16
2016,11,30,10,30,1.0,149.0,1.9,11.0,149.0,136.94,111.25
2016,11,30,10,45,34.0,177.5,1.95,11.0,193.5,213.3,176.02
2016,11,30,11,0,67.0,206.0,2.0,11.0,238.0,274.76,227.06
2016,11,30,11,15,133.0,214.0,2.05,11.0,280.0,355.77,294.06
2016,11,30,11,30,199.0,222.0,2.1,11.0,322.0,415.41,342.71
2016,11,30,11,45,237.0,219.5,2.2,11.5,339.0,435.32,358.35
2016,11,30,12,0,275.0,217.0,2.3,12.0,356.0,468.97,384.47
2016,11,30,12,15,389.0,192.0,2.4,12.0,386.5,515.63,423.19
2016,11,30,12,30,503.0,167.0,2.5,12.0,417.0,570.37,466.83
2016,11,30,12,45,371.0,187.5,2.6,12.0,369.5,462.19,379.87
2016,11,30,13,0,239.0,208.0,2.7,12.0,322.0,378.5,311.28
2016,11,30,13,15,199.5,202.5,2.65,12.0,295.5,322.91,265.94
2016,11,30,13,30,160.0,197.0,2.6,12.0,269.0,282.76,232.53
2016,11,30,13,45,250.0,176.0,2.6,12.0,281.0,305.93,251.32
2016,11,30,14,0,340.0,155.0,2.6,12.0,293.0,310.28,253.25
2016,11,30,14,15,221.0,151.0,2.5,12.0,238.0,236.27,191.53
2016,11,30,14,30,102.0,147.0,2.4,12.0,183.0,169.6,136.81
2016,11,30,14,45,394.5,105.5,2.35,12.0,223.0,218.72,168.82
2016,11,30,15,0,687.0,64.0,2.3,12.0,263.0,226.13,160.44
2016,11,30,15,15,640.0,59.5,2.15,11.5,223.5,169.23,110.61
2016,11,30,15,30,593.0,55.0,2.0,11.0,184.0,117.52,69.0
2016,11,30,15,45,517.5,48.5,1.95,11.0,143.5,68.02,37.14
2016,11,30,16,0,442.0,42.0,1.9,11.0,103.0,34.54,24.74
2016,11,30,16,15,221.0,36.5,1.9,10.5,67.0,28.2,17.73
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,23.37,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,13.23,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,7.5,16.5,14.08,0.0
2016,12,1,7,30,0.0,33.0,2.1,8.0,33.0,56.15,0.0
2016,12,1,7,45,277.0,33.5,2.1,8.5,71.0,299.15,232.02
2016,12,1,8,0,554.0,34.0,2.1,9.0,109.0,519.05,424.63
2016,12,1,8,15,621.0,39.0,2.3,9.0,151.0,596.84,492.59
2016,12,1,8,30,688.0,44.0,2.5,9.0,193.0,675.54,558.47
2016,12,1,8,45,732.0,47.5,2.75,9.5,233.5,732.73,604.52
2016,12,1,9,0,776.0,51.0,3.0,10.0,274.0,788.74,647.92
2016,12,1,9,15,803.5,53.5,3.1,10.0,311.0,826.81,676.75
2016,12,1,9,30,831.0,56.0,3.2,10.0,348.0,862.33,703.03
2016,12,1,9,45,844.0,59.5,3.3,10.5,378.5,883.03,716.55
2016,12,1,10,0,857.0,63.0,3.4,11.0,409.0,890.51,720.23
2016,12,1,10,15,870.5,64.5,3.45,11.0,435.0,901.98,727.9
2016,12,1,10,30,884.0,66.0,3.5,11.0,461.0,909.93,732.98
2016,12,1,10,45,892.5,67.5,3.55,11.5,479.5,909.63,730.81
2016,12,1,11,0,901.0,69.0,3.6,12.0,498.0,905.61,726.14
2016,12,1,11,15,906.0,69.5,3.55,12.0,509.5,893.45,716.42
2016,12,1,11,30,911.0,70.0,3.5,12.0,521.0,877.65,704.27
2016,12,1,11,45,913.0,70.0,3.5,12.5,525.0,855.11,686.37
2016,12,1,12,0,915.0,70.0,3.5,13.0,529.0,829.17,666.15
2016,12,1,12,15,913.0,69.5,3.45,13.0,525.0,796.22,641.79
2016,12,1,12,30,911.0,69.0,3.4,13.0,521.0,760.36,615.28
2016,12,1,12,45,903.5,69.5,3.35,13.0,509.0,719.05,584.6
2016,12,1,13,0,896.0,70.0,3.3,13.0,497.0,675.55,550.48
2016,12,1,13,15,886.5,69.0,3.25,13.0,478.0,627.15,511.24
2016,12,1,13,30,877.0,68.0,3.2,13.0,459.0,577.23,469.9
2016,12,1,13,45,860.5,67.0,3.2,13.0,433.0,524.97,425.71
2016,12,1,14,0,844.0,66.0,3.2,13.0,407.0,469.11,377.47
2016,12,1,14,15,824.0,64.0,3.1,13.0,375.5,410.76,325.79
2016,12,1,14,30,804.0,62.0,3.0,13.0,344.0,353.1,273.45
2016,12,1,14,45,773.5,59.0,2.9,13.0,307.0,292.34,217.97
2016,12,1,15,0,743.0,56.0,2.8,13.0,270.0,234.1,164.53
2016,12,1,15,15,699.5,52.0,2.65,12.5,230.0,175.45,112.98
2016,12,1,15,30,656.0,48.0,2.5,12.0,190.0,121.51,69.32
2016,12,1,15,45,584.5,42.5,2.45,11.5,148.5,69.7,36.18
2016,12,1,16,0,513.0,37.0,2.4,11.0,107.0,30.5,21.18
2016,12,1,16,15,390.5,28.0,2.45,10.5,70.0,23.17,13.52
2016,12,1,16,30,268.0,19.0,2.5,10.0,33.0,15.82,0.0
2016,12,1,16,45,134.0,9.5,2.65,10.0,16.5,8.11,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,16.0,3.15,7.0,16.0,13.66,0.0
2016,12,2,7,30,0.0,32.0,3.2,7.0,32.0,54.6,0.0
2016,12,2,7,45,276.0,32.5,3.25,7.5,69.0,297.05,228.77
2016,12,2,8,0,552.0,33.0,3.3,8.0,106.0,515.5,425.65
2016,12,2,8,15,619.0,38.0,3.4,8.5,147.5,593.0,493.94
2016,12,2,8,30,686.0,43.0,3.5,9.0,189.0,671.52,559.42
2016,12,2,8,45,728.0,46.5,3.65,9.5,229.0,726.87,604.17
2016,12,2,9,0,770.0,50.0,3.8,10.0,269.0,781.01,646.12
2016,12,2,9,15,797.5,52.5,3.9,10.0,305.5,819.01,675.3
2016,12,2,9,30,825.0,55.0,4.0,10.0,342.0,844.87,694.61
2016,12,2,9,45,837.5,58.5,4.1,10.5,372.5,864.99,707.96
2016,12,2,10,0,850.0,62.0,4.2,11.0,403.0,881.88,718.78
2016,12,2,10,15,863.0,63.5,4.1,11.5,428.5,893.01,723.96
2016,12,2,10,30,876.0,65.0,4.0,12.0,454.0,900.63,726.68
2016,12,2,10,45,884.5,66.0,3.95,12.5,472.5,899.85,723.58
2016,12,2,11,0,893.0,67.0,3.9,13.0,491.0,895.41,718.01
2016,12,2,11,15,898.0,67.5,3.85,13.0,502.0,883.53,708.51
2016,12,2,11,30,903.0,68.0,3.8,13.0,513.0,868.05,696.57
2016,12,2,11,45,905.0,68.0,3.75,13.0,517.0,845.85,679.86
2016,12,2,12,0,907.0,68.0,3.7,13.0,521.0,820.29,660.81
2016,12,2,12,15,905.0,68.0,3.7,13.0,517.0,788.36,637.33
2016,12,2,12,30,903.0,68.0,3.7,13.0,513.0,753.51,611.65
2016,12,2,12,45,893.0,68.5,3.7,13.5,501.0,710.91,578.91
2016,12,2,13,0,883.0,69.0,3.7,14.0,489.0,666.33,543.03
2016,12,2,13,15,873.5,68.0,3.65,14.0,470.5,618.62,504.25
2016,12,2,13,30,864.0,67.0,3.6,14.0,452.0,569.43,463.41
2016,12,2,13,45,811.5,68.0,3.6,14.0,413.5,501.59,407.0
2016,12,2,14,0,759.0,69.0,3.6,14.0,375.0,433.76,349.57
2016,12,2,14,15,592.5,92.0,3.45,13.5,319.5,344.84,275.55
2016,12,2,14,30,426.0,115.0,3.3,13.0,264.0,266.4,210.57
2016,12,2,14,45,577.0,85.5,3.15,13.0,264.5,259.44,196.99
2016,12,2,15,0,728.0,56.0,3.0,13.0,265.0,231.58,163.29
2016,12,2,15,15,684.0,52.0,2.8,12.5,225.5,173.74,112.33
2016,12,2,15,30,640.0,48.0,2.6,12.0,186.0,120.67,69.24
2016,12,2,15,45,569.5,42.0,2.45,12.0,145.0,69.38,35.95
2016,12,2,16,0,499.0,36.0,2.3,12.0,104.0,29.61,20.29
2016,12,2,16,15,377.5,27.5,2.3,11.5,68.0,22.71,13.04
2016,12,2,16,30,256.0,19.0,2.3,11.0,32.0,15.81,0.0
2016,12,2,16,45,128.0,9.5,2.35,10.5,16.0,8.11,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,117.5,8.5,1.35,9.0,13.5,87.44,0.0
2016,12,3,7,30,235.0,17.0,1.3,9.0,27.0,217.7,0.0
2016,12,3,7,45,358.5,26.0,1.3,9.5,62.0,353.58,262.45
2016,12,3,8,0,482.0,35.0,1.3,10.0,97.0,471.71,381.48
2016,12,3,8,15,552.5,40.5,1.35,10.0,137.0,540.31,442.02
2016,12,3,8,30,623.0,46.0,1.4,10.0,177.0,621.0,508.09
2016,12,3,8,45,673.0,49.0,1.45,10.5,216.5,681.58,555.05
2016,12,3,9,0,723.0,52.0,1.5,11.0,256.0,741.23,599.33
2016,12,3,9,15,752.5,55.0,1.55,11.0,292.0,781.13,628.64
2016,12,3,9,30,782.0,58.0,1.6,11.0,328.0,818.71,655.62
2016,12,3,9,45,677.0,83.5,1.65,11.5,332.5,766.32,615.76
2016,12,3,10,0,572.0,109.0,1.7,12.0,337.0,701.06,566.78
2016,12,3,10,15,706.5,88.5,1.65,12.0,387.5,796.89,636.46
2016,12,3,10,30,841.0,68.0,1.6,12.0,438.0,881.92,694.57
2016,12,3,10,45,850.0,69.0,1.6,12.5,456.5,881.77,691.33
2016,12,3,11,0,859.0,70.0,1.6,13.0,475.0,868.66,680.2
2016,12,3,11,15,864.5,70.5,1.6,13.0,486.5,857.83,672.21
2016,12,3,11,30,870.0,71.0,1.6,13.0,498.0,843.51,661.86
2016,12,3,11,45,870.5,72.0,1.65,13.5,502.0,822.18,646.06
2016,12,3,12,0,871.0,73.0,1.7,14.0,506.0,797.63,628.11
2016,12,3,12,15,869.5,72.5,1.75,14.0,502.5,766.63,606.67
2016,12,3,12,30,868.0,72.0,1.8,14.0,499.0,732.81,583.11
2016,12,3,12,45,865.0,71.0,1.85,14.0,489.0,694.69,556.19
2016,12,3,13,0,862.0,70.0,1.9,14.0,479.0,654.19,525.64
2016,12,3,13,15,853.5,69.0,1.85,14.0,461.0,608.1,488.99
2016,12,3,13,30,845.0,68.0,1.8,14.0,443.0,563.83,452.76
2016,12,3,13,45,827.5,68.0,1.8,14.5,418.0,510.6,408.19
2016,12,3,14,0,810.0,68.0,1.8,15.0,393.0,457.16,362.39
2016,12,3,14,15,790.0,65.5,1.7,14.5,362.5,400.22,313.62
2016,12,3,14,30,770.0,63.0,1.6,14.0,332.0,344.03,264.09
2016,12,3,14,45,734.0,61.0,1.55,14.0,295.5,284.61,210.95
2016,12,3,15,0,698.0,59.0,1.5,14.0,259.0,228.33,160.29
2016,12,3,15,15,653.0,55.0,1.45,13.5,220.0,172.04,111.48
2016,12,3,15,30,608.0,51.0,1.4,13.0,181.0,118.66,68.45
2016,12,3,15,45,528.5,45.0,1.35,13.0,140.5,68.32,35.82
2016,12,3,16,0,449.0,39.0,1.3,13.0,100.0,32.0,22.29
2016,12,3,16,15,329.5,29.0,1.35,12.5,65.0,23.91,13.94
2016,12,3,16,30,210.0,19.0,1.4,12.0,30.0,15.75,0.0
2016,12,3,16,45,105.0,9.5,1.5,11.5,15.0,8.11,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,101.5,8.5,0.85,9.0,12.5,76.37,0.0
2016,12,4,7,30,203.0,17.0,0.9,9.0,25.0,159.88,0.0
2016,12,4,7,45,332.0,26.5,0.95,9.5,60.0,332.33,241.9
2016,12,4,8,0,461.0,36.0,1.0,10.0,95.0,455.76,367.17
2016,12,4,8,15,534.5,42.5,1.05,10.0,134.5,536.43,436.87
2016,12,4,8,30,608.0,49.0,1.1,10.0,174.0,619.45,504.27
2016,12,4,8,45,652.5,53.5,1.15,10.5,213.0,668.38,542.29
2016,12,4,9,0,697.0,58.0,1.2,11.0,252.0,725.04,584.39
2016,12,4,9,15,727.5,61.0,1.2,11.0,288.0,765.76,613.68
2016,12,4,9,30,758.0,64.0,1.2,11.0,324.0,804.13,640.48
2016,12,4,9,45,605.0,97.5,1.25,11.0,317.0,717.17,576.87
2016,12,4,10,0,452.0,131.0,1.3,11.0,310.0,609.83,497.32
2016,12,4,10,15,622.5,106.5,1.3,11.0,369.5,741.8,596.18
2016,12,4,10,30,793.0,82.0,1.3,11.0,429.0,855.57,675.39
2016,12,4,10,45,708.5,102.0,1.3,11.5,422.0,800.75,633.08
2016,12,4,11,0,624.0,122.0,1.3,12.0,415.0,737.27,586.41
2016,12,4,11,15,511.5,154.0,1.35,12.0,398.0,653.85,525.32
2016,12,4,11,30,399.0,186.0,1.4,12.0,381.0,579.74,467.88
2016,12,4,11,45,514.5,157.5,1.45,12.0,411.5,630.12,508.83
2016,12,4,12,0,630.0,129.0,1.5,12.0,442.0,680.93,547.9
2016,12,4,12,15,567.5,146.0,1.65,12.0,426.5,619.86,501.33
2016,12,4,12,30,505.0,163.0,1.8,12.0,411.0,568.76,462.13
2016,12,4,12,45,464.5,168.0,1.95,12.5,392.0,522.23,425.36
2016,12,4,13,0,424.0,173.0,2.1,13.0,373.0,477.09,389.05
2016,12,4,13,15,367.5,175.5,2.2,13.0,344.0,410.1,335.61
2016,12,4,13,30,311.0,178.0,2.3,13.0,315.0,360.09,294.74
2016,12,4,13,45,403.5,151.5,2.4,13.0,319.5,372.0,303.68
2016,12,4,14,0,496.0,125.0,2.5,13.0,324.0,364.26,295.25
2016,12,4,14,15,396.0,129.0,2.45,12.5,280.0,296.25,238.5
2016,12,4,14,30,296.0,133.0,2.4,12.0,236.0,232.1,185.2
2016,12,4,14,45,277.5,123.0,2.35,12.0,211.5,197.29,154.36
2016,12,4,15,0,259.0,113.0,2.3,12.0,187.0,164.42,125.09
2016,12,4,15,15,237.0,98.0,2.25,12.0,158.0,128.71,94.12
2016,12,4,15,30,215.0,83.0,2.2,12.0,129.0,95.83,66.79
2016,12,4,15,45,192.0,66.5,2.15,12.0,101.0,64.66,43.26
2016,12,4,16,0,169.0,50.0,2.1,12.0,73.0,38.35,27.91
2016,12,4,16,15,84.5,35.5,2.15,11.5,47.0,27.4,16.83
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,16.81,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,8.96,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,6.83,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,13.66,0.0
2016,12,5,7,45,70.5,30.5,2.0,7.5,39.5,122.1,85.67
2016,12,5,8,0,141.0,45.0,2.0,8.0,63.0,198.01,163.29
2016,12,5,8,15,164.5,62.0,2.0,8.0,90.0,242.12,204.41
2016,12,5,8,30,188.0,79.0,2.0,8.0,117.0,286.25,243.88
2016,12,5,8,45,202.0,94.5,2.0,8.5,143.5,319.74,272.68
2016,12,5,9,0,216.0,110.0,2.0,9.0,170.0,352.94,300.26
2016,12,5,9,15,233.0,122.0,1.95,9.0,194.5,383.05,325.12
2016,12,5,9,30,250.0,134.0,1.9,9.0,219.0,412.85,349.11
2016,12,5,9,45,251.5,147.5,1.9,9.0,239.5,429.91,362.06
2016,12,5,10,0,253.0,161.0,1.9,9.0,260.0,445.78,373.93
2016,12,5,10,15,348.5,156.0,1.9,9.0,302.5,521.92,436.09
2016,12,5,10,30,444.0,151.0,1.9,9.0,345.0,618.3,511.23
2016,12,5,10,45,490.5,148.5,1.9,9.5,371.0,650.18,533.95
2016,12,5,11,0,537.0,146.0,1.9,10.0,397.0,679.05,554.47
2016,12,5,11,15,446.0,170.0,1.85,10.0,382.0,615.11,502.74
2016,12,5,11,30,355.0,194.0,1.8,10.0,367.0,534.03,438.39
2016,12,5,11,45,328.5,200.5,1.8,10.0,362.0,507.31,417.13
2016,12,5,12,0,302.0,207.0,1.8,10.0,357.0,480.57,395.35
2016,12,5,12,15,267.5,210.5,1.75,10.0,342.5,444.5,365.9
2016,12,5,12,30,233.0,214.0,1.7,10.0,328.0,395.3,326.17
2016,12,5,12,45,226.0,210.0,1.7,10.0,318.5,374.08,309.07
2016,12,5,13,0,219.0,206.0,1.7,10.0,309.0,352.95,291.72
2016,12,5,13,15,223.5,197.0,1.6,10.0,299.0,333.7,275.74
2016,12,5,13,30,228.0,188.0,1.5,10.0,289.0,313.81,258.97
2016,12,5,13,45,195.0,179.5,1.45,10.0,262.5,274.34,225.9
2016,12,5,14,0,162.0,171.0,1.4,10.0,236.0,237.98,195.32
2016,12,5,14,15,151.5,160.0,1.4,10.0,217.0,211.83,172.98
2016,12,5,14,30,141.0,149.0,1.4,10.0,198.0,186.81,151.32
2016,12,5,14,45,138.5,133.0,1.4,10.0,177.0,160.87,128.51
2016,12,5,15,0,136.0,117.0,1.4,10.0,156.0,135.5,105.97
2016,12,5,15,15,124.0,100.5,1.45,9.5,132.0,108.56,82.73
2016,12,5,15,30,112.0,84.0,1.5,9.0,108.0,83.39,61.48
2016,12,5,15,45,99.0,66.5,1.55,9.0,84.5,59.28,42.12
2016,12,5,16,0,86.0,49.0,1.6,9.0,61.0,38.04,28.0
2016,12,5,16,15,43.0,33.5,1.6,9.0,39.5,26.36,16.17
2016,12,5,16,30,0.0,18.0,1.6,9.0,18.0,14.67,0.0
2016,12,5,16,45,0.0,9.0,1.65,9.0,9.0,7.68,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,7.68,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,15.36,0.0
2016,12,6,7,45,129.0,29.5,2.35,6.5,45.5,179.92,125.71
2016,12,6,8,0,258.0,41.0,2.4,7.0,73.0,300.34,249.31
2016,12,6,8,15,299.5,54.5,2.45,7.5,105.0,356.97,302.25
2016,12,6,8,30,341.0,68.0,2.5,8.0,137.0,415.12,353.41
2016,12,6,8,45,365.0,80.0,2.6,8.5,168.0,456.79,389.07
2016,12,6,9,0,389.0,92.0,2.7,9.0,199.0,498.06,423.05
2016,12,6,9,15,413.5,100.0,2.75,9.0,227.5,533.54,451.91
2016,12,6,9,30,438.0,108.0,2.8,9.0,256.0,568.05,479.28
2016,12,6,9,45,539.5,99.5,2.9,9.5,299.0,658.46,549.22
2016,12,6,10,0,641.0,91.0,3.0,10.0,342.0,741.45,611.12
2016,12,6,10,15,648.0,96.5,3.0,10.0,364.0,752.23,617.82
2016,12,6,10,30,655.0,102.0,3.0,10.0,386.0,760.1,622.88
2016,12,6,10,45,757.0,88.5,3.05,10.0,430.5,821.14,668.13
2016,12,6,11,0,859.0,75.0,3.1,10.0,475.0,883.74,713.47
2016,12,6,11,15,865.0,76.0,3.1,10.0,487.0,873.89,705.11
2016,12,6,11,30,871.0,77.0,3.1,10.0,499.0,860.43,694.89
2016,12,6,11,45,867.0,79.0,3.15,10.5,502.5,836.29,676.03
2016,12,6,12,0,863.0,81.0,3.2,11.0,506.0,809.06,655.05
2016,12,6,12,15,861.5,81.0,3.25,11.0,502.5,778.47,632.77
2016,12,6,12,30,860.0,81.0,3.3,11.0,499.0,745.01,608.26
2016,12,6,12,45,861.5,78.0,3.35,11.0,489.5,707.48,580.53
2016,12,6,13,0,863.0,75.0,3.4,11.0,480.0,667.24,548.65
2016,12,6,13,15,657.0,113.5,3.45,11.0,415.0,543.52,448.72
2016,12,6,13,30,451.0,152.0,3.5,11.0,350.0,424.89,351.5
2016,12,6,13,45,636.0,110.5,3.6,11.0,373.0,458.7,377.87
2016,12,6,14,0,821.0,69.0,3.7,11.0,396.0,466.15,379.85
2016,12,6,14,15,801.0,67.0,3.65,10.5,365.5,409.28,329.36
2016,12,6,14,30,781.0,65.0,3.6,10.0,335.0,353.1,278.32
2016,12,6,14,45,755.5,61.0,3.6,10.0,299.5,294.28,223.78
2016,12,6,15,0,730.0,57.0,3.6,10.0,264.0,237.43,170.66
2016,12,6,15,15,685.5,53.0,3.45,9.5,225.0,179.33,118.68
2016,12,6,15,30,641.0,49.0,3.3,9.0,186.0,126.03,74.33
2016,12,6,15,45,577.0,42.5,3.15,9.0,145.5,74.34,39.06
2016,12,6,16,0,513.0,36.0,3.0,9.0,105.0,29.69,20.61
2016,12,6,16,15,256.5,34.0,2.9,8.5,68.5,26.41,16.22
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,23.86,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,13.66,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,6.0,7.5,6.4,0.0
2016,12,7,7,30,0.0,15.0,1.9,6.0,15.0,12.8,0.0
2016,12,7,7,45,92.5,28.0,1.9,6.0,39.0,131.84,88.19
2016,12,7,8,0,185.0,41.0,1.9,6.0,63.0,243.53,201.61
2016,12,7,8,15,211.0,57.0,1.95,6.0,91.5,271.23,230.79
2016,12,7,8,30,237.0,73.0,2.0,6.0,120.0,317.44,272.66
2016,12,7,8,45,255.5,87.0,2.05,6.5,147.5,353.93,304.4
2016,12,7,9,0,274.0,101.0,2.1,7.0,175.0,390.25,334.88
2016,12,7,9,15,285.5,113.5,2.05,7.0,200.5,417.56,357.31
2016,12,7,9,30,297.0,126.0,2.0,7.0,226.0,444.07,378.5
2016,12,7,9,45,212.5,146.0,2.0,7.5,221.0,392.46,332.74
2016,12,7,10,0,128.0,166.0,2.0,8.0,216.0,319.31,269.5
2016,12,7,10,15,72.0,163.5,2.0,8.0,192.0,240.62,202.53
2016,12,7,10,30,16.0,161.0,2.0,8.0,168.0,165.68,137.4
2016,12,7,10,45,8.5,157.5,2.05,8.0,161.5,152.62,126.06
2016,12,7,11,0,1.0,154.0,2.1,8.0,155.0,140.41,115.29
2016,12,7,11,15,0.5,122.5,2.2,8.0,123.0,106.76,86.63
2016,12,7,11,30,0.0,91.0,2.3,8.0,91.0,76.14,60.38
2016,12,7,11,45,0.0,69.5,2.45,8.5,69.5,57.65,44.37
2016,12,7,12,0,0.0,48.0,2.6,9.0,48.0,39.74,28.84
2016,12,7,12,15,15.5,120.5,2.7,8.5,128.0,115.03,94.14
2016,12,7,12,30,31.0,193.0,2.8,8.0,208.0,209.67,174.5
2016,12,7,12,45,15.5,156.5,2.95,8.0,164.0,147.68,121.76
2016,12,7,13,0,0.0,120.0,3.1,8.0,120.0,102.18,82.78
2016,12,7,13,15,27.5,151.0,3.15,8.0,163.5,155.68,129.11
2016,12,7,13,30,55.0,182.0,3.2,8.0,207.0,200.55,167.26
2016,12,7,13,45,27.5,139.5,3.25,8.0,152.0,140.02,115.62
2016,12,7,14,0,0.0,97.0,3.3,8.0,97.0,81.36,65.26
2016,12,7,14,15,0.0,89.5,3.3,8.0,89.5,74.8,59.73
2016,12,7,14,30,0.0,82.0,3.3,8.0,82.0,68.33,54.18
2016,12,7,14,45,0.0,73.0,3.35,8.0,73.0,60.64,47.53
2016,12,7,15,0,0.0,64.0,3.4,8.0,64.0,53.05,40.9
2016,12,7,15,15,0.0,54.5,3.3,8.0,54.5,45.12,33.91
2016,12,7,15,30,0.0,45.0,3.2,8.0,45.0,37.23,26.87
2016,12,7,15,45,0.0,34.5,3.15,8.0,34.5,28.5,19.05
2016,12,7,16,0,0.0,24.0,3.1,8.0,24.0,19.79,11.94
2016,12,7,16,15,0.0,15.5,3.05,7.5,15.5,12.76,4.96
2016,12,7,16,30,0.0,7.0,3.0,7.0,7.0,5.75,0.0
2016,12,7,16,45,0.0,3.5,2.95,7.0,3.5,2.99,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,3.2,11.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,3.2,11.0,4.0,3.41,0.0
2016,12,8,7,45,0.0,11.5,3.2,11.5,11.5,9.46,0.58
2016,12,8,8,0,0.0,19.0,3.2,12.0,19.0,15.65,7.27
2016,12,8,8,15,0.0,28.0,3.15,12.0,28.0,23.1,13.97
2016,12,8,8,30,0.0,37.0,3.1,12.0,37.0,30.57,20.61
2016,12,8,8,45,0.0,46.0,3.05,12.0,46.0,38.05,27.22
2016,12,8,9,0,0.0,55.0,3.0,12.0,55.0,45.54,33.77
2016,12,8,9,15,0.0,63.0,2.9,12.0,63.0,52.52,39.82
2016,12,8,9,30,0.0,71.0,2.8,12.0,71.0,59.75,46.02
2016,12,8,9,45,0.0,71.0,2.75,12.0,71.0,59.04,45.35
2016,12,8,10,0,0.0,71.0,2.7,12.0,71.0,58.88,45.15
2016,12,8,10,15,14.0,119.5,2.65,12.0,125.5,119.86,97.6
2016,12,8,10,30,28.0,168.0,2.6,12.0,180.0,202.21,166.74
2016,12,8,10,45,14.0,148.5,2.55,12.5,154.5,147.89,120.34
2016,12,8,11,0,0.0,129.0,2.5,13.0,129.0,113.57,90.78
2016,12,8,11,15,2.5,146.5,2.45,13.0,147.5,132.79,106.93
2016,12,8,11,30,5.0,164.0,2.4,13.0,166.0,152.03,122.9
2016,12,8,11,45,5.0,165.5,2.35,13.0,167.5,152.47,123.16
2016,12,8,12,0,5.0,167.0,2.3,13.0,169.0,153.02,123.57
2016,12,8,12,15,5.0,166.0,2.25,13.0,168.5,151.15,122.0
2016,12,8,12,30,5.0,165.0,2.2,13.0,168.0,149.39,120.55
2016,12,8,12,45,2.5,159.0,2.2,13.0,161.0,141.09,113.64
2016,12,8,13,0,0.0,153.0,2.2,13.0,154.0,133.19,107.09
2016,12,8,13,15,38.5,170.0,2.15,13.0,187.5,181.98,148.46
2016,12,8,13,30,77.0,187.0,2.1,13.0,221.0,218.45,178.74
2016,12,8,13,45,38.5,157.0,2.1,13.0,174.0,163.05,132.47
2016,12,8,14,0,0.0,127.0,2.1,13.0,127.0,108.13,86.54
2016,12,8,14,15,0.0,117.0,2.05,13.0,117.0,98.99,79.03
2016,12,8,14,30,0.0,107.0,2.0,13.0,107.0,89.99,71.51
2016,12,8,14,45,0.0,95.5,1.95,13.0,95.5,79.83,62.93
2016,12,8,15,0,0.0,84.0,1.9,13.0,84.0,69.8,54.39
2016,12,8,15,15,0.0,71.5,1.8,12.5,71.5,59.09,45.25
2016,12,8,15,30,0.0,59.0,1.7,12.0,59.0,48.54,36.11
2016,12,8,15,45,0.0,46.0,1.65,12.0,46.0,37.77,26.6
2016,12,8,16,0,0.0,33.0,1.6,12.0,33.0,27.23,18.22
2016,12,8,16,15,0.0,21.5,1.55,12.0,21.5,17.75,8.9
2016,12,8,16,30,0.0,10.0,1.5,12.0,10.0,8.23,0.0
2016,12,8,16,45,0.0,5.0,1.45,12.0,5.0,4.27,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,85.0,6.5,1.3,11.0,9.0,0.0,0.0
2016,12,9,7,30,170.0,13.0,1.3,11.0,18.0,131.5,0.0
2016,12,9,7,45,310.0,22.0,1.35,11.5,50.5,300.55,184.37
2016,12,9,8,0,450.0,31.0,1.4,12.0,83.0,437.78,347.81
2016,12,9,8,15,525.5,37.0,1.5,12.0,121.5,509.36,413.7
2016,12,9,8,30,601.0,43.0,1.6,12.0,160.0,593.66,483.77
2016,12,9,8,45,648.5,47.0,1.7,12.5,198.5,652.78,530.81
2016,12,9,9,0,696.0,51.0,1.8,13.0,237.0,711.16,575.33
2016,12,9,9,15,356.0,87.0,1.85,13.0,182.5,463.35,385.18
2016,12,9,9,30,16.0,123.0,1.9,13.0,128.0,134.28,108.91
2016,12,9,9,45,28.0,138.0,2.0,13.0,148.5,175.95,144.86
2016,12,9,10,0,40.0,153.0,2.1,13.0,169.0,202.63,167.18
2016,12,9,10,15,35.5,161.0,2.15,13.0,175.5,204.5,168.2
2016,12,9,10,30,31.0,169.0,2.2,13.0,182.0,206.57,169.47
2016,12,9,10,45,16.0,161.0,2.3,13.0,168.0,163.64,133.21
2016,12,9,11,0,1.0,153.0,2.4,13.0,154.0,139.62,112.56
2016,12,9,11,15,12.5,169.0,2.4,13.0,175.5,165.4,134.39
2016,12,9,11,30,24.0,185.0,2.4,13.0,197.0,190.76,155.6
2016,12,9,11,45,108.0,201.0,2.4,13.5,254.0,308.77,253.79
2016,12,9,12,0,192.0,217.0,2.4,14.0,311.0,389.04,318.64
2016,12,9,12,15,110.5,203.5,2.35,14.0,257.5,301.18,246.0
2016,12,9,12,30,29.0,190.0,2.3,14.0,204.0,205.28,166.36
2016,12,9,12,45,14.5,168.5,2.25,14.0,175.5,158.88,128.16
2016,12,9,13,0,0.0,147.0,2.2,14.0,147.0,127.52,101.95
2016,12,9,13,15,9.5,156.0,2.15,13.5,160.0,141.66,114.26
2016,12,9,13,30,19.0,165.0,2.1,13.0,173.0,154.88,125.65
2016,12,9,13,45,22.0,158.5,2.05,13.0,167.5,148.98,120.77
2016,12,9,14,0,25.0,152.0,2.0,13.0,162.0,142.83,115.66
2016,12,9,14,15,22.5,141.0,1.85,13.0,149.5,129.99,104.87
2016,12,9,14,30,20.0,130.0,1.7,13.0,137.0,117.55,94.38
2016,12,9,14,45,16.5,117.0,1.55,13.0,122.0,103.44,82.45
2016,12,9,15,0,13.0,104.0,1.4,13.0,107.0,89.89,70.95
2016,12,9,15,15,7.0,89.5,1.3,13.0,91.0,75.18,58.52
2016,12,9,15,30,1.0,75.0,1.2,13.0,75.0,61.37,46.82
2016,12,9,15,45,0.5,58.5,1.1,13.0,58.5,47.35,34.58
2016,12,9,16,0,0.0,42.0,1.0,13.0,42.0,33.81,23.87
2016,12,9,16,15,0.0,27.5,1.0,12.5,27.5,22.44,12.74
2016,12,9,16,30,0.0,13.0,1.0,12.0,13.0,10.72,0.0
2016,12,9,16,45,0.0,6.5,1.05,12.0,6.5,5.55,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
