Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,3.6,13.0,0.5,0.41,0.0
2016,12,10,8,0,0.0,1.0,3.6,13.0,1.0,0.82,0.0
2016,12,10,8,15,0.0,1.5,3.5,13.0,1.5,1.23,0.0
2016,12,10,8,30,0.0,2.0,3.4,13.0,2.0,1.64,0.0
2016,12,10,8,45,0.0,2.5,3.3,13.0,2.5,2.05,0.0
2016,12,10,9,0,0.0,3.0,3.2,13.0,3.0,2.46,0.0
2016,12,10,9,15,0.0,4.0,3.05,13.0,4.0,3.29,0.0
2016,12,10,9,30,0.0,5.0,2.9,13.0,5.0,4.11,0.0
2016,12,10,9,45,0.0,5.5,2.8,13.0,5.5,4.52,0.0
2016,12,10,10,0,0.0,6.0,2.7,13.0,6.0,4.94,0.0
2016,12,10,10,15,0.0,14.0,2.7,13.0,14.0,11.54,4.31
2016,12,10,10,30,0.0,22.0,2.7,13.0,22.0,18.15,9.99
2016,12,10,10,45,0.0,46.0,2.7,13.0,46.0,38.05,27.04
2016,12,10,11,0,0.0,70.0,2.7,13.0,70.0,58.05,44.05
2016,12,10,11,15,0.0,84.0,2.65,13.0,84.0,69.86,54.02
2016,12,10,11,30,0.0,98.0,2.6,13.0,98.0,82.66,64.79
2016,12,10,11,45,0.0,86.0,2.55,13.0,86.0,71.57,55.37
2016,12,10,12,0,0.0,74.0,2.5,13.0,74.0,61.4,46.77
2016,12,10,12,15,0.0,61.0,2.45,13.0,61.0,50.56,37.57
2016,12,10,12,30,0.0,48.0,2.4,13.0,48.0,39.73,28.37
2016,12,10,12,45,0.0,55.0,2.35,13.0,55.0,45.55,33.36
2016,12,10,13,0,0.0,62.0,2.3,13.0,62.0,51.38,38.35
2016,12,10,13,15,0.0,55.0,2.25,12.5,55.0,45.54,33.48
2016,12,10,13,30,0.0,48.0,2.2,12.0,48.0,39.71,28.59
2016,12,10,13,45,0.0,34.5,2.15,12.0,34.5,28.5,18.99
2016,12,10,14,0,0.0,21.0,2.1,12.0,21.0,17.32,9.36
2016,12,10,14,15,0.0,19.0,2.05,12.0,19.0,15.66,7.94
2016,12,10,14,30,0.0,17.0,2.0,12.0,17.0,14.0,6.52
2016,12,10,14,45,0.0,15.5,2.0,12.0,15.5,12.76,5.44
2016,12,10,15,0,0.0,14.0,2.0,12.0,14.0,11.52,4.36
2016,12,10,15,15,0.0,11.5,1.95,12.0,11.5,9.45,2.55
2016,12,10,15,30,0.0,9.0,1.9,12.0,9.0,7.39,0.73
2016,12,10,15,45,0.0,7.0,1.85,12.0,7.0,5.74,0.0
2016,12,10,16,0,0.0,5.0,1.8,12.0,5.0,4.1,0.0
2016,12,10,16,15,0.0,3.0,1.75,11.5,3.0,2.46,0.0
2016,12,10,16,30,0.0,1.0,1.7,11.0,1.0,0.82,0.0
2016,12,10,16,45,0.0,0.5,1.65,11.0,0.5,0.43,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,7.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,7.0,9.0,7.68,0.0
2016,12,11,7,45,31.0,24.0,1.45,7.0,27.5,63.33,31.03
2016,12,11,8,0,62.0,39.0,1.4,7.0,46.0,112.44,89.23
2016,12,11,8,15,76.5,56.0,1.35,7.0,68.0,147.01,122.15
2016,12,11,8,30,91.0,73.0,1.3,7.0,90.0,180.94,152.94
2016,12,11,8,45,100.0,89.5,1.3,7.5,112.0,209.11,177.67
2016,12,11,9,0,109.0,106.0,1.3,8.0,134.0,237.05,201.5
2016,12,11,9,15,114.0,121.0,1.3,8.0,154.5,258.75,219.77
2016,12,11,9,30,119.0,136.0,1.3,8.0,175.0,280.15,237.41
2016,12,11,9,45,122.0,149.0,1.3,8.5,192.5,296.35,249.96
2016,12,11,10,0,125.0,162.0,1.3,9.0,210.0,312.18,261.99
2016,12,11,10,15,62.5,150.5,1.35,9.0,174.5,215.72,180.34
2016,12,11,10,30,0.0,139.0,1.4,9.0,139.0,127.02,103.51
2016,12,11,10,45,58.0,170.0,1.45,9.5,197.0,228.79,190.87
2016,12,11,11,0,116.0,201.0,1.5,10.0,255.0,334.06,277.28
2016,12,11,11,15,133.0,207.0,1.5,10.0,270.0,350.55,290.04
2016,12,11,11,30,150.0,213.0,1.5,10.0,285.0,366.0,302.4
2016,12,11,11,45,150.5,215.5,1.55,10.5,288.0,362.19,298.53
2016,12,11,12,0,151.0,218.0,1.6,11.0,291.0,357.95,294.45
2016,12,11,12,15,218.5,210.5,1.65,11.0,315.5,393.36,324.21
2016,12,11,12,30,286.0,203.0,1.7,11.0,340.0,438.77,360.81
2016,12,11,12,45,285.0,198.5,1.75,11.0,333.0,418.56,344.3
2016,12,11,13,0,284.0,194.0,1.8,11.0,326.0,397.73,327.53
2016,12,11,13,15,142.0,155.5,1.85,11.0,221.5,242.04,200.06
2016,12,11,13,30,0.0,117.0,1.9,11.0,117.0,99.37,79.42
2016,12,11,13,45,0.0,110.5,2.0,11.0,110.5,93.44,74.72
2016,12,11,14,0,0.0,104.0,2.1,11.0,104.0,87.61,69.86
2016,12,11,14,15,0.0,96.0,1.95,10.5,96.0,80.52,64.04
2016,12,11,14,30,0.0,88.0,1.8,10.0,88.0,73.53,58.23
2016,12,11,14,45,0.0,78.5,1.65,10.0,78.5,65.34,51.22
2016,12,11,15,0,0.0,69.0,1.5,10.0,69.0,57.25,44.22
2016,12,11,15,15,0.0,58.5,1.45,9.5,58.5,48.42,36.59
2016,12,11,15,30,0.0,48.0,1.4,9.0,48.0,39.71,28.94
2016,12,11,15,45,0.0,37.5,1.35,9.0,37.5,31.0,21.15
2016,12,11,16,0,0.0,27.0,1.3,9.0,27.0,22.29,14.13
2016,12,11,16,15,0.0,17.5,1.35,8.5,17.5,14.42,6.38
2016,12,11,16,30,0.0,8.0,1.4,8.0,8.0,6.57,0.0
2016,12,11,16,45,0.0,4.0,1.45,8.0,4.0,3.41,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,7.0,14.0,11.95,0.0
2016,12,12,7,45,216.0,22.0,1.75,7.5,45.5,225.75,114.76
2016,12,12,8,0,432.0,30.0,1.8,8.0,77.0,421.03,337.94
2016,12,12,8,15,512.0,36.5,1.85,8.0,115.5,495.57,409.33
2016,12,12,8,30,592.0,43.0,1.9,8.0,154.0,583.78,484.21
2016,12,12,8,45,637.5,48.0,1.95,8.5,192.5,642.4,531.91
2016,12,12,9,0,683.0,53.0,2.0,9.0,231.0,700.29,576.92
2016,12,12,9,15,715.5,56.5,1.9,9.0,266.5,743.48,608.95
2016,12,12,9,30,748.0,60.0,1.8,9.0,302.0,784.59,638.17
2016,12,12,9,45,763.5,64.0,1.75,9.0,332.5,808.44,654.26
2016,12,12,10,0,779.0,68.0,1.7,9.0,363.0,829.29,667.9
2016,12,12,10,15,672.0,94.5,1.6,9.0,361.0,770.06,622.48
2016,12,12,10,30,565.0,121.0,1.5,9.0,359.0,698.91,568.68
2016,12,12,10,45,530.5,135.0,1.45,9.5,367.0,669.73,545.5
2016,12,12,11,0,496.0,149.0,1.4,10.0,375.0,646.54,525.89
2016,12,12,11,15,462.0,161.5,1.4,10.0,376.5,620.26,504.79
2016,12,12,11,30,428.0,174.0,1.4,10.0,378.0,592.69,482.7
2016,12,12,11,45,355.0,189.5,1.45,10.0,360.0,518.38,424.65
2016,12,12,12,0,282.0,205.0,1.5,10.0,342.0,464.56,381.48
2016,12,12,12,15,347.5,192.0,1.5,10.0,360.0,487.74,401.06
2016,12,12,12,30,413.0,179.0,1.5,10.0,378.0,521.26,427.3
2016,12,12,12,45,339.5,187.5,1.5,10.0,349.0,445.16,366.19
2016,12,12,13,0,266.0,196.0,1.5,10.0,320.0,388.44,320.06
2016,12,12,13,15,237.5,191.5,1.5,10.0,299.0,350.75,289.38
2016,12,12,13,30,209.0,187.0,1.5,10.0,278.0,304.83,251.71
2016,12,12,13,45,187.0,178.0,1.5,10.0,256.0,271.41,223.86
2016,12,12,14,0,165.0,169.0,1.5,10.0,234.0,240.02,197.38
2016,12,12,14,15,157.5,157.5,1.45,10.0,215.5,214.48,175.43
2016,12,12,14,30,150.0,146.0,1.4,10.0,197.0,189.77,153.89
2016,12,12,14,45,144.5,130.5,1.35,10.0,176.0,162.89,130.27
2016,12,12,15,0,139.0,115.0,1.3,10.0,155.0,136.88,107.23
2016,12,12,15,15,128.0,99.0,1.3,9.5,131.5,110.3,84.15
2016,12,12,15,30,117.0,83.0,1.3,9.0,108.0,85.34,62.85
2016,12,12,15,45,101.0,66.0,1.3,9.0,84.5,60.94,43.09
2016,12,12,16,0,85.0,49.0,1.3,9.0,61.0,39.05,28.92
2016,12,12,16,15,42.5,33.5,1.35,9.0,39.5,26.41,16.35
2016,12,12,16,30,0.0,18.0,1.4,9.0,18.0,14.71,0.0
2016,12,12,16,45,0.0,9.0,1.45,9.0,9.0,7.68,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,7.0,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,7.0,5.0,4.27,0.0
2016,12,13,7,45,0.0,18.5,1.6,7.5,18.5,15.6,1.79
2016,12,13,8,0,0.0,32.0,1.7,8.0,32.0,30.86,19.74
2016,12,13,8,15,2.5,48.5,1.65,8.0,49.0,51.22,38.27
2016,12,13,8,30,5.0,65.0,1.6,8.0,66.0,70.55,55.65
2016,12,13,8,45,12.0,80.5,1.6,8.5,83.5,91.79,74.56
2016,12,13,9,0,19.0,96.0,1.6,9.0,101.0,113.12,93.28
2016,12,13,9,15,23.5,110.0,1.55,9.0,117.0,144.68,120.47
2016,12,13,9,30,28.0,124.0,1.5,9.0,133.0,163.06,136.12
2016,12,13,9,45,31.0,136.0,1.5,9.5,147.0,177.23,147.72
2016,12,13,10,0,34.0,148.0,1.5,10.0,161.0,191.48,159.24
2016,12,13,10,15,19.0,147.5,1.5,10.0,155.0,156.79,129.31
2016,12,13,10,30,4.0,147.0,1.5,10.0,149.0,139.89,114.34
2016,12,13,10,45,247.5,148.5,1.5,10.0,261.0,409.89,343.92
2016,12,13,11,0,491.0,150.0,1.5,10.0,373.0,643.45,526.97
2016,12,13,11,15,260.0,168.5,1.45,10.0,287.0,432.44,356.88
2016,12,13,11,30,29.0,187.0,1.4,10.0,201.0,213.96,175.21
2016,12,13,11,45,50.0,198.0,1.35,10.5,222.0,241.44,198.79
2016,12,13,12,0,71.0,209.0,1.3,11.0,243.0,267.64,219.98
2016,12,13,12,15,65.0,206.0,1.25,11.0,237.5,254.97,209.22
2016,12,13,12,30,59.0,203.0,1.2,11.0,232.0,242.84,199.1
2016,12,13,12,45,124.5,203.5,1.2,11.0,262.0,298.5,245.58
2016,12,13,13,0,190.0,204.0,1.2,11.0,292.0,334.69,275.17
2016,12,13,13,15,95.0,144.5,1.2,11.0,188.5,202.0,166.07
2016,12,13,13,30,0.0,85.0,1.2,11.0,85.0,70.81,55.18
2016,12,13,13,45,0.0,45.0,1.2,11.0,45.0,37.21,26.61
2016,12,13,14,0,0.0,5.0,1.2,11.0,5.0,4.12,0.0
2016,12,13,14,15,0.0,4.5,1.2,11.0,4.5,3.7,0.0
2016,12,13,14,30,0.0,4.0,1.2,11.0,4.0,3.29,0.0
2016,12,13,14,45,0.0,3.5,1.25,11.0,3.5,2.88,0.0
2016,12,13,15,0,0.0,3.0,1.3,11.0,3.0,2.46,0.0
2016,12,13,15,15,0.0,2.5,1.25,10.5,2.5,2.05,0.0
2016,12,13,15,30,0.0,2.0,1.2,10.0,2.0,1.64,0.0
2016,12,13,15,45,0.0,1.5,1.2,10.0,1.5,1.23,0.0
2016,12,13,16,0,0.0,1.0,1.2,10.0,1.0,0.82,0.0
2016,12,13,16,15,0.0,0.5,1.3,10.0,0.5,0.41,0.0
2016,12,13,16,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,11.0,2.65,12.0,11.0,9.05,0.0
2016,12,14,8,0,0.0,22.0,2.8,12.0,22.0,18.15,9.0
2016,12,14,8,15,0.0,33.5,2.8,12.0,33.5,27.7,17.72
2016,12,14,8,30,0.0,45.0,2.8,12.0,45.0,38.63,27.41
2016,12,14,8,45,0.0,57.0,2.85,12.0,57.0,50.16,37.56
2016,12,14,9,0,0.0,69.0,2.9,12.0,69.0,61.58,47.53
2016,12,14,9,15,0.0,80.0,2.95,12.0,80.0,71.76,56.33
2016,12,14,9,30,0.0,91.0,3.0,12.0,91.0,81.96,65.06
2016,12,14,9,45,0.0,100.5,3.05,12.5,100.5,90.49,72.13
2016,12,14,10,0,0.0,110.0,3.1,13.0,110.0,99.08,79.18
2016,12,14,10,15,0.0,114.5,3.1,13.0,114.5,102.3,81.78
2016,12,14,10,30,0.0,119.0,3.1,13.0,119.0,105.73,84.56
2016,12,14,10,45,0.0,130.5,3.1,13.0,130.5,116.63,93.62
2016,12,14,11,0,0.0,142.0,3.1,13.0,142.0,127.55,102.66
2016,12,14,11,15,9.5,160.0,3.1,13.0,164.5,153.72,124.79
2016,12,14,11,30,19.0,178.0,3.1,13.0,187.0,179.6,146.49
2016,12,14,11,45,13.5,173.0,3.1,13.0,179.5,167.97,136.5
2016,12,14,12,0,8.0,168.0,3.1,13.0,172.0,157.01,127.17
2016,12,14,12,15,4.0,160.5,3.05,13.0,162.5,145.33,117.32
2016,12,14,12,30,0.0,153.0,3.0,13.0,153.0,134.27,108.0
2016,12,14,12,45,0.5,153.0,2.95,13.0,153.5,134.21,108.03
2016,12,14,13,0,1.0,153.0,2.9,13.0,154.0,134.17,108.08
2016,12,14,13,15,0.5,133.0,2.9,13.0,133.5,114.61,91.78
2016,12,14,13,30,0.0,113.0,2.9,13.0,113.0,95.79,76.06
2016,12,14,13,45,0.0,110.5,2.9,13.0,110.5,93.49,74.23
2016,12,14,14,0,0.0,108.0,2.9,13.0,108.0,91.21,72.4
2016,12,14,14,15,0.0,99.5,2.9,13.0,99.5,83.63,66.07
2016,12,14,14,30,0.0,91.0,2.9,13.0,91.0,76.16,59.8
2016,12,14,14,45,0.0,81.0,2.9,13.0,81.0,67.5,52.45
2016,12,14,15,0,0.0,71.0,2.9,13.0,71.0,58.95,45.13
2016,12,14,15,15,0.0,60.5,2.9,13.0,60.5,50.08,37.47
2016,12,14,15,30,0.0,50.0,2.9,13.0,50.0,41.34,29.82
2016,12,14,15,45,0.0,39.0,2.9,13.0,39.0,32.25,21.81
2016,12,14,16,0,0.0,28.0,2.9,13.0,28.0,23.12,13.72
2016,12,14,16,15,0.0,18.0,2.85,12.5,18.0,14.83,6.61
2016,12,14,16,30,0.0,8.0,2.8,12.0,8.0,6.57,0.0
2016,12,14,16,45,0.0,4.0,2.8,12.0,4.0,3.41,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,12.0,2.0,1.64,0.0
2016,12,15,8,0,0.0,4.0,4.6,12.0,4.0,3.28,0.0
2016,12,15,8,15,0.0,7.0,4.35,12.0,7.0,5.74,0.0
2016,12,15,8,30,0.0,10.0,4.1,12.0,10.0,8.21,1.38
2016,12,15,8,45,0.0,12.5,3.9,12.0,12.5,10.27,3.22
2016,12,15,9,0,0.0,15.0,3.7,12.0,15.0,12.34,5.05
2016,12,15,9,15,0.0,18.0,3.6,12.0,18.0,14.82,7.22
2016,12,15,9,30,0.0,21.0,3.5,12.0,21.0,17.3,9.37
2016,12,15,9,45,0.0,23.0,3.45,12.5,23.0,18.96,10.77
2016,12,15,10,0,0.0,25.0,3.4,13.0,25.0,20.62,12.16
2016,12,15,10,15,0.0,36.0,3.3,13.0,36.0,29.73,19.98
2016,12,15,10,30,0.0,47.0,3.2,13.0,47.0,38.87,27.79
2016,12,15,10,45,0.0,64.5,3.1,13.0,64.5,53.45,40.2
2016,12,15,11,0,0.0,82.0,3.0,13.0,82.0,68.18,52.67
2016,12,15,11,15,0.0,69.5,2.95,13.0,69.5,57.64,43.65
2016,12,15,11,30,0.0,57.0,2.9,13.0,57.0,47.22,34.77
2016,12,15,11,45,0.0,57.5,2.85,13.0,57.5,47.64,35.11
2016,12,15,12,0,0.0,58.0,2.8,13.0,58.0,48.05,35.46
2016,12,15,12,15,0.0,43.0,2.8,13.0,43.0,35.58,24.82
2016,12,15,12,30,0.0,28.0,2.8,13.0,28.0,23.13,14.2
2016,12,15,12,45,0.0,50.5,2.8,13.0,50.5,41.81,30.18
2016,12,15,13,0,0.0,73.0,2.8,13.0,73.0,60.56,46.16
2016,12,15,13,15,0.0,63.5,2.75,13.0,63.5,52.63,39.44
2016,12,15,13,30,0.0,54.0,2.7,13.0,54.0,44.7,32.73
2016,12,15,13,45,0.0,38.0,2.7,13.0,38.0,31.4,21.38
2016,12,15,14,0,0.0,22.0,2.7,13.0,22.0,18.14,10.01
2016,12,15,14,15,0.0,20.5,2.6,12.5,20.5,16.9,8.98
2016,12,15,14,30,0.0,19.0,2.5,12.0,19.0,15.65,7.94
2016,12,15,14,45,0.0,17.0,2.45,12.0,17.0,13.99,6.51
2016,12,15,15,0,0.0,15.0,2.4,12.0,15.0,12.34,5.08
2016,12,15,15,15,0.0,12.5,2.25,12.0,12.5,10.28,3.27
2016,12,15,15,30,0.0,10.0,2.1,12.0,10.0,8.21,1.45
2016,12,15,15,45,0.0,8.0,2.0,12.0,8.0,6.57,0.0
2016,12,15,16,0,0.0,6.0,1.9,12.0,6.0,4.92,0.0
2016,12,15,16,15,0.0,3.5,1.8,12.0,3.5,2.87,0.0
2016,12,15,16,30,0.0,1.0,1.7,12.0,1.0,0.82,0.0
2016,12,15,16,45,0.0,0.5,1.6,12.0,0.5,0.43,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,205.0,16.0,4.0,7.5,36.5,204.6,56.94
2016,12,16,8,0,410.0,32.0,4.1,8.0,73.0,404.2,322.48
2016,12,16,8,15,498.5,39.0,4.2,8.0,112.5,495.2,413.23
2016,12,16,8,30,587.0,46.0,4.3,8.0,152.0,589.74,496.18
2016,12,16,8,45,641.5,51.0,4.45,8.0,192.0,646.46,545.87
2016,12,16,9,0,696.0,56.0,4.6,8.0,232.0,712.73,601.21
2016,12,16,9,15,731.0,59.5,4.6,8.0,269.0,758.87,638.16
2016,12,16,9,30,766.0,63.0,4.6,8.0,306.0,802.82,672.25
2016,12,16,9,45,796.0,64.0,4.7,8.5,339.5,836.51,696.91
2016,12,16,10,0,826.0,65.0,4.8,9.0,373.0,867.17,718.77
2016,12,16,10,15,842.0,67.0,4.8,9.0,399.5,883.1,729.8
2016,12,16,10,30,858.0,69.0,4.8,9.0,426.0,895.51,738.19
2016,12,16,10,45,867.0,70.5,4.8,9.5,446.0,897.27,737.19
2016,12,16,11,0,876.0,72.0,4.8,10.0,466.0,895.35,733.59
2016,12,16,11,15,883.0,72.5,4.75,10.0,479.5,886.64,726.08
2016,12,16,11,30,890.0,73.0,4.7,10.0,493.0,865.61,709.47
2016,12,16,11,45,893.5,73.5,4.7,10.0,499.0,847.06,695.27
2016,12,16,12,0,897.0,74.0,4.7,10.0,505.0,825.09,678.56
2016,12,16,12,15,896.5,73.5,4.7,10.0,503.0,795.43,656.06
2016,12,16,12,30,896.0,73.0,4.7,10.0,501.0,762.77,631.29
2016,12,16,12,45,892.5,72.5,4.75,10.0,491.5,725.13,602.83
2016,12,16,13,0,889.0,72.0,4.8,10.0,482.0,684.99,571.21
2016,12,16,13,15,881.0,71.0,4.8,10.0,465.5,643.56,536.48
2016,12,16,13,30,873.0,70.0,4.8,10.0,449.0,595.26,495.62
2016,12,16,13,45,860.0,68.5,4.85,10.0,425.0,542.26,450.11
2016,12,16,14,0,847.0,67.0,4.9,10.0,401.0,488.52,402.75
2016,12,16,14,15,827.5,65.0,4.85,9.5,371.0,431.0,351.52
2016,12,16,14,30,808.0,63.0,4.8,9.0,341.0,373.97,299.3
2016,12,16,14,45,781.5,59.5,4.8,9.0,306.0,314.04,243.24
2016,12,16,15,0,755.0,56.0,4.8,9.0,271.0,256.04,188.42
2016,12,16,15,15,712.0,52.0,4.65,8.5,231.5,196.49,133.99
2016,12,16,15,30,669.0,48.0,4.5,8.0,192.0,141.41,86.29
2016,12,16,15,45,604.5,42.5,4.4,8.0,151.5,88.02,46.91
2016,12,16,16,0,540.0,37.0,4.3,8.0,111.0,42.36,24.17
2016,12,16,16,15,422.0,28.5,4.2,8.0,73.5,23.63,14.28
2016,12,16,16,30,304.0,20.0,4.1,8.0,36.0,16.69,0.0
2016,12,16,16,45,152.0,10.0,4.05,8.0,18.0,8.54,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,245.5,14.0,1.85,4.5,38.0,225.26,47.69
2016,12,17,8,0,491.0,28.0,1.8,5.0,76.0,449.82,355.69
2016,12,17,8,15,575.0,34.5,1.85,5.0,117.5,540.4,446.62
2016,12,17,8,30,659.0,41.0,1.9,5.0,159.0,633.43,526.46
2016,12,17,8,45,709.0,45.5,1.95,5.5,200.0,696.94,578.52
2016,12,17,9,0,759.0,50.0,2.0,6.0,241.0,759.68,627.48
2016,12,17,9,15,791.5,53.0,2.0,6.0,278.5,803.68,660.97
2016,12,17,9,30,824.0,56.0,2.0,6.0,316.0,845.38,691.61
2016,12,17,9,45,844.0,58.5,2.0,6.5,349.0,872.38,709.3
2016,12,17,10,0,864.0,61.0,2.0,7.0,382.0,896.22,724.29
2016,12,17,10,15,879.0,63.0,2.0,7.0,409.0,901.73,727.11
2016,12,17,10,30,894.0,65.0,2.0,7.0,436.0,913.28,734.45
2016,12,17,10,45,902.5,66.0,2.0,7.5,456.5,913.91,732.59
2016,12,17,11,0,911.0,67.0,2.0,8.0,477.0,910.88,728.34
2016,12,17,11,15,916.5,68.0,2.0,8.0,490.0,901.48,721.02
2016,12,17,11,30,922.0,69.0,2.0,8.0,503.0,888.4,711.27
2016,12,17,11,45,923.0,69.5,2.0,8.5,508.5,867.24,694.6
2016,12,17,12,0,924.0,70.0,2.0,9.0,514.0,842.67,675.68
2016,12,17,12,15,923.0,70.0,2.0,9.0,512.0,812.61,654.07
2016,12,17,12,30,922.0,70.0,2.0,9.0,510.0,779.48,630.21
2016,12,17,12,45,913.5,71.0,2.0,9.0,499.5,739.28,601.01
2016,12,17,13,0,905.0,72.0,2.0,9.0,489.0,696.82,569.03
2016,12,17,13,15,896.5,71.0,1.95,9.0,472.0,650.07,531.55
2016,12,17,13,30,888.0,70.0,1.9,9.0,455.0,605.28,494.62
2016,12,17,13,45,874.0,68.5,1.85,9.0,431.0,551.09,449.5
2016,12,17,14,0,860.0,67.0,1.8,9.0,407.0,496.21,402.61
2016,12,17,14,15,840.5,65.0,1.75,9.0,376.5,438.04,351.78
2016,12,17,14,30,821.0,63.0,1.7,9.0,346.0,380.33,299.92
2016,12,17,14,45,791.5,60.0,1.65,9.0,310.0,319.21,244.32
2016,12,17,15,0,762.0,57.0,1.6,9.0,274.0,260.32,189.97
2016,12,17,15,15,719.0,53.0,1.6,8.5,234.5,200.28,136.05
2016,12,17,15,30,676.0,49.0,1.6,8.0,195.0,144.71,88.4
2016,12,17,15,45,606.5,43.5,1.6,7.5,154.0,90.38,48.6
2016,12,17,16,0,537.0,38.0,1.6,7.0,113.0,41.86,23.12
2016,12,17,16,15,417.5,29.5,1.65,6.5,75.0,24.47,15.2
2016,12,17,16,30,298.0,21.0,1.7,6.0,37.0,17.56,0.24
2016,12,17,16,45,149.0,10.5,1.75,6.0,18.5,8.96,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,251.5,13.5,2.85,3.5,37.5,228.05,30.85
2016,12,18,8,0,503.0,27.0,2.9,4.0,75.0,457.78,363.46
2016,12,18,8,15,588.0,33.0,2.95,4.0,116.5,548.66,458.12
2016,12,18,8,30,673.0,39.0,3.0,4.0,158.0,642.06,540.09
2016,12,18,8,45,724.0,43.0,3.1,4.5,199.5,705.9,593.92
2016,12,18,9,0,775.0,47.0,3.2,5.0,241.0,769.06,644.65
2016,12,18,9,15,808.0,50.0,3.15,5.0,279.0,813.71,679.38
2016,12,18,9,30,841.0,53.0,3.1,5.0,317.0,846.98,704.19
2016,12,18,9,45,860.0,56.0,3.1,5.5,350.5,873.7,722.36
2016,12,18,10,0,879.0,59.0,3.1,6.0,384.0,897.35,737.74
2016,12,18,10,15,894.5,60.5,3.0,6.5,411.5,912.31,745.61
2016,12,18,10,30,910.0,62.0,2.9,7.0,439.0,923.74,750.79
2016,12,18,10,45,920.5,63.0,2.85,7.5,460.0,926.26,749.86
2016,12,18,11,0,931.0,64.0,2.8,8.0,481.0,925.0,746.36
2016,12,18,11,15,936.5,64.5,2.75,8.0,494.5,914.83,737.9
2016,12,18,11,30,942.0,65.0,2.7,8.0,508.0,900.91,726.97
2016,12,18,11,45,944.5,65.5,2.7,8.0,514.0,880.76,712.06
2016,12,18,12,0,947.0,66.0,2.7,8.0,520.0,857.05,694.69
2016,12,18,12,15,946.0,66.0,2.7,8.0,518.0,826.5,672.32
2016,12,18,12,30,945.0,66.0,2.7,8.0,516.0,792.79,647.63
2016,12,18,12,45,940.5,65.0,2.7,8.5,506.0,752.39,616.69
2016,12,18,13,0,936.0,64.0,2.7,9.0,496.0,709.43,583.3
2016,12,18,13,15,928.0,63.5,2.7,9.0,479.0,662.49,545.5
2016,12,18,13,30,920.0,63.0,2.7,9.0,462.0,613.69,505.3
2016,12,18,13,45,907.5,61.5,2.7,9.0,438.0,559.72,459.94
2016,12,18,14,0,895.0,60.0,2.7,9.0,414.0,504.83,412.51
2016,12,18,14,15,877.0,58.5,2.6,9.0,383.5,446.91,361.01
2016,12,18,14,30,859.0,57.0,2.5,9.0,353.0,389.17,308.29
2016,12,18,14,45,832.0,54.5,2.45,9.0,317.0,328.2,252.04
2016,12,18,15,0,805.0,52.0,2.4,9.0,281.0,268.25,196.04
2016,12,18,15,15,765.0,48.5,2.3,8.5,241.5,206.85,140.16
2016,12,18,15,30,725.0,45.0,2.2,8.0,202.0,149.46,90.36
2016,12,18,15,45,661.5,40.0,2.1,7.5,160.0,93.05,48.48
2016,12,18,16,0,598.0,35.0,2.0,7.0,118.0,44.14,23.48
2016,12,18,16,15,484.0,27.5,2.0,6.5,79.0,24.93,15.66
2016,12,18,16,30,370.0,20.0,2.0,6.0,40.0,18.28,1.31
2016,12,18,16,45,185.0,10.0,2.0,6.0,20.0,8.54,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,14.0,1.95,3.5,35.0,211.5,10.45
2016,12,19,8,0,446.0,28.0,1.9,4.0,70.0,413.73,326.16
2016,12,19,8,15,531.5,34.5,1.9,4.5,109.5,504.39,418.82
2016,12,19,8,30,617.0,41.0,1.9,5.0,149.0,597.54,498.45
2016,12,19,8,45,668.0,45.5,1.9,5.5,189.0,661.05,550.67
2016,12,19,9,0,719.0,50.0,1.9,6.0,229.0,723.96,599.84
2016,12,19,9,15,752.5,53.0,1.85,6.0,266.0,768.36,633.48
2016,12,19,9,30,786.0,56.0,1.8,6.0,303.0,810.64,664.28
2016,12,19,9,45,801.0,60.0,1.8,6.5,334.0,835.05,680.22
2016,12,19,10,0,816.0,64.0,1.8,7.0,365.0,856.36,693.59
2016,12,19,10,15,832.0,66.0,1.8,7.5,392.0,872.61,703.03
2016,12,19,10,30,848.0,68.0,1.8,8.0,419.0,885.41,709.9
2016,12,19,10,45,858.0,69.0,1.85,8.5,439.0,887.83,709.96
2016,12,19,11,0,868.0,70.0,1.9,9.0,459.0,886.62,707.62
2016,12,19,11,15,874.0,71.0,1.85,9.0,472.0,869.15,693.93
2016,12,19,11,30,880.0,72.0,1.8,9.0,485.0,857.45,684.71
2016,12,19,11,45,705.5,112.5,1.8,9.5,446.0,751.8,606.49
2016,12,19,12,0,531.0,153.0,1.8,10.0,407.0,626.29,510.9
2016,12,19,12,15,706.0,113.0,1.8,10.0,450.0,706.78,574.23
2016,12,19,12,30,881.0,73.0,1.8,10.0,493.0,754.57,608.98
2016,12,19,12,45,876.0,72.5,1.8,10.0,483.5,716.7,580.69
2016,12,19,13,0,871.0,72.0,1.8,10.0,474.0,681.67,554.23
2016,12,19,13,15,751.5,90.0,1.75,10.0,428.0,588.95,480.98
2016,12,19,13,30,632.0,108.0,1.7,10.0,382.0,501.07,410.62
2016,12,19,13,45,699.0,87.0,1.65,10.0,376.0,481.09,393.38
2016,12,19,14,0,766.0,66.0,1.6,10.0,370.0,452.59,367.51
2016,12,19,14,15,774.5,64.5,1.5,10.0,352.0,412.05,330.47
2016,12,19,14,30,783.0,63.0,1.4,10.0,334.0,369.08,290.27
2016,12,19,14,45,753.5,60.5,1.3,10.0,299.5,310.57,237.21
2016,12,19,15,0,724.0,58.0,1.2,10.0,265.0,254.3,185.56
2016,12,19,15,15,681.0,54.0,1.2,9.5,226.5,196.37,133.91
2016,12,19,15,30,638.0,50.0,1.2,9.0,188.0,142.93,88.2
2016,12,19,15,45,568.0,44.5,1.3,9.0,148.5,88.57,47.79
2016,12,19,16,0,498.0,39.0,1.4,9.0,109.0,44.13,24.1
2016,12,19,16,15,384.0,30.0,1.4,8.5,73.0,24.75,15.43
2016,12,19,16,30,270.0,21.0,1.4,8.0,37.0,17.45,1.72
2016,12,19,16,45,135.0,10.5,1.4,8.0,18.5,8.96,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
