Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,14.0,2.2,5.5,31.5,185.56,0.0
2016,12,20,8,0,377.0,28.0,2.2,6.0,63.0,373.1,291.93
2016,12,20,8,15,465.0,35.0,2.15,6.5,100.5,461.48,382.74
2016,12,20,8,30,553.0,42.0,2.1,7.0,138.0,554.27,462.23
2016,12,20,8,45,608.5,46.5,2.05,7.5,176.5,611.37,509.53
2016,12,20,9,0,664.0,51.0,2.0,8.0,215.0,677.1,561.05
2016,12,20,9,15,699.0,54.5,1.95,8.5,251.0,722.72,594.87
2016,12,20,9,30,734.0,58.0,1.9,9.0,287.0,766.46,625.93
2016,12,20,9,45,764.5,58.5,1.85,9.5,319.5,799.79,648.16
2016,12,20,10,0,795.0,59.0,1.8,10.0,352.0,830.32,667.74
2016,12,20,10,15,667.0,90.5,1.75,10.0,348.5,760.13,614.74
2016,12,20,10,30,539.0,122.0,1.7,10.0,345.0,669.15,546.44
2016,12,20,10,45,694.0,93.5,1.65,10.5,394.5,777.08,625.36
2016,12,20,11,0,849.0,65.0,1.6,11.0,444.0,854.08,677.23
2016,12,20,11,15,756.0,88.0,1.5,11.0,433.5,796.36,633.27
2016,12,20,11,30,663.0,111.0,1.4,11.0,423.0,733.09,586.58
2016,12,20,11,45,765.0,89.0,1.35,11.5,452.5,769.5,611.81
2016,12,20,12,0,867.0,67.0,1.3,12.0,482.0,795.3,627.98
2016,12,20,12,15,624.0,125.5,1.25,12.0,424.0,657.36,526.62
2016,12,20,12,30,381.0,184.0,1.2,12.0,366.0,492.22,398.81
2016,12,20,12,45,503.5,151.5,1.2,12.0,387.0,541.66,439.34
2016,12,20,13,0,626.0,119.0,1.2,12.0,408.0,572.62,463.02
2016,12,20,13,15,620.0,116.0,1.2,12.0,394.0,535.28,433.02
2016,12,20,13,30,614.0,113.0,1.2,12.0,380.0,496.73,402.1
2016,12,20,13,45,598.0,111.5,1.25,12.0,360.0,453.26,366.8
2016,12,20,14,0,582.0,110.0,1.3,12.0,340.0,409.87,330.62
2016,12,20,14,15,673.5,86.0,1.25,12.0,334.0,391.79,312.41
2016,12,20,14,30,765.0,62.0,1.2,12.0,328.0,362.74,283.2
2016,12,20,14,45,738.5,59.0,1.15,12.0,294.5,305.73,231.9
2016,12,20,15,0,712.0,56.0,1.1,12.0,261.0,250.65,181.72
2016,12,20,15,15,670.5,52.0,1.05,11.5,223.5,193.73,131.21
2016,12,20,15,30,629.0,48.0,1.0,11.0,186.0,141.11,86.37
2016,12,20,15,45,567.0,42.5,1.0,11.0,147.5,89.89,48.33
2016,12,20,16,0,505.0,37.0,1.0,11.0,109.0,43.7,22.82
2016,12,20,16,15,394.5,28.5,1.05,10.5,73.0,23.44,14.25
2016,12,20,16,30,284.0,20.0,1.1,10.0,37.0,16.54,1.99
2016,12,20,16,45,142.0,10.0,1.15,10.0,18.5,8.54,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,198.0,13.5,2.25,8.5,31.5,190.82,0.0
2016,12,21,8,0,396.0,27.0,2.3,9.0,63.0,386.06,296.88
2016,12,21,8,15,484.0,33.5,2.35,9.0,101.0,464.64,381.91
2016,12,21,8,30,572.0,40.0,2.4,9.0,139.0,558.4,463.1
2016,12,21,8,45,627.5,44.5,2.5,9.5,178.0,624.62,518.17
2016,12,21,9,0,683.0,49.0,2.6,10.0,217.0,690.66,570.69
2016,12,21,9,15,718.5,52.5,2.65,10.0,253.5,737.02,606.98
2016,12,21,9,30,754.0,56.0,2.7,10.0,290.0,781.51,640.73
2016,12,21,9,45,781.5,57.5,2.8,10.5,323.0,813.71,663.55
2016,12,21,10,0,809.0,59.0,2.9,11.0,356.0,843.09,683.83
2016,12,21,10,15,826.0,60.5,2.75,11.0,383.0,859.78,693.92
2016,12,21,10,30,843.0,62.0,2.6,11.0,410.0,863.42,694.37
2016,12,21,10,45,856.0,63.0,2.5,11.5,431.0,869.0,695.47
2016,12,21,11,0,869.0,64.0,2.4,12.0,452.0,871.02,694.01
2016,12,21,11,15,876.5,64.5,2.35,12.0,466.0,863.87,687.79
2016,12,21,11,30,884.0,65.0,2.3,12.0,480.0,853.15,679.22
2016,12,21,11,45,889.0,65.0,2.3,12.5,486.5,836.08,665.47
2016,12,21,12,0,894.0,65.0,2.3,13.0,493.0,815.56,649.41
2016,12,21,12,15,894.5,65.0,2.3,13.0,492.5,788.09,629.62
2016,12,21,12,30,895.0,65.0,2.3,13.0,492.0,757.53,607.61
2016,12,21,12,45,887.5,66.0,2.3,13.0,483.0,719.51,580.01
2016,12,21,13,0,880.0,67.0,2.3,13.0,474.0,679.22,550.1
2016,12,21,13,15,873.0,66.0,2.25,13.0,458.0,634.87,514.72
2016,12,21,13,30,866.0,65.0,2.2,13.0,442.0,588.72,477.16
2016,12,21,13,45,853.5,64.0,2.2,13.5,419.5,538.01,434.5
2016,12,21,14,0,841.0,63.0,2.2,14.0,397.0,488.74,391.86
2016,12,21,14,15,823.0,61.0,2.1,13.5,368.0,432.42,343.68
2016,12,21,14,30,805.0,59.0,2.0,13.0,339.0,376.42,294.33
2016,12,21,14,45,777.5,56.5,1.95,13.0,304.5,317.41,241.09
2016,12,21,15,0,750.0,54.0,1.9,13.0,270.0,260.37,188.83
2016,12,21,15,15,710.0,50.5,1.75,12.5,232.0,202.0,136.57
2016,12,21,15,30,670.0,47.0,1.6,12.0,194.0,147.67,89.92
2016,12,21,15,45,606.0,41.5,1.5,11.5,154.0,93.7,49.72
2016,12,21,16,0,542.0,36.0,1.4,11.0,114.0,47.31,24.62
2016,12,21,16,15,431.5,28.5,1.4,10.5,77.0,25.64,16.17
2016,12,21,16,30,321.0,21.0,1.4,10.0,40.0,17.48,3.13
2016,12,21,16,45,160.5,10.5,1.45,10.0,20.0,8.96,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,14.0,1.4,7.5,32.5,196.93,0.0
2016,12,22,8,0,412.0,28.0,1.3,8.0,65.0,399.08,303.83
2016,12,22,8,15,502.5,35.0,1.2,8.0,104.0,479.93,390.68
2016,12,22,8,30,593.0,42.0,1.1,8.0,143.0,577.15,472.07
2016,12,22,8,45,646.5,46.5,1.05,8.5,183.0,642.65,523.93
2016,12,22,9,0,700.0,51.0,1.0,9.0,223.0,707.58,572.58
2016,12,22,9,15,736.0,54.5,0.9,9.5,260.5,754.87,605.12
2016,12,22,9,30,772.0,58.0,0.8,10.0,298.0,800.17,634.55
2016,12,22,9,45,796.0,60.5,0.75,10.5,331.0,830.9,653.2
2016,12,22,10,0,820.0,63.0,0.7,11.0,364.0,858.68,669.27
2016,12,22,10,15,837.0,65.0,0.8,11.0,391.0,876.19,681.98
2016,12,22,10,30,854.0,67.0,0.9,11.0,418.0,890.24,692.37
2016,12,22,10,45,865.5,68.0,1.0,11.5,439.0,894.34,694.69
2016,12,22,11,0,877.0,69.0,1.1,12.0,460.0,885.41,688.18
2016,12,22,11,15,884.0,70.0,1.15,12.0,474.0,878.36,683.64
2016,12,22,11,30,891.0,71.0,1.2,12.0,488.0,867.71,676.64
2016,12,22,11,45,894.5,71.0,1.25,12.0,494.5,849.22,664.3
2016,12,22,12,0,898.0,71.0,1.3,12.0,501.0,827.32,649.66
2016,12,22,12,15,897.5,71.0,1.3,12.0,500.0,798.92,629.8
2016,12,22,12,30,897.0,71.0,1.3,12.0,499.0,767.49,607.8
2016,12,22,12,45,895.0,70.0,1.3,12.0,490.5,730.88,581.99
2016,12,22,13,0,893.0,69.0,1.3,12.0,482.0,691.64,553.68
2016,12,22,13,15,884.5,68.0,1.2,12.0,465.5,645.83,517.42
2016,12,22,13,30,876.0,67.0,1.1,12.0,449.0,598.3,479.16
2016,12,22,13,45,863.0,65.5,1.05,12.0,426.0,549.34,439.23
2016,12,22,14,0,850.0,64.0,1.0,12.0,403.0,495.8,394.74
2016,12,22,14,15,830.5,62.5,0.95,12.0,373.0,438.88,346.37
2016,12,22,14,30,811.0,61.0,0.9,12.0,343.0,382.38,296.95
2016,12,22,14,45,781.0,58.5,0.85,12.0,308.0,322.15,243.56
2016,12,22,15,0,751.0,56.0,0.8,12.0,273.0,264.16,191.23
2016,12,22,15,15,709.5,52.0,0.85,11.5,234.5,204.83,138.89
2016,12,22,15,30,668.0,48.0,0.9,11.0,196.0,149.75,91.87
2016,12,22,15,45,605.0,42.5,1.0,10.5,156.0,95.85,51.52
2016,12,22,16,0,542.0,37.0,1.1,10.0,116.0,49.42,25.91
2016,12,22,16,15,432.0,29.0,1.15,9.5,78.5,23.93,14.87
2016,12,22,16,30,322.0,21.0,1.2,9.0,41.0,17.45,3.84
2016,12,22,16,45,161.0,10.5,1.25,9.0,20.5,8.96,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.05,8.0,1.5,1.23,0.0
2016,12,23,8,0,0.0,3.0,4.0,8.0,3.0,2.46,0.0
2016,12,23,8,15,0.0,5.5,3.8,8.0,5.5,4.51,0.0
2016,12,23,8,30,0.0,8.0,3.6,8.0,8.0,6.56,0.03
2016,12,23,8,45,0.0,10.5,3.45,8.5,10.5,8.62,1.88
2016,12,23,9,0,0.0,13.0,3.3,9.0,13.0,10.69,3.71
2016,12,23,9,15,0.0,15.5,3.15,9.0,15.5,12.75,5.54
2016,12,23,9,30,0.0,18.0,3.0,9.0,18.0,14.82,7.37
2016,12,23,9,45,0.0,20.5,2.9,9.5,20.5,16.89,9.15
2016,12,23,10,0,0.0,23.0,2.8,10.0,23.0,18.96,10.92
2016,12,23,10,15,54.0,100.5,2.85,10.0,123.0,146.96,123.5
2016,12,23,10,30,108.0,178.0,2.9,10.0,223.0,310.39,260.99
2016,12,23,10,45,362.0,147.5,2.95,10.0,307.5,535.09,448.67
2016,12,23,11,0,616.0,117.0,3.0,10.0,392.0,727.09,598.98
2016,12,23,11,15,308.0,121.0,3.35,10.0,258.5,439.58,369.59
2016,12,23,11,30,0.0,125.0,3.7,10.0,125.0,108.82,87.49
2016,12,23,11,45,3.0,145.5,4.05,10.0,147.0,131.22,106.95
2016,12,23,12,0,6.0,166.0,4.4,10.0,169.0,153.72,126.03
2016,12,23,12,15,3.0,117.5,4.55,10.0,119.0,102.89,82.86
2016,12,23,12,30,0.0,69.0,4.7,10.0,69.0,57.23,43.76
2016,12,23,12,45,0.0,93.0,4.9,10.0,93.0,77.83,61.48
2016,12,23,13,0,0.0,117.0,5.1,10.0,117.0,99.64,80.15
2016,12,23,13,15,0.0,108.5,5.1,10.0,108.5,91.79,73.5
2016,12,23,13,30,0.0,100.0,5.1,10.0,100.0,84.11,67.0
2016,12,23,13,45,116.5,133.5,5.1,10.0,180.0,192.32,160.51
2016,12,23,14,0,233.0,167.0,5.1,10.0,260.0,283.82,236.68
2016,12,23,14,15,220.0,158.0,4.95,9.5,240.5,253.63,210.25
2016,12,23,14,30,207.0,149.0,4.8,9.0,221.0,218.49,179.58
2016,12,23,14,45,197.5,134.5,4.7,9.0,198.0,187.89,152.1
2016,12,23,15,0,188.0,120.0,4.6,9.0,175.0,158.47,125.49
2016,12,23,15,15,371.0,91.0,4.35,9.0,180.0,165.03,121.95
2016,12,23,15,30,554.0,62.0,4.1,9.0,185.0,144.74,94.18
2016,12,23,15,45,485.0,55.0,3.95,9.0,146.5,95.1,56.11
2016,12,23,16,0,416.0,48.0,3.8,9.0,108.0,53.79,31.69
2016,12,23,16,15,302.5,37.0,3.7,8.5,73.0,30.57,20.67
2016,12,23,16,30,189.0,26.0,3.6,8.0,38.0,20.25,6.12
2016,12,23,16,45,94.5,13.0,3.5,8.0,19.0,11.1,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,206.5,13.0,2.7,5.5,31.5,194.25,0.0
2016,12,24,8,0,413.0,26.0,2.7,6.0,63.0,384.82,294.59
2016,12,24,8,15,505.0,33.0,2.75,6.0,102.0,479.4,397.83
2016,12,24,8,30,597.0,40.0,2.8,6.0,141.0,577.56,484.11
2016,12,24,8,45,653.5,44.0,2.85,6.5,181.0,644.87,540.78
2016,12,24,9,0,710.0,48.0,2.9,7.0,221.0,711.84,594.55
2016,12,24,9,15,745.5,51.5,2.9,7.0,258.5,758.88,631.58
2016,12,24,9,30,781.0,55.0,2.9,7.0,296.0,803.99,665.89
2016,12,24,9,45,805.5,57.0,2.95,7.5,329.0,834.71,687.46
2016,12,24,10,0,830.0,59.0,3.0,8.0,362.0,862.52,706.38
2016,12,24,10,15,846.5,60.5,3.0,8.0,389.5,869.42,710.39
2016,12,24,10,30,863.0,62.0,3.0,8.0,417.0,882.59,719.18
2016,12,24,10,45,873.5,63.5,3.05,8.5,438.0,886.82,720.37
2016,12,24,11,0,884.0,65.0,3.1,9.0,459.0,887.45,719.08
2016,12,24,11,15,890.5,65.5,3.1,9.0,473.0,879.52,712.6
2016,12,24,11,30,897.0,66.0,3.1,9.0,487.0,868.0,703.68
2016,12,24,11,45,901.0,66.0,3.1,9.0,493.5,850.13,690.22
2016,12,24,12,0,905.0,66.0,3.1,9.0,500.0,828.78,674.34
2016,12,24,12,15,905.0,66.0,3.1,9.0,499.5,800.88,653.65
2016,12,24,12,30,905.0,66.0,3.1,9.0,499.0,769.87,630.66
2016,12,24,12,45,896.0,67.5,3.1,9.0,489.5,731.23,601.83
2016,12,24,13,0,887.0,69.0,3.1,9.0,480.0,690.36,570.84
2016,12,24,13,15,879.5,68.0,3.05,9.0,464.5,645.56,534.29
2016,12,24,13,30,872.0,67.0,3.0,9.0,449.0,598.96,495.53
2016,12,24,13,45,862.0,65.5,3.0,9.0,426.5,548.86,453.19
2016,12,24,14,0,852.0,64.0,3.0,9.0,404.0,500.01,410.59
2016,12,24,14,15,834.0,62.0,2.9,9.0,375.5,443.15,360.18
2016,12,24,14,30,816.0,60.0,2.8,9.0,347.0,386.56,308.72
2016,12,24,14,45,791.5,57.0,2.75,9.0,312.5,327.35,254.15
2016,12,24,15,0,767.0,54.0,2.7,9.0,278.0,269.75,200.2
2016,12,24,15,15,727.5,51.0,2.6,8.5,240.0,210.8,146.25
2016,12,24,15,30,688.0,48.0,2.5,8.0,202.0,155.77,97.71
2016,12,24,15,45,627.5,42.5,2.4,7.5,161.5,100.66,55.04
2016,12,24,16,0,567.0,37.0,2.3,7.0,121.0,52.68,27.31
2016,12,24,16,15,457.0,29.5,2.3,6.5,83.0,26.57,17.48
2016,12,24,16,30,347.0,22.0,2.3,6.0,45.0,18.32,5.72
2016,12,24,16,45,173.5,11.0,2.35,6.0,22.5,9.39,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,13.0,2.2,4.5,31.0,193.73,0.0
2016,12,25,8,0,413.0,26.0,2.3,5.0,62.0,384.3,293.12
2016,12,25,8,15,504.5,32.5,2.35,5.0,101.0,478.15,397.0
2016,12,25,8,30,596.0,39.0,2.4,5.0,140.0,575.3,482.47
2016,12,25,8,45,649.0,44.0,2.45,5.5,179.5,640.76,537.62
2016,12,25,9,0,702.0,49.0,2.5,6.0,219.0,705.99,589.99
2016,12,25,9,15,737.5,52.0,2.5,6.0,256.5,752.36,626.43
2016,12,25,9,30,773.0,55.0,2.5,6.0,294.0,796.79,660.13
2016,12,25,9,45,616.0,86.0,2.55,6.5,289.5,707.89,590.66
2016,12,25,10,0,459.0,117.0,2.6,7.0,285.0,597.36,503.61
2016,12,25,10,15,420.5,134.5,2.6,7.0,297.0,582.34,490.98
2016,12,25,10,30,382.0,152.0,2.6,7.0,309.0,564.68,475.15
2016,12,25,10,45,338.5,168.0,2.65,7.5,312.0,519.81,437.44
2016,12,25,11,0,295.0,184.0,2.7,8.0,315.0,493.98,414.48
2016,12,25,11,15,171.5,189.5,2.75,8.0,266.5,365.26,307.31
2016,12,25,11,30,48.0,195.0,2.8,8.0,218.0,241.56,201.55
2016,12,25,11,45,68.5,203.0,2.85,8.0,236.0,264.68,221.68
2016,12,25,12,0,89.0,211.0,2.9,8.0,254.0,286.62,240.22
2016,12,25,12,15,115.0,213.0,2.9,8.0,268.0,319.59,267.76
2016,12,25,12,30,141.0,215.0,2.9,8.0,282.0,334.56,280.36
2016,12,25,12,45,187.0,208.5,2.9,8.5,296.0,352.05,294.95
2016,12,25,13,0,233.0,202.0,2.9,9.0,310.0,365.91,306.16
2016,12,25,13,15,332.0,179.0,2.9,9.0,327.5,403.64,337.66
2016,12,25,13,30,431.0,156.0,2.9,9.0,345.0,431.66,360.08
2016,12,25,13,45,430.0,147.5,2.95,9.0,328.0,397.87,331.16
2016,12,25,14,0,429.0,139.0,3.0,9.0,311.0,363.33,301.27
2016,12,25,14,15,414.5,132.0,2.95,9.0,288.5,323.6,266.33
2016,12,25,14,30,400.0,125.0,2.9,9.0,266.0,284.73,231.51
2016,12,25,14,45,389.0,113.5,2.85,9.0,239.5,243.97,194.53
2016,12,25,15,0,378.0,102.0,2.8,9.0,213.0,204.18,157.95
2016,12,25,15,15,357.0,90.0,2.75,8.5,183.5,162.86,120.76
2016,12,25,15,30,336.0,78.0,2.7,8.0,154.0,123.96,86.56
2016,12,25,15,45,303.5,64.5,2.65,8.0,123.0,85.24,55.23
2016,12,25,16,0,271.0,51.0,2.6,8.0,92.0,50.64,31.59
2016,12,25,16,15,211.0,37.5,2.7,7.5,63.0,28.83,19.42
2016,12,25,16,30,151.0,24.0,2.8,7.0,34.0,18.63,6.45
2016,12,25,16,45,75.5,12.0,2.95,7.0,17.0,10.24,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,207.0,13.0,2.8,3.5,30.5,193.61,0.0
2016,12,26,8,0,414.0,26.0,2.9,4.0,61.0,384.57,293.63
2016,12,26,8,15,505.5,33.0,2.95,4.0,100.5,478.95,400.24
2016,12,26,8,30,597.0,40.0,3.0,4.0,140.0,576.81,487.37
2016,12,26,8,45,650.5,45.0,3.05,4.5,180.0,642.95,543.81
2016,12,26,9,0,704.0,50.0,3.1,5.0,220.0,708.79,597.35
2016,12,26,9,15,740.0,53.0,3.1,5.5,257.5,755.8,633.71
2016,12,26,9,30,776.0,56.0,3.1,6.0,295.0,800.84,667.14
2016,12,26,9,45,798.0,59.0,3.1,6.5,328.0,830.87,688.06
2016,12,26,10,0,820.0,62.0,3.1,7.0,361.0,857.97,706.26
2016,12,26,10,15,837.0,64.0,3.05,7.0,389.0,875.95,718.23
2016,12,26,10,30,854.0,66.0,3.0,7.0,417.0,890.48,727.57
2016,12,26,10,45,865.5,67.0,3.0,7.5,438.0,895.06,728.62
2016,12,26,11,0,877.0,68.0,3.0,8.0,459.0,886.57,720.22
2016,12,26,11,15,884.0,69.0,2.95,8.0,473.0,880.0,714.43
2016,12,26,11,30,891.0,70.0,2.9,8.0,487.0,869.83,706.11
2016,12,26,11,45,894.5,70.0,2.85,8.5,494.0,851.79,690.91
2016,12,26,12,0,898.0,70.0,2.8,9.0,501.0,830.33,673.42
2016,12,26,12,15,897.5,70.0,2.7,9.0,500.0,802.34,652.12
2016,12,26,12,30,897.0,70.0,2.6,9.0,499.0,771.3,628.64
2016,12,26,12,45,892.5,69.5,2.55,9.0,490.5,733.84,600.67
2016,12,26,13,0,888.0,69.0,2.5,9.0,482.0,693.92,570.61
2016,12,26,13,15,880.0,68.0,2.45,9.0,466.5,648.89,534.25
2016,12,26,13,30,872.0,67.0,2.4,9.0,451.0,602.08,495.73
2016,12,26,13,45,859.5,66.0,2.35,9.0,428.0,554.39,455.47
2016,12,26,14,0,847.0,65.0,2.3,9.0,405.0,501.93,410.42
2016,12,26,14,15,829.0,63.0,2.15,9.0,376.5,445.33,360.58
2016,12,26,14,30,811.0,61.0,2.0,9.0,348.0,388.99,309.72
2016,12,26,14,45,785.0,58.0,1.95,9.0,313.5,329.5,255.49
2016,12,26,15,0,759.0,55.0,1.9,9.0,279.0,271.77,201.94
2016,12,26,15,15,720.0,51.5,1.85,8.5,241.0,212.76,148.23
2016,12,26,15,30,681.0,48.0,1.8,8.0,203.0,157.64,99.61
2016,12,26,15,45,621.0,43.0,1.75,8.0,163.0,103.22,57.01
2016,12,26,16,0,561.0,38.0,1.7,8.0,123.0,55.84,28.89
2016,12,26,16,15,458.0,30.0,1.8,7.5,85.0,26.96,17.88
2016,12,26,16,30,355.0,22.0,1.9,7.0,47.0,19.91,7.87
2016,12,26,16,45,177.5,11.0,2.0,6.5,23.5,9.39,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,179.5,13.5,1.7,4.5,29.0,174.16,0.0
2016,12,27,8,0,359.0,27.0,1.7,5.0,58.0,356.26,268.76
2016,12,27,8,15,452.5,34.5,1.65,5.5,95.5,448.73,370.66
2016,12,27,8,30,546.0,42.0,1.6,6.0,133.0,546.33,454.44
2016,12,27,8,45,606.0,47.0,1.55,6.5,173.0,607.46,504.85
2016,12,27,9,0,666.0,52.0,1.5,7.0,213.0,678.22,559.95
2016,12,27,9,15,703.0,56.0,1.35,7.0,250.0,726.97,595.79
2016,12,27,9,30,740.0,60.0,1.2,7.0,287.0,773.91,628.55
2016,12,27,9,45,769.0,61.5,1.1,7.5,320.5,808.12,650.04
2016,12,27,10,0,798.0,63.0,1.0,8.0,354.0,839.54,668.72
2016,12,27,10,15,815.0,65.0,1.1,8.5,381.5,857.58,680.63
2016,12,27,10,30,832.0,67.0,1.2,9.0,409.0,872.27,690.2
2016,12,27,10,45,780.0,77.5,1.3,9.5,410.5,831.9,660.79
2016,12,27,11,0,728.0,88.0,1.4,10.0,412.0,793.83,633.4
2016,12,27,11,15,726.5,91.5,1.4,10.0,424.0,784.32,626.41
2016,12,27,11,30,725.0,95.0,1.4,10.0,436.0,771.85,617.04
2016,12,27,11,45,574.5,136.5,1.4,10.0,409.0,674.09,545.05
2016,12,27,12,0,424.0,178.0,1.4,10.0,382.0,572.15,465.62
2016,12,27,12,15,449.5,172.0,1.3,10.0,388.0,569.4,463.82
2016,12,27,12,30,475.0,166.0,1.2,10.0,394.0,563.55,458.59
2016,12,27,12,45,553.5,142.5,1.1,10.5,404.0,573.71,465.56
2016,12,27,13,0,632.0,119.0,1.0,11.0,414.0,584.22,471.79
2016,12,27,13,15,517.5,140.5,1.0,11.0,377.0,496.29,402.54
2016,12,27,13,30,403.0,162.0,1.0,11.0,340.0,422.7,343.91
2016,12,27,13,45,341.5,162.5,1.0,11.0,308.0,355.69,290.27
2016,12,27,14,0,280.0,163.0,1.0,11.0,276.0,305.28,248.89
2016,12,27,14,15,382.0,136.0,1.0,11.0,278.5,314.68,254.72
2016,12,27,14,30,484.0,109.0,1.0,11.0,281.0,304.49,242.58
2016,12,27,14,45,451.0,104.5,1.05,11.0,252.5,258.4,202.11
2016,12,27,15,0,418.0,100.0,1.1,11.0,224.0,215.35,164.0
2016,12,27,15,15,389.5,89.5,1.15,10.5,193.0,171.31,125.31
2016,12,27,15,30,361.0,79.0,1.2,10.0,162.0,130.47,90.14
2016,12,27,15,45,323.5,66.0,1.25,9.5,129.5,89.99,57.9
2016,12,27,16,0,286.0,53.0,1.3,9.0,97.0,54.19,33.62
2016,12,27,16,15,218.0,39.5,1.35,9.0,66.5,30.33,20.75
2016,12,27,16,30,150.0,26.0,1.4,9.0,36.0,20.14,8.44
2016,12,27,16,45,75.0,13.0,1.5,9.0,18.0,11.1,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.0,2.35,5.5,30.0,191.91,0.0
2016,12,28,8,0,427.0,24.0,2.4,6.0,60.0,392.65,294.09
2016,12,28,8,15,517.0,30.5,2.4,6.0,99.0,485.09,400.48
2016,12,28,8,30,607.0,37.0,2.4,6.0,138.0,581.11,484.97
2016,12,28,8,45,663.0,41.0,2.4,6.5,178.0,648.02,540.9
2016,12,28,9,0,719.0,45.0,2.4,7.0,218.0,714.86,593.97
2016,12,28,9,15,753.0,48.0,2.4,7.5,255.5,760.28,628.31
2016,12,28,9,30,787.0,51.0,2.4,8.0,293.0,803.81,659.86
2016,12,28,9,45,813.5,52.5,2.45,8.5,326.5,826.42,675.17
2016,12,28,10,0,840.0,54.0,2.5,9.0,360.0,855.65,695.04
2016,12,28,10,15,855.5,55.5,2.4,9.5,387.5,871.84,703.61
2016,12,28,10,30,871.0,57.0,2.3,10.0,415.0,884.69,709.66
2016,12,28,10,45,882.0,57.5,2.25,10.5,436.0,888.52,709.64
2016,12,28,11,0,893.0,58.0,2.2,11.0,457.0,888.77,707.21
2016,12,28,11,15,899.5,59.0,2.1,11.0,471.5,882.02,700.71
2016,12,28,11,30,906.0,60.0,2.0,11.0,486.0,871.6,691.79
2016,12,28,11,45,909.0,60.0,1.9,11.5,492.5,853.24,676.14
2016,12,28,12,0,912.0,60.0,1.8,12.0,499.0,831.42,658.27
2016,12,28,12,15,912.0,60.0,1.75,12.0,499.0,803.82,638.15
2016,12,28,12,30,912.0,60.0,1.7,12.0,499.0,773.08,615.85
2016,12,28,12,45,906.0,60.5,1.7,12.0,490.5,735.59,589.08
2016,12,28,13,0,900.0,61.0,1.7,12.0,482.0,695.64,560.36
2016,12,28,13,15,893.5,60.5,1.65,12.0,467.0,651.94,526.29
2016,12,28,13,30,887.0,60.0,1.6,12.0,452.0,606.26,489.59
2016,12,28,13,45,875.5,59.0,1.6,12.5,430.0,555.49,447.52
2016,12,28,14,0,864.0,58.0,1.6,13.0,408.0,503.7,403.57
2016,12,28,14,15,847.5,56.5,1.5,12.5,379.5,448.32,356.59
2016,12,28,14,30,831.0,55.0,1.4,12.0,351.0,392.96,308.14
2016,12,28,14,45,806.5,52.5,1.3,12.0,317.5,334.11,255.2
2016,12,28,15,0,782.0,50.0,1.2,12.0,284.0,276.53,202.47
2016,12,28,15,15,746.0,47.0,1.15,11.5,246.0,217.33,149.22
2016,12,28,15,30,710.0,44.0,1.1,11.0,208.0,161.59,100.42
2016,12,28,15,45,653.0,39.5,1.1,10.5,168.0,106.0,57.09
2016,12,28,16,0,596.0,35.0,1.1,10.0,128.0,57.02,27.7
2016,12,28,16,15,499.0,28.5,1.1,9.5,89.5,25.61,16.68
2016,12,28,16,30,402.0,22.0,1.1,9.0,51.0,19.93,8.77
2016,12,28,16,45,201.0,11.0,1.15,9.0,25.5,9.39,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,186.5,13.5,3.3,6.0,29.0,178.42,0.0
2016,12,29,8,0,373.0,27.0,3.4,6.0,58.0,365.63,274.39
2016,12,29,8,15,469.5,35.0,3.45,6.0,97.0,462.31,384.58
2016,12,29,8,30,566.0,43.0,3.5,6.0,136.0,563.6,474.64
2016,12,29,8,45,623.5,48.0,3.55,6.5,176.5,622.89,525.76
2016,12,29,9,0,681.0,53.0,3.6,7.0,217.0,692.14,582.25
2016,12,29,9,15,719.5,57.0,3.6,7.5,255.0,742.74,621.6
2016,12,29,9,30,758.0,61.0,3.6,8.0,293.0,791.5,658.03
2016,12,29,9,45,772.0,66.0,3.65,8.5,325.0,817.07,675.9
2016,12,29,10,0,786.0,71.0,3.7,9.0,357.0,839.61,691.11
2016,12,29,10,15,805.0,73.0,3.6,9.0,385.5,859.76,704.66
2016,12,29,10,30,824.0,75.0,3.5,9.0,414.0,876.52,715.5
2016,12,29,10,45,839.0,76.0,3.45,9.5,436.0,884.81,718.99
2016,12,29,11,0,854.0,77.0,3.4,10.0,458.0,889.4,719.88
2016,12,29,11,15,861.5,78.0,3.25,10.0,473.0,883.56,713.88
2016,12,29,11,30,869.0,79.0,3.1,10.0,488.0,874.05,705.39
2016,12,29,11,45,875.0,78.5,3.0,10.5,495.5,857.74,691.18
2016,12,29,12,0,881.0,78.0,2.9,11.0,503.0,837.87,674.59
2016,12,29,12,15,881.0,78.0,2.8,11.0,502.5,810.33,653.75
2016,12,29,12,30,881.0,78.0,2.7,11.0,502.0,779.68,630.74
2016,12,29,12,45,887.0,75.0,2.6,11.5,496.0,746.86,605.04
2016,12,29,13,0,893.0,72.0,2.5,12.0,490.0,705.37,572.92
2016,12,29,13,15,885.0,71.0,2.4,12.0,474.5,660.23,536.79
2016,12,29,13,30,877.0,70.0,2.3,12.0,459.0,617.26,501.46
2016,12,29,13,45,866.0,68.5,2.25,12.0,436.5,565.75,459.04
2016,12,29,14,0,855.0,67.0,2.2,12.0,414.0,513.18,414.69
2016,12,29,14,15,837.0,65.0,2.1,12.0,385.0,456.13,365.41
2016,12,29,14,30,819.0,63.0,2.0,12.0,356.0,399.3,315.0
2016,12,29,14,45,793.0,60.0,1.9,12.0,322.0,339.23,260.95
2016,12,29,15,0,767.0,57.0,1.8,12.0,288.0,280.89,207.5
2016,12,29,15,15,728.5,53.5,1.7,11.5,249.5,221.27,153.79
2016,12,29,15,30,690.0,50.0,1.6,11.0,211.0,165.45,104.82
2016,12,29,15,45,628.5,45.0,1.5,10.5,170.0,109.91,61.35
2016,12,29,16,0,567.0,40.0,1.4,10.0,129.0,61.59,31.82
2016,12,29,16,15,465.5,32.0,1.45,9.5,90.5,26.37,17.38
2016,12,29,16,30,364.0,24.0,1.5,9.0,52.0,19.92,9.17
2016,12,29,16,45,182.0,12.0,1.6,9.0,26.0,10.24,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,14.0,0.7,6.5,27.0,157.26,0.0
2016,12,30,8,0,313.0,28.0,0.6,7.0,54.0,320.69,235.94
2016,12,30,8,15,409.0,37.0,0.55,7.0,91.5,416.83,338.7
2016,12,30,8,30,505.0,46.0,0.5,7.0,129.0,517.43,422.94
2016,12,30,8,45,561.5,52.0,0.45,7.5,168.0,584.62,475.92
2016,12,30,9,0,618.0,58.0,0.4,8.0,207.0,652.26,526.47
2016,12,30,9,15,657.5,62.5,0.55,8.0,244.0,702.66,565.88
2016,12,30,9,30,697.0,67.0,0.7,8.0,281.0,751.7,603.41
2016,12,30,9,45,735.5,68.0,0.85,8.5,315.5,786.73,628.89
2016,12,30,10,0,774.0,69.0,1.0,9.0,350.0,826.52,657.37
2016,12,30,10,15,792.0,71.0,1.15,9.0,378.0,845.81,671.99
2016,12,30,10,30,810.0,73.0,1.3,9.0,406.0,861.79,684.39
2016,12,30,10,45,820.0,75.0,1.45,9.5,427.0,867.0,687.87
2016,12,30,11,0,830.0,77.0,1.6,10.0,448.0,868.68,688.92
2016,12,30,11,15,838.0,78.0,1.6,10.0,463.0,863.71,684.71
2016,12,30,11,30,846.0,79.0,1.6,10.0,478.0,855.15,678.17
2016,12,30,11,45,850.0,79.5,1.65,10.5,485.5,838.97,665.74
2016,12,30,12,0,854.0,80.0,1.7,11.0,493.0,819.39,651.04
2016,12,30,12,15,854.0,80.0,1.7,11.0,492.5,792.66,631.94
2016,12,30,12,30,854.0,80.0,1.7,11.0,492.0,762.92,610.71
2016,12,30,12,45,851.5,79.0,1.75,11.0,484.5,727.28,585.54
2016,12,30,13,0,849.0,78.0,1.8,11.0,477.0,689.11,557.83
2016,12,30,13,15,841.5,77.0,1.85,11.0,462.0,645.31,523.93
2016,12,30,13,30,834.0,76.0,1.9,11.0,447.0,599.75,487.79
2016,12,30,13,45,820.5,75.0,2.0,11.0,425.0,549.31,447.03
2016,12,30,14,0,807.0,74.0,2.1,11.0,403.0,498.12,404.37
2016,12,30,14,15,788.5,71.5,2.15,11.0,375.0,442.64,356.79
2016,12,30,14,30,770.0,69.0,2.2,11.0,347.0,387.54,308.09
2016,12,30,14,45,738.5,67.0,2.3,11.0,313.0,329.11,255.72
2016,12,30,15,0,707.0,65.0,2.4,11.0,279.0,273.06,204.46
2016,12,30,15,15,666.5,61.0,2.35,10.5,241.5,214.53,151.71
2016,12,30,15,30,626.0,57.0,2.3,10.0,204.0,161.01,104.61
2016,12,30,15,45,547.5,52.5,2.25,10.0,163.5,107.29,62.7
2016,12,30,16,0,469.0,48.0,2.2,10.0,123.0,62.85,35.1
2016,12,30,16,15,364.5,38.5,2.2,9.5,86.0,31.64,22.01
2016,12,30,16,30,260.0,29.0,2.2,9.0,49.0,24.13,12.73
2016,12,30,16,45,130.0,14.5,2.25,8.5,24.5,12.38,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
